Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,135.5,17.5,5.5,8.5,29.5,13.66,0.0
2017,1,1,8,0,271.0,35.0,5.6,9.0,59.0,27.22,16.41
2017,1,1,8,15,371.0,44.5,5.8,9.0,97.5,36.62,26.6
2017,1,1,8,30,471.0,54.0,6.0,9.0,136.0,75.16,43.38
2017,1,1,8,45,540.0,60.0,6.25,9.0,176.5,120.99,74.7
2017,1,1,9,0,609.0,66.0,6.5,9.0,217.0,175.01,119.01
2017,1,1,9,15,651.5,70.5,6.6,9.0,255.5,229.13,168.12
2017,1,1,9,30,694.0,75.0,6.7,9.0,294.0,287.59,222.48
2017,1,1,9,45,730.5,76.5,6.8,9.5,329.0,345.02,275.94
2017,1,1,10,0,767.0,78.0,6.9,10.0,364.0,405.25,331.12
2017,1,1,10,15,786.5,80.5,6.95,10.0,392.5,460.81,382.19
2017,1,1,10,30,806.0,83.0,7.0,10.0,421.0,516.79,432.53
2017,1,1,10,45,822.0,84.0,7.1,10.5,443.5,569.38,478.26
2017,1,1,11,0,838.0,85.0,7.2,11.0,466.0,621.39,522.44
2017,1,1,11,15,845.5,85.5,7.2,11.0,480.5,666.44,560.87
2017,1,1,11,30,853.0,86.0,7.2,11.0,495.0,709.63,597.14
2017,1,1,11,45,860.0,85.5,7.25,11.0,502.5,749.26,628.72
2017,1,1,12,0,867.0,85.0,7.3,11.0,510.0,786.53,658.07
2017,1,1,12,15,866.0,85.0,7.25,11.0,509.0,815.44,680.49
2017,1,1,12,30,865.0,85.0,7.2,11.0,508.0,841.18,700.48
2017,1,1,12,45,854.0,86.5,7.2,11.0,498.5,856.91,712.91
2017,1,1,13,0,843.0,88.0,7.2,11.0,489.0,868.9,722.6
2017,1,1,13,15,833.5,86.5,7.15,11.0,473.0,874.91,727.59
2017,1,1,13,30,824.0,85.0,7.1,11.0,457.0,877.25,729.89
2017,1,1,13,45,812.5,83.0,7.1,11.0,434.5,873.55,727.81
2017,1,1,14,0,801.0,81.0,7.1,11.0,412.0,866.27,723.04
2017,1,1,14,15,781.0,78.5,7.05,10.5,383.0,847.12,710.11
2017,1,1,14,30,761.0,76.0,7.0,10.0,354.0,824.64,694.41
2017,1,1,14,45,734.0,72.5,6.95,10.0,319.5,798.83,674.46
2017,1,1,15,0,707.0,69.0,6.9,10.0,285.0,763.7,646.56
2017,1,1,15,15,664.5,64.5,6.6,9.5,246.5,711.33,604.34
2017,1,1,15,30,622.0,60.0,6.3,9.0,208.0,657.66,559.74
2017,1,1,15,45,556.0,54.0,6.0,9.0,167.5,581.46,494.03
2017,1,1,16,0,490.0,48.0,5.7,9.0,127.0,506.03,426.82
2017,1,1,16,15,383.0,39.0,5.45,8.5,89.0,396.85,328.7
2017,1,1,16,30,276.0,30.0,5.2,8.0,51.0,289.46,202.89
2017,1,1,16,45,138.0,15.0,5.0,7.5,25.5,111.43,0.0
2017,1,1,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.5,1.8,7.5,14.5,11.97,0.0
2017,1,2,8,0,0.0,29.0,1.8,8.0,29.0,23.48,13.48
2017,1,2,8,15,13.5,46.5,1.8,8.0,49.0,36.59,26.75
2017,1,2,8,30,27.0,64.0,1.8,8.0,69.0,52.84,39.09
2017,1,2,8,45,39.5,81.5,1.85,8.5,90.5,71.48,54.62
2017,1,2,9,0,52.0,99.0,1.9,9.0,112.0,92.12,72.05
2017,1,2,9,15,60.0,115.5,2.05,9.0,132.5,112.78,90.0
2017,1,2,9,30,68.0,132.0,2.2,9.0,153.0,134.73,109.12
2017,1,2,9,45,80.5,144.5,2.4,9.0,172.0,155.86,127.47
2017,1,2,10,0,93.0,157.0,2.6,9.0,191.0,178.54,147.14
2017,1,2,10,15,221.5,158.5,2.85,9.0,249.5,260.76,216.43
2017,1,2,10,30,350.0,160.0,3.1,9.0,308.0,343.2,286.08
2017,1,2,10,45,531.0,127.0,3.35,9.0,363.5,443.57,370.75
2017,1,2,11,0,712.0,94.0,3.6,9.0,419.0,554.87,463.52
2017,1,2,11,15,586.5,131.0,3.7,9.0,404.5,546.35,456.45
2017,1,2,11,30,461.0,168.0,3.8,9.0,390.0,519.49,434.42
2017,1,2,11,45,444.5,179.5,3.95,9.0,396.0,541.35,452.61
2017,1,2,12,0,428.0,191.0,4.1,9.0,402.0,560.68,468.43
2017,1,2,12,15,241.5,199.5,4.1,9.0,318.5,422.88,354.76
2017,1,2,12,30,55.0,208.0,4.1,9.0,235.0,255.26,212.67
2017,1,2,12,45,99.5,210.5,4.1,9.0,258.5,300.42,252.25
2017,1,2,13,0,144.0,213.0,4.1,9.0,282.0,365.51,307.26
2017,1,2,13,15,224.5,198.5,4.1,9.0,302.5,425.34,358.98
2017,1,2,13,30,305.0,184.0,4.1,9.0,323.0,505.72,426.38
2017,1,2,13,45,361.0,165.5,4.1,9.0,321.5,539.78,455.77
2017,1,2,14,0,417.0,147.0,4.1,9.0,320.0,593.73,500.55
2017,1,2,14,15,514.0,118.5,4.05,9.0,317.0,650.37,547.16
2017,1,2,14,30,611.0,90.0,4.0,9.0,314.0,713.09,596.63
2017,1,2,14,45,563.5,92.0,3.95,9.0,284.0,669.42,562.33
2017,1,2,15,0,516.0,94.0,3.9,9.0,254.0,617.6,521.53
2017,1,2,15,15,478.5,86.5,3.65,8.5,219.5,569.71,483.29
2017,1,2,15,30,441.0,79.0,3.4,8.0,185.0,521.38,443.46
2017,1,2,15,45,390.0,68.0,3.2,8.0,149.0,456.7,388.13
2017,1,2,16,0,339.0,57.0,3.0,8.0,113.0,393.37,332.15
2017,1,2,16,15,254.5,44.5,2.9,7.5,79.5,303.68,251.33
2017,1,2,16,30,170.0,32.0,2.8,7.0,46.0,217.81,155.33
2017,1,2,16,45,85.0,16.0,2.75,7.0,23.0,74.54,0.0
2017,1,2,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,6.05,8.5,5.0,4.1,0.0
2017,1,3,8,0,0.0,10.0,6.3,9.0,10.0,8.21,0.99
2017,1,3,8,15,0.0,17.0,6.4,9.0,17.0,13.99,6.68
2017,1,3,8,30,0.0,24.0,6.5,9.0,24.0,19.77,11.38
2017,1,3,8,45,0.0,31.5,6.65,9.5,31.5,25.99,16.9
2017,1,3,9,0,0.0,39.0,6.8,10.0,39.0,32.21,22.38
2017,1,3,9,15,0.0,46.0,7.05,10.0,46.0,38.03,27.5
2017,1,3,9,30,0.0,53.0,7.3,10.0,53.0,43.85,32.58
2017,1,3,9,45,0.0,58.5,7.6,10.5,58.5,48.44,36.47
2017,1,3,10,0,0.0,64.0,7.9,11.0,64.0,53.03,40.31
2017,1,3,10,15,0.0,79.5,8.1,11.0,79.5,66.09,51.52
2017,1,3,10,30,0.0,95.0,8.3,11.0,95.0,79.55,63.0
2017,1,3,10,45,0.0,101.0,8.55,11.5,101.0,84.85,67.32
2017,1,3,11,0,0.0,107.0,8.8,12.0,107.0,90.22,71.69
2017,1,3,11,15,0.0,126.5,8.9,12.0,126.5,108.04,86.77
2017,1,3,11,30,0.0,146.0,9.0,12.0,146.0,126.52,102.36
2017,1,3,11,45,0.0,139.0,9.15,12.0,139.0,120.15,96.91
2017,1,3,12,0,0.0,132.0,9.3,12.0,132.0,113.77,91.49
2017,1,3,12,15,0.0,138.5,9.3,12.0,138.5,120.34,97.04
2017,1,3,12,30,0.0,145.0,9.3,12.0,145.0,127.17,102.83
2017,1,3,12,45,0.0,127.5,9.3,12.0,127.5,110.5,88.75
2017,1,3,13,0,0.0,110.0,9.3,12.0,110.0,94.01,74.79
2017,1,3,13,15,0.0,99.0,9.35,12.0,99.0,83.84,66.2
2017,1,3,13,30,0.0,88.0,9.4,12.0,88.0,73.73,57.64
2017,1,3,13,45,0.0,108.5,9.45,12.0,108.5,94.04,75.07
2017,1,3,14,0,0.0,129.0,9.5,12.0,129.0,116.64,94.45
2017,1,3,14,15,0.0,83.5,9.6,12.0,83.5,70.51,55.11
2017,1,3,14,30,0.0,38.0,9.7,12.0,38.0,31.39,21.49
2017,1,3,14,45,0.0,34.0,9.8,12.0,34.0,28.06,18.65
2017,1,3,15,0,0.0,30.0,9.9,12.0,30.0,24.74,15.78
2017,1,3,15,15,0.0,26.0,10.05,12.0,26.0,21.43,12.9
2017,1,3,15,30,0.0,22.0,10.2,12.0,22.0,18.11,9.99
2017,1,3,15,45,0.0,17.5,10.35,12.0,17.5,14.39,6.71
2017,1,3,16,0,0.0,13.0,10.5,12.0,13.0,10.68,3.42
2017,1,3,16,15,0.0,9.0,10.65,12.0,9.0,7.39,0.48
2017,1,3,16,30,0.0,5.0,10.8,12.0,5.0,4.1,0.0
2017,1,3,16,45,0.0,2.5,11.0,12.5,2.5,2.05,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.5,2.75,12.0,6.5,5.34,0.0
2017,1,4,8,0,0.0,13.0,2.8,12.0,13.0,10.69,2.93
2017,1,4,8,15,0.0,22.0,2.8,12.0,22.0,18.13,10.19
2017,1,4,8,30,0.0,31.0,2.8,12.0,31.0,25.59,16.19
2017,1,4,8,45,0.0,40.5,2.8,12.0,40.5,33.47,23.18
2017,1,4,9,0,0.0,50.0,2.8,12.0,50.0,41.38,30.13
2017,1,4,9,15,0.0,58.5,2.8,12.0,58.5,48.46,36.3
2017,1,4,9,30,0.0,67.0,2.8,12.0,67.0,55.56,42.43
2017,1,4,9,45,0.0,75.0,2.8,12.0,75.0,62.32,48.2
2017,1,4,10,0,0.0,83.0,2.8,12.0,83.0,69.14,53.99
2017,1,4,10,15,0.0,51.5,2.95,12.0,51.5,42.61,31.16
2017,1,4,10,30,0.0,20.0,3.1,12.0,20.0,16.5,8.62
2017,1,4,10,45,0.0,35.5,3.3,12.0,35.5,29.34,19.68
2017,1,4,11,0,0.0,51.0,3.5,12.0,51.0,42.22,30.7
2017,1,4,11,15,0.0,68.0,3.65,11.5,68.0,56.39,42.87
2017,1,4,11,30,0.0,85.0,3.8,11.0,85.0,70.65,55.1
2017,1,4,11,45,0.0,94.0,4.0,11.0,94.0,78.62,61.86
2017,1,4,12,0,0.0,103.0,4.2,11.0,103.0,86.77,68.77
2017,1,4,12,15,0.0,75.0,4.2,11.0,75.0,62.25,47.85
2017,1,4,12,30,0.0,47.0,4.2,11.0,47.0,38.91,27.88
2017,1,4,12,45,0.0,84.5,4.25,11.0,84.5,70.19,54.69
2017,1,4,13,0,0.0,122.0,4.3,11.0,122.0,105.54,84.8
2017,1,4,13,15,0.0,70.0,4.3,11.0,70.0,58.06,44.35
2017,1,4,13,30,0.0,18.0,4.3,11.0,18.0,14.85,7.2
2017,1,4,13,45,0.0,24.0,4.3,11.0,24.0,19.81,11.52
2017,1,4,14,0,0.0,30.0,4.3,11.0,30.0,24.77,15.83
2017,1,4,14,15,0.0,38.0,4.2,10.5,38.0,31.39,21.65
2017,1,4,14,30,0.0,46.0,4.1,10.0,46.0,38.03,27.5
2017,1,4,14,45,0.0,41.5,4.05,10.0,41.5,34.29,24.28
2017,1,4,15,0,0.0,37.0,4.0,10.0,37.0,30.55,21.03
2017,1,4,15,15,0.0,32.0,3.85,10.0,32.0,26.4,17.41
2017,1,4,15,30,0.0,27.0,3.7,10.0,27.0,22.25,13.75
2017,1,4,15,45,0.0,22.0,3.6,10.0,22.0,18.11,10.06
2017,1,4,16,0,0.0,17.0,3.5,10.0,17.0,13.98,6.36
2017,1,4,16,15,0.0,12.0,3.4,10.0,12.0,9.86,2.63
2017,1,4,16,30,0.0,7.0,3.3,10.0,7.0,5.74,0.0
2017,1,4,16,45,0.0,3.5,3.25,10.0,3.5,2.87,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,5,7,45,201.0,13.5,4.45,6.5,31.5,10.91,0.0
2017,1,5,8,0,402.0,27.0,4.6,7.0,63.0,22.39,12.62
2017,1,5,8,15,494.5,34.0,4.7,7.0,103.0,30.43,21.36
2017,1,5,8,30,587.0,41.0,4.8,7.0,143.0,68.52,35.73
2017,1,5,8,45,650.0,45.0,4.9,7.5,185.0,118.0,67.91
2017,1,5,9,0,713.0,49.0,5.0,8.0,227.0,174.82,114.24
2017,1,5,9,15,749.5,52.5,4.95,8.0,266.0,231.95,166.49
2017,1,5,9,30,786.0,56.0,4.9,8.0,305.0,292.61,223.45
2017,1,5,9,45,812.0,58.0,4.9,8.5,339.5,351.28,278.65
2017,1,5,10,0,838.0,60.0,4.9,9.0,374.0,411.6,334.21
2017,1,5,10,15,855.5,62.0,4.85,9.0,403.5,467.54,385.53
2017,1,5,10,30,873.0,64.0,4.8,9.0,433.0,524.65,436.41
2017,1,5,10,45,884.0,65.5,4.75,9.5,455.5,577.36,481.5
2017,1,5,11,0,895.0,67.0,4.7,10.0,478.0,628.94,524.3
2017,1,5,11,15,902.0,67.5,4.7,10.0,493.0,675.39,563.1
2017,1,5,11,30,909.0,68.0,4.7,10.0,508.0,719.84,598.85
2017,1,5,11,45,912.0,69.0,4.7,10.0,516.0,759.75,629.22
2017,1,5,12,0,915.0,70.0,4.7,10.0,524.0,796.99,657.4
2017,1,5,12,15,915.0,70.0,4.65,10.0,524.0,827.76,680.27
2017,1,5,12,30,915.0,70.0,4.6,10.0,524.0,855.35,700.7
2017,1,5,12,45,915.5,68.0,4.6,10.0,516.5,877.53,717.44
2017,1,5,13,0,916.0,66.0,4.6,10.0,509.0,896.25,731.72
2017,1,5,13,15,909.0,65.5,4.5,10.0,494.0,906.75,739.21
2017,1,5,13,30,902.0,65.0,4.4,10.0,479.0,913.55,744.09
2017,1,5,13,45,889.5,64.5,4.3,10.0,456.5,911.65,742.61
2017,1,5,14,0,877.0,64.0,4.2,10.0,434.0,906.09,738.56
2017,1,5,14,15,860.5,62.0,4.1,10.0,405.0,891.22,727.78
2017,1,5,14,30,844.0,60.0,4.0,10.0,376.0,882.71,721.91
2017,1,5,14,45,819.0,58.0,3.95,10.0,341.5,853.29,700.37
2017,1,5,15,0,794.0,56.0,3.9,10.0,307.0,820.95,676.26
2017,1,5,15,15,759.5,52.5,3.65,9.5,268.0,775.5,641.6
2017,1,5,15,30,725.0,49.0,3.4,9.0,229.0,728.11,604.16
2017,1,5,15,45,668.5,44.5,3.2,8.5,187.5,659.24,548.42
2017,1,5,16,0,612.0,40.0,3.0,8.0,146.0,590.25,490.03
2017,1,5,16,15,522.5,33.0,2.95,7.5,105.5,493.02,405.66
2017,1,5,16,30,433.0,26.0,2.9,7.0,65.0,399.46,302.74
2017,1,5,16,45,216.5,13.0,2.9,6.5,32.5,197.11,0.0
2017,1,5,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.5,3.05,2.5,32.5,11.77,0.0
2017,1,6,8,0,395.0,29.0,3.1,3.0,65.0,24.14,14.37
2017,1,6,8,15,486.0,36.5,3.2,3.0,104.5,30.03,21.41
2017,1,6,8,30,577.0,44.0,3.3,3.0,144.0,67.21,35.87
2017,1,6,8,45,628.5,50.0,3.45,3.5,185.0,116.97,69.05
2017,1,6,9,0,680.0,56.0,3.6,4.0,226.0,174.41,116.77
2017,1,6,9,15,716.0,59.5,3.55,4.5,264.0,229.61,167.25
2017,1,6,9,30,752.0,63.0,3.5,5.0,302.0,288.33,222.19
2017,1,6,9,45,777.0,66.0,3.45,5.5,336.0,345.93,276.31
2017,1,6,10,0,802.0,69.0,3.4,6.0,370.0,405.16,330.69
2017,1,6,10,15,740.0,81.0,3.4,6.0,375.0,435.09,360.93
2017,1,6,10,30,678.0,93.0,3.4,6.0,380.0,457.64,383.4
2017,1,6,10,45,612.5,116.5,3.4,6.5,386.0,482.14,405.0
2017,1,6,11,0,547.0,140.0,3.4,7.0,392.0,492.9,414.29
2017,1,6,11,15,563.0,140.5,3.35,7.0,407.0,532.12,447.31
2017,1,6,11,30,579.0,141.0,3.3,7.0,422.0,577.52,484.37
2017,1,6,11,45,730.0,107.5,3.3,7.5,467.5,679.33,566.53
2017,1,6,12,0,881.0,74.0,3.3,8.0,513.0,775.37,638.75
2017,1,6,12,15,879.0,74.0,3.25,8.0,512.0,803.66,659.04
2017,1,6,12,30,877.0,74.0,3.2,8.0,511.0,828.76,677.43
2017,1,6,12,45,739.5,104.0,3.2,8.5,469.0,784.53,643.02
2017,1,6,13,0,602.0,134.0,3.2,9.0,427.0,717.4,591.55
2017,1,6,13,15,703.5,109.0,3.15,9.0,441.0,792.83,649.58
2017,1,6,13,30,805.0,84.0,3.1,9.0,455.0,860.26,699.62
2017,1,6,13,45,631.0,113.5,3.05,9.0,396.0,753.15,619.18
2017,1,6,14,0,457.0,143.0,3.0,9.0,337.0,626.17,521.95
2017,1,6,14,15,383.5,144.0,3.0,9.0,299.5,563.31,472.64
2017,1,6,14,30,310.0,145.0,3.0,9.0,262.0,479.43,405.39
2017,1,6,14,45,287.5,135.5,3.0,9.0,236.5,448.5,380.87
2017,1,6,15,0,265.0,126.0,3.0,9.0,211.0,417.0,355.13
2017,1,6,15,15,248.5,112.0,2.9,8.5,183.5,383.79,328.14
2017,1,6,15,30,232.0,98.0,2.8,8.0,156.0,350.16,300.0
2017,1,6,15,45,207.5,82.0,2.75,8.0,127.0,306.23,261.73
2017,1,6,16,0,183.0,66.0,2.7,8.0,98.0,262.49,222.57
2017,1,6,16,15,142.5,49.5,2.7,8.0,70.5,205.46,170.6
2017,1,6,16,30,102.0,33.0,2.7,8.0,43.0,149.5,113.43
2017,1,6,16,45,51.0,16.5,2.75,8.0,21.5,71.18,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,11.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,7.0,10.75,12.5,7.0,5.75,0.0
2017,1,7,8,0,0.0,14.0,10.9,13.0,14.0,11.52,3.56
2017,1,7,8,15,0.0,24.0,10.8,13.0,24.0,19.79,11.54
2017,1,7,8,30,0.0,34.0,10.7,13.0,34.0,28.08,18.18
2017,1,7,8,45,0.0,44.5,10.65,13.5,44.5,36.81,25.82
2017,1,7,9,0,0.0,55.0,10.6,14.0,55.0,45.52,33.37
2017,1,7,9,15,0.0,65.0,10.35,14.0,65.0,53.85,40.58
2017,1,7,9,30,0.0,75.0,10.1,14.0,75.0,62.28,47.8
2017,1,7,9,45,0.0,84.5,9.85,14.5,84.5,70.39,54.59
2017,1,7,10,0,0.0,94.0,9.6,15.0,94.0,78.6,61.38
2017,1,7,10,15,0.0,102.5,9.3,15.0,102.5,86.05,67.6
2017,1,7,10,30,0.0,111.0,9.0,15.0,111.0,93.61,73.88
2017,1,7,10,45,0.0,80.0,8.75,15.0,80.0,66.41,50.8
2017,1,7,11,0,0.0,49.0,8.5,15.0,49.0,40.56,28.85
2017,1,7,11,15,0.0,64.5,8.2,15.0,64.5,53.47,39.76
2017,1,7,11,30,0.0,80.0,7.9,15.0,80.0,66.42,50.66
2017,1,7,11,45,0.0,57.5,7.6,15.0,57.5,47.65,34.77
2017,1,7,12,0,0.0,35.0,7.3,15.0,35.0,28.94,18.93
2017,1,7,12,15,0.0,33.0,7.2,15.0,33.0,27.29,17.52
2017,1,7,12,30,0.0,31.0,7.1,15.0,31.0,25.63,16.12
2017,1,7,12,45,0.0,77.5,7.0,15.0,77.5,64.33,48.88
2017,1,7,13,0,0.0,124.0,6.9,15.0,124.0,107.29,85.02
2017,1,7,13,15,24.5,158.0,6.75,15.0,169.5,178.22,145.33
2017,1,7,13,30,49.0,192.0,6.6,15.0,215.0,245.07,201.66
2017,1,7,13,45,24.5,99.0,6.5,15.0,110.5,115.41,93.16
2017,1,7,14,0,0.0,6.0,6.4,15.0,6.0,4.94,0.0
2017,1,7,14,15,0.0,18.5,6.2,14.5,18.5,15.25,7.42
2017,1,7,14,30,0.0,31.0,6.0,14.0,31.0,25.59,16.34
2017,1,7,14,45,0.0,28.5,5.85,14.0,28.5,23.51,14.58
2017,1,7,15,0,0.0,26.0,5.7,14.0,26.0,21.43,12.8
2017,1,7,15,15,0.0,22.5,5.4,13.5,22.5,18.53,10.34
2017,1,7,15,30,0.0,19.0,5.1,13.0,19.0,15.64,7.84
2017,1,7,15,45,0.0,15.5,4.8,13.0,15.5,12.74,5.3
2017,1,7,16,0,0.0,12.0,4.5,13.0,12.0,9.86,2.74
2017,1,7,16,15,0.0,8.5,4.1,13.0,8.5,6.97,0.18
2017,1,7,16,30,0.0,5.0,3.7,13.0,5.0,4.1,0.0
2017,1,7,16,45,0.0,2.5,3.35,13.0,2.5,2.05,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.64,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.28,0.0
2017,1,8,8,15,0.0,6.5,11.2,15.0,6.5,5.33,0.0
2017,1,8,8,30,0.0,9.0,11.2,15.0,9.0,7.39,0.57
2017,1,8,8,45,0.0,11.5,11.25,15.0,11.5,9.45,2.38
2017,1,8,9,0,0.0,14.0,11.3,15.0,14.0,11.51,4.19
2017,1,8,9,15,0.0,16.5,11.35,15.0,16.5,13.58,5.98
2017,1,8,9,30,0.0,19.0,11.4,15.0,19.0,15.65,7.76
2017,1,8,9,45,0.0,21.5,11.5,15.0,21.5,17.72,9.52
2017,1,8,10,0,0.0,24.0,11.6,15.0,24.0,19.79,11.28
2017,1,8,10,15,0.0,28.0,11.85,15.0,28.0,23.11,14.09
2017,1,8,10,30,0.0,32.0,12.1,15.0,32.0,26.43,16.89
2017,1,8,10,45,0.0,22.5,12.4,15.5,22.5,18.57,10.14
2017,1,8,11,0,0.0,13.0,12.7,16.0,13.0,10.72,3.44
2017,1,8,11,15,0.0,14.0,12.65,15.5,14.0,11.55,4.15
2017,1,8,11,30,0.0,15.0,12.6,15.0,15.0,12.38,4.86
2017,1,8,11,45,0.0,55.0,12.6,15.0,55.0,45.56,33.0
2017,1,8,12,0,0.0,95.0,12.6,15.0,95.0,79.48,61.61
2017,1,8,12,15,0.0,64.5,12.3,15.0,64.5,53.48,39.67
2017,1,8,12,30,0.0,34.0,12.0,15.0,34.0,28.12,18.21
2017,1,8,12,45,0.0,31.0,11.7,15.0,31.0,25.63,16.11
2017,1,8,13,0,0.0,28.0,11.4,15.0,28.0,23.14,14.0
2017,1,8,13,15,0.0,38.0,10.95,15.0,38.0,31.42,21.06
2017,1,8,13,30,0.0,48.0,10.5,15.0,48.0,39.73,28.13
2017,1,8,13,45,0.0,39.5,10.1,15.0,39.5,32.66,22.16
2017,1,8,14,0,0.0,31.0,9.7,15.0,31.0,25.6,16.19
2017,1,8,14,15,0.0,52.5,9.5,15.0,52.5,43.45,31.43
2017,1,8,14,30,0.0,74.0,9.3,15.0,74.0,61.53,46.87
2017,1,8,14,45,0.0,67.5,9.1,15.0,67.5,55.95,42.18
2017,1,8,15,0,0.0,61.0,8.9,15.0,61.0,50.53,37.59
2017,1,8,15,15,0.0,53.0,8.75,15.0,53.0,43.86,31.9
2017,1,8,15,30,0.0,45.0,8.6,15.0,45.0,37.2,26.16
2017,1,8,15,45,0.0,37.0,8.45,15.0,37.0,30.56,20.37
2017,1,8,16,0,0.0,29.0,8.3,15.0,29.0,23.92,14.55
2017,1,8,16,15,0.0,21.0,8.15,15.0,21.0,17.3,8.71
2017,1,8,16,30,0.0,13.0,8.0,15.0,13.0,10.69,2.7
2017,1,8,16,45,0.0,6.5,7.9,15.0,6.5,5.33,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,5.5,16.0,3.3,11.5,16.5,13.26,0.0
2017,1,9,8,0,11.0,32.0,3.4,12.0,33.0,25.57,15.02
2017,1,9,8,15,32.0,49.5,3.45,12.0,54.5,38.69,28.14
2017,1,9,8,30,53.0,67.0,3.5,12.0,76.0,55.5,40.14
2017,1,9,8,45,67.0,84.5,3.6,12.5,99.5,75.82,56.34
2017,1,9,9,0,81.0,102.0,3.7,13.0,123.0,100.1,76.47
2017,1,9,9,15,89.5,118.5,3.7,13.0,145.0,123.52,96.63
2017,1,9,9,30,98.0,135.0,3.7,13.0,167.0,148.29,118.08
2017,1,9,9,45,113.5,148.0,3.75,13.0,188.5,173.65,139.88
2017,1,9,10,0,129.0,161.0,3.8,13.0,210.0,200.89,163.27
2017,1,9,10,15,212.0,167.0,3.9,13.0,254.5,254.07,207.87
2017,1,9,10,30,295.0,173.0,4.0,13.0,299.0,324.32,266.65
2017,1,9,10,45,289.0,186.0,4.15,13.0,315.0,352.39,290.58
2017,1,9,11,0,283.0,199.0,4.3,13.0,331.0,379.63,313.53
2017,1,9,11,15,173.0,204.5,4.45,13.0,286.0,318.22,262.99
2017,1,9,11,30,63.0,210.0,4.6,13.0,241.0,245.19,201.43
2017,1,9,11,45,125.5,218.0,4.75,13.0,281.0,317.95,262.84
2017,1,9,12,0,188.0,226.0,4.9,13.0,321.0,382.72,317.09
2017,1,9,12,15,198.0,225.5,5.0,13.0,325.5,399.65,331.29
2017,1,9,12,30,208.0,225.0,5.1,13.0,330.0,416.62,345.68
2017,1,9,12,45,244.0,217.5,5.2,13.0,339.0,465.08,385.91
2017,1,9,13,0,280.0,210.0,5.3,13.0,348.0,497.13,413.09
2017,1,9,13,15,142.0,185.5,5.3,13.0,255.5,333.55,277.95
2017,1,9,13,30,4.0,161.0,5.3,13.0,163.0,150.5,122.0
2017,1,9,13,45,6.0,157.5,5.35,13.0,160.5,150.37,122.32
2017,1,9,14,0,8.0,154.0,5.4,13.0,158.0,150.55,122.75
2017,1,9,14,15,4.0,126.0,5.35,13.0,128.0,117.79,95.12
2017,1,9,14,30,0.0,98.0,5.3,13.0,98.0,85.6,67.76
2017,1,9,14,45,0.0,89.0,5.3,13.0,89.0,77.44,60.91
2017,1,9,15,0,0.0,80.0,5.3,13.0,80.0,69.32,54.02
2017,1,9,15,15,0.0,70.0,5.2,12.5,70.0,60.14,46.26
2017,1,9,15,30,0.0,60.0,5.1,12.0,60.0,50.97,38.38
2017,1,9,15,45,0.0,49.0,5.1,12.0,49.0,40.67,29.37
2017,1,9,16,0,0.0,38.0,5.1,12.0,38.0,31.41,21.2
2017,1,9,16,15,0.0,27.5,5.05,12.0,27.5,22.7,13.45
2017,1,9,16,30,0.0,17.0,5.0,12.0,17.0,14.0,5.52
2017,1,9,16,45,0.0,8.5,5.0,12.0,8.5,6.98,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,7.1,12.5,1.0,0.82,0.0
2017,1,10,8,0,0.0,2.0,7.2,13.0,2.0,1.64,0.0
2017,1,10,8,15,0.0,3.0,7.3,13.0,3.0,2.46,0.0
2017,1,10,8,30,0.0,4.0,7.4,13.0,4.0,3.28,0.0
2017,1,10,8,45,0.0,5.5,7.5,13.0,5.5,4.51,0.0
2017,1,10,9,0,0.0,7.0,7.6,13.0,7.0,5.75,0.0
2017,1,10,9,15,0.0,8.5,7.75,13.0,8.5,6.99,0.38
2017,1,10,9,30,0.0,10.0,7.9,13.0,10.0,8.22,1.45
2017,1,10,9,45,0.0,11.0,8.05,13.0,11.0,9.05,2.16
2017,1,10,10,0,0.0,12.0,8.2,13.0,12.0,9.88,2.87
2017,1,10,10,15,0.0,17.5,8.35,13.0,17.5,14.43,6.77
2017,1,10,10,30,0.0,23.0,8.5,13.0,23.0,18.98,10.66
2017,1,10,10,45,0.0,39.5,8.65,13.5,39.5,32.66,22.32
2017,1,10,11,0,0.0,56.0,8.8,14.0,56.0,46.38,33.92
2017,1,10,11,15,0.0,32.5,8.85,14.0,32.5,26.86,17.27
2017,1,10,11,30,0.0,9.0,8.9,14.0,9.0,7.42,0.68
2017,1,10,11,45,0.0,22.5,9.0,14.0,22.5,18.59,10.19
2017,1,10,12,0,0.0,36.0,9.1,14.0,36.0,29.78,19.71
2017,1,10,12,15,0.0,76.5,9.05,14.0,76.5,63.51,48.32
2017,1,10,12,30,0.0,117.0,9.0,14.0,117.0,99.78,78.94
2017,1,10,12,45,0.0,115.5,9.0,14.0,115.5,98.61,77.97
2017,1,10,13,0,0.0,114.0,9.0,14.0,114.0,97.48,77.06
2017,1,10,13,15,0.0,61.0,9.15,14.0,61.0,50.56,37.41
2017,1,10,13,30,0.0,8.0,9.3,14.0,8.0,6.6,0.0
2017,1,10,13,45,0.0,21.5,9.5,14.0,21.5,17.74,9.52
2017,1,10,14,0,0.0,35.0,9.7,14.0,35.0,28.92,19.1
2017,1,10,14,15,0.0,20.5,9.75,14.0,20.5,16.91,8.84
2017,1,10,14,30,0.0,6.0,9.8,14.0,6.0,4.94,0.0
2017,1,10,14,45,0.0,5.5,9.95,14.0,5.5,4.52,0.0
2017,1,10,15,0,0.0,5.0,10.1,14.0,5.0,4.11,0.0
2017,1,10,15,15,0.0,4.5,10.2,14.0,4.5,3.7,0.0
2017,1,10,15,30,0.0,4.0,10.3,14.0,4.0,3.28,0.0
2017,1,10,15,45,0.0,3.0,10.4,14.0,3.0,2.46,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.64,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.23,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.82,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.41,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,45,160.0,16.5,4.85,10.5,31.5,13.43,0.0
2017,1,11,8,0,320.0,33.0,4.9,11.0,63.0,27.47,16.75
2017,1,11,8,15,417.5,41.5,4.95,11.0,102.0,34.02,24.19
2017,1,11,8,30,515.0,50.0,5.0,11.0,141.0,64.47,35.96
2017,1,11,8,45,576.5,55.5,5.05,11.0,182.0,110.97,64.82
2017,1,11,9,0,638.0,61.0,5.1,11.0,223.0,164.8,107.46
2017,1,11,9,15,677.0,65.0,5.05,11.0,261.5,219.16,155.89
2017,1,11,9,30,716.0,69.0,5.0,11.0,300.0,277.51,209.56
2017,1,11,9,45,743.0,71.5,4.95,11.0,334.5,334.69,262.88
2017,1,11,10,0,770.0,74.0,4.9,11.0,369.0,392.7,316.24
2017,1,11,10,15,679.5,96.0,4.85,11.0,370.5,418.6,343.0
2017,1,11,10,30,589.0,118.0,4.8,11.0,372.0,433.71,358.92
2017,1,11,10,45,527.0,140.0,4.8,11.5,376.5,449.06,372.9
2017,1,11,11,0,465.0,162.0,4.8,12.0,381.0,462.95,384.44
2017,1,11,11,15,534.5,149.5,4.7,12.0,408.5,520.78,432.77
2017,1,11,11,30,604.0,137.0,4.6,12.0,436.0,589.29,488.59
2017,1,11,11,45,365.5,183.5,4.5,12.0,365.5,469.47,390.2
2017,1,11,12,0,127.0,230.0,4.4,12.0,295.0,339.65,280.61
2017,1,11,12,15,279.0,210.0,4.25,12.0,352.0,462.29,383.74
2017,1,11,12,30,431.0,190.0,4.1,12.0,409.0,594.98,491.11
2017,1,11,12,45,411.5,191.0,3.95,12.0,398.5,594.59,489.9
2017,1,11,13,0,392.0,192.0,3.8,12.0,388.0,573.22,473.45
2017,1,11,13,15,400.0,184.5,3.7,11.5,379.0,601.3,496.6
2017,1,11,13,30,408.0,177.0,3.6,11.0,370.0,609.29,504.29
2017,1,11,13,45,319.0,181.5,3.5,11.0,328.5,521.26,433.9
2017,1,11,14,0,230.0,186.0,3.4,11.0,287.0,451.1,376.41
2017,1,11,14,15,230.5,173.5,3.3,11.0,269.5,440.19,368.63
2017,1,11,14,30,231.0,161.0,3.2,11.0,252.0,428.15,359.59
2017,1,11,14,45,222.5,148.5,3.15,11.0,230.0,406.77,342.69
2017,1,11,15,0,214.0,136.0,3.1,11.0,208.0,384.6,324.91
2017,1,11,15,15,205.5,120.5,2.85,10.5,182.5,357.3,302.93
2017,1,11,15,30,197.0,105.0,2.6,10.0,157.0,329.31,279.8
2017,1,11,15,45,181.0,88.5,2.35,10.0,130.5,292.71,248.14
2017,1,11,16,0,165.0,72.0,2.1,10.0,104.0,255.92,215.51
2017,1,11,16,15,139.5,55.0,1.95,9.5,77.0,210.47,174.86
2017,1,11,16,30,114.0,38.0,1.8,9.0,50.0,165.19,131.27
2017,1,11,16,45,57.0,23.0,1.65,9.0,29.0,91.57,37.93
2017,1,11,17,0,0.0,8.0,1.5,9.0,8.0,6.83,0.0
2017,1,11,17,15,0.0,4.0,1.45,9.0,4.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
