Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,11.0,16.5,3.55,7.0,17.5,13.67,0.0
2017,1,12,8,0,22.0,33.0,3.7,7.0,35.0,26.35,16.25
2017,1,12,8,15,44.5,51.0,3.7,7.0,58.0,39.81,29.79
2017,1,12,8,30,67.0,69.0,3.7,7.0,81.0,57.06,42.08
2017,1,12,8,45,88.5,87.0,3.75,7.0,107.0,80.27,60.55
2017,1,12,9,0,110.0,105.0,3.8,7.0,133.0,106.62,82.57
2017,1,12,9,15,119.5,121.5,3.7,7.0,156.5,132.05,104.97
2017,1,12,9,30,129.0,138.0,3.6,7.0,180.0,158.92,128.85
2017,1,12,9,45,144.5,150.5,3.55,7.5,202.5,185.64,152.22
2017,1,12,10,0,160.0,163.0,3.5,8.0,225.0,214.18,177.0
2017,1,12,10,15,80.0,103.0,3.4,8.0,134.0,132.16,108.76
2017,1,12,10,30,0.0,43.0,3.3,8.0,43.0,35.56,25.44
2017,1,12,10,45,126.0,122.5,3.2,8.5,182.0,187.41,157.07
2017,1,12,11,0,252.0,202.0,3.1,9.0,321.0,362.69,303.11
2017,1,12,11,15,248.0,211.5,3.0,9.0,331.5,385.42,321.26
2017,1,12,11,30,244.0,221.0,2.9,9.0,342.0,407.45,339.14
2017,1,12,11,45,351.5,203.5,2.85,9.0,381.0,480.88,400.44
2017,1,12,12,0,459.0,186.0,2.8,9.0,420.0,576.61,477.72
2017,1,12,12,15,463.0,184.5,2.8,9.0,421.0,597.72,494.23
2017,1,12,12,30,467.0,183.0,2.8,9.0,422.0,617.25,509.91
2017,1,12,12,45,675.5,127.5,2.85,9.5,468.0,757.9,619.81
2017,1,12,13,0,884.0,72.0,2.9,10.0,514.0,878.09,707.18
2017,1,12,13,15,666.5,121.0,2.9,10.0,449.0,775.69,630.92
2017,1,12,13,30,449.0,170.0,2.9,10.0,384.0,638.7,526.25
2017,1,12,13,45,391.5,172.0,2.95,10.0,352.5,596.03,493.87
2017,1,12,14,0,334.0,174.0,3.0,10.0,321.0,531.55,443.54
2017,1,12,14,15,167.0,93.5,3.0,10.0,167.0,275.0,233.95
2017,1,12,14,30,0.0,13.0,3.0,10.0,13.0,10.71,3.66
2017,1,12,14,45,0.0,12.0,3.0,10.0,12.0,9.88,2.98
2017,1,12,15,0,0.0,11.0,3.0,10.0,11.0,9.05,2.27
2017,1,12,15,15,0.0,9.5,2.9,9.5,9.5,7.81,1.2
2017,1,12,15,30,0.0,8.0,2.8,9.0,8.0,6.57,0.11
2017,1,12,15,45,0.0,6.5,2.75,9.0,6.5,5.34,0.0
2017,1,12,16,0,0.0,5.0,2.7,9.0,5.0,4.1,0.0
2017,1,12,16,15,0.0,3.5,2.6,8.5,3.5,2.87,0.0
2017,1,12,16,30,0.0,2.0,2.5,8.0,2.0,1.64,0.0
2017,1,12,16,45,0.0,1.0,2.4,8.0,1.0,0.82,0.0
2017,1,12,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,225.5,13.5,3.5,5.5,35.0,11.87,0.0
2017,1,13,8,0,451.0,27.0,3.5,6.0,70.0,24.45,14.82
2017,1,13,8,15,538.0,33.5,3.5,6.0,111.5,30.03,21.22
2017,1,13,8,30,625.0,40.0,3.5,6.0,153.0,61.23,31.85
2017,1,13,8,45,680.0,44.5,3.5,6.5,195.0,112.31,62.8
2017,1,13,9,0,735.0,49.0,3.5,7.0,237.0,169.85,108.78
2017,1,13,9,15,769.0,52.0,3.45,7.5,276.5,227.38,160.64
2017,1,13,9,30,803.0,55.0,3.4,8.0,316.0,288.19,217.08
2017,1,13,9,45,829.0,56.0,3.4,8.5,351.5,347.05,272.12
2017,1,13,10,0,855.0,57.0,3.4,9.0,387.0,407.04,327.08
2017,1,13,10,15,871.0,58.5,3.5,9.5,416.5,464.3,378.61
2017,1,13,10,30,887.0,60.0,3.6,10.0,446.0,521.49,428.52
2017,1,13,10,45,898.0,61.0,3.7,10.5,469.0,575.0,474.04
2017,1,13,11,0,909.0,62.0,3.8,11.0,492.0,627.38,517.33
2017,1,13,11,15,915.5,62.5,3.85,11.0,508.0,674.86,556.54
2017,1,13,11,30,922.0,63.0,3.9,11.0,524.0,720.29,592.55
2017,1,13,11,45,925.5,63.5,3.95,11.5,532.5,761.27,622.2
2017,1,13,12,0,929.0,64.0,4.0,12.0,541.0,799.57,649.6
2017,1,13,12,15,929.0,64.0,4.0,12.0,542.0,831.59,673.14
2017,1,13,12,30,929.0,64.0,4.0,12.0,543.0,860.37,694.31
2017,1,13,12,45,925.5,64.5,4.0,12.0,535.5,883.44,711.32
2017,1,13,13,0,922.0,65.0,4.0,12.0,528.0,902.94,725.83
2017,1,13,13,15,915.5,64.0,3.9,12.0,513.5,914.16,733.84
2017,1,13,13,30,909.0,63.0,3.8,12.0,499.0,921.59,739.27
2017,1,13,13,45,898.5,62.5,3.75,12.0,477.5,922.27,740.23
2017,1,13,14,0,888.0,62.0,3.7,12.0,456.0,919.23,738.66
2017,1,13,14,15,873.5,60.5,3.55,12.0,427.5,907.47,730.17
2017,1,13,14,30,859.0,59.0,3.4,12.0,399.0,892.22,719.18
2017,1,13,14,45,836.5,57.0,3.3,12.0,365.0,865.61,700.04
2017,1,13,15,0,814.0,55.0,3.2,12.0,331.0,845.68,685.61
2017,1,13,15,15,782.5,52.0,3.0,11.5,292.0,803.58,654.68
2017,1,13,15,30,751.0,49.0,2.8,11.0,253.0,759.34,621.2
2017,1,13,15,45,702.5,45.5,2.65,11.0,211.5,698.02,572.42
2017,1,13,16,0,654.0,42.0,2.5,11.0,170.0,636.07,521.12
2017,1,13,16,15,576.0,36.0,2.55,10.5,128.0,547.2,447.77
2017,1,13,16,30,498.0,30.0,2.6,10.0,86.0,460.72,368.7
2017,1,13,16,45,354.0,20.5,2.7,9.5,51.5,319.3,184.48
2017,1,13,17,0,210.0,11.0,2.8,9.0,17.0,156.16,0.0
2017,1,13,17,15,105.0,5.5,2.85,9.0,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,198.5,15.0,2.8,5.5,34.0,12.13,0.0
2017,1,14,8,0,397.0,30.0,2.9,6.0,68.0,24.89,15.29
2017,1,14,8,15,487.0,37.5,2.85,6.5,109.0,30.75,21.85
2017,1,14,8,30,577.0,45.0,2.8,7.0,150.0,60.17,32.41
2017,1,14,8,45,634.5,50.0,2.8,7.5,192.0,111.72,64.11
2017,1,14,9,0,692.0,55.0,2.8,8.0,234.0,167.43,108.11
2017,1,14,9,15,728.0,58.5,2.75,8.5,273.0,223.45,158.01
2017,1,14,9,30,764.0,62.0,2.7,9.0,312.0,283.08,212.66
2017,1,14,9,45,789.5,64.5,2.65,9.5,347.5,341.42,266.47
2017,1,14,10,0,815.0,67.0,2.6,10.0,383.0,401.48,320.59
2017,1,14,10,15,832.0,69.0,2.55,10.0,412.5,458.57,371.56
2017,1,14,10,30,849.0,71.0,2.5,10.0,442.0,515.84,421.13
2017,1,14,10,45,861.5,72.0,2.5,10.5,465.0,569.39,465.67
2017,1,14,11,0,874.0,73.0,2.5,11.0,488.0,618.14,505.19
2017,1,14,11,15,881.0,74.0,2.5,11.5,504.5,665.27,542.23
2017,1,14,11,30,888.0,75.0,2.5,12.0,521.0,710.51,576.6
2017,1,14,11,45,892.0,75.5,2.55,12.5,529.5,750.87,605.17
2017,1,14,12,0,896.0,76.0,2.6,13.0,538.0,788.69,631.64
2017,1,14,12,15,896.5,76.0,2.55,13.0,539.0,820.38,653.97
2017,1,14,12,30,897.0,76.0,2.5,13.0,540.0,848.98,674.02
2017,1,14,12,45,895.0,75.0,2.5,13.0,533.0,870.98,689.73
2017,1,14,13,0,893.0,74.0,2.5,13.0,526.0,889.53,703.12
2017,1,14,13,15,887.0,73.5,2.45,13.0,512.0,901.61,711.61
2017,1,14,13,30,881.0,73.0,2.4,13.0,498.0,910.06,717.69
2017,1,14,13,45,869.5,72.0,2.4,13.0,476.0,919.07,724.8
2017,1,14,14,0,858.0,71.0,2.4,13.0,454.0,914.6,722.47
2017,1,14,14,15,843.0,69.0,2.4,12.5,426.0,901.88,715.8
2017,1,14,14,30,828.0,67.0,2.4,12.0,398.0,885.62,706.62
2017,1,14,14,45,805.0,64.5,2.4,12.0,364.0,857.95,687.73
2017,1,14,15,0,782.0,62.0,2.4,12.0,330.0,827.26,666.35
2017,1,14,15,15,749.0,59.0,2.35,11.5,291.5,784.16,635.97
2017,1,14,15,30,716.0,56.0,2.3,11.0,253.0,738.92,602.9
2017,1,14,15,45,665.5,51.5,2.25,11.0,211.0,674.94,552.99
2017,1,14,16,0,615.0,47.0,2.2,11.0,169.0,610.34,500.49
2017,1,14,16,15,535.5,40.0,2.3,10.5,127.5,529.14,433.64
2017,1,14,16,30,456.0,33.0,2.4,10.0,86.0,442.86,356.21
2017,1,14,16,45,313.0,23.0,2.5,9.5,51.5,303.24,189.19
2017,1,14,17,0,170.0,13.0,2.6,9.0,17.0,130.21,0.0
2017,1,14,17,15,85.0,6.5,2.7,9.0,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,16.0,4.1,4.5,33.5,12.96,0.0
2017,1,15,8,0,365.0,32.0,4.3,5.0,67.0,26.55,16.83
2017,1,15,8,15,455.5,40.0,4.2,5.0,107.5,32.74,23.77
2017,1,15,8,30,546.0,48.0,4.1,5.0,148.0,60.64,34.2
2017,1,15,8,45,605.0,53.5,4.1,5.5,190.0,108.64,63.35
2017,1,15,9,0,664.0,59.0,4.1,6.0,232.0,163.67,107.1
2017,1,15,9,15,701.0,63.0,4.0,6.5,271.0,220.79,158.25
2017,1,15,9,30,738.0,67.0,3.9,7.0,310.0,279.7,212.7
2017,1,15,9,45,779.0,66.5,3.85,7.5,347.5,339.07,267.63
2017,1,15,10,0,820.0,66.0,3.8,8.0,385.0,401.79,324.59
2017,1,15,10,15,836.5,67.5,3.7,8.0,414.5,458.47,376.16
2017,1,15,10,30,853.0,69.0,3.6,8.0,444.0,515.23,426.32
2017,1,15,10,45,866.5,70.0,3.55,8.5,467.5,566.51,469.99
2017,1,15,11,0,880.0,71.0,3.5,9.0,491.0,619.29,513.4
2017,1,15,11,15,887.5,71.5,3.35,9.5,507.5,666.52,550.82
2017,1,15,11,30,895.0,72.0,3.2,10.0,524.0,711.86,585.28
2017,1,15,11,45,899.5,72.5,3.1,10.5,532.5,752.92,614.14
2017,1,15,12,0,904.0,73.0,3.0,11.0,541.0,791.44,640.69
2017,1,15,12,15,904.5,73.0,2.95,11.0,542.0,823.44,663.63
2017,1,15,12,30,905.0,73.0,2.9,11.0,543.0,852.32,684.23
2017,1,15,12,45,904.5,71.5,2.85,11.0,537.0,875.22,700.48
2017,1,15,13,0,904.0,70.0,2.8,11.0,531.0,894.68,714.32
2017,1,15,13,15,898.5,69.5,2.9,11.0,516.5,907.42,724.65
2017,1,15,13,30,893.0,69.0,3.0,11.0,502.0,916.49,732.54
2017,1,15,13,45,883.0,68.0,3.2,11.0,481.0,917.09,735.21
2017,1,15,14,0,873.0,67.0,3.4,11.0,460.0,913.99,735.32
2017,1,15,14,15,859.0,65.5,3.45,11.0,432.0,902.91,728.62
2017,1,15,14,30,845.0,64.0,3.5,11.0,404.0,898.38,726.78
2017,1,15,14,45,823.5,61.5,3.55,11.0,370.0,872.03,708.68
2017,1,15,15,0,802.0,59.0,3.6,11.0,336.0,842.61,688.04
2017,1,15,15,15,771.0,56.0,3.45,10.5,297.5,801.12,657.84
2017,1,15,15,30,740.0,53.0,3.3,10.0,259.0,757.42,624.96
2017,1,15,15,45,693.0,49.0,3.2,10.0,217.5,696.74,576.68
2017,1,15,16,0,646.0,45.0,3.1,10.0,176.0,635.29,525.78
2017,1,15,16,15,569.5,38.5,3.1,9.5,133.5,546.87,452.13
2017,1,15,16,30,493.0,32.0,3.1,9.0,91.0,460.69,374.34
2017,1,15,16,45,357.0,22.5,3.1,8.5,55.5,327.71,217.97
2017,1,15,17,0,221.0,13.0,3.1,8.0,20.0,166.33,0.0
2017,1,15,17,15,110.5,6.5,3.05,7.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,224.5,14.5,4.1,4.5,36.5,11.72,0.0
2017,1,16,8,0,449.0,29.0,4.2,5.0,73.0,26.29,16.7
2017,1,16,8,15,535.5,35.5,4.15,5.0,115.0,31.8,22.95
2017,1,16,8,30,622.0,42.0,4.1,5.0,157.0,60.24,32.45
2017,1,16,8,45,675.0,46.5,4.1,5.5,199.5,110.91,62.44
2017,1,16,9,0,728.0,51.0,4.1,6.0,242.0,167.86,107.78
2017,1,16,9,15,761.5,54.5,3.95,6.5,282.0,225.5,159.76
2017,1,16,9,30,795.0,58.0,3.8,7.0,322.0,286.41,216.43
2017,1,16,9,45,818.0,60.5,3.65,7.5,357.0,345.72,272.03
2017,1,16,10,0,841.0,63.0,3.5,8.0,392.0,406.44,327.65
2017,1,16,10,15,800.5,70.5,3.4,8.0,403.0,444.74,364.7
2017,1,16,10,30,760.0,78.0,3.3,8.0,414.0,477.2,395.3
2017,1,16,10,45,824.5,74.0,3.25,8.5,455.5,550.2,456.27
2017,1,16,11,0,889.0,70.0,3.2,9.0,497.0,623.4,515.7
2017,1,16,11,15,895.5,70.5,3.25,9.0,513.0,670.47,554.43
2017,1,16,11,30,902.0,71.0,3.3,9.0,529.0,715.55,590.54
2017,1,16,11,45,904.0,72.0,3.4,9.5,537.0,755.72,619.83
2017,1,16,12,0,906.0,73.0,3.5,10.0,545.0,793.17,646.88
2017,1,16,12,15,906.0,73.0,3.6,10.0,546.0,824.95,670.79
2017,1,16,12,30,906.0,73.0,3.7,10.0,547.0,853.56,692.41
2017,1,16,12,45,896.5,74.5,3.8,10.5,539.0,872.6,705.76
2017,1,16,13,0,887.0,76.0,3.9,11.0,531.0,887.91,716.51
2017,1,16,13,15,880.5,75.5,3.9,11.0,516.5,899.65,725.55
2017,1,16,13,30,874.0,75.0,3.9,11.0,502.0,907.76,732.1
2017,1,16,13,45,866.0,73.0,3.9,11.0,481.0,918.85,741.0
2017,1,16,14,0,858.0,71.0,3.9,11.0,460.0,916.45,740.11
2017,1,16,14,15,843.0,69.0,3.85,11.0,432.0,903.85,731.62
2017,1,16,14,30,828.0,67.0,3.8,11.0,404.0,887.72,720.59
2017,1,16,14,45,810.0,64.0,3.75,11.0,370.5,864.08,703.9
2017,1,16,15,0,792.0,61.0,3.7,11.0,337.0,837.33,684.63
2017,1,16,15,15,760.5,58.0,3.55,10.5,298.5,795.51,654.15
2017,1,16,15,30,729.0,55.0,3.4,10.0,260.0,751.5,621.06
2017,1,16,15,45,687.0,50.0,3.25,9.5,219.0,694.0,576.08
2017,1,16,16,0,645.0,45.0,3.1,9.0,178.0,635.65,528.36
2017,1,16,16,15,570.0,39.0,3.05,8.5,135.5,548.95,455.85
2017,1,16,16,30,495.0,33.0,3.0,8.0,93.0,464.19,379.6
2017,1,16,16,45,365.5,23.5,3.0,8.0,57.5,337.2,234.89
2017,1,16,17,0,236.0,14.0,3.0,8.0,22.0,178.13,0.0
2017,1,16,17,15,118.0,7.0,2.95,7.5,11.0,5.97,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,7,45,82.0,17.5,2.3,4.5,26.0,13.55,0.0
2017,1,17,8,0,164.0,35.0,2.2,5.0,52.0,26.86,17.32
2017,1,17,8,15,200.0,51.5,2.2,5.0,82.0,38.97,29.45
2017,1,17,8,30,236.0,68.0,2.2,5.0,112.0,61.59,42.83
2017,1,17,8,45,261.0,83.0,2.2,5.5,142.5,94.0,65.56
2017,1,17,9,0,286.0,98.0,2.2,6.0,173.0,129.73,94.78
2017,1,17,9,15,307.0,109.5,2.35,6.5,202.0,164.84,125.62
2017,1,17,9,30,328.0,121.0,2.5,7.0,231.0,202.37,159.37
2017,1,17,9,45,363.5,130.0,2.7,7.5,263.5,250.39,201.75
2017,1,17,10,0,399.0,139.0,2.9,8.0,296.0,297.88,243.48
2017,1,17,10,15,425.5,146.0,3.05,8.0,324.5,342.94,283.32
2017,1,17,10,30,452.0,153.0,3.2,8.0,353.0,390.17,324.44
2017,1,17,10,45,521.5,144.5,3.4,8.5,387.0,448.05,373.4
2017,1,17,11,0,591.0,136.0,3.6,9.0,421.0,516.95,430.46
2017,1,17,11,15,551.0,153.0,3.5,9.0,426.0,533.46,444.13
2017,1,17,11,30,511.0,170.0,3.4,9.0,431.0,551.27,458.29
2017,1,17,11,45,664.0,136.5,3.35,9.0,481.0,660.28,546.58
2017,1,17,12,0,817.0,103.0,3.3,9.0,531.0,765.94,628.27
2017,1,17,12,15,818.0,103.0,3.15,9.0,532.5,796.89,649.83
2017,1,17,12,30,819.0,103.0,3.0,9.0,534.0,824.92,669.6
2017,1,17,12,45,840.0,94.5,2.85,9.5,532.0,857.46,691.28
2017,1,17,13,0,861.0,86.0,2.7,10.0,530.0,887.18,710.56
2017,1,17,13,15,854.5,85.0,2.45,10.0,516.0,898.44,716.75
2017,1,17,13,30,848.0,84.0,2.2,10.0,502.0,906.02,720.3
2017,1,17,13,45,726.0,103.5,1.95,10.0,450.0,834.37,667.0
2017,1,17,14,0,604.0,123.0,1.7,10.0,398.0,751.12,605.46
2017,1,17,14,15,480.5,138.5,1.55,10.0,349.0,649.87,530.37
2017,1,17,14,30,357.0,154.0,1.4,10.0,300.0,535.37,441.5
2017,1,17,14,45,337.5,145.5,1.25,10.0,274.5,508.25,421.02
2017,1,17,15,0,318.0,137.0,1.1,10.0,249.0,480.25,398.76
2017,1,17,15,15,305.5,122.5,1.0,10.0,220.5,449.23,374.39
2017,1,17,15,30,293.0,108.0,0.9,10.0,192.0,417.27,348.71
2017,1,17,15,45,266.0,93.5,0.85,10.0,160.5,372.04,311.58
2017,1,17,16,0,239.0,79.0,0.8,10.0,129.0,327.14,273.63
2017,1,17,16,15,205.0,62.5,0.9,9.5,98.5,273.62,228.08
2017,1,17,16,30,171.0,46.0,1.0,9.0,68.0,221.04,180.85
2017,1,17,16,45,85.5,31.0,1.1,9.0,42.0,133.67,93.46
2017,1,17,17,0,0.0,16.0,1.2,9.0,16.0,13.66,0.0
2017,1,17,17,15,0.0,8.0,1.3,8.5,8.0,6.83,0.0
2017,1,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,6.2,10.5,0.5,0.41,0.0
2017,1,18,8,0,0.0,1.0,6.5,11.0,1.0,0.82,0.0
2017,1,18,8,15,0.0,2.0,6.75,11.0,2.0,1.64,0.0
2017,1,18,8,30,0.0,3.0,7.0,11.0,3.0,2.46,0.0
2017,1,18,8,45,0.0,4.5,7.3,11.0,4.5,3.69,0.0
2017,1,18,9,0,0.0,6.0,7.6,11.0,6.0,4.93,0.0
2017,1,18,9,15,0.0,7.0,7.7,11.0,7.0,5.75,0.0
2017,1,18,9,30,0.0,8.0,7.8,11.0,8.0,6.58,0.07
2017,1,18,9,45,0.0,9.0,7.95,11.5,9.0,7.41,0.77
2017,1,18,10,0,0.0,10.0,8.1,12.0,10.0,8.24,1.46
2017,1,18,10,15,0.0,23.0,8.25,12.0,23.0,18.98,10.73
2017,1,18,10,30,0.0,36.0,8.4,12.0,36.0,29.75,19.98
2017,1,18,10,45,0.0,36.5,8.6,12.0,36.5,30.18,20.3
2017,1,18,11,0,0.0,37.0,8.8,12.0,37.0,30.6,20.63
2017,1,18,11,15,0.0,40.0,9.0,12.0,40.0,33.09,22.74
2017,1,18,11,30,0.0,43.0,9.2,12.0,43.0,35.59,24.86
2017,1,18,11,45,0.0,39.0,9.4,12.0,39.0,32.27,22.0
2017,1,18,12,0,0.0,35.0,9.6,12.0,35.0,28.96,19.15
2017,1,18,12,15,0.0,40.5,9.8,12.0,40.5,33.52,23.05
2017,1,18,12,30,0.0,46.0,10.0,12.0,46.0,38.1,26.95
2017,1,18,12,45,0.0,58.5,10.25,12.0,58.5,48.5,35.84
2017,1,18,13,0,0.0,71.0,10.5,12.0,71.0,58.92,44.75
2017,1,18,13,15,0.0,53.0,10.6,12.0,53.0,43.91,31.97
2017,1,18,13,30,0.0,35.0,10.7,12.0,35.0,28.94,19.19
2017,1,18,13,45,0.0,45.0,10.85,12.0,45.0,37.24,26.33
2017,1,18,14,0,0.0,55.0,11.0,12.0,55.0,45.55,33.5
2017,1,18,14,15,0.0,30.5,11.05,12.0,30.5,25.19,16.05
2017,1,18,14,30,0.0,6.0,11.1,12.0,6.0,4.94,0.0
2017,1,18,14,45,0.0,11.0,11.2,12.0,11.0,9.06,2.18
2017,1,18,15,0,0.0,16.0,11.3,12.0,16.0,13.18,5.75
2017,1,18,15,15,0.0,14.0,11.15,12.0,14.0,11.52,4.33
2017,1,18,15,30,0.0,12.0,11.0,12.0,12.0,9.87,2.89
2017,1,18,15,45,0.0,10.0,10.9,12.0,10.0,8.22,1.45
2017,1,18,16,0,0.0,8.0,10.8,12.0,8.0,6.57,0.0
2017,1,18,16,15,0.0,6.0,10.65,12.0,6.0,4.92,0.0
2017,1,18,16,30,0.0,4.0,10.5,12.0,4.0,3.28,0.0
2017,1,18,16,45,0.0,2.5,10.4,12.0,2.5,2.05,0.0
2017,1,18,17,0,0.0,1.0,10.3,12.0,1.0,0.82,0.0
2017,1,18,17,15,0.0,0.5,10.0,12.0,0.5,0.43,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,2.0,4.5,10.5,2.0,1.64,0.0
2017,1,19,8,0,0.0,4.0,4.7,11.0,4.0,3.28,0.0
2017,1,19,8,15,0.0,7.0,4.7,11.0,7.0,5.74,0.0
2017,1,19,8,30,0.0,10.0,4.7,11.0,10.0,8.21,1.41
2017,1,19,8,45,0.0,13.0,4.75,11.0,13.0,10.68,3.61
2017,1,19,9,0,0.0,16.0,4.8,11.0,16.0,13.16,5.8
2017,1,19,9,15,0.0,19.0,4.7,11.0,19.0,15.64,7.98
2017,1,19,9,30,0.0,22.0,4.6,11.0,22.0,18.13,10.14
2017,1,19,9,45,0.0,25.5,4.6,11.5,25.5,21.03,12.61
2017,1,19,10,0,0.0,29.0,4.6,12.0,29.0,23.93,15.06
2017,1,19,10,15,130.0,109.0,4.6,12.0,167.5,159.35,130.18
2017,1,19,10,30,260.0,189.0,4.6,12.0,306.0,318.16,262.62
2017,1,19,10,45,498.5,151.5,4.6,12.0,389.5,441.56,365.33
2017,1,19,11,0,737.0,114.0,4.6,12.0,473.0,583.07,481.39
2017,1,19,11,15,540.5,162.5,4.5,12.0,431.0,536.01,442.95
2017,1,19,11,30,344.0,211.0,4.4,12.0,389.0,463.96,383.63
2017,1,19,11,45,344.5,218.0,4.35,12.0,399.0,489.73,404.84
2017,1,19,12,0,345.0,225.0,4.3,12.0,409.0,514.7,424.79
2017,1,19,12,15,172.5,123.0,4.2,12.0,215.0,276.89,231.48
2017,1,19,12,30,0.0,21.0,4.1,12.0,21.0,17.36,9.2
2017,1,19,12,45,0.0,64.5,4.05,12.0,64.5,53.5,40.14
2017,1,19,13,0,0.0,108.0,4.0,12.0,108.0,91.4,72.29
2017,1,19,13,15,222.5,144.5,3.95,12.0,255.5,373.5,313.87
2017,1,19,13,30,445.0,181.0,3.9,12.0,403.0,649.48,535.57
2017,1,19,13,45,418.0,178.0,3.85,12.0,379.5,629.28,518.45
2017,1,19,14,0,391.0,175.0,3.8,12.0,356.0,606.67,501.15
2017,1,19,14,15,231.0,175.5,3.75,12.0,281.0,441.98,368.26
2017,1,19,14,30,71.0,176.0,3.7,12.0,206.0,258.12,214.69
2017,1,19,14,45,90.5,163.5,3.65,12.0,198.0,264.66,221.77
2017,1,19,15,0,110.0,151.0,3.6,12.0,190.0,289.17,242.97
2017,1,19,15,15,102.0,135.5,3.45,11.5,168.5,264.65,222.95
2017,1,19,15,30,94.0,120.0,3.3,11.0,147.0,240.0,202.55
2017,1,19,15,45,83.0,102.0,3.2,11.0,123.5,208.59,175.59
2017,1,19,16,0,72.0,84.0,3.1,11.0,100.0,177.04,147.99
2017,1,19,16,15,58.0,66.0,3.05,10.5,77.0,142.88,117.77
2017,1,19,16,30,44.0,48.0,3.0,10.0,54.0,94.74,75.29
2017,1,19,16,45,22.0,31.0,2.95,10.0,34.0,56.17,38.1
2017,1,19,17,0,0.0,14.0,2.9,10.0,14.0,11.56,0.0
2017,1,19,17,15,0.0,7.0,2.95,10.0,7.0,5.97,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,10.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,23.0,19.5,6.2,11.0,22.0,15.85,0.96
2017,1,20,8,0,46.0,39.0,6.0,11.0,44.0,30.42,20.07
2017,1,20,8,15,73.0,57.5,5.9,11.0,69.5,43.95,33.14
2017,1,20,8,30,100.0,76.0,5.8,11.0,95.0,61.92,45.35
2017,1,20,8,45,116.0,94.5,5.7,11.0,122.0,86.97,64.46
2017,1,20,9,0,132.0,113.0,5.6,11.0,149.0,114.5,87.18
2017,1,20,9,15,154.0,126.5,5.75,11.0,174.5,141.66,110.3
2017,1,20,9,30,176.0,140.0,5.9,11.0,200.0,171.51,136.32
2017,1,20,9,45,139.5,156.0,6.1,11.5,206.5,186.4,150.98
2017,1,20,10,0,103.0,172.0,6.3,12.0,213.0,191.75,156.7
2017,1,20,10,15,428.5,134.5,6.55,12.0,325.5,332.42,273.51
2017,1,20,10,30,754.0,97.0,6.8,12.0,438.0,492.65,407.54
2017,1,20,10,45,757.0,102.5,7.1,12.0,459.5,542.35,451.34
2017,1,20,11,0,760.0,108.0,7.4,12.0,481.0,590.64,493.38
2017,1,20,11,15,380.0,62.0,7.55,11.5,248.5,329.15,279.65
2017,1,20,11,30,0.0,16.0,7.7,11.0,16.0,13.21,5.7
2017,1,20,11,45,70.5,130.5,7.85,11.0,168.5,181.54,151.16
2017,1,20,12,0,141.0,245.0,8.0,11.0,321.0,363.93,304.51
2017,1,20,12,15,132.0,245.5,8.05,11.0,316.5,365.69,305.69
2017,1,20,12,30,123.0,246.0,8.1,11.0,312.0,366.55,306.38
2017,1,20,12,45,61.5,172.0,8.15,11.0,205.0,218.51,182.09
2017,1,20,13,0,0.0,98.0,8.2,11.0,98.0,82.18,64.71
2017,1,20,13,15,0.0,65.0,8.15,11.0,65.0,53.91,40.65
2017,1,20,13,30,0.0,32.0,8.1,11.0,32.0,26.46,17.14
2017,1,20,13,45,0.0,19.5,8.1,11.0,19.5,16.1,8.24
2017,1,20,14,0,0.0,7.0,8.1,11.0,7.0,5.77,0.0
2017,1,20,14,15,168.0,85.5,8.2,10.5,156.0,265.85,229.25
2017,1,20,14,30,336.0,164.0,8.3,10.0,305.0,529.35,454.05
2017,1,20,14,45,221.5,158.5,8.4,10.0,248.5,418.03,358.47
2017,1,20,15,0,107.0,153.0,8.5,10.0,192.0,288.75,246.48
2017,1,20,15,15,94.5,138.0,8.5,10.0,170.0,260.98,222.86
2017,1,20,15,30,82.0,123.0,8.5,10.0,148.0,216.2,184.37
2017,1,20,15,45,70.5,105.0,8.5,10.0,124.0,185.52,157.45
2017,1,20,16,0,59.0,87.0,8.5,10.0,100.0,154.91,130.17
2017,1,20,16,15,43.0,68.5,8.35,9.5,76.5,119.69,98.59
2017,1,20,16,30,27.0,50.0,8.2,9.0,53.0,84.3,66.53
2017,1,20,16,45,13.5,31.5,8.1,9.0,33.0,49.58,33.61
2017,1,20,17,0,0.0,13.0,8.0,9.0,13.0,10.72,0.0
2017,1,20,17,15,0.0,6.5,7.85,9.0,6.5,5.55,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,7,45,42.5,25.0,4.6,9.5,29.5,19.79,3.69
2017,1,21,8,0,85.0,50.0,4.4,10.0,59.0,37.58,26.36
2017,1,21,8,15,160.5,69.0,4.35,10.0,96.0,51.29,39.8
2017,1,21,8,30,236.0,88.0,4.3,10.0,133.0,74.17,53.35
2017,1,21,8,45,346.0,92.5,4.25,10.5,177.0,108.86,73.73
2017,1,21,9,0,456.0,97.0,4.2,11.0,221.0,156.03,107.86
2017,1,21,9,15,390.0,112.0,4.15,11.0,229.0,186.51,138.68
2017,1,21,9,30,324.0,127.0,4.1,11.0,237.0,204.9,159.49
2017,1,21,9,45,343.0,138.5,4.05,11.5,267.0,244.04,194.32
2017,1,21,10,0,362.0,150.0,4.0,12.0,297.0,285.15,230.38
2017,1,21,10,15,372.0,161.0,4.05,12.0,321.5,323.56,264.28
2017,1,21,10,30,382.0,172.0,4.1,12.0,346.0,362.64,298.14
2017,1,21,10,45,232.5,194.5,4.15,12.0,302.0,324.9,268.03
2017,1,21,11,0,83.0,217.0,4.2,12.0,258.0,251.56,206.88
2017,1,21,11,15,135.5,227.0,4.35,12.0,296.5,313.29,258.74
2017,1,21,11,30,188.0,237.0,4.5,12.0,335.0,369.54,305.64
2017,1,21,11,45,232.5,236.0,4.65,12.0,359.5,412.21,341.41
2017,1,21,12,0,277.0,235.0,4.8,12.0,384.0,472.77,391.21
2017,1,21,12,15,179.0,237.5,4.95,12.0,334.0,394.14,326.35
2017,1,21,12,30,81.0,240.0,5.1,12.0,284.0,307.41,253.68
2017,1,21,12,45,70.0,234.0,5.25,12.0,271.5,295.99,244.48
2017,1,21,13,0,59.0,228.0,5.4,12.0,259.0,283.82,234.44
2017,1,21,13,15,47.0,216.0,5.4,12.0,240.5,262.85,217.03
2017,1,21,13,30,35.0,204.0,5.4,12.0,222.0,241.2,198.99
2017,1,21,13,45,65.0,205.5,5.45,12.0,237.0,275.14,228.62
2017,1,21,14,0,95.0,207.0,5.5,12.0,252.0,310.29,259.11
2017,1,21,14,15,48.5,176.0,5.5,11.5,199.0,230.78,192.23
2017,1,21,14,30,2.0,145.0,5.5,11.0,146.0,136.16,111.2
2017,1,21,14,45,1.0,124.0,5.55,11.0,124.5,114.08,92.65
2017,1,21,15,0,0.0,103.0,5.6,11.0,103.0,92.07,73.91
2017,1,21,15,15,0.0,91.0,5.75,11.0,91.0,80.94,64.45
2017,1,21,15,30,0.0,79.0,5.9,11.0,79.0,69.81,54.88
2017,1,21,15,45,0.0,66.5,6.05,11.0,66.5,58.08,44.69
2017,1,21,16,0,0.0,54.0,6.2,11.0,54.0,46.28,34.33
2017,1,21,16,15,0.0,41.5,6.35,10.5,41.5,34.34,23.83
2017,1,21,16,30,0.0,29.0,6.5,10.0,29.0,23.95,14.6
2017,1,21,16,45,0.0,18.0,6.7,10.0,18.0,14.83,6.1
2017,1,21,17,0,0.0,7.0,6.9,10.0,7.0,5.75,0.0
2017,1,21,17,15,0.0,3.5,7.0,10.0,3.5,2.99,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
