Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2017,1,22,7,30,0.0,7.0,3.5,11.0,7.0,5.97,0.0
2017,1,22,7,45,58.0,25.0,3.25,11.0,31.0,19.53,4.45
2017,1,22,8,0,116.0,43.0,3.0,11.0,55.0,32.95,22.45
2017,1,22,8,15,165.0,60.0,2.85,11.0,86.5,45.41,34.53
2017,1,22,8,30,214.0,77.0,2.7,11.0,118.0,65.63,46.46
2017,1,22,8,45,255.5,91.0,2.55,11.5,152.5,97.79,67.8
2017,1,22,9,0,297.0,105.0,2.4,12.0,187.0,135.19,96.79
2017,1,22,9,15,334.5,113.0,2.55,12.0,218.5,174.79,130.22
2017,1,22,9,30,372.0,121.0,2.7,12.0,250.0,216.84,166.95
2017,1,22,9,45,557.0,104.0,2.85,12.0,319.0,294.41,230.26
2017,1,22,10,0,742.0,87.0,3.0,12.0,388.0,387.6,307.93
2017,1,22,10,15,760.0,89.5,3.2,12.0,418.0,443.15,357.41
2017,1,22,10,30,778.0,92.0,3.4,12.0,448.0,498.72,405.94
2017,1,22,10,45,789.5,94.0,3.65,12.5,471.0,550.36,449.58
2017,1,22,11,0,801.0,96.0,3.9,13.0,494.0,601.23,491.5
2017,1,22,11,15,575.5,155.5,4.1,13.0,446.5,551.38,452.25
2017,1,22,11,30,350.0,215.0,4.3,13.0,399.0,471.7,387.85
2017,1,22,11,45,578.5,160.0,4.55,13.0,470.0,615.1,506.33
2017,1,22,12,0,807.0,105.0,4.8,13.0,541.0,761.97,622.82
2017,1,22,12,15,519.0,175.0,5.0,13.0,455.5,632.82,520.62
2017,1,22,12,30,231.0,245.0,5.2,13.0,370.0,455.1,375.34
2017,1,22,12,45,119.0,214.0,5.45,13.0,278.5,332.01,274.47
2017,1,22,13,0,7.0,183.0,5.7,13.0,187.0,170.52,138.23
2017,1,22,13,15,3.5,157.0,5.7,12.5,159.0,142.08,114.88
2017,1,22,13,30,0.0,131.0,5.7,12.0,131.0,113.84,91.3
2017,1,22,13,45,0.0,106.0,5.75,12.0,106.0,90.17,71.41
2017,1,22,14,0,0.0,81.0,5.8,12.0,81.0,67.25,52.02
2017,1,22,14,15,0.0,62.5,5.85,12.0,62.5,51.79,38.89
2017,1,22,14,30,0.0,44.0,5.9,12.0,44.0,36.39,25.73
2017,1,22,14,45,0.0,25.5,5.95,12.0,25.5,21.04,12.54
2017,1,22,15,0,0.0,7.0,6.0,12.0,7.0,5.76,0.0
2017,1,22,15,15,0.0,6.0,6.1,11.5,6.0,4.93,0.0
2017,1,22,15,30,0.0,5.0,6.2,11.0,5.0,4.11,0.0
2017,1,22,15,45,0.0,4.0,6.3,11.0,4.0,3.28,0.0
2017,1,22,16,0,0.0,3.0,6.4,11.0,3.0,2.46,0.0
2017,1,22,16,15,0.0,2.5,6.55,10.5,2.5,2.05,0.0
2017,1,22,16,30,0.0,2.0,6.7,10.0,2.0,1.64,0.0
2017,1,22,16,45,0.0,1.0,6.85,10.0,1.0,0.82,0.0
2017,1,22,17,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,2.5,2.4,8.0,2.5,0.0,0.0
2017,1,23,7,30,0.0,5.0,2.4,8.0,5.0,4.27,0.0
2017,1,23,7,45,30.5,25.0,2.4,8.0,28.5,19.86,5.63
2017,1,23,8,0,61.0,45.0,2.4,8.0,52.0,34.58,24.26
2017,1,23,8,15,106.0,64.5,2.5,8.0,83.0,48.71,37.95
2017,1,23,8,30,151.0,84.0,2.6,8.0,114.0,68.44,50.78
2017,1,23,8,45,198.0,99.5,2.75,8.5,148.5,98.42,71.57
2017,1,23,9,0,245.0,115.0,2.9,9.0,183.0,134.63,99.82
2017,1,23,9,15,268.5,130.0,2.95,9.0,215.0,171.25,131.36
2017,1,23,9,30,292.0,145.0,3.0,9.0,247.0,210.81,166.26
2017,1,23,9,45,340.5,146.5,3.05,9.0,277.5,249.66,200.31
2017,1,23,10,0,389.0,148.0,3.1,9.0,308.0,299.79,244.03
2017,1,23,10,15,194.5,78.0,3.15,9.0,158.0,170.75,140.39
2017,1,23,10,30,0.0,8.0,3.2,9.0,8.0,6.59,0.09
2017,1,23,10,45,0.0,69.0,3.25,9.5,69.0,57.23,43.93
2017,1,23,11,0,0.0,130.0,3.3,10.0,130.0,110.06,88.81
2017,1,23,11,15,0.0,82.0,3.35,10.0,82.0,68.11,52.96
2017,1,23,11,30,0.0,34.0,3.4,10.0,34.0,28.13,18.65
2017,1,23,11,45,0.0,70.5,3.45,10.0,70.5,58.51,44.73
2017,1,23,12,0,0.0,107.0,3.5,10.0,107.0,89.91,71.45
2017,1,23,12,15,390.5,113.0,3.45,10.0,326.5,458.76,387.03
2017,1,23,12,30,781.0,119.0,3.4,10.0,546.0,819.26,667.09
2017,1,23,12,45,553.5,172.5,3.4,10.0,473.0,698.05,571.96
2017,1,23,13,0,326.0,226.0,3.4,10.0,400.0,554.8,457.43
2017,1,23,13,15,253.5,229.0,3.35,10.0,362.5,503.25,416.24
2017,1,23,13,30,181.0,232.0,3.3,10.0,325.0,428.96,356.0
2017,1,23,13,45,308.0,202.5,3.3,10.0,353.0,537.09,446.66
2017,1,23,14,0,435.0,173.0,3.3,10.0,381.0,647.12,535.86
2017,1,23,14,15,414.5,169.5,3.3,10.0,358.5,628.08,520.88
2017,1,23,14,30,394.0,166.0,3.3,10.0,336.0,607.08,505.11
2017,1,23,14,45,385.0,150.0,3.3,10.0,305.5,580.15,485.17
2017,1,23,15,0,376.0,134.0,3.3,10.0,275.0,551.16,463.33
2017,1,23,15,15,345.0,126.0,3.25,9.5,244.5,490.2,415.8
2017,1,23,15,30,314.0,118.0,3.2,9.0,214.0,450.5,384.01
2017,1,23,15,45,281.5,103.5,3.15,9.0,180.5,400.02,341.82
2017,1,23,16,0,249.0,89.0,3.1,9.0,147.0,350.06,298.94
2017,1,23,16,15,209.5,72.5,3.2,8.5,114.0,291.87,248.4
2017,1,23,16,30,170.0,56.0,3.3,8.0,81.0,235.21,197.47
2017,1,23,16,45,99.0,39.0,3.4,8.0,52.5,155.48,122.82
2017,1,23,17,0,28.0,22.0,3.5,8.0,24.0,56.14,12.58
2017,1,23,17,15,14.0,11.0,3.5,8.0,12.0,18.88,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,3.3,7.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,3.3,7.0,10.0,8.54,0.0
2017,1,24,7,45,75.0,26.5,3.35,7.5,35.0,20.69,6.95
2017,1,24,8,0,150.0,43.0,3.4,8.0,60.0,33.14,23.1
2017,1,24,8,15,199.5,59.5,3.55,8.0,93.0,45.3,34.94
2017,1,24,8,30,249.0,76.0,3.7,8.0,126.0,65.55,46.55
2017,1,24,8,45,284.5,90.5,3.85,8.5,160.0,99.56,69.04
2017,1,24,9,0,320.0,105.0,4.0,9.0,194.0,138.13,99.51
2017,1,24,9,15,358.0,112.5,4.05,9.0,226.5,178.74,134.32
2017,1,24,9,30,396.0,120.0,4.1,9.0,259.0,221.94,172.71
2017,1,24,9,45,588.0,99.5,4.2,9.5,329.5,300.08,237.13
2017,1,24,10,0,780.0,79.0,4.3,10.0,400.0,394.87,316.97
2017,1,24,10,15,797.5,81.5,4.3,10.0,431.0,451.87,368.43
2017,1,24,10,30,815.0,84.0,4.3,10.0,462.0,509.23,418.97
2017,1,24,10,45,764.5,95.5,4.3,10.0,464.5,537.91,445.19
2017,1,24,11,0,714.0,107.0,4.3,10.0,467.0,561.59,466.2
2017,1,24,11,15,552.5,158.0,4.25,10.0,442.0,538.89,447.69
2017,1,24,11,30,391.0,209.0,4.2,10.0,417.0,493.61,410.07
2017,1,24,11,45,634.0,147.5,4.2,10.5,491.0,650.45,537.8
2017,1,24,12,0,877.0,86.0,4.2,11.0,565.0,795.91,649.43
2017,1,24,12,15,878.0,86.0,4.1,11.0,567.0,829.25,672.7
2017,1,24,12,30,879.0,86.0,4.0,11.0,569.0,859.51,694.5
2017,1,24,12,45,887.0,82.0,3.95,11.0,565.0,878.93,708.53
2017,1,24,13,0,895.0,78.0,3.9,11.0,561.0,903.55,726.53
2017,1,24,13,15,890.0,77.5,3.85,11.0,547.5,917.47,736.74
2017,1,24,13,30,885.0,77.0,3.8,11.0,534.0,927.72,744.49
2017,1,24,13,45,878.0,75.0,3.75,11.0,513.5,930.48,746.95
2017,1,24,14,0,871.0,73.0,3.7,11.0,493.0,929.52,746.9
2017,1,24,14,15,857.5,71.5,3.65,11.0,465.0,929.77,747.9
2017,1,24,14,30,844.0,70.0,3.6,11.0,437.0,916.08,738.78
2017,1,24,14,45,826.0,67.5,3.6,11.0,403.5,893.31,723.38
2017,1,24,15,0,808.0,65.0,3.6,11.0,370.0,867.31,705.44
2017,1,24,15,15,780.0,62.0,3.5,10.5,331.0,828.44,678.16
2017,1,24,15,30,752.0,59.0,3.4,10.0,292.0,787.14,648.29
2017,1,24,15,45,713.5,54.5,3.35,10.0,250.0,732.56,606.16
2017,1,24,16,0,675.0,50.0,3.3,10.0,208.0,676.76,561.38
2017,1,24,16,15,610.0,44.0,3.15,9.5,164.0,596.48,495.7
2017,1,24,16,30,545.0,38.0,3.0,9.0,120.0,517.48,427.69
2017,1,24,16,45,439.0,29.0,2.95,9.0,80.5,407.03,325.66
2017,1,24,17,0,333.0,20.0,2.9,9.0,41.0,292.66,121.59
2017,1,24,17,15,166.5,10.0,2.85,8.5,20.5,121.65,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,7.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,7.0,15.0,12.8,0.0
2017,1,25,7,45,196.5,26.0,1.75,7.5,48.5,20.24,7.43
2017,1,25,8,0,393.0,37.0,1.7,8.0,82.0,30.58,21.0
2017,1,25,8,15,478.0,45.0,1.7,8.0,124.0,36.63,27.26
2017,1,25,8,30,563.0,53.0,1.7,8.0,166.0,58.59,34.94
2017,1,25,8,45,622.5,57.5,1.7,8.5,210.0,106.91,61.37
2017,1,25,9,0,682.0,62.0,1.7,9.0,254.0,162.42,103.56
2017,1,25,9,15,717.0,65.5,1.7,9.0,294.5,220.57,154.49
2017,1,25,9,30,752.0,69.0,1.7,9.0,335.0,279.97,208.57
2017,1,25,9,45,782.0,70.5,1.7,9.5,372.0,339.06,262.3
2017,1,25,10,0,812.0,72.0,1.7,10.0,409.0,400.44,316.86
2017,1,25,10,15,828.5,74.0,1.7,10.0,439.5,458.21,367.82
2017,1,25,10,30,845.0,76.0,1.7,10.0,470.0,516.16,417.37
2017,1,25,10,45,857.0,77.0,1.75,10.5,494.0,570.41,462.0
2017,1,25,11,0,869.0,78.0,1.8,11.0,518.0,623.77,504.54
2017,1,25,11,15,656.0,138.0,1.85,11.0,476.5,592.91,480.59
2017,1,25,11,30,443.0,198.0,1.9,11.0,435.0,531.8,432.39
2017,1,25,11,45,670.5,138.5,2.0,11.5,504.0,668.49,540.9
2017,1,25,12,0,898.0,79.0,2.1,12.0,573.0,797.72,636.1
2017,1,25,12,15,899.5,79.0,2.15,12.0,575.0,831.45,659.43
2017,1,25,12,30,901.0,79.0,2.2,12.0,577.0,862.11,681.5
2017,1,25,12,45,897.0,79.0,2.3,12.0,570.5,884.79,698.43
2017,1,25,13,0,893.0,79.0,2.4,12.0,564.0,903.91,713.04
2017,1,25,13,15,888.0,78.5,2.45,12.0,550.5,917.89,723.72
2017,1,25,13,30,883.0,78.0,2.5,12.0,537.0,928.19,732.02
2017,1,25,13,45,876.0,76.0,2.6,12.0,516.5,931.01,735.68
2017,1,25,14,0,869.0,74.0,2.7,12.0,496.0,930.1,736.89
2017,1,25,14,15,855.5,72.5,2.75,12.0,468.0,930.43,738.69
2017,1,25,14,30,842.0,71.0,2.8,12.0,440.0,916.78,730.53
2017,1,25,14,45,665.5,94.0,2.9,12.0,372.0,784.37,635.71
2017,1,25,15,0,489.0,117.0,3.0,12.0,304.0,635.39,525.02
2017,1,25,15,15,617.0,88.5,3.0,11.5,299.0,721.15,593.79
2017,1,25,15,30,745.0,60.0,3.0,11.0,294.0,783.4,641.78
2017,1,25,15,45,702.0,56.0,3.05,11.0,251.5,725.57,597.3
2017,1,25,16,0,659.0,52.0,3.1,11.0,209.0,666.67,551.03
2017,1,25,16,15,592.5,46.0,3.05,10.5,165.5,593.5,491.73
2017,1,25,16,30,526.0,40.0,3.0,10.0,122.0,515.16,425.07
2017,1,25,16,45,412.5,31.0,3.0,9.5,82.0,400.17,322.02
2017,1,25,17,0,299.0,22.0,3.0,9.0,42.0,281.6,141.92
2017,1,25,17,15,149.5,11.0,3.0,8.5,21.0,111.19,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,6.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,6.0,14.0,11.95,0.0
2017,1,26,7,45,171.5,25.5,2.25,6.5,46.0,19.8,7.84
2017,1,26,8,0,343.0,37.0,2.3,7.0,78.0,30.33,20.95
2017,1,26,8,15,412.5,47.5,2.35,7.5,117.5,38.39,28.92
2017,1,26,8,30,482.0,58.0,2.4,8.0,157.0,59.89,37.76
2017,1,26,8,45,536.5,64.0,2.45,8.5,198.0,104.01,62.54
2017,1,26,9,0,591.0,70.0,2.5,9.0,239.0,154.86,101.39
2017,1,26,9,15,637.5,70.5,2.5,9.0,277.0,205.5,145.35
2017,1,26,9,30,684.0,71.0,2.5,9.0,315.0,261.03,195.69
2017,1,26,9,45,752.5,70.0,2.5,9.5,363.5,328.38,255.39
2017,1,26,10,0,821.0,69.0,2.5,10.0,412.0,400.85,318.71
2017,1,26,10,15,837.5,71.0,2.45,10.0,443.0,459.14,370.56
2017,1,26,10,30,854.0,73.0,2.4,10.0,474.0,517.59,421.0
2017,1,26,10,45,867.0,74.0,2.4,10.5,499.0,570.03,464.63
2017,1,26,11,0,880.0,75.0,2.4,11.0,524.0,623.71,507.74
2017,1,26,11,15,887.5,76.0,2.4,11.0,541.5,672.69,546.95
2017,1,26,11,30,895.0,77.0,2.4,11.0,559.0,719.83,583.54
2017,1,26,11,45,900.0,77.5,2.45,11.5,569.0,762.47,613.64
2017,1,26,12,0,905.0,78.0,2.5,12.0,579.0,802.62,641.63
2017,1,26,12,15,906.5,78.0,2.55,12.0,581.0,836.66,666.22
2017,1,26,12,30,908.0,78.0,2.6,12.0,583.0,867.6,688.62
2017,1,26,12,45,907.0,77.5,2.65,12.0,578.0,892.53,706.77
2017,1,26,13,0,906.0,77.0,2.7,12.0,573.0,913.98,722.59
2017,1,26,13,15,901.5,76.0,2.75,12.0,559.5,928.06,733.33
2017,1,26,13,30,897.0,75.0,2.8,12.0,546.0,938.4,741.65
2017,1,26,13,45,888.5,74.0,2.85,12.0,525.0,941.25,744.86
2017,1,26,14,0,880.0,73.0,2.9,12.0,504.0,940.34,745.61
2017,1,26,14,15,867.0,71.5,2.9,12.0,476.5,930.81,739.93
2017,1,26,14,30,854.0,70.0,2.9,12.0,449.0,928.06,739.27
2017,1,26,14,45,835.5,67.5,2.95,12.0,415.0,904.81,724.19
2017,1,26,15,0,817.0,65.0,3.0,12.0,381.0,878.27,706.66
2017,1,26,15,15,789.5,62.5,2.9,11.5,341.5,840.4,680.6
2017,1,26,15,30,762.0,60.0,2.8,11.0,302.0,800.03,651.98
2017,1,26,15,45,723.5,55.5,2.7,11.0,259.5,745.14,610.18
2017,1,26,16,0,685.0,51.0,2.6,11.0,217.0,689.0,565.87
2017,1,26,16,15,621.5,45.5,2.55,10.5,172.5,610.05,502.93
2017,1,26,16,30,558.0,40.0,2.5,10.0,128.0,532.07,437.42
2017,1,26,16,45,454.0,31.0,2.5,9.5,87.0,432.25,347.92
2017,1,26,17,0,350.0,22.0,2.5,9.0,46.0,311.12,177.8
2017,1,26,17,15,175.0,11.0,2.55,8.5,23.0,128.82,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,7,15,105.0,6.5,3.5,5.5,9.5,0.0,0.0
2017,1,27,7,30,210.0,13.0,3.4,6.0,19.0,11.1,0.0
2017,1,27,7,45,360.5,23.0,3.35,6.5,57.0,20.79,9.11
2017,1,27,8,0,511.0,33.0,3.3,7.0,95.0,29.82,20.56
2017,1,27,8,15,589.5,39.5,3.3,7.0,140.0,35.28,26.2
2017,1,27,8,30,668.0,46.0,3.3,7.0,185.0,57.82,33.04
2017,1,27,8,45,719.0,50.0,3.3,7.5,230.5,110.98,61.36
2017,1,27,9,0,770.0,54.0,3.3,8.0,276.0,170.29,106.93
2017,1,27,9,15,801.5,57.0,3.35,8.5,317.5,230.25,160.1
2017,1,27,9,30,833.0,60.0,3.4,9.0,359.0,293.29,218.21
2017,1,27,9,45,855.5,62.0,3.45,9.5,396.5,355.08,275.67
2017,1,27,10,0,878.0,64.0,3.5,10.0,434.0,417.81,332.84
2017,1,27,10,15,893.0,66.0,3.5,10.5,465.5,477.85,386.3
2017,1,27,10,30,908.0,68.0,3.5,11.0,497.0,537.76,437.87
2017,1,27,10,45,919.0,68.5,3.55,11.5,522.0,593.41,484.57
2017,1,27,11,0,930.0,69.0,3.6,12.0,547.0,647.88,528.91
2017,1,27,11,15,936.0,70.0,3.55,12.0,564.0,698.21,569.44
2017,1,27,11,30,942.0,71.0,3.5,12.0,581.0,746.41,606.62
2017,1,27,11,45,945.0,71.5,3.5,12.5,590.5,789.48,636.92
2017,1,27,12,0,948.0,72.0,3.5,13.0,600.0,829.75,664.86
2017,1,27,12,15,948.0,72.0,3.3,13.0,601.5,864.01,688.26
2017,1,27,12,30,948.0,72.0,3.1,13.0,603.0,894.93,708.98
2017,1,27,12,45,940.5,73.5,2.95,13.0,596.0,917.71,724.04
2017,1,27,13,0,933.0,75.0,2.8,13.0,589.0,936.62,736.37
2017,1,27,13,15,927.5,74.0,2.55,13.0,574.5,950.33,744.08
2017,1,27,13,30,922.0,73.0,2.3,13.0,560.0,960.16,748.95
2017,1,27,13,45,911.0,72.5,2.1,13.0,538.0,961.61,748.45
2017,1,27,14,0,900.0,72.0,1.9,13.0,516.0,959.17,745.31
2017,1,27,14,15,722.5,102.5,1.85,13.0,446.5,850.93,670.1
2017,1,27,14,30,545.0,133.0,1.8,13.0,377.0,711.56,570.99
2017,1,27,14,45,538.5,122.5,1.8,13.0,348.0,692.07,558.89
2017,1,27,15,0,532.0,112.0,1.8,13.0,319.0,670.12,543.61
2017,1,27,15,15,654.5,86.0,1.8,12.5,314.5,754.63,608.48
2017,1,27,15,30,777.0,60.0,1.8,12.0,310.0,814.89,653.27
2017,1,27,15,45,735.0,56.0,1.8,12.0,266.0,757.2,610.25
2017,1,27,16,0,693.0,52.0,1.8,12.0,222.0,698.33,565.77
2017,1,27,16,15,630.0,46.5,1.85,11.5,177.5,619.42,504.97
2017,1,27,16,30,567.0,41.0,1.9,11.0,133.0,541.4,441.27
2017,1,27,16,45,457.0,32.5,2.0,10.5,91.0,437.11,350.8
2017,1,27,17,0,347.0,24.0,2.1,10.0,49.0,323.71,201.01
2017,1,27,17,15,173.5,12.0,2.15,10.0,24.5,128.91,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,79.5,7.0,4.3,5.5,9.5,0.0,0.0
2017,1,28,7,30,159.0,14.0,4.5,6.0,19.0,11.95,0.0
2017,1,28,7,45,308.5,25.5,4.7,6.5,56.0,21.11,9.87
2017,1,28,8,0,458.0,37.0,4.9,7.0,93.0,30.59,21.29
2017,1,28,8,15,541.5,44.0,5.05,7.5,137.5,35.89,26.7
2017,1,28,8,30,625.0,51.0,5.2,8.0,182.0,57.24,33.39
2017,1,28,8,45,587.0,64.5,5.4,8.5,209.5,108.24,64.32
2017,1,28,9,0,549.0,78.0,5.6,9.0,237.0,154.55,103.35
2017,1,28,9,15,587.0,81.0,5.55,9.0,274.0,203.28,146.16
2017,1,28,9,30,625.0,84.0,5.5,9.0,311.0,256.11,194.67
2017,1,28,9,45,650.0,88.0,5.5,9.5,345.0,309.31,244.03
2017,1,28,10,0,675.0,92.0,5.5,10.0,379.0,364.56,294.5
2017,1,28,10,15,695.5,94.5,5.4,10.5,409.0,418.07,342.44
2017,1,28,10,30,716.0,97.0,5.3,11.0,439.0,472.48,389.82
2017,1,28,10,45,809.5,88.0,5.2,11.5,492.5,555.85,459.27
2017,1,28,11,0,903.0,79.0,5.1,12.0,546.0,642.58,529.8
2017,1,28,11,15,910.0,80.0,4.85,12.0,563.5,692.59,569.95
2017,1,28,11,30,917.0,81.0,4.6,12.0,581.0,740.65,607.16
2017,1,28,11,45,919.5,82.0,4.4,12.5,591.0,783.18,636.46
2017,1,28,12,0,922.0,83.0,4.2,13.0,601.0,822.96,663.1
2017,1,28,12,15,922.5,83.0,3.9,13.0,602.5,857.05,686.39
2017,1,28,12,30,923.0,83.0,3.6,13.0,604.0,887.91,707.0
2017,1,28,12,45,919.5,83.0,3.35,13.5,597.5,911.93,721.33
2017,1,28,13,0,916.0,83.0,3.1,14.0,591.0,932.3,732.85
2017,1,28,13,15,910.5,82.5,2.85,14.0,577.0,946.54,741.21
2017,1,28,13,30,905.0,82.0,2.6,14.0,563.0,956.97,746.82
2017,1,28,13,45,705.0,123.5,2.4,14.0,489.5,848.37,669.0
2017,1,28,14,0,505.0,165.0,2.2,14.0,416.0,706.24,565.59
2017,1,28,14,15,506.5,154.0,2.1,14.0,394.0,699.2,562.23
2017,1,28,14,30,508.0,143.0,2.0,14.0,372.0,689.63,555.45
2017,1,28,14,45,495.0,133.0,1.9,14.0,342.5,665.09,537.52
2017,1,28,15,0,482.0,123.0,1.8,14.0,313.0,638.39,517.95
2017,1,28,15,15,461.5,114.5,1.65,13.5,281.0,604.85,493.52
2017,1,28,15,30,441.0,106.0,1.5,13.0,249.0,569.98,467.55
2017,1,28,15,45,419.0,93.5,1.35,13.0,214.5,527.32,433.96
2017,1,28,16,0,397.0,81.0,1.2,13.0,180.0,483.92,398.81
2017,1,28,16,15,480.0,62.0,1.3,12.5,158.0,522.76,428.28
2017,1,28,16,30,563.0,43.0,1.4,12.0,136.0,551.16,445.92
2017,1,28,16,45,456.0,34.0,1.55,11.5,94.0,438.88,350.83
2017,1,28,17,0,349.0,25.0,1.7,11.0,52.0,328.97,216.5
2017,1,28,17,15,174.5,12.5,1.9,10.5,26.0,130.29,0.0
2017,1,28,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.0,4.8,5.0,8.0,6.83,0.0
2017,1,29,7,30,0.0,16.0,4.9,5.0,16.0,13.66,0.0
2017,1,29,7,45,117.5,30.0,5.05,5.5,45.0,23.44,12.17
2017,1,29,8,0,235.0,44.0,5.2,6.0,74.0,33.69,24.18
2017,1,29,8,15,278.0,58.5,5.15,6.5,107.5,44.21,34.35
2017,1,29,8,30,321.0,73.0,5.1,7.0,141.0,63.67,44.5
2017,1,29,8,45,349.0,86.0,5.1,7.5,175.0,101.16,68.3
2017,1,29,9,0,377.0,99.0,5.1,8.0,209.0,142.3,100.99
2017,1,29,9,15,390.5,111.5,5.05,8.5,240.5,183.42,137.31
2017,1,29,9,30,404.0,124.0,5.0,9.0,272.0,226.15,176.12
2017,1,29,9,45,591.5,97.0,5.0,9.5,337.5,297.76,235.39
2017,1,29,10,0,779.0,70.0,5.0,10.0,403.0,385.02,309.55
2017,1,29,10,15,777.5,76.5,4.85,10.5,429.5,437.65,357.11
2017,1,29,10,30,776.0,83.0,4.7,11.0,456.0,488.72,401.75
2017,1,29,10,45,846.5,81.0,4.6,11.5,506.0,569.49,468.54
2017,1,29,11,0,917.0,79.0,4.5,12.0,556.0,651.49,534.45
2017,1,29,11,15,787.0,109.0,4.35,12.5,528.0,647.52,530.3
2017,1,29,11,30,657.0,139.0,4.2,13.0,500.0,628.95,514.17
2017,1,29,11,45,674.5,136.5,4.1,13.5,512.5,670.79,546.34
2017,1,29,12,0,692.0,134.0,4.0,14.0,525.0,711.57,576.86
2017,1,29,12,15,684.5,137.0,3.9,14.0,525.0,736.67,595.23
2017,1,29,12,30,677.0,140.0,3.8,14.0,525.0,758.79,611.24
2017,1,29,12,45,608.0,161.0,3.7,14.0,504.0,743.24,599.19
2017,1,29,13,0,539.0,182.0,3.6,14.0,483.0,715.14,577.05
2017,1,29,13,15,719.5,134.5,3.55,14.0,526.5,850.12,678.56
2017,1,29,13,30,900.0,87.0,3.5,14.0,570.0,969.92,764.0
2017,1,29,13,45,689.0,130.0,3.45,14.0,491.5,841.82,671.33
2017,1,29,14,0,478.0,173.0,3.4,14.0,413.0,690.62,559.39
2017,1,29,14,15,514.0,154.0,3.3,14.0,399.5,706.94,574.3
2017,1,29,14,30,550.0,135.0,3.2,14.0,386.0,720.18,584.72
2017,1,29,14,45,596.0,113.5,3.15,14.0,366.5,746.39,605.14
2017,1,29,15,0,642.0,92.0,3.1,14.0,347.0,759.57,615.62
2017,1,29,15,15,606.5,90.5,2.9,13.5,312.5,717.91,585.21
2017,1,29,15,30,571.0,89.0,2.7,13.0,278.0,674.28,553.03
2017,1,29,15,45,540.0,80.5,2.55,12.5,239.5,624.94,515.72
2017,1,29,16,0,509.0,72.0,2.4,12.0,201.0,574.62,476.28
2017,1,29,16,15,449.5,64.0,2.45,11.5,161.5,500.34,416.77
2017,1,29,16,30,390.0,56.0,2.5,11.0,122.0,427.21,355.41
2017,1,29,16,45,314.5,42.5,2.55,10.5,85.0,339.58,278.06
2017,1,29,17,0,239.0,29.0,2.6,10.0,48.0,254.94,177.59
2017,1,29,17,15,119.5,14.5,2.6,10.0,24.0,94.47,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,3.7,5.5,10.5,8.96,0.0
2017,1,30,7,30,0.0,21.0,3.8,6.0,21.0,17.92,0.0
2017,1,30,7,45,192.0,31.0,3.9,6.5,55.5,24.0,13.01
2017,1,30,8,0,384.0,41.0,4.0,7.0,90.0,33.69,24.16
2017,1,30,8,15,458.5,49.0,4.05,7.5,131.0,39.56,30.08
2017,1,30,8,30,533.0,57.0,4.1,8.0,172.0,58.83,36.72
2017,1,30,8,45,579.5,62.5,4.15,8.5,212.5,105.12,62.01
2017,1,30,9,0,626.0,68.0,4.2,9.0,253.0,157.1,101.9
2017,1,30,9,15,661.5,70.0,4.2,9.5,291.0,209.03,147.4
2017,1,30,9,30,697.0,72.0,4.2,10.0,329.0,264.61,198.17
2017,1,30,9,45,737.5,71.5,4.25,10.5,368.0,324.23,252.6
2017,1,30,10,0,778.0,71.0,4.3,11.0,407.0,385.64,307.94
2017,1,30,10,15,667.5,108.0,4.2,11.5,411.0,418.51,339.66
2017,1,30,10,30,557.0,145.0,4.1,12.0,415.0,433.12,354.15
2017,1,30,10,45,565.0,150.5,4.05,12.5,436.0,476.47,390.37
2017,1,30,11,0,573.0,156.0,4.0,13.0,457.0,519.38,425.23
2017,1,30,11,15,757.5,117.0,3.8,13.0,528.0,639.18,521.25
2017,1,30,11,30,942.0,78.0,3.6,13.0,599.0,756.06,611.98
2017,1,30,11,45,733.5,135.0,3.45,13.5,544.5,713.47,575.98
2017,1,30,12,0,525.0,192.0,3.3,14.0,490.0,635.11,512.79
2017,1,30,12,15,736.0,136.0,3.15,14.0,556.0,778.17,623.2
2017,1,30,12,30,947.0,80.0,3.0,14.0,622.0,906.54,714.1
2017,1,30,12,45,933.0,84.0,2.95,14.0,613.5,926.92,727.17
2017,1,30,13,0,919.0,88.0,2.9,14.0,605.0,943.15,738.36
2017,1,30,13,15,913.5,87.0,2.8,14.0,591.0,957.05,747.62
2017,1,30,13,30,908.0,86.0,2.7,14.0,577.0,977.33,761.42
2017,1,30,13,45,861.5,83.5,2.6,14.5,535.0,943.09,735.84
2017,1,30,14,0,815.0,81.0,2.5,15.0,493.0,904.26,707.65
2017,1,30,14,15,802.5,78.0,2.4,15.0,465.5,893.27,700.47
2017,1,30,14,30,790.0,75.0,2.3,15.0,438.0,878.76,690.59
2017,1,30,14,45,773.5,71.5,2.25,15.0,405.0,856.44,675.64
2017,1,30,15,0,757.0,68.0,2.2,15.0,372.0,831.0,658.41
2017,1,30,15,15,714.5,71.0,2.05,14.5,335.0,787.01,627.81
2017,1,30,15,30,672.0,74.0,1.9,14.0,298.0,748.2,600.45
2017,1,30,15,45,638.5,68.0,1.75,13.5,257.5,697.76,563.5
2017,1,30,16,0,605.0,62.0,1.6,13.0,217.0,646.26,524.4
2017,1,30,16,15,535.0,57.0,1.6,12.5,175.0,564.79,461.52
2017,1,30,16,30,465.0,52.0,1.6,12.0,133.0,484.83,396.78
2017,1,30,16,45,378.0,40.5,1.65,11.5,93.0,387.56,314.19
2017,1,30,17,0,291.0,29.0,1.7,11.0,53.0,296.05,212.26
2017,1,30,17,15,145.5,14.5,1.7,11.0,26.5,112.55,0.0
2017,1,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,9.0,3.4,7.5,9.0,7.68,0.0
2017,1,31,7,30,0.0,18.0,3.5,8.0,18.0,15.36,0.0
2017,1,31,7,45,103.5,33.0,3.65,8.5,46.5,25.6,14.56
2017,1,31,8,0,207.0,48.0,3.8,9.0,75.0,36.52,26.51
2017,1,31,8,15,246.5,64.0,3.75,9.0,109.0,48.01,37.5
2017,1,31,8,30,286.0,80.0,3.7,9.0,143.0,67.39,48.15
2017,1,31,8,45,311.5,95.0,3.65,9.5,177.0,104.2,71.95
2017,1,31,9,0,337.0,110.0,3.6,10.0,211.0,144.44,103.72
2017,1,31,9,15,361.5,120.5,3.45,10.0,242.5,184.12,137.95
2017,1,31,9,30,386.0,131.0,3.3,10.0,274.0,226.68,175.82
2017,1,31,9,45,615.0,104.0,3.2,10.5,359.0,311.82,244.28
2017,1,31,10,0,844.0,77.0,3.1,11.0,444.0,417.74,331.33
2017,1,31,10,15,756.0,95.5,2.9,11.5,442.0,446.49,359.36
2017,1,31,10,30,668.0,114.0,2.7,12.0,440.0,465.28,377.34
2017,1,31,10,45,784.0,98.5,2.55,12.5,499.5,552.96,447.93
2017,1,31,11,0,900.0,83.0,2.4,13.0,559.0,650.01,523.23
2017,1,31,11,15,907.0,84.0,2.3,13.5,576.5,696.48,558.14
2017,1,31,11,30,914.0,85.0,2.2,14.0,594.0,744.75,593.18
2017,1,31,11,45,816.0,107.5,2.1,14.5,567.5,742.55,588.9
2017,1,31,12,0,718.0,130.0,2.0,15.0,541.0,728.61,576.7
2017,1,31,12,15,631.5,159.0,1.9,15.0,521.5,717.7,567.33
2017,1,31,12,30,545.0,188.0,1.8,15.0,502.0,691.86,546.77
2017,1,31,12,45,539.0,188.0,1.7,15.5,496.0,705.92,555.9
2017,1,31,13,0,533.0,188.0,1.6,16.0,490.0,717.46,562.7
2017,1,31,13,15,404.5,213.0,1.5,16.0,439.5,641.65,504.72
2017,1,31,13,30,276.0,238.0,1.4,16.0,389.0,542.56,429.44
2017,1,31,13,45,233.0,233.5,1.35,16.0,357.5,483.92,386.01
2017,1,31,14,0,190.0,229.0,1.3,16.0,326.0,443.81,355.24
2017,1,31,14,15,208.0,214.5,1.25,16.0,315.0,448.06,359.96
2017,1,31,14,30,226.0,200.0,1.2,16.0,304.0,451.33,363.61
2017,1,31,14,45,333.0,168.5,1.2,16.0,309.5,535.87,431.4
2017,1,31,15,0,440.0,137.0,1.2,16.0,315.0,618.4,495.41
2017,1,31,15,15,424.0,126.0,1.15,15.5,284.0,586.51,472.13
2017,1,31,15,30,408.0,115.0,1.1,15.0,253.0,553.17,448.36
2017,1,31,15,45,387.5,102.0,1.05,15.0,219.0,511.99,417.06
2017,1,31,16,0,367.0,89.0,1.0,15.0,185.0,470.09,384.2
2017,1,31,16,15,329.5,75.5,1.0,14.5,149.5,412.89,338.68
2017,1,31,16,30,292.0,62.0,1.0,14.0,114.0,356.89,292.1
2017,1,31,16,45,239.5,46.5,1.0,13.5,80.5,288.06,232.43
2017,1,31,17,0,187.0,31.0,1.0,13.0,47.0,222.92,162.07
2017,1,31,17,15,93.5,15.5,0.95,13.0,23.5,106.78,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,3.5,9.5,2.0,1.71,0.0
2017,2,1,7,30,0.0,4.0,3.6,10.0,4.0,3.28,0.0
2017,2,1,7,45,0.0,11.0,3.75,10.5,11.0,9.04,1.57
2017,2,1,8,0,0.0,18.0,3.9,11.0,18.0,14.82,7.36
2017,2,1,8,15,0.0,26.0,3.95,11.0,26.0,21.43,13.54
2017,2,1,8,30,0.0,34.0,4.0,11.0,34.0,28.06,18.64
2017,2,1,8,45,0.0,42.0,4.05,11.5,42.0,34.7,24.45
2017,2,1,9,0,0.0,50.0,4.1,12.0,50.0,41.36,30.18
2017,2,1,9,15,0.0,57.5,4.1,12.0,57.5,47.6,35.56
2017,2,1,9,30,0.0,65.0,4.1,12.0,65.0,53.86,40.89
2017,2,1,9,45,0.0,83.0,4.1,12.5,83.0,68.88,53.57
2017,2,1,10,0,0.0,101.0,4.1,13.0,101.0,84.06,66.23
2017,2,1,10,15,0.0,118.0,4.35,13.0,118.0,98.66,78.43
2017,2,1,10,30,0.0,135.0,4.6,13.0,135.0,113.56,90.81
2017,2,1,10,45,4.5,160.5,4.9,13.0,163.5,138.84,111.89
2017,2,1,11,0,9.0,186.0,5.2,13.0,192.0,165.28,133.86
2017,2,1,11,15,4.5,143.0,5.35,13.0,146.0,124.29,99.5
2017,2,1,11,30,0.0,100.0,5.5,13.0,100.0,83.5,65.13
2017,2,1,11,45,0.0,79.5,5.7,13.5,79.5,66.05,50.31
2017,2,1,12,0,0.0,59.0,5.9,14.0,59.0,48.95,35.78
2017,2,1,12,15,0.0,80.5,5.95,14.0,80.5,66.9,50.89
2017,2,1,12,30,0.0,102.0,6.0,14.0,102.0,85.38,66.39
2017,2,1,12,45,0.0,62.0,6.05,14.5,62.0,51.45,37.81
2017,2,1,13,0,0.0,22.0,6.1,15.0,22.0,18.2,9.73
2017,2,1,13,15,0.0,21.5,6.1,15.0,21.5,17.78,9.4
2017,2,1,13,30,0.0,21.0,6.1,15.0,21.0,17.36,9.06
2017,2,1,13,45,0.0,66.0,6.2,15.0,66.0,54.75,40.67
2017,2,1,14,0,0.0,111.0,6.3,15.0,111.0,94.63,74.24
2017,2,1,14,15,0.0,105.0,6.35,15.0,105.0,89.35,69.92
2017,2,1,14,30,0.0,99.0,6.4,15.0,99.0,84.09,65.62
2017,2,1,14,45,0.0,69.0,6.45,15.0,69.0,57.21,43.04
2017,2,1,15,0,0.0,39.0,6.5,15.0,39.0,32.23,21.88
2017,2,1,15,15,0.0,35.0,6.4,14.5,35.0,28.9,19.13
2017,2,1,15,30,0.0,31.0,6.3,14.0,31.0,25.58,16.36
