Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,45,0.0,27.0,6.25,14.0,27.0,22.26,13.51
2017,2,1,16,0,0.0,23.0,6.2,14.0,23.0,18.94,10.64
2017,2,1,16,15,0.0,18.5,6.1,13.5,18.5,15.22,7.41
2017,2,1,16,30,0.0,14.0,6.0,13.0,14.0,11.51,4.15
2017,2,1,16,45,0.0,9.5,5.95,12.5,9.5,7.8,0.87
2017,2,1,17,0,0.0,5.0,5.9,12.0,5.0,4.1,0.0
2017,2,1,17,15,0.0,2.5,5.95,12.0,2.5,2.05,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,6.8,12.0,2.0,1.71,0.0
2017,2,2,7,30,0.0,4.0,6.7,12.0,4.0,3.28,0.0
2017,2,2,7,45,0.0,11.0,6.65,12.5,11.0,9.04,1.62
2017,2,2,8,0,0.0,18.0,6.6,13.0,18.0,14.81,7.27
2017,2,2,8,15,0.0,26.5,6.5,13.0,26.5,21.85,13.76
2017,2,2,8,30,0.0,35.0,6.4,13.0,35.0,28.89,19.17
2017,2,2,8,45,0.0,43.5,6.3,13.0,43.5,35.95,25.35
2017,2,2,9,0,0.0,52.0,6.2,13.0,52.0,43.02,31.47
2017,2,2,9,15,0.0,60.5,6.05,13.0,60.5,50.11,37.54
2017,2,2,9,30,0.0,69.0,5.9,13.0,69.0,57.2,43.56
2017,2,2,9,45,27.5,126.0,5.8,13.5,138.5,116.36,93.04
2017,2,2,10,0,55.0,183.0,5.7,14.0,208.0,179.81,145.67
2017,2,2,10,15,34.0,181.5,5.5,14.0,197.5,174.01,141.01
2017,2,2,10,30,13.0,180.0,5.3,14.0,187.0,159.59,128.89
2017,2,2,10,45,6.5,173.5,5.15,14.5,177.0,151.45,121.69
2017,2,2,11,0,0.0,167.0,5.0,15.0,167.0,142.45,113.75
2017,2,2,11,15,47.0,211.5,4.95,15.0,238.5,224.74,182.25
2017,2,2,11,30,94.0,256.0,4.9,15.0,310.0,307.16,249.85
2017,2,2,11,45,94.0,261.5,4.9,15.0,316.0,319.44,259.61
2017,2,2,12,0,94.0,267.0,4.9,15.0,322.0,331.7,269.5
2017,2,2,12,15,165.0,267.0,4.95,15.0,364.0,411.94,335.55
2017,2,2,12,30,236.0,267.0,5.0,15.0,406.0,481.59,392.54
2017,2,2,12,45,160.5,263.5,5.05,15.5,357.5,421.91,342.96
2017,2,2,13,0,85.0,260.0,5.1,16.0,309.0,339.22,274.91
2017,2,2,13,15,72.0,249.5,5.05,16.0,290.5,320.07,259.62
2017,2,2,13,30,59.0,239.0,5.0,16.0,272.0,300.11,243.47
2017,2,2,13,45,87.0,236.0,5.0,16.0,282.5,327.8,267.22
2017,2,2,14,0,115.0,233.0,5.0,16.0,293.0,376.31,307.32
2017,2,2,14,15,60.5,198.0,4.95,15.5,229.5,264.17,216.08
2017,2,2,14,30,6.0,163.0,4.9,15.0,166.0,155.86,125.62
2017,2,2,14,45,3.0,151.0,4.9,15.0,152.5,142.23,114.5
2017,2,2,15,0,0.0,139.0,4.9,15.0,139.0,128.69,103.29
2017,2,2,15,15,0.0,125.0,4.9,15.0,125.0,115.79,92.67
2017,2,2,15,30,0.0,111.0,4.9,15.0,111.0,102.9,81.96
2017,2,2,15,45,0.0,95.5,4.9,15.0,95.5,88.21,69.61
2017,2,2,16,0,0.0,80.0,4.9,15.0,80.0,73.43,57.03
2017,2,2,16,15,0.0,64.5,4.85,14.5,64.5,58.5,44.25
2017,2,2,16,30,0.0,49.0,4.8,14.0,49.0,43.3,31.08
2017,2,2,16,45,0.0,34.5,4.75,14.0,34.5,28.97,18.51
2017,2,2,17,0,0.0,20.0,4.7,14.0,20.0,16.5,7.17
2017,2,2,17,15,0.0,10.0,4.75,14.0,10.0,8.23,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,5.45,13.0,13.5,11.52,0.0
2017,2,3,7,30,0.0,27.0,5.6,13.0,27.0,20.73,0.0
2017,2,3,7,45,205.5,34.5,5.75,13.5,63.5,26.64,15.99
2017,2,3,8,0,411.0,42.0,5.9,14.0,100.0,34.29,24.18
2017,2,3,8,15,488.0,49.5,6.05,14.0,143.5,39.78,29.57
2017,2,3,8,30,565.0,57.0,6.2,14.0,187.0,58.5,35.55
2017,2,3,8,45,606.0,64.0,6.35,14.0,229.0,107.77,62.07
2017,2,3,9,0,647.0,71.0,6.5,14.0,271.0,162.11,103.46
2017,2,3,9,15,323.5,74.0,6.6,14.0,174.0,136.34,97.72
2017,2,3,9,30,0.0,77.0,6.7,14.0,77.0,63.84,49.01
2017,2,3,9,45,132.5,131.5,6.85,14.5,190.5,160.26,127.42
2017,2,3,10,0,265.0,186.0,7.0,15.0,304.0,276.19,222.5
2017,2,3,10,15,222.0,204.5,7.05,15.0,308.0,286.33,232.63
2017,2,3,10,30,179.0,223.0,7.1,15.0,312.0,297.22,242.53
2017,2,3,10,45,238.5,227.5,7.2,15.0,352.5,347.98,285.16
2017,2,3,11,0,298.0,232.0,7.3,15.0,393.0,414.67,340.53
2017,2,3,11,15,204.0,246.5,7.25,15.0,358.5,374.36,307.13
2017,2,3,11,30,110.0,261.0,7.2,15.0,324.0,323.27,264.17
2017,2,3,11,45,187.0,262.5,7.15,15.0,371.5,403.27,330.77
2017,2,3,12,0,264.0,264.0,7.1,15.0,419.0,491.63,403.16
2017,2,3,12,15,172.5,265.0,6.95,15.0,366.5,415.58,340.34
2017,2,3,12,30,81.0,266.0,6.8,15.0,314.0,331.24,270.05
2017,2,3,12,45,56.0,249.5,6.65,15.0,282.5,295.83,240.86
2017,2,3,13,0,31.0,233.0,6.5,15.0,251.0,258.67,209.93
2017,2,3,13,15,15.5,173.0,6.35,15.0,182.0,167.06,134.54
2017,2,3,13,30,0.0,113.0,6.2,15.0,113.0,95.75,74.87
2017,2,3,13,45,0.0,90.5,6.1,15.0,90.5,75.35,57.92
2017,2,3,14,0,0.0,68.0,6.0,15.0,68.0,56.42,42.09
2017,2,3,14,15,0.0,43.0,5.85,14.5,43.0,35.59,24.62
2017,2,3,14,30,0.0,18.0,5.7,14.0,18.0,14.86,7.05
2017,2,3,14,45,0.0,74.0,5.6,14.0,74.0,61.39,46.76
2017,2,3,15,0,0.0,130.0,5.5,14.0,130.0,118.23,94.97
2017,2,3,15,15,0.0,117.5,5.3,14.0,117.5,106.87,85.51
2017,2,3,15,30,0.0,105.0,5.1,14.0,105.0,95.55,76.05
2017,2,3,15,45,0.0,91.0,4.95,14.0,91.0,82.51,65.04
2017,2,3,16,0,0.0,77.0,4.8,14.0,77.0,69.43,53.86
2017,2,3,16,15,0.0,62.5,4.65,13.5,62.5,55.66,42.03
2017,2,3,16,30,0.0,48.0,4.5,13.0,48.0,41.68,29.88
2017,2,3,16,45,0.0,34.5,4.35,13.0,34.5,28.62,18.37
2017,2,3,17,0,0.0,21.0,4.2,13.0,21.0,17.32,8.05
2017,2,3,17,15,0.0,10.5,4.1,13.0,10.5,8.64,0.0
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,3.85,12.0,0.5,0.43,0.0
2017,2,4,7,30,0.0,1.0,3.9,12.0,1.0,0.82,0.0
2017,2,4,7,45,0.0,3.5,4.0,12.5,3.5,2.87,0.0
2017,2,4,8,0,0.0,6.0,4.1,13.0,6.0,4.92,0.0
2017,2,4,8,15,0.0,9.0,4.05,13.0,9.0,7.39,0.93
2017,2,4,8,30,0.0,12.0,4.0,13.0,12.0,9.86,2.84
2017,2,4,8,45,0.0,15.0,4.0,13.5,15.0,12.34,5.0
2017,2,4,9,0,0.0,18.0,4.0,14.0,18.0,14.82,7.13
2017,2,4,9,15,0.0,20.5,3.9,14.0,20.5,16.89,8.9
2017,2,4,9,30,0.0,23.0,3.8,14.0,23.0,18.97,10.67
2017,2,4,9,45,0.0,73.0,3.75,14.0,73.0,60.55,46.15
2017,2,4,10,0,0.0,123.0,3.7,14.0,123.0,102.55,81.49
2017,2,4,10,15,25.5,166.5,3.65,14.0,179.5,156.35,126.11
2017,2,4,10,30,51.0,210.0,3.6,14.0,236.0,212.14,172.02
2017,2,4,10,45,26.0,191.0,3.55,14.5,204.5,177.86,143.3
2017,2,4,11,0,1.0,172.0,3.5,15.0,173.0,147.34,117.51
2017,2,4,11,15,7.5,189.5,3.4,15.0,194.0,168.1,134.59
2017,2,4,11,30,14.0,207.0,3.3,15.0,215.0,189.92,152.4
2017,2,4,11,45,24.0,223.0,3.2,15.0,237.5,214.0,172.1
2017,2,4,12,0,34.0,239.0,3.1,15.0,260.0,253.77,204.32
2017,2,4,12,15,170.0,249.5,3.1,15.0,351.0,396.29,321.4
2017,2,4,12,30,306.0,260.0,3.1,15.0,442.0,550.43,443.25
2017,2,4,12,45,160.0,235.0,3.1,15.0,330.0,388.46,314.49
2017,2,4,13,0,14.0,210.0,3.1,15.0,218.0,201.2,161.13
2017,2,4,13,15,128.0,231.5,3.05,15.0,303.0,368.86,300.08
2017,2,4,13,30,242.0,253.0,3.0,15.0,388.0,508.07,411.38
2017,2,4,13,45,254.0,241.0,3.0,15.0,378.5,532.85,430.43
2017,2,4,14,0,266.0,229.0,3.0,15.0,369.0,536.31,434.16
2017,2,4,14,15,318.0,207.5,2.9,14.5,366.5,565.04,459.31
2017,2,4,14,30,370.0,186.0,2.8,14.0,364.0,591.89,482.86
2017,2,4,14,45,304.0,181.0,2.7,14.0,320.5,524.73,430.02
2017,2,4,15,0,238.0,176.0,2.6,14.0,277.0,457.54,376.73
2017,2,4,15,15,225.0,162.0,2.55,14.0,250.0,428.47,354.54
2017,2,4,15,30,212.0,148.0,2.5,14.0,223.0,398.86,331.32
2017,2,4,15,45,200.5,130.0,2.5,14.0,193.5,364.38,303.92
2017,2,4,16,0,189.0,112.0,2.5,14.0,164.0,329.42,275.42
2017,2,4,16,15,328.0,84.5,2.35,13.5,155.5,424.78,355.12
2017,2,4,16,30,467.0,57.0,2.2,13.0,147.0,496.08,409.57
2017,2,4,16,45,377.5,46.0,2.1,12.5,106.0,396.22,324.85
2017,2,4,17,0,288.0,35.0,2.0,12.0,65.0,302.12,236.79
2017,2,4,17,15,144.0,17.5,2.05,11.5,32.5,149.57,24.55
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,2.85,11.0,9.0,7.68,0.0
2017,2,5,7,30,0.0,18.0,3.0,11.0,18.0,14.76,0.0
2017,2,5,7,45,30.5,36.5,3.15,11.5,41.0,28.95,18.57
2017,2,5,8,0,61.0,55.0,3.3,12.0,64.0,42.25,31.52
2017,2,5,8,15,80.0,74.5,3.55,12.0,91.0,56.21,44.51
2017,2,5,8,30,99.0,94.0,3.8,12.0,118.0,73.2,55.76
2017,2,5,8,45,115.0,113.0,4.1,12.5,146.0,98.64,74.43
2017,2,5,9,0,131.0,132.0,4.4,13.0,174.0,126.58,96.77
2017,2,5,9,15,142.0,148.5,4.6,13.0,199.5,153.91,119.94
2017,2,5,9,30,153.0,165.0,4.8,13.0,225.0,182.82,144.91
2017,2,5,9,45,252.5,170.5,5.0,13.5,280.5,238.11,189.68
2017,2,5,10,0,352.0,176.0,5.2,14.0,336.0,301.73,242.3
2017,2,5,10,15,302.5,198.0,5.35,14.0,342.0,323.39,262.49
2017,2,5,10,30,253.0,220.0,5.5,14.0,348.0,339.66,277.2
2017,2,5,10,45,284.0,226.5,5.7,14.0,377.0,381.45,312.4
2017,2,5,11,0,315.0,233.0,5.9,14.0,406.0,425.88,349.49
2017,2,5,11,15,189.0,243.0,6.05,14.0,348.0,360.53,295.84
2017,2,5,11,30,63.0,253.0,6.2,14.0,290.0,281.1,229.16
2017,2,5,11,45,65.5,258.5,6.4,14.5,297.5,293.81,239.34
2017,2,5,12,0,68.0,264.0,6.6,15.0,305.0,306.77,249.57
2017,2,5,12,15,36.0,225.0,6.75,14.5,246.5,243.63,197.9
2017,2,5,12,30,4.0,186.0,6.9,14.0,188.0,166.15,133.53
2017,2,5,12,45,5.5,190.5,7.05,14.0,193.5,172.7,139.13
2017,2,5,13,0,7.0,195.0,7.2,14.0,199.0,179.56,144.95
2017,2,5,13,15,6.0,190.5,7.3,14.0,194.5,175.35,141.55
2017,2,5,13,30,5.0,186.0,7.4,14.0,190.0,171.16,138.18
2017,2,5,13,45,18.5,199.0,7.5,14.0,209.5,199.16,162.19
2017,2,5,14,0,32.0,212.0,7.6,14.0,229.0,248.39,203.68
2017,2,5,14,15,16.0,180.0,7.7,13.5,188.5,180.72,147.54
2017,2,5,14,30,0.0,148.0,7.8,13.0,148.0,132.97,107.32
2017,2,5,14,45,0.0,116.5,7.9,13.0,116.5,101.74,81.17
2017,2,5,15,0,0.0,85.0,8.0,13.0,85.0,71.38,55.51
2017,2,5,15,15,0.0,76.5,8.15,13.0,76.5,63.75,49.12
2017,2,5,15,30,0.0,68.0,8.3,13.0,68.0,56.37,42.88
2017,2,5,15,45,0.0,59.0,8.5,13.0,59.0,48.86,36.47
2017,2,5,16,0,0.0,50.0,8.7,13.0,50.0,41.36,30.01
2017,2,5,16,15,0.0,40.5,8.9,13.0,40.5,33.46,23.12
2017,2,5,16,30,0.0,31.0,9.1,13.0,31.0,25.58,16.19
2017,2,5,16,45,0.0,22.5,9.35,13.0,22.5,18.54,9.95
2017,2,5,17,0,0.0,14.0,9.6,13.0,14.0,11.51,3.61
2017,2,5,17,15,0.0,7.0,9.7,12.5,7.0,5.75,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,1.5,4.75,12.0,1.5,1.28,0.0
2017,2,6,7,30,0.0,3.0,4.9,12.0,3.0,2.46,0.0
2017,2,6,7,45,0.0,7.5,5.1,12.5,7.5,6.15,0.0
2017,2,6,8,0,0.0,12.0,5.3,13.0,12.0,9.86,3.01
2017,2,6,8,15,0.0,17.0,5.45,13.0,17.0,13.98,6.83
2017,2,6,8,30,0.0,22.0,5.6,13.0,22.0,18.11,9.95
2017,2,6,8,45,0.0,26.5,5.85,13.5,26.5,21.84,13.18
2017,2,6,9,0,0.0,31.0,6.1,14.0,31.0,25.57,16.36
2017,2,6,9,15,0.0,35.5,6.1,14.0,35.5,29.31,19.55
2017,2,6,9,30,0.0,40.0,6.1,14.0,40.0,33.05,22.72
2017,2,6,9,45,0.0,61.0,6.1,14.0,61.0,50.53,37.58
2017,2,6,10,0,0.0,82.0,6.1,14.0,82.0,68.08,52.39
2017,2,6,10,15,0.0,113.0,6.05,14.0,113.0,94.27,74.37
2017,2,6,10,30,0.0,144.0,6.0,14.0,144.0,121.08,96.7
2017,2,6,10,45,12.0,179.0,6.0,14.0,185.5,159.02,128.27
2017,2,6,11,0,24.0,214.0,6.0,14.0,227.0,199.31,161.61
2017,2,6,11,15,51.0,237.5,5.95,14.0,266.5,252.04,205.3
2017,2,6,11,30,78.0,261.0,5.9,14.0,306.0,299.58,244.47
2017,2,6,11,45,39.0,208.5,5.85,14.5,231.0,222.29,180.25
2017,2,6,12,0,0.0,156.0,5.8,15.0,156.0,133.54,105.89
2017,2,6,12,15,4.0,178.0,5.65,15.0,180.5,157.67,125.96
2017,2,6,12,30,8.0,200.0,5.5,15.0,205.0,182.91,146.79
2017,2,6,12,45,5.0,190.0,5.35,15.0,193.5,171.59,137.39
2017,2,6,13,0,2.0,180.0,5.2,15.0,182.0,160.06,127.85
2017,2,6,13,15,8.0,193.0,5.2,14.5,198.0,179.5,144.47
2017,2,6,13,30,14.0,206.0,5.2,14.0,214.0,199.98,161.97
2017,2,6,13,45,12.0,196.5,5.2,14.0,203.5,190.01,153.86
2017,2,6,14,0,10.0,187.0,5.2,14.0,193.0,179.98,145.75
2017,2,6,14,15,15.5,186.5,5.15,14.0,194.5,186.97,152.04
2017,2,6,14,30,21.0,186.0,5.1,14.0,196.0,194.48,158.79
2017,2,6,14,45,10.5,156.0,5.1,14.0,161.0,153.56,124.61
2017,2,6,15,0,0.0,126.0,5.1,14.0,126.0,113.0,90.39
2017,2,6,15,15,0.0,119.5,5.25,14.0,119.5,108.15,86.53
2017,2,6,15,30,0.0,113.0,5.4,14.0,113.0,103.66,82.89
2017,2,6,15,45,0.0,99.0,5.55,14.0,99.0,90.77,72.06
2017,2,6,16,0,0.0,85.0,5.7,14.0,85.0,77.86,61.07
2017,2,6,16,15,0.0,69.5,5.8,13.5,69.5,63.07,48.42
2017,2,6,16,30,0.0,54.0,5.9,13.0,54.0,48.06,35.4
2017,2,6,16,45,0.0,39.5,6.05,13.0,39.5,33.97,22.99
2017,2,6,17,0,0.0,25.0,6.2,13.0,25.0,20.64,11.1
2017,2,6,17,15,0.0,12.5,6.25,13.0,12.5,10.29,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.5,9.6,15.0,4.5,3.84,0.0
2017,2,7,7,30,0.0,9.0,9.2,15.0,9.0,7.39,0.0
2017,2,7,7,45,0.0,19.5,8.85,15.0,19.5,16.07,7.81
2017,2,7,8,0,0.0,30.0,8.5,15.0,30.0,24.77,15.97
2017,2,7,8,15,0.0,42.5,8.35,15.0,42.5,35.15,25.46
2017,2,7,8,30,0.0,55.0,8.2,15.0,55.0,45.35,33.06
2017,2,7,8,45,0.0,67.5,8.05,15.0,67.5,55.51,41.82
2017,2,7,9,0,0.0,80.0,7.9,15.0,80.0,65.8,50.6
2017,2,7,9,15,0.0,92.0,7.7,15.0,92.0,75.83,59.06
2017,2,7,9,30,0.0,104.0,7.5,15.0,104.0,85.97,67.54
2017,2,7,9,45,0.0,121.0,7.3,15.0,121.0,100.39,79.55
2017,2,7,10,0,0.0,138.0,7.1,15.0,138.0,115.09,91.7
2017,2,7,10,15,0.0,145.5,6.7,15.0,145.5,121.93,97.2
2017,2,7,10,30,0.0,153.0,6.3,15.0,153.0,128.82,102.74
2017,2,7,10,45,0.0,139.0,5.9,15.0,139.0,116.98,92.7
2017,2,7,11,0,0.0,125.0,5.5,15.0,125.0,104.99,82.57
2017,2,7,11,15,0.0,113.5,5.2,15.0,113.5,95.1,74.24
2017,2,7,11,30,0.0,102.0,4.9,15.0,102.0,85.17,65.9
2017,2,7,11,45,56.5,191.0,4.65,15.0,225.5,217.8,176.77
2017,2,7,12,0,113.0,280.0,4.4,15.0,349.0,358.7,290.89
2017,2,7,12,15,82.0,270.5,4.3,15.0,320.5,329.74,266.64
2017,2,7,12,30,51.0,261.0,4.2,15.0,292.0,298.21,240.61
2017,2,7,12,45,50.0,258.0,4.15,15.0,288.0,298.33,240.86
2017,2,7,13,0,49.0,255.0,4.1,15.0,284.0,298.3,240.95
2017,2,7,13,15,24.5,145.0,3.75,15.0,159.5,158.52,127.31
2017,2,7,13,30,0.0,35.0,3.4,15.0,35.0,28.98,18.82
2017,2,7,13,45,0.0,98.0,3.05,15.0,98.0,82.04,63.45
2017,2,7,14,0,0.0,161.0,2.7,15.0,161.0,143.06,114.08
2017,2,7,14,15,16.0,178.5,2.6,14.5,186.5,178.46,144.26
2017,2,7,14,30,32.0,196.0,2.5,14.0,212.0,235.68,192.14
2017,2,7,14,45,16.0,147.0,2.4,14.0,155.0,148.71,120.32
2017,2,7,15,0,0.0,98.0,2.3,14.0,98.0,83.89,65.73
2017,2,7,15,15,0.0,102.5,2.15,14.0,102.5,89.63,70.79
2017,2,7,15,30,0.0,107.0,2.0,14.0,107.0,96.51,76.72
2017,2,7,15,45,0.0,93.5,1.85,14.0,93.5,84.07,66.28
2017,2,7,16,0,0.0,80.0,1.7,14.0,80.0,71.6,55.71
2017,2,7,16,15,0.0,65.5,1.6,13.5,65.5,57.9,44.04
2017,2,7,16,30,0.0,51.0,1.5,13.0,51.0,44.04,32.05
2017,2,7,16,45,0.0,37.5,1.4,13.0,37.5,31.13,20.69
2017,2,7,17,0,0.0,24.0,1.3,13.0,24.0,19.81,10.57
2017,2,7,17,15,0.0,13.5,1.35,13.0,13.5,11.12,0.28
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.56,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,6.5,14.5,1.0,0.82,0.0
2017,2,8,8,0,0.0,2.0,6.5,15.0,2.0,1.64,0.0
2017,2,8,8,15,0.0,2.5,6.4,15.0,2.5,2.05,0.0
2017,2,8,8,30,0.0,3.0,6.3,15.0,3.0,2.46,0.0
2017,2,8,8,45,0.0,4.0,6.2,15.0,4.0,3.29,0.0
2017,2,8,9,0,0.0,5.0,6.1,15.0,5.0,4.11,0.0
2017,2,8,9,15,0.0,5.5,6.05,15.0,5.5,4.52,0.0
2017,2,8,9,30,0.0,6.0,6.0,15.0,6.0,4.94,0.0
2017,2,8,9,45,0.0,17.5,5.95,15.5,17.5,14.43,6.65
2017,2,8,10,0,0.0,29.0,5.9,16.0,29.0,23.96,14.69
2017,2,8,10,15,0.0,36.5,5.75,16.0,36.5,30.19,19.91
2017,2,8,10,30,0.0,44.0,5.6,16.0,44.0,36.43,25.13
2017,2,8,10,45,0.0,31.5,5.5,16.0,31.5,26.06,16.35
2017,2,8,11,0,0.0,19.0,5.4,16.0,19.0,15.71,7.6
2017,2,8,11,15,0.0,62.5,5.35,16.0,62.5,51.87,37.95
2017,2,8,11,30,0.0,106.0,5.3,16.0,106.0,88.63,68.52
2017,2,8,11,45,0.0,126.5,5.25,16.0,126.5,106.67,83.38
2017,2,8,12,0,0.0,147.0,5.2,16.0,147.0,125.21,98.61
2017,2,8,12,15,0.0,120.0,5.1,16.0,120.0,101.15,78.72
2017,2,8,12,30,0.0,93.0,5.0,16.0,93.0,77.4,59.06
2017,2,8,12,45,0.0,124.0,4.95,16.0,124.0,105.02,81.97
2017,2,8,13,0,0.0,155.0,4.9,16.0,155.0,133.98,105.85
2017,2,8,13,15,0.0,123.0,4.8,16.0,123.0,104.5,81.59
2017,2,8,13,30,0.0,91.0,4.7,16.0,91.0,75.68,57.77
2017,2,8,13,45,0.0,98.0,4.65,16.0,98.0,82.02,63.14
2017,2,8,14,0,0.0,105.0,4.6,16.0,105.0,88.59,68.71
2017,2,8,14,15,0.0,96.5,4.5,16.0,96.5,80.97,62.46
2017,2,8,14,30,0.0,88.0,4.4,16.0,88.0,73.34,56.2
2017,2,8,14,45,0.0,99.0,4.35,16.0,99.0,84.07,65.32
2017,2,8,15,0,0.0,110.0,4.3,16.0,110.0,95.83,75.31
2017,2,8,15,15,0.0,59.5,4.3,16.0,59.5,49.28,36.24
2017,2,8,15,30,0.0,9.0,4.3,16.0,9.0,7.41,0.67
2017,2,8,15,45,0.0,7.5,4.3,16.0,7.5,6.17,0.0
2017,2,8,16,0,0.0,6.0,4.3,16.0,6.0,4.93,0.0
2017,2,8,16,15,0.0,5.0,4.2,15.5,5.0,4.1,0.0
2017,2,8,16,30,0.0,4.0,4.1,15.0,4.0,3.28,0.0
2017,2,8,16,45,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2017,2,8,17,0,0.0,2.0,3.9,15.0,2.0,1.64,0.0
2017,2,8,17,15,0.0,1.0,3.9,15.0,1.0,0.82,0.0
2017,2,8,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,9.3,15.0,1.0,0.82,0.0
2017,2,9,8,0,0.0,2.0,9.4,15.0,2.0,1.64,0.0
2017,2,9,8,15,0.0,2.5,9.25,15.0,2.5,2.05,0.0
2017,2,9,8,30,0.0,3.0,9.1,15.0,3.0,2.46,0.0
2017,2,9,8,45,0.0,4.0,8.95,15.0,4.0,3.29,0.0
2017,2,9,9,0,0.0,5.0,8.8,15.0,5.0,4.11,0.0
2017,2,9,9,15,0.0,5.5,8.65,15.0,5.5,4.52,0.0
2017,2,9,9,30,0.0,6.0,8.5,15.0,6.0,4.94,0.0
2017,2,9,9,45,0.0,19.5,8.35,15.0,19.5,16.09,8.07
2017,2,9,10,0,0.0,33.0,8.2,15.0,33.0,27.27,17.56
2017,2,9,10,15,0.0,44.0,8.0,15.0,44.0,36.42,25.26
2017,2,9,10,30,0.0,55.0,7.8,15.0,55.0,45.58,32.95
2017,2,9,10,45,0.0,53.0,7.65,15.0,53.0,43.93,31.5
2017,2,9,11,0,0.0,51.0,7.5,15.0,51.0,42.28,30.05
2017,2,9,11,15,0.0,59.0,7.4,15.0,59.0,48.95,35.62
2017,2,9,11,30,0.0,67.0,7.3,15.0,67.0,55.63,41.19
2017,2,9,11,45,0.0,68.0,7.25,15.0,68.0,56.48,41.86
2017,2,9,12,0,0.0,69.0,7.2,15.0,69.0,57.32,42.54
2017,2,9,12,15,0.0,63.0,7.2,15.0,63.0,52.31,38.34
2017,2,9,12,30,0.0,57.0,7.2,15.0,57.0,47.31,34.15
2017,2,9,12,45,0.0,50.0,7.25,15.0,50.0,41.48,29.26
2017,2,9,13,0,0.0,43.0,7.3,15.0,43.0,35.65,24.38
2017,2,9,13,15,0.0,36.0,7.15,15.0,36.0,29.82,19.5
2017,2,9,13,30,0.0,29.0,7.0,15.0,29.0,24.01,14.62
2017,2,9,13,45,0.0,46.0,6.85,15.0,46.0,38.12,26.55
2017,2,9,14,0,0.0,63.0,6.7,15.0,63.0,52.26,38.51
2017,2,9,14,15,0.0,53.5,6.4,15.0,53.5,44.33,31.89
2017,2,9,14,30,0.0,44.0,6.1,15.0,44.0,36.42,25.27
2017,2,9,14,45,0.0,33.0,5.85,15.0,33.0,27.27,17.57
2017,2,9,15,0,0.0,22.0,5.6,15.0,22.0,18.16,9.84
2017,2,9,15,15,0.0,25.0,5.35,15.0,25.0,20.63,11.99
2017,2,9,15,30,0.0,28.0,5.1,15.0,28.0,23.1,14.14
2017,2,9,15,45,0.0,24.5,4.95,15.0,24.5,20.19,11.68
2017,2,9,16,0,0.0,21.0,4.8,15.0,21.0,17.29,9.2
2017,2,9,16,15,0.0,17.5,4.65,14.5,17.5,14.4,6.71
2017,2,9,16,30,0.0,14.0,4.5,14.0,14.0,11.51,4.19
2017,2,9,16,45,0.0,10.0,4.35,14.0,10.0,8.21,1.29
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2017,2,9,17,15,0.0,3.5,4.15,14.0,3.5,2.87,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,1.0,12.5,1.65,12.0,12.5,10.67,0.0
2017,2,10,7,30,2.0,25.0,1.7,12.0,25.0,20.18,7.41
2017,2,10,7,45,34.0,44.0,1.8,12.5,49.5,34.53,24.07
2017,2,10,8,0,66.0,63.0,1.9,13.0,74.0,47.99,36.74
2017,2,10,8,15,83.0,83.0,1.95,13.0,101.5,62.14,49.8
2017,2,10,8,30,100.0,103.0,2.0,13.0,129.0,79.46,60.92
2017,2,10,8,45,119.5,120.5,2.15,13.0,157.0,104.45,78.97
2017,2,10,9,0,139.0,138.0,2.3,13.0,185.0,132.21,100.94
2017,2,10,9,15,121.0,156.5,2.35,13.0,201.0,155.27,121.5
2017,2,10,9,30,103.0,175.0,2.4,13.0,217.0,173.83,138.3
2017,2,10,9,45,124.0,192.5,2.5,13.5,247.5,208.26,166.7
2017,2,10,10,0,145.0,210.0,2.6,14.0,278.0,242.93,195.16
2017,2,10,10,15,84.0,206.5,2.6,14.0,247.0,217.88,175.73
2017,2,10,10,30,23.0,203.0,2.6,14.0,216.0,184.03,148.14
2017,2,10,10,45,52.5,229.0,2.65,14.0,259.0,234.17,189.26
2017,2,10,11,0,82.0,255.0,2.7,14.0,302.0,282.35,228.34
2017,2,10,11,15,299.0,231.0,2.7,14.0,409.0,432.86,351.14
2017,2,10,11,30,516.0,207.0,2.7,14.0,516.0,595.37,479.1
2017,2,10,11,45,705.0,148.0,2.75,14.5,578.0,712.52,569.04
2017,2,10,12,0,894.0,89.0,2.8,15.0,640.0,819.67,646.48
2017,2,10,12,15,895.0,89.5,2.9,15.0,642.5,854.71,671.18
2017,2,10,12,30,896.0,90.0,3.0,15.0,645.0,886.62,694.28
2017,2,10,12,45,890.5,91.0,3.15,15.0,638.5,910.06,711.82
2017,2,10,13,0,885.0,92.0,3.3,15.0,632.0,929.81,726.97
2017,2,10,13,15,880.0,91.0,3.4,15.0,618.0,943.95,737.98
2017,2,10,13,30,875.0,90.0,3.5,15.0,604.0,964.95,754.04
2017,2,10,13,45,868.0,88.5,3.6,15.0,583.0,969.26,758.46
2017,2,10,14,0,861.0,87.0,3.7,15.0,562.0,969.69,760.45
2017,2,10,14,15,848.5,85.5,3.7,14.5,534.0,960.92,756.84
2017,2,10,14,30,836.0,84.0,3.7,14.0,506.0,948.39,750.73
2017,2,10,14,45,818.5,81.5,3.75,14.0,471.5,926.11,736.59
2017,2,10,15,0,801.0,79.0,3.8,14.0,437.0,900.45,719.98
2017,2,10,15,15,668.5,93.0,3.8,14.0,373.5,790.56,640.49
2017,2,10,15,30,536.0,107.0,3.8,14.0,310.0,673.67,553.64
2017,2,10,15,45,506.5,99.0,3.8,14.0,272.5,618.94,512.63
2017,2,10,16,0,477.0,91.0,3.8,14.0,235.0,572.16,476.33
2017,2,10,16,15,438.5,80.0,3.7,13.5,195.0,513.32,429.62
2017,2,10,16,30,400.0,69.0,3.6,13.0,155.0,455.38,381.76
2017,2,10,16,45,350.0,54.5,3.5,12.5,116.5,384.55,321.08
2017,2,10,17,0,300.0,40.0,3.4,12.0,78.0,318.8,260.49
2017,2,10,17,15,150.0,27.5,3.4,11.5,46.5,181.54,120.98
2017,2,10,17,30,0.0,15.0,3.4,11.0,15.0,12.8,0.0
2017,2,10,17,45,0.0,7.5,3.45,11.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,180.0,12.0,4.55,8.5,25.5,10.24,0.0
2017,2,11,7,30,360.0,24.0,4.6,9.0,51.0,19.96,8.34
2017,2,11,7,45,465.5,32.5,4.7,9.5,94.0,26.73,17.68
2017,2,11,8,0,571.0,41.0,4.8,10.0,137.0,36.47,26.96
2017,2,11,8,15,634.0,46.5,4.75,10.0,184.5,40.86,31.29
2017,2,11,8,30,697.0,52.0,4.7,10.0,232.0,61.06,36.22
2017,2,11,8,45,736.5,56.0,4.7,10.5,278.0,116.06,64.56
2017,2,11,9,0,776.0,60.0,4.7,11.0,324.0,175.85,110.25
2017,2,11,9,15,803.5,63.0,4.6,11.0,367.0,236.6,164.04
2017,2,11,9,30,831.0,66.0,4.5,11.0,410.0,300.02,222.58
2017,2,11,9,45,845.5,69.5,4.45,11.5,447.0,361.82,279.86
2017,2,11,10,0,860.0,73.0,4.4,12.0,484.0,424.15,336.31
2017,2,11,10,15,874.0,74.5,4.35,12.0,516.0,483.67,389.57
2017,2,11,10,30,888.0,76.0,4.3,12.0,548.0,543.0,441.09
2017,2,11,10,45,898.0,77.0,4.25,12.5,573.5,599.04,487.58
2017,2,11,11,0,908.0,78.0,4.2,13.0,599.0,653.88,531.57
2017,2,11,11,15,914.0,79.0,4.25,13.0,617.0,704.57,572.58
2017,2,11,11,30,920.0,80.0,4.3,13.0,635.0,753.17,610.16
2017,2,11,11,45,924.0,80.0,4.35,13.5,645.0,796.85,641.23
2017,2,11,12,0,928.0,80.0,4.4,14.0,655.0,837.8,670.03
2017,2,11,12,15,929.0,80.0,4.4,14.0,657.5,873.35,695.65
2017,2,11,12,30,930.0,80.0,4.4,14.0,660.0,905.63,718.87
2017,2,11,12,45,926.5,80.5,4.45,14.0,654.0,931.07,737.59
2017,2,11,13,0,923.0,81.0,4.5,14.0,648.0,952.79,753.79
2017,2,11,13,15,919.0,80.5,4.5,14.0,634.5,969.03,765.8
2017,2,11,13,30,915.0,80.0,4.5,14.0,621.0,981.4,775.23
2017,2,11,13,45,910.0,78.0,4.5,14.5,600.5,987.03,778.55
2017,2,11,14,0,905.0,76.0,4.5,15.0,580.0,988.72,779.27
2017,2,11,14,15,894.5,74.5,4.45,14.5,551.5,981.78,776.58
2017,2,11,14,30,884.0,73.0,4.4,14.0,523.0,971.02,771.33
2017,2,11,14,45,870.5,70.5,4.4,14.0,489.0,952.33,759.43
2017,2,11,15,0,857.0,68.0,4.4,14.0,455.0,930.15,745.03
2017,2,11,15,15,835.0,65.5,4.25,14.0,414.5,907.02,728.57
2017,2,11,15,30,813.0,63.0,4.1,14.0,374.0,870.37,702.36
2017,2,11,15,45,784.0,59.0,3.95,14.0,330.0,822.7,667.49
2017,2,11,16,0,755.0,55.0,3.8,14.0,286.0,773.16,630.28
2017,2,11,16,15,706.5,50.5,3.7,13.5,238.5,704.74,578.49
2017,2,11,16,30,658.0,46.0,3.6,13.0,191.0,636.45,524.37
2017,2,11,16,45,580.0,40.0,3.55,12.5,144.5,543.66,448.03
2017,2,11,17,0,502.0,34.0,3.5,12.0,98.0,454.08,369.24
2017,2,11,17,15,357.5,24.0,3.6,11.5,59.5,327.66,231.21
2017,2,11,17,30,213.0,14.0,3.7,11.0,21.0,152.76,0.0
2017,2,11,17,45,106.5,7.0,3.85,11.0,10.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
