Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,15,177.0,13.0,2.3,8.5,27.0,11.1,0.0
2017,2,12,7,30,354.0,26.0,2.3,9.0,54.0,21.64,10.36
2017,2,12,7,45,464.0,34.5,2.35,9.5,98.5,28.36,19.22
2017,2,12,8,0,574.0,43.0,2.4,10.0,143.0,35.09,25.81
2017,2,12,8,15,637.0,49.0,2.35,10.0,191.0,43.01,33.29
2017,2,12,8,30,700.0,55.0,2.3,10.0,239.0,63.89,38.51
2017,2,12,8,45,743.5,59.0,2.3,10.5,286.5,119.56,67.11
2017,2,12,9,0,787.0,63.0,2.3,11.0,334.0,180.56,113.33
2017,2,12,9,15,814.0,66.0,2.3,11.5,377.5,242.04,166.98
2017,2,12,9,30,841.0,69.0,2.3,12.0,421.0,306.12,224.91
2017,2,12,9,45,805.5,77.0,2.3,12.5,438.5,355.71,272.47
2017,2,12,10,0,770.0,85.0,2.3,13.0,456.0,399.98,313.99
2017,2,12,10,15,836.5,81.5,2.3,13.0,509.0,474.84,377.39
2017,2,12,10,30,903.0,78.0,2.3,13.0,562.0,553.57,442.26
2017,2,12,10,45,912.0,79.5,2.35,13.5,587.5,610.47,488.22
2017,2,12,11,0,921.0,81.0,2.4,14.0,613.0,666.04,531.79
2017,2,12,11,15,926.5,81.5,2.4,14.0,631.0,716.61,571.15
2017,2,12,11,30,932.0,82.0,2.4,14.0,649.0,765.0,606.93
2017,2,12,11,45,934.0,83.0,2.45,14.5,659.0,808.86,636.94
2017,2,12,12,0,936.0,84.0,2.5,15.0,669.0,849.83,664.64
2017,2,12,12,15,936.0,84.0,2.55,15.0,671.0,884.96,689.3
2017,2,12,12,30,936.0,84.0,2.6,15.0,673.0,916.71,711.62
2017,2,12,12,45,931.5,85.0,2.7,15.5,666.0,942.11,728.67
2017,2,12,13,0,927.0,86.0,2.8,16.0,659.0,963.72,743.21
2017,2,12,13,15,751.0,135.0,2.85,16.0,593.0,893.24,694.78
2017,2,12,13,30,575.0,184.0,2.9,16.0,527.0,786.84,620.38
2017,2,12,13,45,737.0,133.5,3.0,16.0,557.5,905.7,707.71
2017,2,12,14,0,899.0,83.0,3.1,16.0,588.0,993.11,769.56
2017,2,12,14,15,887.0,81.5,3.1,15.5,559.0,984.8,765.62
2017,2,12,14,30,875.0,80.0,3.1,15.0,530.0,983.75,767.77
2017,2,12,14,45,832.5,77.0,3.1,15.0,482.0,936.18,735.79
2017,2,12,15,0,790.0,74.0,3.1,15.0,434.0,885.54,701.58
2017,2,12,15,15,656.5,93.0,3.0,14.5,374.5,780.86,627.72
2017,2,12,15,30,523.0,112.0,2.9,14.0,315.0,660.71,540.02
2017,2,12,15,45,490.5,105.0,2.85,14.0,277.0,613.33,505.07
2017,2,12,16,0,458.0,98.0,2.8,14.0,239.0,565.59,468.35
2017,2,12,16,15,536.5,76.0,2.9,13.5,215.5,599.01,495.42
2017,2,12,16,30,615.0,54.0,3.0,13.0,192.0,619.41,510.11
2017,2,12,16,45,534.5,46.0,3.1,12.5,145.5,524.01,432.09
2017,2,12,17,0,454.0,38.0,3.2,12.0,99.0,433.03,353.35
2017,2,12,17,15,311.0,27.0,3.25,11.5,60.5,300.5,218.77
2017,2,12,17,30,168.0,16.0,3.3,11.0,22.0,124.87,0.0
2017,2,12,17,45,84.0,8.0,3.4,11.0,11.0,6.83,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,60.0,15.0,1.9,9.5,20.0,12.8,0.0
2017,2,13,7,30,120.0,30.0,2.0,10.0,40.0,23.48,12.36
2017,2,13,7,45,174.0,47.5,2.15,10.5,73.0,36.6,26.41
2017,2,13,8,0,228.0,65.0,2.3,11.0,106.0,49.45,38.5
2017,2,13,8,15,261.5,82.5,2.25,11.0,142.0,61.91,50.1
2017,2,13,8,30,295.0,100.0,2.2,11.0,178.0,82.14,60.5
2017,2,13,8,45,331.5,111.0,2.15,11.5,214.0,117.05,81.44
2017,2,13,9,0,368.0,122.0,2.1,12.0,250.0,157.71,112.43
2017,2,13,9,15,238.5,151.5,2.1,12.0,238.5,178.87,136.87
2017,2,13,9,30,109.0,181.0,2.1,12.0,227.0,182.69,145.76
2017,2,13,9,45,91.0,195.0,2.15,12.5,236.0,195.09,156.86
2017,2,13,10,0,73.0,209.0,2.2,13.0,245.0,207.85,167.71
2017,2,13,10,15,211.0,215.0,2.1,13.0,327.5,289.77,233.93
2017,2,13,10,30,349.0,221.0,2.0,13.0,410.0,389.64,314.07
2017,2,13,10,45,373.5,227.0,1.9,13.5,437.5,432.73,347.83
2017,2,13,11,0,398.0,233.0,1.8,14.0,465.0,477.55,382.45
2017,2,13,11,15,470.5,217.5,1.65,14.0,500.0,547.1,436.06
2017,2,13,11,30,543.0,202.0,1.5,14.0,535.0,611.05,484.24
2017,2,13,11,45,482.5,227.0,1.4,14.0,526.5,618.17,487.64
2017,2,13,12,0,422.0,252.0,1.3,14.0,518.0,618.97,486.51
2017,2,13,12,15,327.5,273.5,1.35,14.0,480.5,568.23,448.23
2017,2,13,12,30,233.0,295.0,1.4,14.0,443.0,507.87,402.24
2017,2,13,12,45,409.0,243.5,1.45,14.5,500.0,655.77,515.95
2017,2,13,13,0,585.0,192.0,1.5,15.0,557.0,776.84,605.3
2017,2,13,13,15,485.0,219.0,1.5,15.0,517.5,728.81,568.18
2017,2,13,13,30,385.0,246.0,1.5,15.0,478.0,655.6,514.57
2017,2,13,13,45,427.5,226.0,1.55,15.0,475.0,702.72,551.35
2017,2,13,14,0,470.0,206.0,1.6,15.0,472.0,728.94,572.34
2017,2,13,14,15,471.0,194.0,1.6,15.0,449.5,721.24,567.85
2017,2,13,14,30,472.0,182.0,1.6,15.0,427.0,711.01,561.95
2017,2,13,14,45,413.0,180.0,1.65,15.0,384.0,651.67,519.14
2017,2,13,15,0,354.0,178.0,1.7,15.0,341.0,570.4,459.81
2017,2,13,15,15,342.0,163.0,1.7,14.5,309.0,538.94,438.48
2017,2,13,15,30,330.0,148.0,1.7,14.0,277.0,506.23,415.28
2017,2,13,15,45,307.5,135.0,1.75,14.0,244.0,465.75,384.55
2017,2,13,16,0,285.0,122.0,1.8,14.0,211.0,425.27,352.97
2017,2,13,16,15,261.5,104.5,1.75,13.5,176.0,377.46,314.93
2017,2,13,16,30,238.0,87.0,1.7,13.0,141.0,330.0,275.8
2017,2,13,16,45,204.0,68.5,1.7,13.0,107.0,273.15,226.87
2017,2,13,17,0,170.0,50.0,1.7,13.0,73.0,217.7,177.32
2017,2,13,17,15,85.0,33.0,1.65,12.5,44.5,130.78,94.61
2017,2,13,17,30,0.0,16.0,1.6,12.0,16.0,14.72,0.0
2017,2,13,17,45,0.0,8.0,1.6,12.0,8.0,6.83,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,137.0,14.5,1.6,10.0,26.0,12.38,0.0
2017,2,14,7,30,274.0,29.0,1.7,10.0,52.0,23.93,13.28
2017,2,14,7,45,360.5,40.5,1.8,10.5,92.5,32.96,23.33
2017,2,14,8,0,447.0,52.0,1.9,11.0,133.0,41.8,31.76
2017,2,14,8,15,503.5,60.5,1.95,11.5,177.0,47.78,37.41
2017,2,14,8,30,560.0,69.0,2.0,12.0,221.0,67.77,43.52
2017,2,14,8,45,608.0,72.0,2.1,12.5,264.0,114.88,67.99
2017,2,14,9,0,656.0,75.0,2.2,13.0,307.0,167.92,107.72
2017,2,14,9,15,730.5,73.5,2.2,13.0,361.5,231.15,160.38
2017,2,14,9,30,805.0,72.0,2.2,13.0,416.0,299.71,219.99
2017,2,14,9,45,831.0,72.5,2.2,13.5,455.5,361.41,275.4
2017,2,14,10,0,857.0,73.0,2.2,14.0,495.0,425.0,331.14
2017,2,14,10,15,870.5,75.0,2.2,14.0,527.0,484.84,383.11
2017,2,14,10,30,884.0,77.0,2.2,14.0,559.0,544.44,433.23
2017,2,14,10,45,592.0,167.0,2.25,14.5,496.5,516.84,412.76
2017,2,14,11,0,300.0,257.0,2.3,15.0,434.0,439.43,351.36
2017,2,14,11,15,608.0,169.0,2.25,15.0,540.5,599.12,478.46
2017,2,14,11,30,916.0,81.0,2.2,15.0,647.0,754.63,596.5
2017,2,14,11,45,918.5,82.0,2.15,15.5,657.0,798.26,624.43
2017,2,14,12,0,921.0,83.0,2.1,16.0,667.0,839.1,650.96
2017,2,14,12,15,922.0,83.5,2.0,16.0,669.5,875.14,674.57
2017,2,14,12,30,923.0,84.0,1.9,16.0,672.0,907.94,695.7
2017,2,14,12,45,920.5,84.0,1.85,16.5,666.0,933.63,711.08
2017,2,14,13,0,918.0,84.0,1.8,17.0,660.0,955.63,723.98
2017,2,14,13,15,913.5,83.5,1.75,17.0,646.5,971.38,734.1
2017,2,14,13,30,909.0,83.0,1.7,17.0,633.0,983.25,741.8
2017,2,14,13,45,902.0,81.5,1.7,17.0,611.5,987.56,745.37
2017,2,14,14,0,895.0,80.0,1.7,17.0,590.0,987.91,746.57
2017,2,14,14,15,884.0,78.5,1.7,17.0,561.5,980.45,742.77
2017,2,14,14,30,873.0,77.0,1.7,17.0,533.0,969.2,736.66
2017,2,14,14,45,858.5,74.5,1.7,17.0,498.5,949.55,725.01
2017,2,14,15,0,844.0,72.0,1.7,17.0,464.0,937.22,718.42
2017,2,14,15,15,691.0,92.5,1.55,17.0,395.0,814.73,633.54
2017,2,14,15,30,538.0,113.0,1.4,17.0,326.0,685.36,542.17
2017,2,14,15,45,512.5,104.0,1.3,17.0,288.0,632.81,505.03
2017,2,14,16,0,487.0,95.0,1.2,17.0,250.0,587.77,471.74
2017,2,14,16,15,455.5,83.0,1.15,16.5,209.5,532.9,431.0
2017,2,14,16,30,424.0,71.0,1.1,16.0,169.0,478.29,388.71
2017,2,14,16,45,372.0,58.0,1.05,15.5,129.5,406.76,330.98
2017,2,14,17,0,320.0,45.0,1.0,15.0,90.0,338.32,272.27
2017,2,14,17,15,160.0,33.5,1.05,14.5,56.0,200.67,148.58
2017,2,14,17,30,0.0,22.0,1.1,14.0,22.0,25.75,0.0
2017,2,14,17,45,0.0,11.0,1.15,14.0,11.0,9.39,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,7,15,6.0,15.5,2.05,12.0,16.0,12.78,0.0
2017,2,15,7,30,12.0,31.0,2.2,12.0,32.0,24.86,14.32
2017,2,15,7,45,34.5,50.0,2.35,12.5,56.0,39.19,28.62
2017,2,15,8,0,57.0,69.0,2.5,13.0,80.0,53.31,41.7
2017,2,15,8,15,68.0,89.0,2.55,13.0,105.5,67.77,54.96
2017,2,15,8,30,79.0,109.0,2.6,13.0,131.0,84.82,65.81
2017,2,15,8,45,87.0,128.5,2.7,13.5,156.5,107.88,83.02
2017,2,15,9,0,95.0,148.0,2.8,14.0,182.0,132.37,102.64
2017,2,15,9,15,47.5,125.5,2.9,14.5,142.5,113.63,88.94
2017,2,15,9,30,0.0,103.0,3.0,15.0,103.0,85.16,66.6
2017,2,15,9,45,0.0,92.0,3.1,15.5,92.0,76.35,58.96
2017,2,15,10,0,0.0,81.0,3.2,16.0,81.0,67.26,51.11
2017,2,15,10,15,62.5,166.0,3.15,16.0,200.5,171.85,137.44
2017,2,15,10,30,125.0,251.0,3.1,16.0,320.0,292.77,235.02
2017,2,15,10,45,212.0,255.5,3.1,16.5,378.5,357.89,286.84
2017,2,15,11,0,299.0,260.0,3.1,17.0,437.0,441.67,352.73
2017,2,15,11,15,155.5,238.0,3.05,17.0,330.5,331.75,265.61
2017,2,15,11,30,12.0,216.0,3.0,17.0,224.0,195.09,154.38
2017,2,15,11,45,27.0,242.5,3.0,17.0,260.5,232.62,185.06
2017,2,15,12,0,42.0,269.0,3.0,17.0,297.0,287.5,228.82
2017,2,15,12,15,21.0,205.5,3.05,17.0,219.5,196.54,155.91
2017,2,15,12,30,0.0,142.0,3.1,17.0,142.0,120.79,94.1
2017,2,15,12,45,4.5,176.5,3.15,17.0,179.5,156.99,123.83
2017,2,15,13,0,9.0,211.0,3.2,17.0,217.0,195.13,154.78
2017,2,15,13,15,53.5,246.0,3.3,17.0,279.0,292.87,234.56
2017,2,15,13,30,98.0,281.0,3.4,17.0,341.0,380.53,304.86
2017,2,15,13,45,99.0,271.0,3.5,17.0,329.5,375.06,300.91
2017,2,15,14,0,100.0,261.0,3.6,17.0,318.0,369.24,297.06
2017,2,15,14,15,189.5,244.0,3.65,17.0,346.0,462.38,373.47
2017,2,15,14,30,279.0,227.0,3.7,17.0,374.0,555.37,448.08
2017,2,15,14,45,275.5,211.5,3.75,17.0,348.5,535.63,433.67
2017,2,15,15,0,272.0,196.0,3.8,17.0,323.0,514.45,418.62
2017,2,15,15,15,223.5,182.5,3.7,16.5,281.0,431.03,354.06
2017,2,15,15,30,175.0,169.0,3.6,16.0,239.0,369.45,305.22
2017,2,15,15,45,169.0,150.0,3.55,16.0,211.0,340.28,282.44
2017,2,15,16,0,163.0,131.0,3.5,16.0,183.0,310.56,258.63
2017,2,15,16,15,152.0,111.5,3.4,15.5,154.0,275.26,229.91
2017,2,15,16,30,141.0,92.0,3.3,15.0,125.0,239.82,200.18
2017,2,15,16,45,124.5,72.0,3.25,14.5,96.0,198.94,164.85
2017,2,15,17,0,108.0,52.0,3.2,14.0,67.0,172.72,140.27
2017,2,15,17,15,54.0,35.0,3.4,14.0,42.5,96.07,70.47
2017,2,15,17,30,0.0,18.0,3.6,14.0,18.0,16.96,0.0
2017,2,15,17,45,0.0,9.0,3.85,14.0,9.0,7.68,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,74.0,17.0,4.9,14.0,24.0,13.55,0.0
2017,2,16,7,30,148.0,34.0,4.9,14.0,48.0,26.09,15.52
2017,2,16,7,45,194.5,51.5,4.9,14.0,81.5,39.61,28.85
2017,2,16,8,0,241.0,69.0,4.9,14.0,115.0,52.38,40.74
2017,2,16,8,15,269.5,86.0,4.8,14.0,150.5,64.41,51.8
2017,2,16,8,30,298.0,103.0,4.7,14.0,186.0,84.79,61.8
2017,2,16,8,45,323.5,117.0,4.65,14.5,221.5,121.31,84.44
2017,2,16,9,0,349.0,131.0,4.6,15.0,257.0,161.94,115.81
2017,2,16,9,15,213.0,158.0,4.45,15.0,237.5,178.36,136.35
2017,2,16,9,30,77.0,185.0,4.3,15.0,218.0,174.22,138.52
2017,2,16,9,45,144.0,203.0,4.2,15.5,272.0,223.4,177.7
2017,2,16,10,0,211.0,221.0,4.1,16.0,326.0,278.66,222.16
2017,2,16,10,15,546.5,151.0,3.9,16.0,448.0,402.19,320.71
2017,2,16,10,30,882.0,81.0,3.7,16.0,570.0,549.17,438.03
2017,2,16,10,45,895.5,80.5,3.5,16.0,596.5,605.83,483.92
2017,2,16,11,0,909.0,80.0,3.3,16.0,623.0,661.57,528.0
2017,2,16,11,15,915.0,81.0,3.15,16.0,640.5,712.63,567.31
2017,2,16,11,30,921.0,82.0,3.0,16.0,658.0,761.58,602.74
2017,2,16,11,45,925.0,81.5,2.85,16.0,668.5,805.03,632.53
2017,2,16,12,0,929.0,81.0,2.7,16.0,679.0,845.71,659.92
2017,2,16,12,15,929.5,81.5,2.6,16.0,681.5,881.64,683.97
2017,2,16,12,30,930.0,82.0,2.5,16.0,684.0,914.25,705.52
2017,2,16,12,45,913.0,88.0,2.45,16.0,674.5,934.06,718.59
2017,2,16,13,0,896.0,94.0,2.4,16.0,665.0,949.56,728.88
2017,2,16,13,15,891.0,93.5,2.4,16.0,651.0,964.59,739.5
2017,2,16,13,30,886.0,93.0,2.4,16.0,637.0,975.79,747.67
2017,2,16,13,45,877.0,92.0,2.4,16.0,615.5,989.79,757.94
2017,2,16,14,0,868.0,91.0,2.4,16.0,594.0,988.95,758.26
2017,2,16,14,15,856.0,89.5,2.3,15.5,565.0,980.6,754.1
2017,2,16,14,30,844.0,88.0,2.2,15.0,536.0,968.43,747.49
2017,2,16,14,45,661.0,123.5,2.15,15.0,460.5,837.72,657.23
2017,2,16,15,0,478.0,159.0,2.1,15.0,385.0,689.5,551.5
2017,2,16,15,15,495.0,140.0,2.0,15.0,356.5,678.41,545.57
2017,2,16,15,30,512.0,121.0,1.9,15.0,328.0,663.96,535.41
2017,2,16,15,45,604.0,95.0,1.8,15.0,312.0,715.4,574.01
2017,2,16,16,0,696.0,69.0,1.7,15.0,296.0,749.72,598.44
2017,2,16,16,15,647.0,64.0,1.55,14.5,249.0,681.74,547.74
2017,2,16,16,30,598.0,59.0,1.4,14.0,202.0,614.19,496.26
2017,2,16,16,45,521.5,51.0,1.3,13.5,155.5,521.89,423.57
2017,2,16,17,0,445.0,43.0,1.2,13.0,109.0,433.51,350.23
2017,2,16,17,15,313.5,31.5,1.2,12.5,69.0,307.43,237.12
2017,2,16,17,30,182.0,20.0,1.2,12.0,29.0,174.46,0.0
2017,2,16,17,45,91.0,10.0,1.25,12.0,14.5,64.99,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,5.0,9.5,11.0,5.0,4.1,0.0
2017,2,17,7,30,0.0,10.0,9.8,11.0,10.0,8.21,1.17
2017,2,17,7,45,0.0,17.0,10.2,11.5,17.0,13.99,6.67
2017,2,17,8,0,0.0,24.0,10.6,12.0,24.0,19.77,12.02
2017,2,17,8,15,0.0,31.5,10.7,12.0,31.5,25.98,17.75
2017,2,17,8,30,0.0,39.0,10.8,12.0,39.0,32.21,22.22
2017,2,17,8,45,0.0,46.0,10.95,12.5,46.0,38.02,27.2
2017,2,17,9,0,0.0,53.0,11.1,13.0,53.0,43.85,32.12
2017,2,17,9,15,0.0,74.0,10.9,13.0,74.0,61.38,47.06
2017,2,17,9,30,0.0,95.0,10.7,13.0,95.0,78.66,61.67
2017,2,17,9,45,0.0,90.0,10.5,13.5,90.0,74.71,58.05
2017,2,17,10,0,0.0,85.0,10.3,14.0,85.0,70.61,54.33
2017,2,17,10,15,0.0,68.0,10.25,14.0,68.0,56.42,42.22
2017,2,17,10,30,0.0,51.0,10.2,14.0,51.0,42.27,30.18
2017,2,17,10,45,4.5,126.5,10.15,14.0,129.5,108.47,85.84
2017,2,17,11,0,9.0,202.0,10.1,14.0,208.0,177.7,143.4
2017,2,17,11,15,18.0,225.5,9.95,14.0,237.0,206.14,166.94
2017,2,17,11,30,27.0,249.0,9.8,14.0,266.0,236.08,191.67
2017,2,17,11,45,13.5,199.5,9.75,14.0,208.0,182.09,146.8
2017,2,17,12,0,0.0,150.0,9.7,14.0,150.0,127.4,101.04
2017,2,17,12,15,5.0,183.5,9.35,14.0,187.0,162.39,130.21
2017,2,17,12,30,10.0,217.0,9.0,14.0,224.0,199.04,160.58
2017,2,17,12,45,5.0,155.0,8.7,14.0,158.5,137.31,109.44
2017,2,17,13,0,0.0,93.0,8.4,14.0,93.0,77.42,59.43
2017,2,17,13,15,0.0,93.5,8.05,14.0,93.5,77.84,59.83
2017,2,17,13,30,0.0,94.0,7.7,14.0,94.0,78.28,60.27
2017,2,17,13,45,0.0,116.5,7.4,14.0,116.5,98.58,77.33
2017,2,17,14,0,0.0,139.0,7.1,14.0,139.0,119.95,95.27
2017,2,17,14,15,0.0,101.0,6.95,14.0,101.0,84.79,65.98
2017,2,17,14,30,0.0,63.0,6.8,14.0,63.0,52.25,38.69
2017,2,17,14,45,0.0,36.5,6.65,14.0,36.5,30.19,20.07
2017,2,17,15,0,0.0,10.0,6.5,14.0,10.0,8.25,1.39
2017,2,17,15,15,0.0,8.0,6.25,13.5,8.0,6.59,0.0
2017,2,17,15,30,0.0,6.0,6.0,13.0,6.0,4.94,0.0
2017,2,17,15,45,0.0,5.5,5.8,13.0,5.5,4.52,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.0,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.64,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.82,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.5,0.5,0.41,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,13.0,7.75,11.0,13.0,10.71,0.0
2017,2,18,7,30,0.0,26.0,8.1,11.0,26.0,21.49,12.42
2017,2,18,7,45,0.0,43.5,8.45,11.5,43.5,35.27,25.47
2017,2,18,8,0,0.0,61.0,8.8,12.0,61.0,48.84,38.0
2017,2,18,8,15,0.0,80.5,8.85,12.0,80.5,63.65,51.59
2017,2,18,8,30,0.0,100.0,8.9,12.0,100.0,78.77,62.33
2017,2,18,8,45,5.5,117.0,9.0,12.0,119.5,93.65,74.87
2017,2,18,9,0,11.0,134.0,9.1,12.0,139.0,109.44,88.0
2017,2,18,9,15,63.0,164.0,9.0,12.0,192.0,146.79,117.59
2017,2,18,9,30,115.0,194.0,8.9,12.0,245.0,194.48,156.58
2017,2,18,9,45,182.0,208.0,8.85,12.0,297.0,240.74,194.78
2017,2,18,10,0,249.0,222.0,8.8,12.0,349.0,299.96,244.54
2017,2,18,10,15,289.5,230.5,8.75,12.0,387.0,346.14,284.05
2017,2,18,10,30,330.0,239.0,8.7,12.0,425.0,396.51,326.94
2017,2,18,10,45,327.0,251.5,8.7,12.5,442.5,429.27,354.25
2017,2,18,11,0,324.0,264.0,8.7,13.0,460.0,461.28,380.39
2017,2,18,11,15,200.0,276.5,8.65,13.0,398.5,398.95,328.58
2017,2,18,11,30,76.0,289.0,8.6,13.0,337.0,322.34,263.76
2017,2,18,11,45,140.5,300.0,8.55,13.0,391.0,403.0,331.0
2017,2,18,12,0,205.0,311.0,8.5,13.0,445.0,476.55,391.91
2017,2,18,12,15,226.5,309.5,8.4,13.0,458.0,505.12,415.48
2017,2,18,12,30,248.0,308.0,8.3,13.0,471.0,534.25,439.53
2017,2,18,12,45,540.5,215.5,8.25,13.0,566.0,746.91,615.79
2017,2,18,13,0,833.0,123.0,8.2,13.0,661.0,936.94,764.56
2017,2,18,13,15,828.0,122.0,8.2,12.5,647.5,950.97,776.55
2017,2,18,13,30,823.0,121.0,8.2,12.0,634.0,961.25,786.51
2017,2,18,13,45,820.5,117.0,8.25,12.0,614.5,966.81,791.8
2017,2,18,14,0,818.0,113.0,8.3,12.0,595.0,968.58,794.41
2017,2,18,14,15,591.5,165.5,8.2,12.0,505.5,817.71,678.42
2017,2,18,14,30,365.0,218.0,8.1,12.0,416.0,628.63,525.47
2017,2,18,14,45,505.5,167.5,8.05,12.0,422.0,729.34,611.44
2017,2,18,15,0,646.0,117.0,8.0,12.0,428.0,812.59,678.69
2017,2,18,15,15,500.0,135.5,7.8,11.5,364.0,678.22,573.24
2017,2,18,15,30,354.0,154.0,7.6,11.0,300.0,536.38,457.45
2017,2,18,15,45,333.5,141.5,7.4,11.0,267.0,497.67,426.12
2017,2,18,16,0,313.0,129.0,7.2,11.0,234.0,458.75,393.8
2017,2,18,16,15,446.0,97.5,7.0,10.5,222.0,545.3,468.69
2017,2,18,16,30,579.0,66.0,6.8,10.0,210.0,608.18,519.68
2017,2,18,16,45,508.5,57.0,6.6,10.0,163.0,519.56,442.94
2017,2,18,17,0,438.0,48.0,6.4,10.0,116.0,434.25,366.53
2017,2,18,17,15,307.5,36.0,6.25,10.0,75.0,307.68,248.91
2017,2,18,17,30,177.0,24.0,6.1,10.0,34.0,179.68,53.22
2017,2,18,17,45,88.5,12.0,6.0,10.0,17.0,65.21,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,15.0,6.0,10.0,15.0,12.37,0.0
2017,2,19,7,30,0.0,30.0,6.2,10.0,30.0,24.56,15.29
2017,2,19,7,45,0.0,49.5,6.45,10.5,49.5,39.64,29.52
2017,2,19,8,0,0.0,69.0,6.7,11.0,69.0,54.51,43.27
2017,2,19,8,15,5.0,87.5,6.9,11.0,89.0,68.57,56.24
2017,2,19,8,30,10.0,106.0,7.1,11.0,109.0,83.34,66.32
2017,2,19,8,45,15.5,123.5,7.35,11.0,129.0,99.39,79.64
2017,2,19,9,0,21.0,141.0,7.6,11.0,149.0,116.35,93.74
2017,2,19,9,15,10.5,111.0,7.75,11.0,115.0,93.51,74.56
2017,2,19,9,30,0.0,81.0,7.9,11.0,81.0,67.24,52.31
2017,2,19,9,45,6.5,133.0,8.1,11.5,136.5,112.35,90.38
2017,2,19,10,0,13.0,185.0,8.3,12.0,192.0,159.14,129.41
2017,2,19,10,15,6.5,176.5,8.3,12.0,180.0,150.63,122.09
2017,2,19,10,30,0.0,168.0,8.3,12.0,168.0,140.99,113.77
2017,2,19,10,45,3.5,183.0,8.3,12.5,185.5,156.52,126.4
2017,2,19,11,0,7.0,198.0,8.3,13.0,203.0,172.7,139.49
2017,2,19,11,15,8.0,205.5,8.2,13.0,211.0,181.07,146.3
2017,2,19,11,30,9.0,213.0,8.1,13.0,219.0,189.65,153.29
2017,2,19,11,45,5.0,194.0,8.0,13.0,197.0,170.35,137.13
2017,2,19,12,0,1.0,175.0,7.9,13.0,175.0,150.57,120.57
2017,2,19,12,15,1.0,174.0,7.95,13.0,174.5,150.12,120.18
2017,2,19,12,30,1.0,173.0,8.0,13.0,174.0,149.67,119.82
2017,2,19,12,45,0.5,164.0,8.1,13.0,164.5,141.38,112.96
2017,2,19,13,0,0.0,155.0,8.2,13.0,155.0,133.02,106.04
2017,2,19,13,15,0.0,139.5,8.15,13.0,139.5,119.08,94.51
2017,2,19,13,30,0.0,124.0,8.1,13.0,124.0,105.15,82.97
2017,2,19,13,45,0.0,137.5,8.1,13.0,137.5,117.9,93.74
2017,2,19,14,0,0.0,151.0,8.1,13.0,151.0,131.24,105.03
2017,2,19,14,15,0.0,149.5,7.9,12.5,149.5,130.56,104.82
2017,2,19,14,30,0.0,148.0,7.7,12.0,148.0,130.05,104.79
2017,2,19,14,45,0.0,142.0,7.55,12.0,142.0,125.2,100.92
2017,2,19,15,0,0.0,136.0,7.4,12.0,136.0,120.48,97.17
2017,2,19,15,15,0.0,117.0,7.35,12.0,117.0,102.44,82.09
2017,2,19,15,30,0.0,98.0,7.3,12.0,98.0,84.42,66.92
2017,2,19,15,45,0.0,86.5,7.3,12.0,86.5,74.0,58.15
2017,2,19,16,0,0.0,75.0,7.3,12.0,75.0,63.58,49.29
2017,2,19,16,15,0.0,63.0,7.2,12.0,63.0,52.64,39.88
2017,2,19,16,30,0.0,51.0,7.1,12.0,51.0,42.21,30.81
2017,2,19,16,45,0.0,39.5,7.0,12.0,39.5,32.64,22.39
2017,2,19,17,0,0.0,28.0,6.9,12.0,28.0,23.1,13.93
2017,2,19,17,15,0.0,18.0,6.8,12.0,18.0,14.82,6.44
2017,2,19,17,30,0.0,8.0,6.7,12.0,8.0,6.57,0.0
2017,2,19,17,45,0.0,4.0,6.65,12.0,4.0,3.41,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.5,9.1,14.0,10.5,8.63,0.0
2017,2,20,7,30,0.0,21.0,9.1,14.0,21.0,17.31,9.0
2017,2,20,7,45,0.0,34.0,9.1,14.0,34.0,28.1,19.02
2017,2,20,8,0,0.0,47.0,9.1,14.0,47.0,38.82,28.88
2017,2,20,8,15,0.0,61.0,8.9,14.0,61.0,49.96,39.03
2017,2,20,8,30,0.0,75.0,8.7,14.0,75.0,61.11,46.8
2017,2,20,8,45,0.0,89.0,8.5,14.5,89.0,72.55,56.44
2017,2,20,9,0,0.0,103.0,8.3,15.0,103.0,84.15,66.06
2017,2,20,9,15,0.0,90.5,8.15,15.0,90.5,74.79,58.0
2017,2,20,9,30,0.0,78.0,8.0,15.0,78.0,64.74,49.36
2017,2,20,9,45,0.0,43.0,7.9,15.0,43.0,35.58,24.57
2017,2,20,10,0,0.0,8.0,7.8,15.0,8.0,6.6,0.0
2017,2,20,10,15,0.0,50.5,7.7,15.0,50.5,41.85,29.74
2017,2,20,10,30,0.0,93.0,7.6,15.0,93.0,77.36,59.48
2017,2,20,10,45,0.0,52.5,7.5,15.0,52.5,43.55,31.03
2017,2,20,11,0,0.0,12.0,7.4,15.0,12.0,9.93,2.71
2017,2,20,11,15,0.0,12.5,7.5,15.0,12.5,10.35,3.05
2017,2,20,11,30,0.0,13.0,7.6,15.0,13.0,10.76,3.4
2017,2,20,11,45,0.0,13.0,7.75,15.5,13.0,10.77,3.38
2017,2,20,12,0,0.0,13.0,7.9,16.0,13.0,10.77,3.36
2017,2,20,12,15,0.0,21.5,8.15,15.5,21.5,17.82,9.28
2017,2,20,12,30,0.0,30.0,8.4,15.0,30.0,24.88,15.23
2017,2,20,12,45,0.0,23.5,8.7,15.0,23.5,19.48,10.7
2017,2,20,13,0,0.0,17.0,9.0,15.0,17.0,14.08,6.18
2017,2,20,13,15,0.0,22.0,9.15,15.0,22.0,18.23,9.67
2017,2,20,13,30,0.0,27.0,9.3,15.0,27.0,22.37,13.17
2017,2,20,13,45,0.0,19.0,9.5,15.0,19.0,15.73,7.59
2017,2,20,14,0,0.0,11.0,9.7,15.0,11.0,9.1,2.02
2017,2,20,14,15,0.0,11.0,9.7,15.0,11.0,9.09,2.02
2017,2,20,14,30,0.0,11.0,9.7,15.0,11.0,9.09,2.03
2017,2,20,14,45,0.0,18.0,9.75,15.0,18.0,14.87,6.96
2017,2,20,15,0,0.0,25.0,9.8,15.0,25.0,20.65,11.9
2017,2,20,15,15,0.0,20.0,9.65,14.5,20.0,16.5,8.43
2017,2,20,15,30,0.0,15.0,9.5,14.0,15.0,12.36,4.94
2017,2,20,15,45,0.0,13.0,9.4,14.0,13.0,10.71,3.54
2017,2,20,16,0,0.0,11.0,9.3,14.0,11.0,9.05,2.13
2017,2,20,16,15,0.0,9.0,9.05,13.5,9.0,7.4,0.72
2017,2,20,16,30,0.0,7.0,8.8,13.0,7.0,5.75,0.0
2017,2,20,16,45,0.0,5.5,8.55,13.0,5.5,4.51,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,86.0,22.0,3.6,12.0,32.0,17.45,4.42
2017,2,21,7,30,172.0,44.0,3.5,12.0,64.0,33.95,23.51
2017,2,21,7,45,244.5,59.5,3.4,12.5,103.0,44.85,34.01
2017,2,21,8,0,317.0,75.0,3.3,13.0,142.0,55.9,44.26
2017,2,21,8,15,357.0,89.5,3.15,13.0,183.0,65.75,53.33
2017,2,21,8,30,397.0,104.0,3.0,13.0,224.0,88.37,62.58
2017,2,21,8,45,440.5,111.0,2.85,13.0,264.0,128.98,86.17
2017,2,21,9,0,484.0,118.0,2.7,13.0,304.0,175.0,121.24
2017,2,21,9,15,340.5,158.0,2.5,13.0,296.5,207.91,156.4
2017,2,21,9,30,197.0,198.0,2.3,13.0,289.0,221.57,174.33
2017,2,21,9,45,220.5,213.5,2.15,13.5,323.0,258.95,205.28
2017,2,21,10,0,244.0,229.0,2.0,14.0,357.0,303.89,241.87
2017,2,21,10,15,237.5,245.5,1.9,14.0,376.0,328.87,262.78
2017,2,21,10,30,231.0,262.0,1.8,14.0,395.0,357.78,286.22
2017,2,21,10,45,356.5,245.0,1.7,14.0,461.0,440.78,352.08
2017,2,21,11,0,482.0,228.0,1.6,14.0,527.0,538.3,427.46
2017,2,21,11,15,457.0,243.5,1.7,14.0,533.5,565.23,447.89
2017,2,21,11,30,432.0,259.0,1.8,14.0,540.0,588.76,465.88
2017,2,21,11,45,386.5,276.0,1.9,14.0,530.0,582.03,461.04
2017,2,21,12,0,341.0,293.0,2.0,14.0,520.0,583.03,461.63
2017,2,21,12,15,613.5,197.0,2.1,14.0,607.5,755.62,595.22
2017,2,21,12,30,886.0,101.0,2.2,14.0,695.0,903.21,700.5
2017,2,21,12,45,443.0,88.0,2.3,14.5,385.0,524.31,422.37
2017,2,21,13,0,0.0,75.0,2.4,15.0,75.0,62.38,46.22
2017,2,21,13,15,150.5,180.0,2.45,14.5,276.0,347.76,283.83
2017,2,21,13,30,301.0,285.0,2.5,14.0,477.0,620.4,495.28
2017,2,21,13,45,314.5,271.5,2.65,14.0,466.5,626.44,499.73
2017,2,21,14,0,328.0,258.0,2.8,14.0,456.0,630.95,505.06
2017,2,21,14,15,168.0,223.5,2.8,14.0,325.0,413.91,336.17
2017,2,21,14,30,8.0,189.0,2.8,14.0,194.0,179.6,144.14
2017,2,21,14,45,147.5,197.5,2.8,14.0,271.0,368.6,303.37
2017,2,21,15,0,287.0,206.0,2.8,14.0,348.0,540.71,441.85
2017,2,21,15,15,143.5,127.5,2.75,13.5,198.5,281.13,234.12
2017,2,21,15,30,0.0,49.0,2.7,13.0,49.0,40.54,29.09
2017,2,21,15,45,0.0,43.5,2.7,13.0,43.5,35.96,25.36
2017,2,21,16,0,0.0,38.0,2.7,13.0,38.0,31.38,21.47
2017,2,21,16,15,0.0,32.0,2.65,12.5,32.0,26.4,17.23
2017,2,21,16,30,0.0,26.0,2.6,12.0,26.0,21.42,12.93
2017,2,21,16,45,0.0,20.5,2.55,12.0,20.5,16.87,8.91
2017,2,21,17,0,0.0,15.0,2.5,12.0,15.0,12.33,4.86
2017,2,21,17,15,0.0,9.5,2.55,11.5,9.5,7.8,0.8
2017,2,21,17,30,0.0,4.0,2.6,11.0,4.0,3.28,0.0
2017,2,21,17,45,0.0,2.0,2.7,11.0,2.0,1.71,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,79.5,5.5,4.35,7.5,7.5,0.0,0.0
2017,2,22,7,0,159.0,11.0,4.4,8.0,15.0,9.39,0.0
2017,2,22,7,15,324.0,22.0,4.55,8.5,53.5,18.17,6.32
2017,2,22,7,30,489.0,33.0,4.7,9.0,92.0,29.73,20.29
2017,2,22,7,45,573.0,40.5,4.9,9.5,141.0,36.02,26.61
2017,2,22,8,0,657.0,48.0,5.1,10.0,190.0,42.3,32.59
2017,2,22,8,15,708.5,53.0,5.2,10.0,240.5,46.16,36.29
2017,2,22,8,30,760.0,58.0,5.3,10.0,291.0,72.21,41.99
2017,2,22,8,45,665.5,80.5,5.45,10.5,308.0,130.35,78.77
2017,2,22,9,0,571.0,103.0,5.6,11.0,325.0,180.48,123.34
2017,2,22,9,15,583.5,113.5,5.65,11.0,363.0,233.14,170.24
2017,2,22,9,30,596.0,124.0,5.7,11.0,401.0,287.1,219.77
2017,2,22,9,45,742.5,102.0,5.8,11.5,475.5,361.18,282.8
2017,2,22,10,0,889.0,80.0,5.9,12.0,550.0,451.89,360.3
2017,2,22,10,15,900.5,81.5,6.0,12.0,582.5,512.8,415.22
2017,2,22,10,30,912.0,83.0,6.1,12.0,615.0,573.13,468.29
2017,2,22,10,45,914.0,87.0,6.2,12.0,639.0,629.52,516.83
2017,2,22,11,0,916.0,91.0,6.3,12.0,663.0,683.89,562.56
2017,2,22,11,15,622.5,189.5,6.4,12.0,583.5,633.3,520.57
2017,2,22,11,30,329.0,288.0,6.5,12.0,504.0,530.14,434.97
2017,2,22,11,45,291.5,301.0,6.65,12.0,494.0,533.82,437.97
2017,2,22,12,0,254.0,314.0,6.8,12.0,484.0,533.89,437.55
2017,2,22,12,15,342.0,293.5,6.9,12.0,523.5,602.17,494.44
2017,2,22,12,30,430.0,273.0,7.0,12.0,563.0,690.54,566.14
2017,2,22,12,45,664.0,189.0,7.15,12.0,632.5,841.16,689.24
2017,2,22,13,0,898.0,105.0,7.3,12.0,702.0,971.16,788.47
2017,2,22,13,15,893.5,104.0,7.35,11.5,688.0,997.3,809.84
2017,2,22,13,30,889.0,103.0,7.4,11.0,674.0,1008.87,820.94
2017,2,22,13,45,888.5,99.0,7.5,11.0,653.5,1016.74,828.23
