Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,0,888.0,95.0,7.6,11.0,633.0,1020.58,832.72
2017,2,22,14,15,877.0,93.0,7.6,11.0,604.0,1012.48,827.9
2017,2,22,14,30,866.0,91.0,7.6,11.0,575.0,1000.43,820.3
2017,2,22,14,45,858.5,86.5,7.6,11.0,540.5,984.82,810.13
2017,2,22,15,0,851.0,82.0,7.6,11.0,506.0,965.46,797.16
2017,2,22,15,15,830.0,79.5,7.55,10.5,465.0,932.03,774.57
2017,2,22,15,30,809.0,77.0,7.5,10.0,424.0,895.6,749.36
2017,2,22,15,45,784.5,72.0,7.45,10.0,378.5,850.03,715.09
2017,2,22,16,0,760.0,67.0,7.4,10.0,333.0,802.27,678.36
2017,2,22,16,15,716.0,62.5,7.25,9.5,284.0,736.29,626.75
2017,2,22,16,30,672.0,58.0,7.1,9.0,235.0,669.96,572.97
2017,2,22,16,45,603.5,51.5,7.0,9.0,185.5,589.81,504.47
2017,2,22,17,0,535.0,45.0,6.9,9.0,136.0,505.77,429.8
2017,2,22,17,15,415.0,35.5,6.85,8.5,91.5,385.1,320.71
2017,2,22,17,30,295.0,26.0,6.8,8.0,47.0,267.79,170.07
2017,2,22,17,45,147.5,13.0,6.75,8.0,23.5,102.9,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,45,63.0,6.5,5.9,6.5,8.0,0.0,0.0
2017,2,23,7,0,126.0,13.0,5.9,7.0,16.0,11.1,0.0
2017,2,23,7,15,282.5,25.5,6.0,7.0,54.5,21.09,9.48
2017,2,23,7,30,439.0,38.0,6.1,7.0,93.0,31.34,21.99
2017,2,23,7,45,527.5,45.5,6.2,7.5,141.5,36.93,27.7
2017,2,23,8,0,616.0,53.0,6.3,8.0,190.0,42.55,33.12
2017,2,23,8,15,669.5,58.5,6.15,8.0,240.0,46.35,36.76
2017,2,23,8,30,723.0,64.0,6.0,8.0,290.0,76.52,46.46
2017,2,23,8,45,759.5,68.0,5.9,8.5,338.0,134.02,78.44
2017,2,23,9,0,796.0,72.0,5.8,9.0,386.0,196.0,127.37
2017,2,23,9,15,820.5,75.0,5.65,9.0,430.5,258.49,183.7
2017,2,23,9,30,845.0,78.0,5.5,9.0,475.0,323.28,244.17
2017,2,23,9,45,862.5,80.5,5.4,9.5,514.0,387.13,303.49
2017,2,23,10,0,880.0,83.0,5.3,10.0,553.0,451.79,362.14
2017,2,23,10,15,892.5,85.0,5.2,10.0,586.0,513.38,417.35
2017,2,23,10,30,905.0,87.0,5.1,10.0,619.0,574.39,470.41
2017,2,23,10,45,915.0,87.5,5.0,10.0,645.0,631.75,519.02
2017,2,23,11,0,925.0,88.0,4.9,10.0,671.0,687.81,565.16
2017,2,23,11,15,930.5,89.0,4.85,10.0,689.5,739.72,607.03
2017,2,23,11,30,936.0,90.0,4.8,10.0,708.0,789.39,644.75
2017,2,23,11,45,940.5,90.0,4.8,10.0,718.5,834.78,678.3
2017,2,23,12,0,945.0,90.0,4.8,10.0,729.0,877.38,709.57
2017,2,23,12,15,945.5,90.0,4.8,10.0,731.0,913.59,735.97
2017,2,23,12,30,946.0,90.0,4.8,10.0,733.0,946.36,759.83
2017,2,23,12,45,942.0,90.5,4.85,10.0,726.0,972.04,778.95
2017,2,23,13,0,938.0,91.0,4.9,10.0,719.0,993.83,795.4
2017,2,23,13,15,933.5,90.5,4.95,10.0,704.5,1010.03,807.98
2017,2,23,13,30,929.0,90.0,5.0,10.0,690.0,1022.2,817.86
2017,2,23,13,45,923.0,88.0,5.05,10.0,668.0,1027.05,822.65
2017,2,23,14,0,917.0,86.0,5.1,10.0,646.0,1027.81,824.72
2017,2,23,14,15,906.5,84.5,5.1,10.0,616.5,1020.66,820.82
2017,2,23,14,30,896.0,83.0,5.1,10.0,587.0,1009.57,814.25
2017,2,23,14,45,834.0,85.5,5.2,10.0,531.5,960.2,780.3
2017,2,23,15,0,772.0,88.0,5.3,10.0,476.0,896.51,735.24
2017,2,23,15,15,798.0,81.0,5.3,10.0,453.0,903.82,742.9
2017,2,23,15,30,824.0,74.0,5.3,10.0,430.0,906.7,746.82
2017,2,23,15,45,794.0,70.5,5.3,10.0,383.5,857.58,710.96
2017,2,23,16,0,764.0,67.0,5.3,10.0,337.0,806.49,673.0
2017,2,23,16,15,720.5,62.5,5.15,9.5,288.0,740.77,622.8
2017,2,23,16,30,677.0,58.0,5.0,9.0,239.0,674.68,570.46
2017,2,23,16,45,610.0,51.5,4.85,8.5,189.5,595.21,504.83
2017,2,23,17,0,543.0,45.0,4.7,8.0,140.0,512.0,432.98
2017,2,23,17,15,428.5,35.5,4.65,7.5,95.0,394.83,328.69
2017,2,23,17,30,314.0,26.0,4.6,7.0,50.0,282.84,191.22
2017,2,23,17,45,157.0,13.0,4.6,7.0,25.0,108.85,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,6,45,58.0,7.0,1.95,6.5,8.5,0.0,0.0
2017,2,24,7,0,116.0,14.0,1.9,7.0,17.0,11.95,0.0
2017,2,24,7,15,262.0,27.0,1.95,7.0,55.0,22.27,11.29
2017,2,24,7,30,408.0,40.0,2.0,7.0,93.0,32.85,23.49
2017,2,24,7,45,489.0,49.5,2.1,7.5,140.5,39.98,30.55
2017,2,24,8,0,570.0,59.0,2.2,8.0,188.0,47.02,37.25
2017,2,24,8,15,624.5,65.5,2.25,8.0,237.5,51.36,41.39
2017,2,24,8,30,679.0,72.0,2.3,8.0,287.0,77.6,47.92
2017,2,24,8,45,557.0,102.5,2.35,8.5,296.5,138.1,90.23
2017,2,24,9,0,435.0,133.0,2.4,9.0,306.0,179.43,128.87
2017,2,24,9,15,618.5,111.0,2.45,9.0,387.5,240.13,174.92
2017,2,24,9,30,802.0,89.0,2.5,9.0,469.0,321.33,241.65
2017,2,24,9,45,819.5,92.0,2.55,9.5,507.5,383.24,297.88
2017,2,24,10,0,837.0,95.0,2.6,10.0,546.0,446.06,353.55
2017,2,24,10,15,850.5,97.5,2.65,10.0,578.5,507.11,406.89
2017,2,24,10,30,864.0,100.0,2.7,10.0,611.0,568.0,458.51
2017,2,24,10,45,870.0,102.5,2.8,10.5,636.0,624.03,504.16
2017,2,24,11,0,876.0,105.0,2.9,11.0,661.0,678.52,547.27
2017,2,24,11,15,882.0,106.0,3.0,11.0,679.0,729.72,587.83
2017,2,24,11,30,888.0,107.0,3.1,11.0,697.0,778.85,625.57
2017,2,24,11,45,889.5,108.5,3.25,11.0,707.0,822.72,657.87
2017,2,24,12,0,891.0,110.0,3.4,11.0,717.0,863.73,688.02
2017,2,24,12,15,891.5,110.0,3.5,11.0,718.5,899.2,713.82
2017,2,24,12,30,892.0,110.0,3.6,11.0,720.0,931.36,737.3
2017,2,24,12,45,894.5,107.5,3.75,11.0,715.0,948.89,750.73
2017,2,24,13,0,897.0,105.0,3.9,11.0,710.0,972.52,768.79
2017,2,24,13,15,892.5,104.0,4.0,11.0,695.5,987.55,780.49
2017,2,24,13,30,888.0,103.0,4.1,11.0,681.0,1010.14,797.81
2017,2,24,13,45,880.5,101.5,4.2,11.0,659.0,1014.08,801.96
2017,2,24,14,0,873.0,100.0,4.3,11.0,637.0,1013.98,803.99
2017,2,24,14,15,861.5,98.0,4.3,11.0,607.5,1005.29,799.06
2017,2,24,14,30,850.0,96.0,4.3,11.0,578.0,992.68,791.53
2017,2,24,14,45,721.0,118.5,4.35,11.0,509.5,896.84,723.8
2017,2,24,15,0,592.0,141.0,4.4,11.0,441.0,791.52,647.61
2017,2,24,15,15,628.0,119.0,4.3,10.5,414.0,794.17,652.43
2017,2,24,15,30,664.0,97.0,4.2,10.0,387.0,791.29,652.37
2017,2,24,15,45,618.5,98.0,4.15,10.0,345.5,736.96,611.82
2017,2,24,16,0,573.0,99.0,4.1,10.0,304.0,681.28,569.66
2017,2,24,16,15,602.5,81.5,3.9,9.5,269.5,669.31,561.45
2017,2,24,16,30,632.0,64.0,3.7,9.0,235.0,652.25,547.87
2017,2,24,16,45,566.5,56.5,3.55,8.5,186.5,567.2,478.57
2017,2,24,17,0,501.0,49.0,3.4,8.0,138.0,485.1,408.76
2017,2,24,17,15,389.5,38.5,3.4,7.5,94.0,370.29,307.89
2017,2,24,17,30,278.0,28.0,3.4,7.0,50.0,262.48,185.0
2017,2,24,17,45,139.0,14.0,3.4,7.0,25.0,98.52,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,6,45,79.0,7.5,0.7,7.0,10.0,0.0,0.0
2017,2,25,7,0,158.0,15.0,0.7,7.0,20.0,12.8,0.0
2017,2,25,7,15,300.0,27.0,0.8,7.0,59.0,22.24,12.0
2017,2,25,7,30,442.0,39.0,0.9,7.0,98.0,31.97,22.86
2017,2,25,7,45,523.0,47.0,1.05,7.5,146.0,37.94,28.8
2017,2,25,8,0,604.0,55.0,1.2,8.0,194.0,43.88,34.45
2017,2,25,8,15,655.5,60.5,1.35,8.0,243.5,47.59,37.98
2017,2,25,8,30,707.0,66.0,1.5,8.0,293.0,78.82,48.02
2017,2,25,8,45,588.0,97.0,1.7,8.5,305.5,137.27,88.0
2017,2,25,9,0,469.0,128.0,1.9,9.0,318.0,181.74,129.14
2017,2,25,9,15,650.0,103.0,2.0,9.0,397.0,241.33,174.5
2017,2,25,9,30,831.0,78.0,2.1,9.0,476.0,320.96,240.19
2017,2,25,9,45,853.0,79.0,2.25,9.5,515.5,384.27,297.72
2017,2,25,10,0,875.0,80.0,2.4,10.0,555.0,449.23,355.35
2017,2,25,10,15,887.0,81.5,2.45,10.0,587.5,509.68,408.34
2017,2,25,10,30,899.0,83.0,2.5,10.0,620.0,569.63,459.32
2017,2,25,10,45,909.5,83.5,2.65,10.5,646.0,626.94,506.26
2017,2,25,11,0,920.0,84.0,2.8,11.0,672.0,683.01,550.89
2017,2,25,11,15,925.5,84.5,2.8,11.0,690.5,734.12,590.92
2017,2,25,11,30,931.0,85.0,2.8,11.0,709.0,782.99,626.67
2017,2,25,11,45,936.5,84.5,2.8,11.0,719.5,828.33,658.93
2017,2,25,12,0,942.0,84.0,2.8,11.0,730.0,870.95,688.98
2017,2,25,12,15,942.0,84.0,2.6,11.0,731.5,906.5,712.17
2017,2,25,12,30,942.0,84.0,2.4,11.0,733.0,938.59,732.54
2017,2,25,12,45,938.0,85.0,2.2,11.5,726.5,964.58,746.94
2017,2,25,13,0,934.0,86.0,2.0,12.0,720.0,986.71,758.37
2017,2,25,13,15,929.0,85.0,1.85,12.0,705.0,1001.6,766.71
2017,2,25,13,30,924.0,84.0,1.7,12.0,690.0,1012.44,772.33
2017,2,25,13,45,917.5,83.0,1.55,12.0,668.0,1017.75,774.25
2017,2,25,14,0,911.0,82.0,1.4,12.0,646.0,1019.01,773.52
2017,2,25,14,15,699.5,142.0,1.35,11.5,563.5,904.2,697.73
2017,2,25,14,30,488.0,202.0,1.3,11.0,481.0,755.0,594.65
2017,2,25,14,45,393.5,207.5,1.3,11.0,423.5,645.92,516.81
2017,2,25,15,0,299.0,213.0,1.3,11.0,366.0,560.46,452.82
2017,2,25,15,15,184.5,199.0,1.25,11.0,291.0,410.76,336.64
2017,2,25,15,30,70.0,185.0,1.2,11.0,216.0,265.99,219.14
2017,2,25,15,45,56.5,163.5,1.15,11.0,187.0,229.62,190.2
2017,2,25,16,0,43.0,142.0,1.1,11.0,158.0,193.46,160.34
2017,2,25,16,15,37.5,123.0,1.0,10.5,135.5,168.24,139.64
2017,2,25,16,30,32.0,104.0,0.9,10.0,113.0,143.12,118.5
2017,2,25,16,45,23.5,84.0,0.85,10.0,90.0,114.07,93.24
2017,2,25,17,0,15.0,64.0,0.8,10.0,67.0,75.64,59.63
2017,2,25,17,15,7.5,44.5,0.7,9.5,46.0,49.81,36.59
2017,2,25,17,30,0.0,25.0,0.6,9.0,25.0,22.67,11.19
2017,2,25,17,45,0.0,12.5,0.55,9.0,12.5,10.67,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,94.0,8.0,0.5,6.5,11.5,6.83,0.0
2017,2,26,7,0,188.0,16.0,0.4,7.0,23.0,13.22,0.0
2017,2,26,7,15,328.0,28.0,0.5,7.0,64.0,23.09,13.23
2017,2,26,7,30,468.0,40.0,0.6,7.0,105.0,32.82,23.73
2017,2,26,7,45,545.5,48.0,0.75,7.5,153.5,38.78,29.62
2017,2,26,8,0,623.0,56.0,0.9,8.0,202.0,44.7,35.24
2017,2,26,8,15,673.5,61.5,1.1,8.5,252.5,48.41,38.67
2017,2,26,8,30,724.0,67.0,1.3,9.0,303.0,80.99,48.93
2017,2,26,8,45,757.5,71.0,1.55,9.5,351.0,138.51,81.34
2017,2,26,9,0,791.0,75.0,1.8,10.0,399.0,200.12,129.7
2017,2,26,9,15,814.5,78.0,1.95,10.5,443.0,262.31,184.53
2017,2,26,9,30,838.0,81.0,2.1,11.0,487.0,326.68,242.81
2017,2,26,9,45,855.0,83.5,2.25,11.5,525.5,390.14,300.15
2017,2,26,10,0,872.0,86.0,2.4,12.0,564.0,454.37,356.73
2017,2,26,10,15,884.0,88.0,2.45,12.0,596.5,515.45,409.69
2017,2,26,10,30,896.0,90.0,2.5,12.0,629.0,575.88,460.52
2017,2,26,10,45,902.5,91.5,2.65,12.0,654.0,631.82,506.86
2017,2,26,11,0,909.0,93.0,2.8,12.0,679.0,686.14,550.8
2017,2,26,11,15,914.0,94.0,2.9,12.0,697.0,737.07,590.98
2017,2,26,11,30,919.0,95.0,3.0,12.0,715.0,785.76,627.35
2017,2,26,11,45,920.5,96.0,3.2,12.5,724.5,829.26,658.25
2017,2,26,12,0,922.0,97.0,3.4,13.0,734.0,869.81,686.87
2017,2,26,12,15,922.0,97.0,3.55,13.0,735.5,904.89,712.48
2017,2,26,12,30,922.0,97.0,3.7,13.0,737.0,936.58,735.73
2017,2,26,12,45,663.0,191.0,3.85,13.0,649.5,845.57,670.99
2017,2,26,13,0,404.0,285.0,4.0,13.0,562.0,696.15,556.51
2017,2,26,13,15,313.5,298.0,4.1,12.5,510.5,636.87,512.18
2017,2,26,13,30,223.0,311.0,4.2,12.0,459.0,552.62,447.46
2017,2,26,13,45,549.0,205.0,4.35,12.0,552.0,804.17,649.6
2017,2,26,14,0,875.0,99.0,4.5,12.0,645.0,1016.73,806.06
2017,2,26,14,15,863.0,97.5,4.55,12.0,615.0,1008.05,799.94
2017,2,26,14,30,851.0,96.0,4.6,12.0,585.0,995.45,792.87
2017,2,26,14,45,714.0,122.5,4.7,12.0,515.5,896.13,722.81
2017,2,26,15,0,577.0,149.0,4.8,12.0,446.0,786.61,643.47
2017,2,26,15,15,409.5,167.5,4.75,11.5,370.0,632.17,524.89
2017,2,26,15,30,242.0,186.0,4.7,11.0,294.0,470.81,394.7
2017,2,26,15,45,121.0,152.0,4.7,10.5,206.0,292.08,246.98
2017,2,26,16,0,0.0,118.0,4.7,10.0,118.0,108.75,88.34
2017,2,26,16,15,0.0,101.0,4.55,9.5,101.0,92.9,75.13
2017,2,26,16,30,0.0,84.0,4.4,9.0,84.0,76.94,61.44
2017,2,26,16,45,0.0,67.0,4.3,9.0,67.0,60.8,47.26
2017,2,26,17,0,0.0,50.0,4.2,9.0,50.0,44.35,32.65
2017,2,26,17,15,0.0,34.5,4.1,8.5,34.5,29.3,19.22
2017,2,26,17,30,0.0,19.0,4.0,8.0,19.0,15.67,6.31
2017,2,26,17,45,0.0,9.5,3.9,8.0,9.5,8.11,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,101.0,9.0,2.85,6.5,13.5,7.68,0.0
2017,2,27,7,0,202.0,18.0,2.8,7.0,27.0,14.95,0.0
2017,2,27,7,15,345.5,29.0,2.85,7.5,68.5,23.9,14.22
2017,2,27,7,30,489.0,40.0,2.9,8.0,110.0,32.79,23.59
2017,2,27,7,45,572.0,46.5,3.0,8.5,160.0,37.59,28.39
2017,2,27,8,0,655.0,53.0,3.1,9.0,210.0,46.19,36.41
2017,2,27,8,15,704.0,58.0,3.1,9.0,261.0,49.91,39.92
2017,2,27,8,30,753.0,63.0,3.1,9.0,312.0,79.53,46.6
2017,2,27,8,45,784.0,67.0,3.1,9.0,360.0,138.74,80.56
2017,2,27,9,0,815.0,71.0,3.1,9.0,408.0,201.67,130.79
2017,2,27,9,15,838.0,74.0,3.05,9.0,452.5,265.27,187.83
2017,2,27,9,30,861.0,77.0,3.0,9.0,497.0,330.96,248.41
2017,2,27,9,45,876.5,79.0,3.0,9.5,536.0,396.02,307.83
2017,2,27,10,0,892.0,81.0,3.0,10.0,575.0,459.55,364.48
2017,2,27,10,15,903.5,82.5,2.95,10.0,607.5,520.85,418.19
2017,2,27,10,30,915.0,84.0,2.9,10.0,640.0,581.55,469.64
2017,2,27,10,45,922.0,86.0,2.9,10.5,665.5,639.21,516.31
2017,2,27,11,0,929.0,88.0,2.9,11.0,691.0,695.28,560.18
2017,2,27,11,15,934.0,89.0,2.95,11.0,709.0,747.1,600.9
2017,2,27,11,30,939.0,90.0,3.0,11.0,727.0,796.63,637.35
2017,2,27,11,45,942.5,90.0,3.1,11.0,737.0,841.4,669.82
2017,2,27,12,0,946.0,90.0,3.2,11.0,747.0,883.27,700.09
2017,2,27,12,15,946.0,90.0,3.3,11.0,749.0,919.07,725.94
2017,2,27,12,30,946.0,90.0,3.4,11.0,751.0,951.37,749.37
2017,2,27,12,45,949.5,87.0,3.55,11.0,745.5,979.87,770.54
2017,2,27,13,0,953.0,84.0,3.7,11.0,740.0,1004.66,789.26
2017,2,27,13,15,948.5,83.5,3.8,11.0,725.0,1020.9,801.76
2017,2,27,13,30,944.0,83.0,3.9,11.0,710.0,1033.04,811.62
2017,2,27,13,45,938.0,81.5,4.05,11.0,687.5,1038.36,817.25
2017,2,27,14,0,932.0,80.0,4.2,11.0,665.0,1039.52,820.12
2017,2,27,14,15,922.0,78.5,4.25,11.0,635.5,1032.57,817.03
2017,2,27,14,30,912.0,77.0,4.3,11.0,606.0,1021.59,811.29
2017,2,27,14,45,896.0,76.0,4.35,11.0,569.0,1001.41,799.08
2017,2,27,15,0,880.0,75.0,4.4,11.0,532.0,977.66,784.33
2017,2,27,15,15,860.5,72.5,4.45,10.5,490.0,945.15,764.54
2017,2,27,15,30,841.0,70.0,4.5,10.0,448.0,920.15,750.02
2017,2,27,15,45,810.5,68.0,4.55,10.0,401.0,871.93,716.22
2017,2,27,16,0,780.0,66.0,4.6,10.0,354.0,821.71,680.18
2017,2,27,16,15,739.5,61.5,4.5,9.5,304.5,757.88,632.7
2017,2,27,16,30,699.0,57.0,4.4,9.0,255.0,693.59,583.11
2017,2,27,16,45,637.5,51.0,4.35,9.0,204.5,610.55,515.42
2017,2,27,17,0,576.0,45.0,4.3,9.0,154.0,537.28,452.58
2017,2,27,17,15,470.5,36.5,4.35,8.5,107.5,425.99,355.91
2017,2,27,17,30,365.0,28.0,4.4,8.0,61.0,323.73,248.15
2017,2,27,17,45,182.5,14.0,4.45,8.0,30.5,154.15,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,9.0,4.7,6.5,14.5,7.68,0.0
2017,2,28,7,0,234.0,18.0,4.7,7.0,29.0,14.89,0.0
2017,2,28,7,15,368.0,28.5,4.7,7.5,71.5,23.42,14.12
2017,2,28,7,30,502.0,39.0,4.7,8.0,114.0,31.88,22.83
2017,2,28,7,45,578.0,45.5,4.7,8.5,163.5,36.71,27.62
2017,2,28,8,0,654.0,52.0,4.7,9.0,213.0,45.22,35.53
2017,2,28,8,15,701.5,57.0,4.6,9.0,263.0,48.96,39.04
2017,2,28,8,30,749.0,62.0,4.5,9.0,313.0,79.32,46.06
2017,2,28,8,45,782.0,65.5,4.45,9.5,361.5,138.11,79.9
2017,2,28,9,0,815.0,69.0,4.4,10.0,410.0,200.87,129.91
2017,2,28,9,15,837.5,71.5,4.3,10.0,454.0,263.93,186.67
2017,2,28,9,30,860.0,74.0,4.2,10.0,498.0,331.1,248.67
2017,2,28,9,45,876.5,76.0,4.1,10.5,537.5,394.45,306.79
2017,2,28,10,0,893.0,78.0,4.0,11.0,577.0,458.37,363.84
2017,2,28,10,15,904.5,79.5,3.95,11.0,609.5,519.69,417.9
2017,2,28,10,30,916.0,81.0,3.9,11.0,642.0,580.42,469.79
2017,2,28,10,45,922.5,82.5,3.85,11.5,667.5,637.31,516.14
2017,2,28,11,0,929.0,84.0,3.8,12.0,693.0,692.53,559.64
2017,2,28,11,15,934.5,85.0,3.8,12.0,711.0,744.63,600.74
2017,2,28,11,30,940.0,86.0,3.8,12.0,729.0,794.48,637.32
2017,2,28,11,45,942.0,87.0,3.85,12.5,738.5,839.09,668.4
2017,2,28,12,0,944.0,88.0,3.9,13.0,748.0,880.73,697.05
2017,2,28,12,15,944.0,88.0,3.95,13.0,750.0,916.4,722.54
2017,2,28,12,30,944.0,88.0,4.0,13.0,752.0,948.58,745.57
2017,2,28,12,45,942.5,87.5,4.05,13.0,745.5,975.2,764.71
2017,2,28,13,0,941.0,87.0,4.1,13.0,739.0,998.01,781.29
2017,2,28,13,15,936.5,86.5,4.15,13.0,724.5,1014.02,793.24
2017,2,28,13,30,932.0,86.0,4.2,13.0,710.0,1025.98,802.57
2017,2,28,13,45,926.0,84.5,4.3,13.0,687.5,1031.17,807.85
2017,2,28,14,0,920.0,83.0,4.4,13.0,665.0,1032.25,810.71
2017,2,28,14,15,909.5,82.0,4.45,13.0,635.5,1025.39,807.64
2017,2,28,14,30,899.0,81.0,4.5,13.0,606.0,1014.56,801.96
2017,2,28,14,45,885.5,78.5,4.55,13.0,569.5,995.0,790.15
2017,2,28,15,0,872.0,76.0,4.6,13.0,533.0,971.79,775.77
2017,2,28,15,15,852.5,74.0,4.55,12.5,491.0,950.88,763.64
2017,2,28,15,30,833.0,72.0,4.5,12.0,449.0,915.78,740.91
2017,2,28,15,45,808.0,68.0,4.5,12.0,403.0,870.07,708.95
2017,2,28,16,0,783.0,64.0,4.5,12.0,357.0,822.17,674.67
2017,2,28,16,15,743.5,60.0,4.35,11.5,307.5,759.75,628.51
2017,2,28,16,30,704.0,56.0,4.2,11.0,258.0,696.82,580.34
2017,2,28,16,45,648.0,50.0,4.05,10.5,208.0,618.04,517.46
2017,2,28,17,0,592.0,44.0,3.9,10.0,158.0,541.04,453.17
2017,2,28,17,15,491.0,36.0,3.85,9.5,111.0,439.87,365.61
2017,2,28,17,30,390.0,28.0,3.8,9.0,64.0,340.32,263.61
2017,2,28,17,45,195.0,14.0,3.75,9.0,32.0,163.01,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,132.0,9.5,1.75,6.5,16.5,8.11,0.0
2017,3,1,7,0,264.0,19.0,1.7,7.0,33.0,15.74,0.0
2017,3,1,7,15,395.0,29.5,1.65,7.5,77.0,24.27,15.14
2017,3,1,7,30,526.0,40.0,1.6,8.0,121.0,32.74,23.71
2017,3,1,7,45,602.0,46.5,1.55,8.5,171.5,40.91,31.5
2017,3,1,8,0,678.0,53.0,1.5,9.0,222.0,46.16,36.45
2017,3,1,8,15,724.5,57.5,1.5,9.5,273.0,49.48,39.49
2017,3,1,8,30,771.0,62.0,1.5,10.0,324.0,81.08,46.41
2017,3,1,8,45,804.5,64.5,1.5,10.5,373.5,140.61,80.35
2017,3,1,9,0,838.0,67.0,1.5,11.0,423.0,204.12,130.35
2017,3,1,9,15,860.0,70.0,1.6,11.5,467.5,271.91,189.86
2017,3,1,9,30,882.0,73.0,1.7,12.0,512.0,338.0,249.38
2017,3,1,9,45,894.0,76.0,1.8,12.5,550.5,401.99,306.87
2017,3,1,10,0,906.0,79.0,1.9,13.0,589.0,466.01,362.81
2017,3,1,10,15,917.0,80.5,1.95,13.0,622.5,527.9,415.84
2017,3,1,10,30,928.0,82.0,2.0,13.0,656.0,589.12,466.63
2017,3,1,10,45,935.0,83.5,2.05,13.5,681.5,646.99,512.39
2017,3,1,11,0,942.0,85.0,2.1,14.0,707.0,703.21,555.4
2017,3,1,11,15,947.5,86.0,2.1,14.0,725.0,755.97,595.34
2017,3,1,11,30,953.0,87.0,2.1,14.0,743.0,806.44,630.7
2017,3,1,11,45,954.5,88.0,2.15,14.0,753.0,851.23,661.87
2017,3,1,12,0,956.0,89.0,2.2,14.0,763.0,892.95,690.76
2017,3,1,12,15,956.5,89.0,2.15,14.0,764.5,929.48,714.93
2017,3,1,12,30,957.0,89.0,2.1,14.0,766.0,962.51,736.58
2017,3,1,12,45,956.0,88.0,2.1,14.5,759.5,989.39,753.2
2017,3,1,13,0,955.0,87.0,2.1,15.0,753.0,1012.39,767.28
2017,3,1,13,15,950.5,86.5,2.1,15.0,738.0,1028.65,778.38
2017,3,1,13,30,946.0,86.0,2.1,15.0,723.0,1040.78,786.97
2017,3,1,13,45,938.5,85.0,2.15,15.0,700.0,1045.2,791.32
2017,3,1,14,0,931.0,84.0,2.2,15.0,677.0,1045.45,793.15
2017,3,1,14,15,921.0,82.5,2.25,15.0,647.0,1038.44,790.35
2017,3,1,14,30,911.0,81.0,2.3,15.0,617.0,1027.41,785.06
2017,3,1,14,45,896.5,79.5,2.35,15.0,580.0,1008.0,774.22
2017,3,1,15,0,882.0,78.0,2.4,15.0,543.0,984.96,760.97
2017,3,1,15,15,862.5,75.5,2.45,14.5,500.5,963.23,749.97
2017,3,1,15,30,843.0,73.0,2.5,14.0,458.0,927.2,728.7
2017,3,1,15,45,815.0,70.0,2.65,14.0,411.0,879.72,698.36
2017,3,1,16,0,787.0,67.0,2.8,14.0,364.0,830.15,665.5
2017,3,1,16,15,748.0,62.5,2.8,13.5,314.0,767.25,621.65
2017,3,1,16,30,709.0,58.0,2.8,13.0,264.0,703.78,575.52
2017,3,1,16,45,648.0,52.5,2.85,12.5,213.0,621.2,512.4
2017,3,1,17,0,587.0,47.0,2.9,12.0,162.0,548.3,453.42
2017,3,1,17,15,486.5,38.0,3.05,11.5,114.5,439.17,361.75
2017,3,1,17,30,386.0,29.0,3.2,11.0,67.0,338.53,263.25
2017,3,1,17,45,193.0,14.5,3.35,11.0,33.5,163.54,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,136.5,10.0,2.3,7.5,18.5,8.54,0.0
2017,3,2,7,0,273.0,20.0,2.3,8.0,37.0,16.55,0.35
2017,3,2,7,15,401.0,30.5,2.35,8.5,81.0,25.06,15.93
2017,3,2,7,30,529.0,41.0,2.4,9.0,125.0,33.49,24.33
2017,3,2,7,45,603.0,48.0,2.5,9.5,176.0,38.71,29.4
2017,3,2,8,0,677.0,55.0,2.6,10.0,227.0,47.78,37.76
2017,3,2,8,15,723.0,60.0,2.6,10.5,278.5,51.46,41.09
2017,3,2,8,30,769.0,65.0,2.6,11.0,330.0,84.32,48.59
2017,3,2,8,45,802.0,68.0,2.6,11.5,379.5,144.2,83.16
2017,3,2,9,0,835.0,71.0,2.6,12.0,429.0,208.03,133.63
2017,3,2,9,15,857.0,73.5,2.55,12.5,474.0,272.41,190.46
2017,3,2,9,30,879.0,76.0,2.5,13.0,519.0,340.87,251.95
2017,3,2,9,45,895.5,78.0,2.5,13.5,558.5,405.52,309.88
2017,3,2,10,0,912.0,80.0,2.5,14.0,598.0,470.71,366.61
2017,3,2,10,15,923.0,81.5,2.4,14.0,631.0,533.0,419.67
2017,3,2,10,30,934.0,83.0,2.3,14.0,664.0,594.6,470.24
2017,3,2,10,45,941.0,84.5,2.25,14.5,689.5,652.83,515.74
2017,3,2,11,0,948.0,86.0,2.2,15.0,715.0,709.38,558.3
2017,3,2,11,15,952.5,86.5,2.25,15.0,733.0,761.26,597.83
2017,3,2,11,30,957.0,87.0,2.3,15.0,751.0,810.7,632.73
2017,3,2,11,45,958.5,87.5,2.35,15.5,760.5,855.12,662.39
2017,3,2,12,0,960.0,88.0,2.4,16.0,770.0,896.44,689.63
2017,3,2,12,15,960.0,88.5,2.45,16.0,771.5,933.19,714.88
2017,3,2,12,30,960.0,89.0,2.5,16.0,773.0,966.4,737.71
2017,3,2,12,45,956.5,89.0,2.6,16.0,765.5,992.16,756.04
2017,3,2,13,0,953.0,89.0,2.7,16.0,758.0,1013.94,771.87
2017,3,2,13,15,948.5,88.5,2.7,16.0,743.0,1030.15,783.12
2017,3,2,13,30,944.0,88.0,2.7,16.0,728.0,1042.24,791.8
2017,3,2,13,45,937.0,87.0,2.75,16.5,705.0,1047.12,794.87
2017,3,2,14,0,930.0,86.0,2.8,17.0,682.0,1047.83,795.39
2017,3,2,14,15,920.0,84.5,2.8,17.0,652.0,1040.8,791.91
2017,3,2,14,30,910.0,83.0,2.8,17.0,622.0,1029.73,785.95
2017,3,2,14,45,896.0,81.0,2.85,17.0,585.0,1010.14,774.83
2017,3,2,15,0,882.0,79.0,2.9,17.0,548.0,986.89,761.27
2017,3,2,15,15,788.0,87.5,2.95,16.5,481.5,906.74,709.14
2017,3,2,15,30,694.0,96.0,3.0,16.0,415.0,820.87,651.69
2017,3,2,15,45,653.5,93.0,3.05,16.0,369.5,765.13,613.45
2017,3,2,16,0,613.0,90.0,3.1,16.0,324.0,708.43,573.21
2017,3,2,16,15,574.0,84.5,3.05,15.5,280.0,649.39,530.53
2017,3,2,16,30,535.0,79.0,3.0,15.0,236.0,590.24,486.17
2017,3,2,16,45,566.5,63.0,2.95,14.5,201.0,575.98,474.94
2017,3,2,17,0,598.0,47.0,2.9,14.0,166.0,556.59,457.2
2017,3,2,17,15,499.5,38.5,2.95,13.5,118.0,448.99,367.26
2017,3,2,17,30,401.0,30.0,3.0,13.0,70.0,349.54,272.4
2017,3,2,17,45,200.5,15.0,3.05,12.5,35.0,170.01,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,33.0,11.5,2.7,8.5,13.5,9.82,0.0
2017,3,3,7,0,66.0,23.0,2.7,9.0,27.0,18.1,3.52
2017,3,3,7,15,124.0,41.5,2.75,9.5,58.5,32.02,22.02
2017,3,3,7,30,182.0,60.0,2.8,10.0,90.0,45.65,35.08
2017,3,3,7,45,211.0,80.0,2.9,10.5,126.0,59.81,48.23
2017,3,3,8,0,240.0,100.0,3.0,11.0,162.0,73.55,60.75
2017,3,3,8,15,268.0,115.5,2.95,11.0,198.5,84.02,70.23
2017,3,3,8,30,296.0,131.0,2.9,11.0,235.0,108.24,80.3
2017,3,3,8,45,443.5,122.5,2.85,11.5,302.5,141.85,96.5
2017,3,3,9,0,591.0,114.0,2.8,12.0,370.0,197.63,135.73
2017,3,3,9,15,636.0,114.0,2.75,12.5,415.0,251.18,181.41
2017,3,3,9,30,681.0,114.0,2.7,13.0,460.0,309.79,232.71
2017,3,3,9,45,680.0,125.5,2.7,13.5,493.5,366.18,283.03
2017,3,3,10,0,679.0,137.0,2.7,14.0,527.0,421.73,331.19
2017,3,3,10,15,781.5,120.5,2.65,14.0,592.5,502.1,397.23
2017,3,3,10,30,884.0,104.0,2.6,14.0,658.0,590.39,468.04
2017,3,3,10,45,760.5,147.5,2.55,14.5,637.5,609.87,483.34
2017,3,3,11,0,637.0,191.0,2.5,15.0,617.0,614.31,486.07
2017,3,3,11,15,627.0,201.5,2.55,15.0,630.0,653.82,516.66
2017,3,3,11,30,617.0,212.0,2.6,15.0,643.0,690.62,544.37
2017,3,3,11,45,632.5,210.0,2.7,15.0,657.0,733.25,576.72
2017,3,3,12,0,648.0,208.0,2.8,15.0,671.0,774.75,607.87
2017,3,3,12,15,653.5,206.5,3.0,15.0,674.5,806.68,632.36
2017,3,3,12,30,659.0,205.0,3.2,15.0,678.0,836.26,655.15
2017,3,3,12,45,599.0,224.5,3.4,15.0,651.0,817.36,641.83
2017,3,3,13,0,539.0,244.0,3.6,15.0,624.0,800.51,629.87
2017,3,3,13,15,566.5,228.0,3.7,15.0,621.0,825.46,650.1
2017,3,3,13,30,594.0,212.0,3.8,15.0,618.0,848.11,668.45
2017,3,3,13,45,630.5,191.0,3.95,15.0,609.5,880.44,693.46
2017,3,3,14,0,667.0,170.0,4.1,15.0,601.0,902.31,710.68
2017,3,3,14,15,572.0,193.5,4.25,15.0,551.0,828.68,658.93
2017,3,3,14,30,477.0,217.0,4.4,15.0,501.0,762.54,610.45
2017,3,3,14,45,567.0,174.0,4.55,15.0,492.0,802.51,645.03
2017,3,3,15,0,657.0,131.0,4.7,15.0,483.0,847.49,680.61
2017,3,3,15,15,416.0,166.5,4.8,14.5,383.5,637.45,522.47
2017,3,3,15,30,175.0,202.0,4.9,14.0,284.0,404.78,335.28
2017,3,3,15,45,434.5,138.0,5.0,14.0,312.5,607.12,505.95
2017,3,3,16,0,694.0,74.0,5.1,14.0,341.0,760.66,627.27
2017,3,3,16,15,615.5,80.5,4.95,13.5,294.0,680.89,565.97
2017,3,3,16,30,537.0,87.0,4.8,13.0,247.0,600.97,503.81
2017,3,3,16,45,486.0,76.0,4.65,12.5,200.0,525.77,443.15
2017,3,3,17,0,435.0,65.0,4.5,12.0,153.0,452.45,381.44
2017,3,3,17,15,344.5,51.5,4.4,11.5,108.5,350.51,292.48
2017,3,3,17,30,254.0,38.0,4.3,11.0,64.0,259.29,205.93
2017,3,3,17,45,127.0,19.0,4.25,11.0,32.0,127.65,13.69
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,8.0,3.4,10.5,8.0,6.83,0.0
2017,3,4,7,0,0.0,16.0,3.5,11.0,16.0,13.19,2.33
2017,3,4,7,15,0.0,33.0,3.6,11.0,33.0,26.98,17.69
2017,3,4,7,30,0.0,50.0,3.7,11.0,50.0,40.32,30.27
2017,3,4,7,45,0.0,70.0,3.85,11.5,70.0,55.64,44.35
2017,3,4,8,0,0.0,90.0,4.0,12.0,90.0,70.77,58.06
2017,3,4,8,15,4.0,108.0,4.05,12.0,109.5,84.45,70.35
2017,3,4,8,30,8.0,126.0,4.1,12.0,129.0,99.18,79.47
2017,3,4,8,45,4.0,125.5,4.2,12.0,127.0,101.09,80.94
2017,3,4,9,0,0.0,125.0,4.3,12.0,125.0,101.61,81.36
2017,3,4,9,15,1.5,145.5,4.4,12.0,146.5,118.89,95.67
2017,3,4,9,30,3.0,166.0,4.5,12.0,168.0,136.68,110.3
2017,3,4,9,45,200.0,197.0,4.6,12.5,313.0,242.28,193.95
2017,3,4,10,0,397.0,228.0,4.7,13.0,458.0,369.79,296.25
2017,3,4,10,15,314.5,260.0,4.8,13.0,448.5,385.32,310.87
2017,3,4,10,30,232.0,292.0,4.9,13.0,439.0,385.09,311.7
2017,3,4,10,45,193.0,307.5,5.05,13.5,433.0,393.1,317.94
2017,3,4,11,0,154.0,323.0,5.2,14.0,427.0,396.95,320.28
2017,3,4,11,15,221.0,324.0,5.3,14.0,477.5,457.66,369.78
2017,3,4,11,30,288.0,325.0,5.4,14.0,528.0,536.2,432.6
2017,3,4,11,45,250.5,336.5,5.55,14.0,514.5,522.9,421.92
2017,3,4,12,0,213.0,348.0,5.7,14.0,501.0,518.36,417.95
2017,3,4,12,15,197.0,350.0,5.8,14.0,492.0,519.46,418.8
2017,3,4,12,30,181.0,352.0,5.9,14.0,483.0,518.78,418.22
2017,3,4,12,45,552.0,221.0,6.05,14.0,614.5,770.66,623.41
2017,3,4,13,0,923.0,90.0,6.2,14.0,746.0,988.79,787.86
2017,3,4,13,15,633.5,196.5,6.25,14.0,642.5,865.04,695.9
2017,3,4,13,30,344.0,303.0,6.3,14.0,539.0,682.08,551.04
2017,3,4,13,45,283.5,303.5,6.35,14.0,494.0,631.35,511.79
2017,3,4,14,0,223.0,304.0,6.4,14.0,449.0,556.44,453.0
2017,3,4,14,15,287.5,277.5,6.4,14.0,456.0,617.59,503.86
2017,3,4,14,30,352.0,251.0,6.4,14.0,463.0,654.85,535.95
2017,3,4,14,45,338.5,237.5,6.4,14.0,431.0,627.19,515.27
2017,3,4,15,0,325.0,224.0,6.4,14.0,399.0,598.01,493.49
2017,3,4,15,15,370.0,196.5,6.4,13.5,381.5,606.87,504.5
2017,3,4,15,30,415.0,169.0,6.4,13.0,364.0,633.95,529.38
2017,3,4,15,45,456.0,142.5,6.45,13.0,337.0,632.76,531.28
2017,3,4,16,0,497.0,116.0,6.5,13.0,310.0,626.43,527.98
2017,3,4,16,15,470.5,104.0,6.45,12.5,268.0,574.63,487.73
2017,3,4,16,30,444.0,92.0,6.4,12.0,226.0,522.69,446.23
2017,3,4,16,45,404.5,78.5,6.4,12.0,183.5,458.47,392.16
2017,3,4,17,0,365.0,65.0,6.4,12.0,141.0,396.05,337.26
2017,3,4,17,15,304.0,50.0,6.4,12.0,101.0,318.26,267.22
2017,3,4,17,30,243.0,35.0,6.4,12.0,61.0,245.57,196.72
2017,3,4,17,45,121.5,17.5,6.4,12.0,30.5,121.62,30.72
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
