Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,6.0,7.25,8.0,6.0,5.12,0.0
2017,3,5,7,0,0.0,12.0,7.3,8.0,12.0,9.87,1.1
2017,3,5,7,15,0.0,25.0,7.25,8.0,25.0,20.63,12.46
2017,3,5,7,30,0.0,38.0,7.2,8.0,38.0,31.42,22.68
2017,3,5,7,45,0.0,53.5,7.2,8.5,53.5,43.91,34.28
2017,3,5,8,0,0.0,69.0,7.2,9.0,69.0,56.12,45.49
2017,3,5,8,15,0.0,84.5,7.25,9.0,84.5,68.22,56.52
2017,3,5,8,30,0.0,100.0,7.3,9.0,100.0,80.58,64.58
2017,3,5,8,45,379.5,87.5,7.4,9.0,256.0,109.76,72.81
2017,3,5,9,0,759.0,75.0,7.5,9.0,412.0,200.88,133.46
2017,3,5,9,15,751.5,97.5,7.6,9.0,459.0,267.24,194.77
2017,3,5,9,30,744.0,120.0,7.7,9.0,506.0,335.95,259.15
2017,3,5,9,45,389.0,177.5,7.85,9.5,380.5,300.12,241.84
2017,3,5,10,0,34.0,235.0,8.0,10.0,255.0,211.43,173.26
2017,3,5,10,15,336.0,206.0,8.0,10.0,419.0,349.69,288.3
2017,3,5,10,30,638.0,177.0,8.0,10.0,583.0,524.89,434.1
2017,3,5,10,45,533.0,225.5,8.0,10.0,574.0,540.97,448.09
2017,3,5,11,0,428.0,274.0,8.0,10.0,565.0,549.47,454.72
2017,3,5,11,15,520.5,246.0,7.9,10.0,608.5,616.98,511.32
2017,3,5,11,30,613.0,218.0,7.8,10.0,652.0,694.46,575.17
2017,3,5,11,45,444.0,279.5,7.7,10.0,596.0,646.84,534.14
2017,3,5,12,0,275.0,341.0,7.6,10.0,540.0,577.6,475.25
2017,3,5,12,15,568.5,238.5,7.5,10.0,651.5,760.2,627.39
2017,3,5,12,30,862.0,136.0,7.4,10.0,763.0,942.43,770.23
2017,3,5,12,45,713.0,187.5,7.3,10.0,703.0,893.38,731.83
2017,3,5,13,0,564.0,239.0,7.2,10.0,643.0,819.79,673.3
2017,3,5,13,15,559.5,237.0,7.1,10.0,630.5,829.24,681.17
2017,3,5,13,30,555.0,235.0,7.0,10.0,618.0,835.86,686.62
2017,3,5,13,45,445.0,260.0,6.95,10.0,561.5,763.63,628.49
2017,3,5,14,0,335.0,285.0,6.9,10.0,505.0,668.41,552.14
2017,3,5,14,15,355.0,266.5,6.85,9.5,490.0,672.35,558.34
2017,3,5,14,30,375.0,248.0,6.8,9.0,475.0,674.19,562.69
2017,3,5,14,45,597.0,176.0,6.75,9.0,512.0,835.32,695.7
2017,3,5,15,0,819.0,104.0,6.7,9.0,549.0,968.71,799.4
2017,3,5,15,15,733.5,107.5,6.55,9.0,483.5,886.2,736.52
2017,3,5,15,30,648.0,111.0,6.4,9.0,418.0,796.6,668.1
2017,3,5,15,45,377.0,137.5,6.3,9.0,312.0,552.38,471.41
2017,3,5,16,0,106.0,164.0,6.2,9.0,206.0,293.51,249.71
2017,3,5,16,15,93.5,144.5,5.95,8.5,178.0,241.89,206.86
2017,3,5,16,30,81.0,125.0,5.7,8.0,150.0,209.06,178.81
2017,3,5,16,45,284.5,94.5,5.5,8.0,158.5,365.41,317.09
2017,3,5,17,0,488.0,64.0,5.3,8.0,167.0,492.4,422.92
2017,3,5,17,15,384.0,52.5,5.15,7.5,120.0,380.74,324.04
2017,3,5,17,30,280.0,41.0,5.0,7.0,73.0,279.96,229.26
2017,3,5,17,45,140.0,20.5,4.85,7.0,36.5,139.9,53.35
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,8.0,3.75,7.5,8.0,6.83,0.0
2017,3,6,7,0,0.0,16.0,3.7,8.0,16.0,13.18,4.09
2017,3,6,7,15,0.0,31.5,3.7,8.0,31.5,26.03,17.34
2017,3,6,7,30,0.0,47.0,3.7,8.0,47.0,38.36,29.01
2017,3,6,7,45,0.0,65.5,3.7,8.5,65.5,52.74,42.34
2017,3,6,8,0,0.0,84.0,3.7,9.0,84.0,66.94,55.32
2017,3,6,8,15,0.0,102.5,3.6,9.0,102.5,81.0,68.06
2017,3,6,8,30,0.0,121.0,3.5,9.0,121.0,95.67,77.52
2017,3,6,8,45,340.5,115.5,3.4,9.5,268.5,126.32,88.32
2017,3,6,9,0,681.0,110.0,3.3,10.0,416.0,212.71,145.56
2017,3,6,9,15,551.5,151.5,3.25,10.0,415.0,260.03,193.75
2017,3,6,9,30,422.0,193.0,3.2,10.0,414.0,293.07,228.9
2017,3,6,9,45,260.5,229.5,3.15,10.5,369.5,291.31,233.22
2017,3,6,10,0,99.0,266.0,3.1,11.0,325.0,264.94,214.37
2017,3,6,10,15,474.0,187.0,3.1,11.0,489.0,407.8,329.65
2017,3,6,10,30,849.0,108.0,3.1,11.0,653.0,578.46,466.17
2017,3,6,10,45,862.5,107.0,3.1,11.0,679.0,635.11,511.87
2017,3,6,11,0,876.0,106.0,3.1,11.0,705.0,686.76,553.34
2017,3,6,11,15,596.5,214.5,3.05,11.0,627.5,646.13,519.26
2017,3,6,11,30,317.0,323.0,3.0,11.0,550.0,556.03,446.27
2017,3,6,11,45,165.5,287.0,3.0,11.5,406.0,406.79,328.67
2017,3,6,12,0,14.0,251.0,3.0,12.0,262.0,229.0,183.48
2017,3,6,12,15,23.5,275.0,3.05,12.0,293.0,261.16,210.12
2017,3,6,12,30,33.0,299.0,3.1,12.0,324.0,312.24,251.11
2017,3,6,12,45,28.5,288.0,3.15,12.0,309.0,300.48,241.61
2017,3,6,13,0,24.0,277.0,3.2,12.0,294.0,269.73,217.17
2017,3,6,13,15,88.5,306.0,3.25,12.0,367.5,385.6,311.89
2017,3,6,13,30,153.0,335.0,3.3,12.0,441.0,508.2,408.96
2017,3,6,13,45,122.0,319.0,3.35,12.0,402.5,465.61,375.17
2017,3,6,14,0,91.0,303.0,3.4,12.0,364.0,399.77,323.72
2017,3,6,14,15,45.5,202.0,3.35,12.0,232.5,242.28,197.43
2017,3,6,14,30,0.0,101.0,3.3,12.0,101.0,84.56,65.88
2017,3,6,14,45,7.5,149.5,3.3,12.0,154.0,137.89,111.19
2017,3,6,15,0,15.0,198.0,3.3,12.0,207.0,196.62,160.37
2017,3,6,15,15,29.5,195.5,3.25,11.5,210.5,229.89,189.07
2017,3,6,15,30,44.0,193.0,3.2,11.0,214.0,245.28,203.16
2017,3,6,15,45,22.0,125.0,3.15,11.0,135.5,143.81,118.23
2017,3,6,16,0,0.0,57.0,3.1,11.0,57.0,47.19,35.21
2017,3,6,16,15,0.0,49.5,2.95,10.5,49.5,40.94,30.0
2017,3,6,16,30,0.0,42.0,2.8,10.0,42.0,34.7,24.66
2017,3,6,16,45,0.0,34.0,2.65,10.0,34.0,28.05,18.84
2017,3,6,17,0,0.0,26.0,2.5,10.0,26.0,21.42,12.96
2017,3,6,17,15,0.0,19.0,2.35,9.5,19.0,15.64,7.79
2017,3,6,17,30,0.0,12.0,2.2,9.0,12.0,9.86,2.55
2017,3,6,17,45,0.0,6.0,2.1,9.0,6.0,4.92,0.0
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,125.0,14.5,0.55,9.0,25.0,12.38,0.0
2017,3,7,7,0,250.0,29.0,0.5,9.0,50.0,23.97,12.98
2017,3,7,7,15,356.0,40.5,0.5,9.0,93.0,32.96,23.54
2017,3,7,7,30,462.0,52.0,0.5,9.0,136.0,41.8,32.12
2017,3,7,7,45,527.5,59.5,0.55,9.5,184.5,46.95,37.06
2017,3,7,8,0,593.0,67.0,0.6,10.0,233.0,52.06,41.75
2017,3,7,8,15,651.5,67.0,0.55,10.0,281.5,51.4,41.17
2017,3,7,8,30,710.0,67.0,0.5,10.0,330.0,87.63,50.77
2017,3,7,8,45,716.5,76.0,0.45,10.5,372.0,145.83,87.41
2017,3,7,9,0,723.0,85.0,0.4,11.0,414.0,204.71,134.98
2017,3,7,9,15,766.0,86.5,0.45,11.5,464.5,266.69,187.66
2017,3,7,9,30,809.0,88.0,0.5,12.0,515.0,333.35,245.15
2017,3,7,9,45,638.0,152.0,0.55,12.5,504.0,376.31,287.19
2017,3,7,10,0,467.0,216.0,0.6,13.0,493.0,395.93,307.46
2017,3,7,10,15,392.5,250.0,0.65,13.0,491.5,415.94,325.5
2017,3,7,10,30,318.0,284.0,0.7,13.0,490.0,432.28,339.18
2017,3,7,10,45,605.5,188.0,0.75,13.0,598.5,556.72,435.88
2017,3,7,11,0,893.0,92.0,0.8,13.0,707.0,685.61,533.42
2017,3,7,11,15,657.5,195.0,0.8,13.0,654.0,672.23,519.93
2017,3,7,11,30,422.0,298.0,0.8,13.0,601.0,622.09,480.66
2017,3,7,11,45,283.5,327.5,0.8,13.5,532.5,553.65,429.01
2017,3,7,12,0,145.0,357.0,0.8,14.0,464.0,470.15,364.87
2017,3,7,12,15,132.5,356.0,0.9,14.0,454.0,468.81,365.12
2017,3,7,12,30,120.0,355.0,1.0,14.0,444.0,466.03,363.46
2017,3,7,12,45,198.0,347.0,1.15,14.0,491.5,538.58,420.5
2017,3,7,13,0,276.0,339.0,1.3,14.0,539.0,633.63,492.12
2017,3,7,13,15,264.0,334.0,1.45,14.0,522.0,627.69,488.27
2017,3,7,13,30,252.0,329.0,1.6,14.0,505.0,619.93,484.03
2017,3,7,13,45,227.0,320.5,1.75,14.0,476.0,571.93,450.22
2017,3,7,14,0,202.0,312.0,1.9,14.0,447.0,543.43,430.18
2017,3,7,14,15,500.0,212.5,1.95,14.0,525.0,778.77,612.38
2017,3,7,14,30,798.0,113.0,2.0,14.0,603.0,968.68,746.12
2017,3,7,14,45,789.0,108.0,2.15,14.0,568.0,950.92,734.99
2017,3,7,15,0,780.0,103.0,2.3,14.0,533.0,929.61,723.69
2017,3,7,15,15,677.0,118.5,2.4,13.5,471.5,845.16,668.15
2017,3,7,15,30,574.0,134.0,2.5,13.0,410.0,752.72,605.21
2017,3,7,15,45,565.0,121.0,2.65,13.0,370.5,716.81,581.73
2017,3,7,16,0,556.0,108.0,2.8,13.0,331.0,678.62,555.34
2017,3,7,16,15,516.0,101.0,2.85,12.5,286.5,617.86,511.14
2017,3,7,16,30,476.0,94.0,2.9,12.0,242.0,551.49,460.96
2017,3,7,16,45,482.5,77.0,2.95,12.0,204.0,524.22,439.24
2017,3,7,17,0,489.0,60.0,3.0,12.0,166.0,488.79,408.94
2017,3,7,17,15,397.0,49.5,3.05,11.5,120.5,387.28,322.92
2017,3,7,17,30,305.0,39.0,3.1,11.0,75.0,292.96,237.58
2017,3,7,17,45,152.5,19.5,3.15,11.0,37.5,146.59,78.11
2017,3,7,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,6,45,132.0,15.0,3.15,9.5,27.0,12.8,0.0
2017,3,8,7,0,264.0,30.0,3.2,10.0,54.0,24.75,14.13
2017,3,8,7,15,371.5,41.0,3.1,10.0,98.5,33.3,23.74
2017,3,8,7,30,479.0,52.0,3.0,10.0,143.0,41.73,31.89
2017,3,8,7,45,541.0,60.5,2.95,10.5,192.0,47.7,37.54
2017,3,8,8,0,603.0,69.0,2.9,11.0,241.0,53.56,42.88
2017,3,8,8,15,647.5,74.5,2.95,11.5,290.5,56.85,45.76
2017,3,8,8,30,692.0,80.0,3.0,12.0,340.0,93.3,55.29
2017,3,8,8,45,724.5,83.5,3.1,12.5,387.5,149.65,89.96
2017,3,8,9,0,757.0,87.0,3.2,13.0,435.0,213.63,141.39
2017,3,8,9,15,779.0,90.0,3.2,13.5,478.0,273.96,194.62
2017,3,8,9,30,801.0,93.0,3.2,14.0,521.0,336.32,250.6
2017,3,8,9,45,827.5,91.5,3.2,14.5,561.0,398.08,305.45
2017,3,8,10,0,854.0,90.0,3.2,15.0,601.0,461.61,360.4
2017,3,8,10,15,865.0,92.0,3.1,15.0,633.0,521.63,411.56
2017,3,8,10,30,876.0,94.0,3.0,15.0,665.0,580.66,460.24
2017,3,8,10,45,885.0,94.5,2.95,15.5,690.0,636.21,503.98
2017,3,8,11,0,894.0,95.0,2.9,16.0,715.0,690.37,545.18
2017,3,8,11,15,899.0,96.0,2.8,16.0,732.0,740.56,582.96
2017,3,8,11,30,904.0,97.0,2.7,16.0,749.0,788.52,616.36
2017,3,8,11,45,906.0,97.0,2.65,16.0,758.5,830.61,645.2
2017,3,8,12,0,908.0,97.0,2.6,16.0,768.0,869.77,671.74
2017,3,8,12,15,908.5,97.0,2.6,16.0,769.0,904.53,695.44
2017,3,8,12,30,909.0,97.0,2.6,16.0,770.0,935.93,716.8
2017,3,8,12,45,910.0,95.5,2.65,16.5,764.0,962.65,734.06
2017,3,8,13,0,911.0,94.0,2.7,17.0,758.0,985.75,748.91
2017,3,8,13,15,906.5,93.0,2.7,17.0,743.0,1000.31,759.04
2017,3,8,13,30,902.0,92.0,2.7,17.0,728.0,1010.89,766.72
2017,3,8,13,45,895.5,91.0,2.75,17.0,705.5,1015.47,771.05
2017,3,8,14,0,889.0,90.0,2.8,17.0,683.0,1016.06,772.93
2017,3,8,14,15,879.0,88.5,2.85,17.0,653.0,1008.55,769.53
2017,3,8,14,30,869.0,87.0,2.9,17.0,623.0,997.16,763.71
2017,3,8,14,45,855.5,85.0,2.95,17.0,587.0,977.9,752.6
2017,3,8,15,0,842.0,83.0,3.0,17.0,551.0,966.51,747.05
2017,3,8,15,15,823.0,80.5,3.05,17.0,509.0,934.12,726.8
2017,3,8,15,30,804.0,78.0,3.1,17.0,467.0,898.74,704.39
2017,3,8,15,45,778.5,74.5,3.2,17.0,421.0,853.25,674.66
2017,3,8,16,0,753.0,71.0,3.3,17.0,375.0,805.71,642.73
2017,3,8,16,15,716.0,66.5,3.35,16.5,326.0,745.06,600.93
2017,3,8,16,30,679.0,62.0,3.4,16.0,277.0,683.87,557.12
2017,3,8,16,45,625.5,56.5,3.45,15.5,227.0,613.9,504.39
2017,3,8,17,0,572.0,51.0,3.5,15.0,177.0,540.76,446.38
2017,3,8,17,15,483.0,42.5,3.55,14.5,129.5,440.64,363.54
2017,3,8,17,30,394.0,34.0,3.6,14.0,82.0,347.64,280.33
2017,3,8,17,45,240.5,22.0,3.65,13.5,47.0,211.76,125.03
2017,3,8,18,0,87.0,10.0,3.7,13.0,12.0,58.26,0.0
2017,3,8,18,15,43.5,5.0,3.6,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,158.0,14.5,1.8,11.5,29.5,11.79,0.0
2017,3,9,7,0,316.0,29.0,1.7,12.0,59.0,23.85,13.79
2017,3,9,7,15,420.5,38.5,1.65,12.0,104.5,31.21,21.82
2017,3,9,7,30,525.0,48.0,1.6,12.0,150.0,38.52,28.84
2017,3,9,7,45,281.5,79.5,1.55,12.5,136.0,58.38,46.81
2017,3,9,8,0,38.0,111.0,1.5,13.0,122.0,83.51,69.2
2017,3,9,8,15,44.0,131.5,1.45,13.5,146.5,97.79,81.61
2017,3,9,8,30,50.0,152.0,1.4,14.0,171.0,116.51,91.92
2017,3,9,8,45,108.5,176.5,1.4,14.5,225.0,145.82,112.44
2017,3,9,9,0,167.0,201.0,1.4,15.0,279.0,186.1,142.33
2017,3,9,9,15,212.5,217.0,1.45,15.5,325.5,225.3,172.79
2017,3,9,9,30,258.0,233.0,1.5,16.0,372.0,271.73,209.68
2017,3,9,9,45,343.5,232.5,1.6,16.5,431.5,325.62,252.05
2017,3,9,10,0,429.0,232.0,1.7,17.0,491.0,393.28,305.37
2017,3,9,10,15,650.0,163.5,1.75,17.0,579.0,480.33,373.79
2017,3,9,10,30,871.0,95.0,1.8,17.0,667.0,580.01,452.0
2017,3,9,10,45,875.0,98.0,1.85,17.5,691.0,634.61,493.81
2017,3,9,11,0,879.0,101.0,1.9,18.0,715.0,687.41,533.28
2017,3,9,11,15,884.0,102.0,1.95,18.0,732.5,736.96,570.4
2017,3,9,11,30,889.0,103.0,2.0,18.0,750.0,784.31,603.69
2017,3,9,11,45,887.0,106.0,2.1,18.5,758.0,825.68,631.36
2017,3,9,12,0,885.0,109.0,2.2,19.0,766.0,863.95,656.75
2017,3,9,12,15,688.5,194.0,2.25,19.0,706.0,828.94,632.4
2017,3,9,12,30,492.0,279.0,2.3,19.0,646.0,757.41,578.89
2017,3,9,12,45,682.5,196.0,2.4,19.0,699.5,876.38,667.73
2017,3,9,13,0,873.0,113.0,2.5,19.0,753.0,971.25,732.28
2017,3,9,13,15,677.0,189.5,2.55,19.0,680.0,902.85,685.88
2017,3,9,13,30,481.0,266.0,2.6,19.0,607.0,796.98,610.37
2017,3,9,13,45,506.0,247.0,2.65,19.0,595.5,811.37,623.44
2017,3,9,14,0,531.0,228.0,2.7,19.0,584.0,823.04,633.72
2017,3,9,14,15,544.0,212.0,2.8,18.5,563.0,822.96,637.17
2017,3,9,14,30,557.0,196.0,2.9,18.0,542.0,819.79,638.64
2017,3,9,14,45,472.0,208.0,3.0,18.0,489.0,747.64,586.83
2017,3,9,15,0,387.0,220.0,3.1,18.0,436.0,653.04,518.17
2017,3,9,15,15,375.0,204.0,3.15,17.5,400.5,619.64,496.33
2017,3,9,15,30,363.0,188.0,3.2,17.0,365.0,584.79,472.56
2017,3,9,15,45,387.0,163.5,3.3,17.0,336.0,592.7,480.88
2017,3,9,16,0,411.0,139.0,3.4,17.0,307.0,576.22,470.65
2017,3,9,16,15,379.0,127.0,3.4,16.5,266.5,522.32,430.11
2017,3,9,16,30,347.0,115.0,3.4,16.0,226.0,468.98,388.9
2017,3,9,16,45,313.5,98.0,3.45,15.5,185.0,409.1,341.09
2017,3,9,17,0,280.0,81.0,3.5,15.0,144.0,350.71,292.57
2017,3,9,17,15,226.5,63.5,3.45,14.5,105.5,263.5,218.37
2017,3,9,17,30,173.0,46.0,3.4,14.0,67.0,197.33,158.8
2017,3,9,17,45,86.5,28.0,3.4,14.0,38.5,109.78,66.82
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,24.0,17.5,2.8,11.5,20.0,14.19,0.0
2017,3,10,7,0,48.0,35.0,2.7,12.0,40.0,27.56,17.21
2017,3,10,7,15,78.0,56.0,2.7,12.0,69.5,43.03,32.25
2017,3,10,7,30,108.0,77.0,2.7,12.0,99.0,58.17,46.34
2017,3,10,7,45,126.0,99.0,2.7,12.5,131.5,73.51,60.3
2017,3,10,8,0,144.0,121.0,2.7,13.0,164.0,88.45,73.6
2017,3,10,8,15,162.5,140.0,2.65,13.0,196.5,101.28,84.91
2017,3,10,8,30,181.0,159.0,2.6,13.0,229.0,125.87,96.42
2017,3,10,8,45,293.0,164.5,2.55,13.5,294.5,158.69,115.67
2017,3,10,9,0,405.0,170.0,2.5,14.0,360.0,207.87,150.92
2017,3,10,9,15,320.0,204.5,2.4,14.0,363.5,243.76,185.49
2017,3,10,9,30,235.0,239.0,2.3,14.0,367.0,267.89,209.45
2017,3,10,9,45,293.0,246.5,2.25,14.0,417.5,317.93,250.01
2017,3,10,10,0,351.0,254.0,2.2,14.0,468.0,373.27,294.78
2017,3,10,10,15,255.0,284.0,2.2,14.0,443.5,377.05,299.4
2017,3,10,10,30,159.0,314.0,2.2,14.0,419.0,363.86,289.47
2017,3,10,10,45,193.0,324.0,2.25,14.5,456.5,407.49,323.59
2017,3,10,11,0,227.0,334.0,2.3,15.0,494.0,454.43,359.6
2017,3,10,11,15,142.5,330.5,2.3,15.5,432.0,407.62,321.92
2017,3,10,11,30,58.0,327.0,2.3,16.0,370.0,340.01,267.82
2017,3,10,11,45,58.5,331.5,2.3,16.5,375.0,350.73,275.86
2017,3,10,12,0,59.0,336.0,2.3,17.0,380.0,361.41,283.49
2017,3,10,12,15,153.0,348.0,2.3,17.0,462.5,477.57,374.17
2017,3,10,12,30,247.0,360.0,2.3,17.0,545.0,585.13,455.72
2017,3,10,12,45,189.0,359.0,2.3,17.5,500.0,542.09,421.32
2017,3,10,13,0,131.0,358.0,2.3,18.0,455.0,495.24,384.76
2017,3,10,13,15,172.0,350.0,2.3,18.0,474.5,534.29,415.71
2017,3,10,13,30,213.0,342.0,2.3,18.0,494.0,573.83,446.34
2017,3,10,13,45,177.5,331.5,2.3,18.5,456.0,533.68,415.38
2017,3,10,14,0,142.0,321.0,2.3,19.0,418.0,491.9,383.48
2017,3,10,14,15,300.0,278.5,2.25,19.0,470.0,629.61,490.68
2017,3,10,14,30,458.0,236.0,2.2,19.0,522.0,765.13,591.49
2017,3,10,14,45,637.0,166.0,2.15,19.0,539.0,874.14,670.45
2017,3,10,15,0,816.0,96.0,2.1,19.0,556.0,957.76,727.5
2017,3,10,15,15,795.5,93.0,2.05,19.0,513.5,923.5,704.57
2017,3,10,15,30,775.0,90.0,2.0,19.0,471.0,886.35,680.78
2017,3,10,15,45,753.5,84.5,2.0,19.0,425.5,842.59,652.59
2017,3,10,16,0,732.0,79.0,2.0,19.0,380.0,796.62,622.3
2017,3,10,16,15,694.0,74.5,1.95,18.5,330.5,741.36,585.2
2017,3,10,16,30,656.0,70.0,1.9,18.0,281.0,680.36,542.58
2017,3,10,16,45,605.5,62.5,1.85,17.5,231.5,605.45,487.65
2017,3,10,17,0,555.0,55.0,1.8,17.0,182.0,532.41,431.49
2017,3,10,17,15,467.5,46.5,1.9,16.5,134.5,433.91,352.82
2017,3,10,17,30,380.0,38.0,2.0,16.0,87.0,342.12,273.47
2017,3,10,17,45,190.0,26.0,2.15,15.5,50.5,184.87,121.09
2017,3,10,18,0,0.0,14.0,2.3,15.0,14.0,11.95,0.0
2017,3,10,18,15,0.0,7.0,2.4,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,124.5,17.0,2.0,12.5,30.0,13.25,0.0
2017,3,11,7,0,249.0,34.0,2.2,13.0,60.0,26.35,16.44
2017,3,11,7,15,320.0,48.5,2.45,13.0,101.5,37.19,27.09
2017,3,11,7,30,391.0,63.0,2.7,13.0,143.0,47.78,37.0
2017,3,11,7,45,431.0,76.0,2.95,13.5,187.0,56.83,45.28
2017,3,11,8,0,471.0,89.0,3.2,14.0,231.0,65.6,53.08
2017,3,11,8,15,506.0,98.5,3.2,14.5,275.0,71.66,58.31
2017,3,11,8,30,541.0,108.0,3.2,15.0,319.0,108.88,70.87
2017,3,11,8,45,503.0,133.5,3.2,15.5,349.5,161.6,108.1
2017,3,11,9,0,465.0,159.0,3.2,16.0,380.0,211.59,150.47
2017,3,11,9,15,534.5,154.5,3.1,16.0,431.0,261.47,191.32
2017,3,11,9,30,604.0,150.0,3.0,16.0,482.0,322.0,242.3
2017,3,11,9,45,551.5,182.0,2.9,16.5,501.0,367.99,283.56
2017,3,11,10,0,499.0,214.0,2.8,17.0,520.0,410.36,319.88
2017,3,11,10,15,519.5,218.0,2.8,17.0,551.0,459.51,360.37
2017,3,11,10,30,540.0,222.0,2.8,17.0,582.0,509.96,400.95
2017,3,11,10,45,715.5,161.5,2.8,17.5,657.0,602.66,473.09
2017,3,11,11,0,891.0,101.0,2.8,18.0,732.0,697.64,545.72
2017,3,11,11,15,896.5,102.0,2.85,18.0,750.0,748.07,583.67
2017,3,11,11,30,902.0,103.0,2.9,18.0,768.0,796.31,617.87
2017,3,11,11,45,657.0,211.0,3.0,18.0,698.5,759.13,588.73
2017,3,11,12,0,412.0,319.0,3.1,18.0,629.0,670.19,520.35
2017,3,11,12,15,377.5,329.5,3.2,18.0,614.0,671.14,521.55
2017,3,11,12,30,343.0,340.0,3.3,18.0,599.0,668.62,519.52
2017,3,11,12,45,629.5,220.0,3.4,18.0,689.0,851.96,659.52
2017,3,11,13,0,916.0,100.0,3.5,18.0,779.0,999.76,762.58
2017,3,11,13,15,912.0,99.0,3.65,18.0,764.0,1014.84,773.21
2017,3,11,13,30,908.0,98.0,3.8,18.0,749.0,1025.92,782.43
2017,3,11,13,45,904.5,95.5,4.0,18.0,727.0,1031.74,788.6
2017,3,11,14,0,901.0,93.0,4.2,18.0,705.0,1033.5,792.16
2017,3,11,14,15,891.5,91.5,4.3,18.0,675.0,1026.35,789.11
2017,3,11,14,30,882.0,90.0,4.4,18.0,645.0,1015.27,783.62
2017,3,11,14,45,871.0,87.5,4.5,18.0,609.0,997.64,773.96
2017,3,11,15,0,860.0,85.0,4.6,18.0,573.0,976.36,761.76
2017,3,11,15,15,738.5,106.0,4.6,17.5,503.0,889.94,703.34
2017,3,11,15,30,617.0,127.0,4.6,17.0,433.0,786.33,630.9
2017,3,11,15,45,559.5,126.0,4.7,17.0,383.0,717.27,581.76
2017,3,11,16,0,502.0,125.0,4.8,17.0,333.0,640.99,525.46
2017,3,11,16,15,475.0,113.5,4.75,16.5,291.0,588.98,487.12
2017,3,11,16,30,448.0,102.0,4.7,16.0,249.0,536.87,447.41
2017,3,11,16,45,416.0,88.0,4.7,15.5,206.0,477.71,400.32
2017,3,11,17,0,384.0,74.0,4.7,15.0,163.0,419.68,352.1
2017,3,11,17,15,332.0,58.5,4.6,14.5,121.5,346.72,289.05
2017,3,11,17,30,280.0,43.0,4.5,14.0,80.0,277.79,226.55
2017,3,11,17,45,140.0,28.5,4.4,13.5,47.0,159.2,109.04
2017,3,11,18,0,0.0,14.0,4.3,13.0,14.0,11.95,0.0
2017,3,11,18,15,0.0,7.0,4.2,12.5,7.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,18.0,2.85,11.5,36.0,14.6,0.0
2017,3,12,7,0,332.0,36.0,2.9,12.0,72.0,29.69,19.58
2017,3,12,7,15,433.5,46.0,2.85,12.5,120.0,37.28,27.29
2017,3,12,7,30,535.0,56.0,2.8,13.0,168.0,44.8,34.39
2017,3,12,7,45,597.5,63.0,2.8,13.5,220.0,49.54,38.8
2017,3,12,8,0,660.0,70.0,2.8,14.0,272.0,54.25,42.99
2017,3,12,8,15,702.0,75.0,2.65,14.0,323.5,57.21,45.59
2017,3,12,8,30,744.0,80.0,2.5,14.0,375.0,105.0,61.44
2017,3,12,8,45,632.0,114.0,2.4,14.5,386.5,165.79,106.14
2017,3,12,9,0,520.0,148.0,2.3,15.0,398.0,214.51,150.81
2017,3,12,9,15,684.0,120.5,2.25,15.5,480.0,275.75,197.57
2017,3,12,9,30,848.0,93.0,2.2,16.0,562.0,355.76,262.12
2017,3,12,9,45,856.5,98.0,2.2,16.5,599.5,419.5,317.81
2017,3,12,10,0,865.0,103.0,2.2,17.0,637.0,483.01,371.59
2017,3,12,10,15,876.5,104.5,2.2,17.5,670.0,544.3,421.74
2017,3,12,10,30,888.0,106.0,2.2,18.0,703.0,603.05,468.2
2017,3,12,10,45,898.0,106.5,2.2,18.5,728.5,660.06,511.73
2017,3,12,11,0,908.0,107.0,2.2,19.0,754.0,715.74,552.81
2017,3,12,11,15,913.0,108.0,2.25,19.0,771.5,766.73,590.73
2017,3,12,11,30,918.0,109.0,2.3,19.0,789.0,815.41,624.63
2017,3,12,11,45,922.0,108.5,2.35,19.5,799.0,859.29,653.36
2017,3,12,12,0,926.0,108.0,2.4,20.0,809.0,900.31,679.88
2017,3,12,12,15,926.5,108.0,2.45,20.0,810.0,935.72,703.78
2017,3,12,12,30,927.0,108.0,2.5,20.0,811.0,967.7,725.4
2017,3,12,12,45,938.0,101.5,2.65,20.0,807.0,998.93,747.55
2017,3,12,13,0,949.0,95.0,2.8,20.0,803.0,1026.64,767.46
2017,3,12,13,15,945.0,94.0,2.9,20.0,788.0,1042.21,779.0
2017,3,12,13,30,941.0,93.0,3.0,20.0,773.0,1053.63,788.07
2017,3,12,13,45,935.5,92.0,3.1,20.0,749.5,1059.39,793.6
2017,3,12,14,0,930.0,91.0,3.2,20.0,726.0,1060.99,796.59
2017,3,12,14,15,921.0,89.5,3.25,19.5,695.5,1054.3,795.33
2017,3,12,14,30,912.0,88.0,3.3,19.0,665.0,1043.55,791.55
2017,3,12,14,45,899.0,86.0,3.4,19.0,628.0,1024.22,780.99
2017,3,12,15,0,886.0,84.0,3.5,19.0,591.0,1001.18,767.94
2017,3,12,15,15,803.0,91.5,3.5,18.5,524.5,929.21,721.39
2017,3,12,15,30,720.0,99.0,3.5,18.0,458.0,850.67,669.31
2017,3,12,15,45,636.5,107.5,3.5,18.0,402.5,767.8,611.37
2017,3,12,16,0,553.0,116.0,3.5,18.0,347.0,684.62,551.6
2017,3,12,16,15,521.5,107.5,3.45,17.5,303.5,621.71,506.38
2017,3,12,16,30,490.0,99.0,3.4,17.0,260.0,567.99,466.69
2017,3,12,16,45,557.5,76.5,3.35,16.5,230.5,583.51,479.67
2017,3,12,17,0,625.0,54.0,3.3,16.0,201.0,583.89,478.88
2017,3,12,17,15,539.0,46.5,3.35,15.5,150.5,484.64,398.04
2017,3,12,17,30,453.0,39.0,3.4,15.0,100.0,391.69,317.25
2017,3,12,17,45,297.0,26.5,3.45,14.5,59.5,257.54,183.55
2017,3,12,18,0,141.0,14.0,3.5,14.0,19.0,92.19,0.0
2017,3,12,18,15,70.5,7.0,3.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,199.5,17.0,2.35,12.5,40.0,13.7,0.98
2017,3,13,7,0,399.0,34.0,2.4,13.0,80.0,27.99,18.26
2017,3,13,7,15,494.5,42.5,2.4,13.0,129.0,34.46,24.82
2017,3,13,7,30,590.0,51.0,2.4,13.0,178.0,40.91,30.97
2017,3,13,7,45,648.0,57.0,2.4,13.5,230.5,45.08,34.84
2017,3,13,8,0,706.0,63.0,2.4,14.0,283.0,53.59,42.42
2017,3,13,8,15,744.5,67.5,2.3,14.5,334.5,56.64,44.99
2017,3,13,8,30,783.0,72.0,2.2,15.0,386.0,101.96,56.98
2017,3,13,8,45,809.5,75.0,2.1,15.5,435.0,162.74,95.32
2017,3,13,9,0,836.0,78.0,2.0,16.0,484.0,226.58,146.69
2017,3,13,9,15,855.0,80.5,2.1,16.5,528.0,290.83,202.96
2017,3,13,9,30,874.0,83.0,2.2,17.0,572.0,359.06,263.12
2017,3,13,9,45,898.0,81.0,2.3,17.5,613.0,423.15,319.12
2017,3,13,10,0,922.0,79.0,2.4,18.0,654.0,488.46,374.59
2017,3,13,10,15,931.0,80.0,2.45,18.5,686.0,549.9,425.3
2017,3,13,10,30,940.0,81.0,2.5,19.0,718.0,610.34,473.41
2017,3,13,10,45,946.5,82.5,2.55,19.5,742.5,668.45,518.11
2017,3,13,11,0,953.0,84.0,2.6,20.0,767.0,724.78,560.06
2017,3,13,11,15,956.5,84.5,2.55,20.0,784.0,775.94,597.03
2017,3,13,11,30,960.0,85.0,2.5,20.0,801.0,824.5,629.78
2017,3,13,11,45,961.5,85.5,2.5,20.0,809.5,868.66,659.48
2017,3,13,12,0,963.0,86.0,2.5,20.0,818.0,909.66,686.82
2017,3,13,12,15,963.0,86.0,2.45,20.0,819.0,945.47,710.05
2017,3,13,12,30,963.0,86.0,2.4,20.0,820.0,977.68,730.77
2017,3,13,12,45,961.0,85.5,2.35,20.5,812.0,1003.71,745.93
2017,3,13,13,0,959.0,85.0,2.3,21.0,804.0,1025.78,758.47
2017,3,13,13,15,954.5,84.5,2.25,21.0,788.5,1041.35,768.3
2017,3,13,13,30,950.0,84.0,2.2,21.0,773.0,1052.75,775.6
2017,3,13,13,45,943.5,83.0,2.2,21.5,749.5,1057.35,777.82
2017,3,13,14,0,937.0,82.0,2.2,22.0,726.0,1057.73,777.56
2017,3,13,14,15,927.5,80.5,2.25,22.0,695.0,1050.29,774.59
2017,3,13,14,30,918.0,79.0,2.3,22.0,664.0,1038.76,769.18
2017,3,13,14,45,905.0,77.5,2.35,22.0,626.5,1019.76,759.0
2017,3,13,15,0,892.0,76.0,2.4,22.0,589.0,997.05,746.45
2017,3,13,15,15,812.0,86.5,2.45,21.5,527.0,931.75,706.53
2017,3,13,15,30,732.0,97.0,2.5,21.0,465.0,859.45,661.0
2017,3,13,15,45,628.5,110.0,2.6,21.0,405.0,763.18,596.04
2017,3,13,16,0,525.0,123.0,2.7,21.0,345.0,658.71,522.72
2017,3,13,16,15,633.0,91.0,2.65,20.5,325.5,708.39,562.21
2017,3,13,16,30,741.0,59.0,2.6,20.0,306.0,731.52,580.46
2017,3,13,16,45,690.5,54.5,2.55,19.5,254.0,656.95,525.89
2017,3,13,17,0,640.0,50.0,2.5,19.0,202.0,583.72,470.4
2017,3,13,17,15,560.5,42.5,2.5,18.5,152.0,487.95,394.48
2017,3,13,17,30,481.0,35.0,2.5,18.0,102.0,405.02,323.64
2017,3,13,17,45,240.5,28.0,2.5,17.5,61.5,223.55,160.36
2017,3,13,18,0,0.0,21.0,2.5,17.0,21.0,17.92,0.0
2017,3,13,18,15,0.0,10.5,2.5,17.0,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,171.0,19.0,0.5,14.5,39.5,15.29,3.42
2017,3,14,7,0,342.0,38.0,0.5,15.0,79.0,31.17,21.03
2017,3,14,7,15,434.0,48.5,0.45,15.0,126.5,39.1,28.8
2017,3,14,7,30,526.0,59.0,0.4,15.0,174.0,46.91,36.12
2017,3,14,7,45,583.5,66.0,0.4,15.5,225.0,51.52,40.32
2017,3,14,8,0,641.0,73.0,0.4,16.0,276.0,56.09,44.31
2017,3,14,8,15,681.0,78.5,0.4,16.5,326.5,59.29,46.97
2017,3,14,8,30,721.0,84.0,0.4,17.0,377.0,103.84,59.37
2017,3,14,8,45,595.0,124.5,0.45,17.5,386.0,170.92,109.76
2017,3,14,9,0,469.0,165.0,0.5,18.0,395.0,218.59,152.99
2017,3,14,9,15,642.0,132.5,0.55,18.5,477.0,276.39,195.03
2017,3,14,9,30,815.0,100.0,0.6,19.0,559.0,353.53,254.75
2017,3,14,9,45,846.5,96.0,0.65,19.5,601.5,416.25,307.09
2017,3,14,10,0,878.0,92.0,0.7,20.0,644.0,481.72,360.12
2017,3,14,10,15,888.5,93.5,0.65,20.0,675.5,542.04,407.69
2017,3,14,10,30,899.0,95.0,0.6,20.0,707.0,601.63,452.79
2017,3,14,10,45,907.5,95.5,0.6,20.5,732.5,658.04,493.59
2017,3,14,11,0,916.0,96.0,0.6,21.0,758.0,712.93,531.83
2017,3,14,11,15,920.5,97.0,0.55,21.0,775.0,763.67,566.1
2017,3,14,11,30,925.0,98.0,0.5,21.0,792.0,812.04,596.0
2017,3,14,11,45,929.0,97.5,0.45,21.5,801.5,855.9,621.27
2017,3,14,12,0,933.0,97.0,0.4,22.0,811.0,896.88,644.25
2017,3,14,12,15,933.5,97.0,0.45,22.0,812.0,932.22,666.71
2017,3,14,12,30,934.0,97.0,0.5,22.0,813.0,964.1,687.11
2017,3,14,12,45,929.5,98.0,0.6,22.5,805.5,988.77,702.93
2017,3,14,13,0,925.0,99.0,0.7,23.0,798.0,1009.52,716.52
2017,3,14,13,15,921.0,98.0,0.75,23.0,782.0,1024.55,727.04
2017,3,14,13,30,917.0,97.0,0.8,23.0,766.0,1035.54,735.32
2017,3,14,13,45,910.5,96.0,0.85,23.0,743.0,1039.95,739.79
2017,3,14,14,0,904.0,95.0,0.9,23.0,720.0,1040.27,742.02
2017,3,14,14,15,894.5,93.5,1.0,23.0,689.5,1032.93,740.75
2017,3,14,14,30,885.0,92.0,1.1,23.0,659.0,1021.63,737.14
2017,3,14,14,45,871.0,90.0,1.2,23.0,621.5,1001.37,727.89
2017,3,14,15,0,857.0,88.0,1.3,23.0,584.0,989.08,723.72
2017,3,14,15,15,838.5,85.5,1.5,22.5,541.5,956.5,709.09
2017,3,14,15,30,820.0,83.0,1.7,22.0,499.0,920.85,691.83
2017,3,14,15,45,704.5,96.5,1.9,22.0,429.5,817.32,625.76
2017,3,14,16,0,589.0,110.0,2.1,22.0,360.0,710.27,554.37
2017,3,14,16,15,642.5,89.0,2.4,21.0,331.5,713.95,563.32
2017,3,14,16,30,696.0,68.0,2.7,20.0,303.0,704.45,561.03
2017,3,14,16,45,641.5,62.5,3.05,19.5,251.0,632.89,510.21
2017,3,14,17,0,587.0,57.0,3.4,19.0,199.0,557.84,453.81
2017,3,14,17,15,505.5,49.0,3.7,18.0,150.0,462.73,378.58
2017,3,14,17,30,424.0,41.0,4.0,17.0,101.0,373.61,302.43
2017,3,14,17,45,283.5,28.0,4.35,16.5,61.0,249.84,184.78
2017,3,14,18,0,143.0,15.0,4.7,16.0,21.0,119.98,0.0
2017,3,14,18,15,71.5,7.5,4.55,15.5,10.5,6.4,0.0
2017,3,14,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
