Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.5,2.45,11.5,4.5,0.0,0.0
2017,3,15,6,30,0.0,9.0,2.5,12.0,9.0,7.68,0.0
2017,3,15,6,45,72.0,26.5,2.6,12.5,35.5,20.75,8.32
2017,3,15,7,0,144.0,44.0,2.7,13.0,62.0,33.97,23.7
2017,3,15,7,15,184.5,64.0,2.6,13.0,98.0,48.52,37.34
2017,3,15,7,30,225.0,84.0,2.5,13.0,134.0,62.68,50.41
2017,3,15,7,45,253.0,103.0,2.45,13.5,173.0,75.7,62.12
2017,3,15,8,0,281.0,122.0,2.4,14.0,212.0,88.32,73.19
2017,3,15,8,15,301.0,139.0,2.3,14.0,250.0,99.21,82.67
2017,3,15,8,30,321.0,156.0,2.2,14.0,288.0,131.99,96.02
2017,3,15,8,45,234.0,186.5,2.1,14.5,289.0,168.2,125.19
2017,3,15,9,0,147.0,217.0,2.0,15.0,290.0,194.93,150.34
2017,3,15,9,15,490.0,154.0,1.95,15.0,427.5,252.24,185.68
2017,3,15,9,30,833.0,91.0,1.9,15.0,565.0,352.74,261.08
2017,3,15,9,45,835.0,98.5,1.85,15.5,600.5,415.17,315.48
2017,3,15,10,0,837.0,106.0,1.8,16.0,636.0,476.67,367.33
2017,3,15,10,15,555.5,210.5,1.75,16.0,569.5,473.59,369.12
2017,3,15,10,30,274.0,315.0,1.7,16.0,503.0,435.35,340.54
2017,3,15,10,45,179.0,327.0,1.7,16.0,451.5,401.32,314.85
2017,3,15,11,0,84.0,339.0,1.7,16.0,400.0,354.34,277.95
2017,3,15,11,15,275.5,316.5,1.7,16.0,523.0,499.7,391.75
2017,3,15,11,30,467.0,294.0,1.7,16.0,646.0,655.04,507.85
2017,3,15,11,45,471.5,295.5,1.75,16.5,655.0,686.89,529.18
2017,3,15,12,0,476.0,297.0,1.8,17.0,664.0,717.33,550.3
2017,3,15,12,15,401.5,326.0,1.75,17.0,635.5,688.78,528.28
2017,3,15,12,30,327.0,355.0,1.7,17.0,607.0,669.13,512.51
2017,3,15,12,45,419.0,316.0,1.7,17.0,636.5,746.49,569.96
2017,3,15,13,0,511.0,277.0,1.7,17.0,666.0,811.57,617.4
2017,3,15,13,15,512.0,270.5,1.65,17.0,653.0,820.8,623.31
2017,3,15,13,30,513.0,264.0,1.6,17.0,640.0,827.38,628.05
2017,3,15,13,45,478.0,269.5,1.55,17.0,611.5,807.8,613.99
2017,3,15,14,0,443.0,275.0,1.5,17.0,583.0,785.17,598.12
2017,3,15,14,15,382.0,278.0,1.5,16.5,535.5,710.73,547.5
2017,3,15,14,30,321.0,281.0,1.5,16.0,488.0,655.78,509.54
2017,3,15,14,45,219.5,273.0,1.5,16.0,411.0,523.88,412.56
2017,3,15,15,0,118.0,265.0,1.5,16.0,334.0,415.44,329.65
2017,3,15,15,15,59.0,167.5,1.5,15.5,202.0,222.17,179.28
2017,3,15,15,30,0.0,70.0,1.5,15.0,70.0,58.08,43.38
2017,3,15,15,45,0.0,82.0,1.55,15.0,82.0,68.09,52.12
2017,3,15,16,0,0.0,94.0,1.6,15.0,94.0,79.94,62.25
2017,3,15,16,15,0.0,82.0,1.65,14.5,82.0,69.19,53.44
2017,3,15,16,30,0.0,70.0,1.7,14.0,70.0,58.43,44.51
2017,3,15,16,45,0.0,58.5,1.75,14.0,58.5,48.45,36.01
2017,3,15,17,0,0.0,47.0,1.8,14.0,47.0,38.87,27.73
2017,3,15,17,15,0.0,35.0,1.7,13.5,35.0,28.9,19.04
2017,3,15,17,30,0.0,23.0,1.6,13.0,23.0,18.96,10.3
2017,3,15,17,45,0.0,14.0,1.55,13.0,14.0,11.52,3.34
2017,3,15,18,0,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2017,3,15,18,15,0.0,2.5,1.5,12.5,2.5,2.13,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2017,3,16,6,45,26.0,26.5,2.65,12.5,30.0,21.45,9.97
2017,3,16,7,0,52.0,46.0,2.8,13.0,53.0,35.8,25.41
2017,3,16,7,15,78.0,68.0,2.9,13.0,83.5,51.72,40.22
2017,3,16,7,30,104.0,90.0,3.0,13.0,114.0,67.26,54.51
2017,3,16,7,45,121.5,112.5,3.1,13.5,147.5,82.66,68.31
2017,3,16,8,0,139.0,135.0,3.2,14.0,181.0,97.65,81.44
2017,3,16,8,15,154.0,155.0,3.15,14.5,213.5,110.78,92.67
2017,3,16,8,30,169.0,175.0,3.1,15.0,246.0,137.68,105.12
2017,3,16,8,45,195.0,195.0,3.05,15.5,286.0,171.22,129.03
2017,3,16,9,0,221.0,215.0,3.0,16.0,326.0,208.51,158.01
2017,3,16,9,15,332.0,213.5,3.05,16.0,396.0,255.91,193.73
2017,3,16,9,30,443.0,212.0,3.1,16.0,466.0,319.19,244.07
2017,3,16,9,45,447.5,227.5,3.15,16.0,499.0,367.14,285.12
2017,3,16,10,0,452.0,243.0,3.2,16.0,532.0,415.38,325.6
2017,3,16,10,15,416.0,267.5,3.35,16.0,543.5,450.48,355.17
2017,3,16,10,30,380.0,292.0,3.5,16.0,555.0,475.68,376.15
2017,3,16,10,45,390.0,300.5,3.65,16.5,578.5,516.07,407.67
2017,3,16,11,0,400.0,309.0,3.8,17.0,602.0,556.69,438.72
2017,3,16,11,15,478.5,285.0,3.8,17.0,643.0,627.06,493.21
2017,3,16,11,30,557.0,261.0,3.8,17.0,684.0,693.84,544.4
2017,3,16,11,45,561.5,263.5,3.85,17.0,694.5,729.78,571.14
2017,3,16,12,0,566.0,266.0,3.9,17.0,705.0,764.05,596.56
2017,3,16,12,15,708.0,204.0,3.85,17.0,753.0,860.02,668.92
2017,3,16,12,30,850.0,142.0,3.8,17.0,801.0,946.81,729.22
2017,3,16,12,45,851.5,140.0,3.8,17.5,795.0,972.96,745.48
2017,3,16,13,0,853.0,138.0,3.8,18.0,789.0,995.56,759.76
2017,3,16,13,15,700.0,195.5,3.85,18.0,723.0,934.52,718.18
2017,3,16,13,30,547.0,253.0,3.9,18.0,657.0,849.64,657.55
2017,3,16,13,45,478.0,270.5,4.0,18.0,615.5,808.83,628.54
2017,3,16,14,0,409.0,288.0,4.1,18.0,574.0,744.27,582.05
2017,3,16,14,15,605.5,209.0,4.2,17.5,612.0,889.53,694.99
2017,3,16,14,30,802.0,130.0,4.3,17.0,650.0,994.74,771.57
2017,3,16,14,45,658.0,162.5,4.4,17.0,573.5,891.88,700.15
2017,3,16,15,0,514.0,195.0,4.5,17.0,497.0,770.87,613.89
2017,3,16,15,15,428.0,199.5,4.55,16.5,438.5,685.85,552.06
2017,3,16,15,30,342.0,204.0,4.6,16.0,380.0,581.43,473.62
2017,3,16,15,45,424.0,167.5,4.7,16.0,365.0,629.89,515.35
2017,3,16,16,0,506.0,131.0,4.8,16.0,350.0,650.28,534.54
2017,3,16,16,15,460.5,125.0,4.8,15.5,306.0,588.64,488.18
2017,3,16,16,30,415.0,119.0,4.8,15.0,262.0,528.23,441.23
2017,3,16,16,45,386.0,102.5,4.85,14.5,218.0,469.77,394.95
2017,3,16,17,0,357.0,86.0,4.9,14.0,174.0,412.19,347.48
2017,3,16,17,15,354.5,67.5,4.75,13.5,137.5,372.29,312.54
2017,3,16,17,30,352.0,49.0,4.6,13.0,101.0,332.31,274.8
2017,3,16,17,45,228.5,33.5,4.45,13.0,62.0,219.41,168.6
2017,3,16,18,0,105.0,18.0,4.3,13.0,23.0,101.75,0.0
2017,3,16,18,15,52.5,9.0,4.15,12.5,11.5,34.7,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.0,6.5,0.6,11.0,8.5,0.0,0.0
2017,3,17,6,30,114.0,13.0,0.5,11.0,17.0,11.1,0.0
2017,3,17,6,45,262.5,26.0,0.45,11.5,55.5,21.3,10.81
2017,3,17,7,0,411.0,39.0,0.4,12.0,94.0,31.84,22.29
2017,3,17,7,15,497.5,47.0,0.4,12.5,143.5,37.74,28.08
2017,3,17,7,30,584.0,55.0,0.4,13.0,193.0,43.63,33.59
2017,3,17,7,45,640.5,60.5,0.4,13.5,245.0,47.3,36.94
2017,3,17,8,0,697.0,66.0,0.4,14.0,297.0,55.51,44.17
2017,3,17,8,15,549.5,106.5,0.4,14.5,307.0,78.42,64.17
2017,3,17,8,30,402.0,147.0,0.4,15.0,317.0,129.69,90.33
2017,3,17,8,45,611.5,114.0,0.4,15.5,406.0,167.23,106.46
2017,3,17,9,0,821.0,81.0,0.4,16.0,495.0,230.99,149.52
2017,3,17,9,15,839.5,83.5,0.4,16.5,538.5,294.26,203.68
2017,3,17,9,30,858.0,86.0,0.4,17.0,582.0,361.51,261.02
2017,3,17,9,45,868.5,89.0,0.4,17.5,619.5,423.78,313.36
2017,3,17,10,0,879.0,92.0,0.4,18.0,657.0,485.86,363.63
2017,3,17,10,15,889.0,93.5,0.35,18.0,688.5,545.92,410.64
2017,3,17,10,30,899.0,95.0,0.3,18.0,720.0,605.17,455.13
2017,3,17,10,45,903.5,97.5,0.3,18.5,744.0,660.86,495.07
2017,3,17,11,0,908.0,100.0,0.3,19.0,768.0,714.68,532.23
2017,3,17,11,15,912.5,101.0,0.35,19.0,785.0,764.97,567.5
2017,3,17,11,30,917.0,102.0,0.4,19.0,802.0,812.9,598.8
2017,3,17,11,45,915.5,104.0,0.45,19.5,810.0,854.4,624.51
2017,3,17,12,0,914.0,106.0,0.5,20.0,818.0,892.69,648.03
2017,3,17,12,15,914.0,106.0,0.55,20.0,818.5,926.91,670.12
2017,3,17,12,30,914.0,106.0,0.6,20.0,819.0,957.69,690.09
2017,3,17,12,45,911.0,106.5,0.7,20.5,811.0,982.62,706.26
2017,3,17,13,0,908.0,107.0,0.8,21.0,803.0,1003.75,720.19
2017,3,17,13,15,903.0,106.0,0.9,21.0,787.0,1017.4,731.0
2017,3,17,13,30,898.0,105.0,1.0,21.0,771.0,1027.04,739.54
2017,3,17,13,45,889.0,104.5,1.1,21.0,747.0,1029.2,743.58
2017,3,17,14,0,880.0,104.0,1.2,21.0,723.0,1027.33,745.29
2017,3,17,14,15,869.5,102.5,1.3,21.0,692.0,1018.84,742.92
2017,3,17,14,30,859.0,101.0,1.4,21.0,661.0,1018.78,746.07
2017,3,17,14,45,843.0,99.0,1.55,21.0,623.5,996.39,735.57
2017,3,17,15,0,827.0,97.0,1.7,21.0,586.0,970.45,722.74
2017,3,17,15,15,752.0,106.5,1.85,20.5,526.0,897.0,678.97
2017,3,17,15,30,677.0,116.0,2.0,20.0,466.0,829.94,638.28
2017,3,17,15,45,644.5,111.5,2.15,20.0,420.0,779.01,606.16
2017,3,17,16,0,612.0,107.0,2.3,20.0,374.0,726.8,571.88
2017,3,17,16,15,570.5,102.5,2.45,19.0,327.5,665.74,531.88
2017,3,17,16,30,529.0,98.0,2.6,18.0,281.0,604.64,489.98
2017,3,17,16,45,488.5,86.5,2.8,17.5,234.0,537.28,440.35
2017,3,17,17,0,448.0,75.0,3.0,17.0,187.0,466.18,385.02
2017,3,17,17,15,385.0,61.5,2.9,16.5,142.0,384.9,317.51
2017,3,17,17,30,322.0,48.0,2.8,16.0,97.0,308.7,251.38
2017,3,17,17,45,161.0,36.0,2.75,15.5,60.5,180.77,137.6
2017,3,17,18,0,0.0,24.0,2.7,15.0,24.0,27.1,0.0
2017,3,17,18,15,0.0,12.0,2.5,14.5,12.0,10.24,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,2.56,0.0
2017,3,18,6,30,0.0,6.0,1.1,12.0,6.0,5.12,0.0
2017,3,18,6,45,0.0,18.5,1.2,12.5,18.5,15.25,6.5
2017,3,18,7,0,0.0,31.0,1.3,13.0,31.0,25.61,16.79
2017,3,18,7,15,0.0,47.0,1.45,13.0,47.0,38.57,28.75
2017,3,18,7,30,0.0,63.0,1.6,13.0,63.0,51.21,40.32
2017,3,18,7,45,0.0,79.5,1.75,13.5,79.5,64.09,51.85
2017,3,18,8,0,0.0,96.0,1.9,14.0,96.0,76.86,63.05
2017,3,18,8,15,0.0,113.0,1.95,14.0,113.0,89.86,74.38
2017,3,18,8,30,0.0,130.0,2.0,14.0,130.0,103.62,82.39
2017,3,18,8,45,20.0,167.5,2.15,14.0,178.0,135.23,107.57
2017,3,18,9,0,40.0,205.0,2.3,14.0,226.0,167.41,132.94
2017,3,18,9,15,20.0,174.0,2.3,14.0,184.5,146.39,116.26
2017,3,18,9,30,0.0,143.0,2.3,14.0,143.0,117.69,93.02
2017,3,18,9,45,4.0,175.0,2.3,14.5,177.5,145.6,115.51
2017,3,18,10,0,8.0,207.0,2.3,15.0,212.0,174.47,138.42
2017,3,18,10,15,8.5,215.0,2.3,15.0,221.0,182.8,144.87
2017,3,18,10,30,9.0,223.0,2.3,15.0,230.0,191.21,151.43
2017,3,18,10,45,27.0,270.5,2.3,15.5,291.0,250.08,198.02
2017,3,18,11,0,45.0,318.0,2.3,16.0,352.0,308.65,243.41
2017,3,18,11,15,25.0,256.0,2.3,16.0,275.0,243.4,191.81
2017,3,18,11,30,5.0,194.0,2.3,16.0,198.0,167.95,131.55
2017,3,18,11,45,6.0,203.5,2.3,16.5,208.5,177.77,139.28
2017,3,18,12,0,7.0,213.0,2.3,17.0,219.0,187.81,146.96
2017,3,18,12,15,99.0,300.0,2.15,17.0,378.5,379.78,299.1
2017,3,18,12,30,191.0,387.0,2.0,17.0,538.0,559.83,433.96
2017,3,18,12,45,318.5,349.0,1.95,17.0,596.5,669.48,515.48
2017,3,18,13,0,446.0,311.0,1.9,17.0,655.0,783.46,598.08
2017,3,18,13,15,453.5,299.0,1.8,17.0,643.0,792.72,603.49
2017,3,18,13,30,461.0,287.0,1.7,17.0,631.0,799.55,608.26
2017,3,18,13,45,686.0,188.0,1.65,17.5,682.0,938.34,706.01
2017,3,18,14,0,911.0,89.0,1.6,18.0,733.0,1041.52,770.91
2017,3,18,14,15,902.5,87.5,1.6,18.0,703.0,1034.76,766.39
2017,3,18,14,30,894.0,86.0,1.6,18.0,673.0,1024.02,760.89
2017,3,18,14,45,883.0,84.0,1.65,18.0,636.5,1006.27,751.74
2017,3,18,15,0,872.0,82.0,1.7,18.0,600.0,984.85,740.27
2017,3,18,15,15,856.0,79.5,1.5,18.0,557.5,954.39,719.24
2017,3,18,15,30,840.0,77.0,1.3,18.0,515.0,931.54,703.27
2017,3,18,15,45,752.5,85.5,1.15,18.0,450.5,841.66,642.53
2017,3,18,16,0,665.0,94.0,1.0,18.0,386.0,758.55,585.93
2017,3,18,16,15,627.5,91.0,0.95,17.5,340.0,701.62,548.69
2017,3,18,16,30,590.0,88.0,0.9,17.0,294.0,644.37,509.61
2017,3,18,16,45,547.0,78.5,0.85,17.0,246.0,575.07,459.15
2017,3,18,17,0,504.0,69.0,0.8,17.0,198.0,507.14,407.72
2017,3,18,17,15,441.0,58.0,0.85,16.0,151.5,425.06,344.19
2017,3,18,17,30,378.0,47.0,0.9,15.0,105.0,347.47,280.0
2017,3,18,17,45,262.5,33.0,1.0,14.5,66.0,240.16,184.81
2017,3,18,18,0,147.0,19.0,1.1,14.0,27.0,128.1,2.72
2017,3,18,18,15,73.5,9.5,1.1,14.0,13.5,45.76,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,9.5,1.05,13.0,9.5,8.11,0.0
2017,3,19,6,30,0.0,19.0,1.1,13.0,19.0,15.24,0.0
2017,3,19,6,45,119.5,34.5,1.2,13.0,52.0,26.83,16.2
2017,3,19,7,0,239.0,50.0,1.3,13.0,85.0,38.01,27.69
2017,3,19,7,15,286.5,67.0,1.4,13.0,125.5,50.15,39.05
2017,3,19,7,30,334.0,84.0,1.5,13.0,166.0,61.9,49.86
2017,3,19,7,45,376.5,96.5,1.6,13.5,209.0,70.08,57.16
2017,3,19,8,0,419.0,109.0,1.7,14.0,252.0,78.0,64.03
2017,3,19,8,15,410.0,130.5,1.55,14.0,288.5,91.04,75.38
2017,3,19,8,30,401.0,152.0,1.4,14.0,325.0,134.21,94.23
2017,3,19,8,45,311.0,187.5,1.25,14.5,331.0,180.89,131.61
2017,3,19,9,0,221.0,223.0,1.1,15.0,337.0,215.14,162.84
2017,3,19,9,15,271.0,236.0,1.1,15.0,387.5,257.27,195.9
2017,3,19,9,30,321.0,249.0,1.1,15.0,438.0,307.09,235.72
2017,3,19,9,45,332.5,264.0,1.1,15.5,471.0,349.41,269.94
2017,3,19,10,0,344.0,279.0,1.1,16.0,504.0,393.0,304.41
2017,3,19,10,15,256.5,309.0,1.15,16.0,481.0,399.3,310.67
2017,3,19,10,30,169.0,339.0,1.2,16.0,458.0,390.26,304.22
2017,3,19,10,45,290.5,326.5,1.3,16.0,539.5,477.36,371.7
2017,3,19,11,0,412.0,314.0,1.4,16.0,621.0,569.84,441.77
2017,3,19,11,15,335.0,342.5,1.5,16.0,596.0,566.52,438.43
2017,3,19,11,30,258.0,371.0,1.6,16.0,571.0,555.94,429.99
2017,3,19,11,45,245.5,378.0,1.7,16.5,569.5,557.58,431.08
2017,3,19,12,0,233.0,385.0,1.8,17.0,568.0,569.05,438.97
2017,3,19,12,15,177.5,386.0,1.75,17.0,525.5,534.87,412.6
2017,3,19,12,30,122.0,387.0,1.7,17.0,483.0,496.28,382.97
2017,3,19,12,45,103.0,376.5,1.65,17.0,457.5,457.96,354.67
2017,3,19,13,0,84.0,366.0,1.6,17.0,432.0,435.07,337.44
2017,3,19,13,15,138.5,365.5,1.55,17.0,471.0,514.35,397.97
2017,3,19,13,30,193.0,365.0,1.5,17.0,510.0,575.54,443.71
2017,3,19,13,45,119.5,334.5,1.45,17.0,424.0,474.12,367.52
2017,3,19,14,0,46.0,304.0,1.4,17.0,338.0,348.3,271.9
2017,3,19,14,15,89.0,307.0,1.35,17.0,368.0,399.68,313.6
2017,3,19,14,30,132.0,310.0,1.3,17.0,398.0,473.49,370.18
2017,3,19,14,45,190.0,288.5,1.3,17.0,406.5,510.42,399.92
2017,3,19,15,0,248.0,267.0,1.3,17.0,415.0,567.03,443.82
2017,3,19,15,15,140.5,237.0,1.35,16.5,319.5,403.46,320.73
2017,3,19,15,30,33.0,207.0,1.4,16.0,224.0,244.31,195.39
2017,3,19,15,45,16.5,156.5,1.45,16.0,165.0,156.94,125.59
2017,3,19,16,0,0.0,106.0,1.5,16.0,106.0,91.35,71.32
2017,3,19,16,15,0.0,93.0,1.45,15.5,93.0,79.68,61.99
2017,3,19,16,30,0.0,80.0,1.4,15.0,80.0,68.0,52.4
2017,3,19,16,45,0.0,66.5,1.4,15.0,66.5,55.8,42.11
2017,3,19,17,0,0.0,53.0,1.4,15.0,53.0,43.88,31.9
2017,3,19,17,15,0.0,40.5,1.35,14.5,40.5,33.48,22.92
2017,3,19,17,30,0.0,28.0,1.3,14.0,28.0,23.1,13.84
2017,3,19,17,45,0.0,17.5,1.3,14.0,17.5,14.41,5.99
2017,3,19,18,0,0.0,7.0,1.3,14.0,7.0,5.75,0.0
2017,3,19,18,15,0.0,3.5,1.25,13.5,3.5,2.99,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,5.65,12.5,2.5,2.13,0.0
2017,3,20,6,30,0.0,5.0,5.8,13.0,5.0,4.1,0.0
2017,3,20,6,45,0.0,13.5,6.0,13.5,13.5,11.1,3.52
2017,3,20,7,0,0.0,22.0,6.2,14.0,22.0,18.12,10.22
2017,3,20,7,15,0.0,32.0,6.2,14.0,32.0,26.41,17.84
2017,3,20,7,30,0.0,42.0,6.2,14.0,42.0,34.71,25.43
2017,3,20,7,45,0.0,52.5,6.25,14.0,52.5,43.44,33.32
2017,3,20,8,0,0.0,63.0,6.3,14.0,63.0,52.19,41.11
2017,3,20,8,15,5.0,109.0,6.4,14.0,111.0,87.33,72.22
2017,3,20,8,30,10.0,155.0,6.5,14.0,159.0,122.16,97.78
2017,3,20,8,45,5.0,140.0,6.6,14.5,142.0,113.4,90.07
2017,3,20,9,0,0.0,125.0,6.7,15.0,125.0,102.31,80.59
2017,3,20,9,15,0.0,140.0,6.75,15.0,140.0,114.71,90.7
2017,3,20,9,30,0.0,155.0,6.8,15.0,155.0,127.28,100.87
2017,3,20,9,45,6.5,190.5,6.9,15.0,195.0,159.03,126.71
2017,3,20,10,0,13.0,226.0,7.0,15.0,235.0,192.13,153.55
2017,3,20,10,15,9.5,214.5,7.05,15.0,221.0,182.87,145.77
2017,3,20,10,30,6.0,203.0,7.1,15.0,207.0,172.74,137.31
2017,3,20,10,45,8.0,217.5,7.2,15.5,223.5,187.28,148.76
2017,3,20,11,0,10.0,232.0,7.3,16.0,240.0,202.23,160.48
2017,3,20,11,15,6.5,203.0,7.2,16.0,208.0,175.98,139.04
2017,3,20,11,30,3.0,174.0,7.1,16.0,176.0,149.06,117.02
2017,3,20,11,45,2.0,168.5,7.0,16.0,170.5,143.95,112.79
2017,3,20,12,0,1.0,163.0,6.9,16.0,165.0,138.7,108.44
2017,3,20,12,15,2.0,169.5,6.75,16.0,172.0,145.59,114.07
2017,3,20,12,30,3.0,176.0,6.6,16.0,179.0,152.61,119.81
2017,3,20,12,45,3.0,175.5,6.45,16.5,178.0,152.58,119.58
2017,3,20,13,0,3.0,175.0,6.3,17.0,177.0,152.53,119.37
2017,3,20,13,15,1.5,103.5,6.15,17.0,104.5,88.16,67.03
2017,3,20,13,30,0.0,32.0,6.0,17.0,32.0,26.6,16.39
2017,3,20,13,45,0.0,31.0,5.85,17.0,31.0,25.75,15.72
2017,3,20,14,0,0.0,30.0,5.7,17.0,30.0,24.91,15.05
2017,3,20,14,15,4.0,119.5,5.55,16.5,122.0,104.93,81.5
2017,3,20,14,30,8.0,209.0,5.4,16.0,214.0,193.68,154.45
2017,3,20,14,45,4.0,157.0,5.25,16.0,159.5,140.14,110.8
2017,3,20,15,0,0.0,105.0,5.1,16.0,105.0,88.19,68.04
2017,3,20,15,15,0.0,58.0,5.1,16.0,58.0,48.11,34.81
2017,3,20,15,30,0.0,11.0,5.1,16.0,11.0,9.08,2.03
2017,3,20,15,45,0.0,43.5,5.2,16.0,43.5,36.0,24.84
2017,3,20,16,0,0.0,76.0,5.3,16.0,76.0,63.06,47.79
2017,3,20,16,15,0.0,66.5,5.45,15.5,66.5,55.12,41.29
2017,3,20,16,30,0.0,57.0,5.6,15.0,57.0,47.19,34.72
2017,3,20,16,45,0.0,47.5,5.8,15.0,47.5,39.27,28.0
2017,3,20,17,0,0.0,38.0,6.0,15.0,38.0,31.38,21.21
2017,3,20,17,15,0.0,29.0,6.3,15.0,29.0,23.91,14.7
2017,3,20,17,30,0.0,20.0,6.6,15.0,20.0,16.46,8.17
2017,3,20,17,45,0.0,12.5,6.95,15.0,12.5,10.27,2.63
2017,3,20,18,0,0.0,5.0,7.3,15.0,5.0,4.1,0.0
2017,3,20,18,15,0.0,2.5,7.45,15.0,2.5,2.13,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,4.55,14.0,1.5,1.28,0.0
2017,3,21,6,30,0.0,3.0,4.5,14.0,3.0,2.46,0.0
2017,3,21,6,45,0.0,7.0,4.5,14.5,7.0,5.74,0.0
2017,3,21,7,0,0.0,11.0,4.5,15.0,11.0,9.03,2.25
2017,3,21,7,15,0.0,16.0,4.3,15.0,16.0,13.16,6.04
2017,3,21,7,30,0.0,21.0,4.1,15.0,21.0,17.29,9.82
2017,3,21,7,45,0.0,26.5,3.95,15.0,26.5,21.84,13.93
2017,3,21,8,0,0.0,32.0,3.8,15.0,32.0,26.41,17.99
2017,3,21,8,15,202.5,94.0,3.9,15.0,183.5,69.1,55.83
2017,3,21,8,30,405.0,156.0,4.0,15.0,335.0,138.4,97.04
2017,3,21,8,45,581.0,127.5,4.15,15.5,415.5,176.68,116.34
2017,3,21,9,0,757.0,99.0,4.3,16.0,496.0,237.41,159.87
2017,3,21,9,15,778.0,102.0,4.3,16.0,540.0,297.94,213.66
2017,3,21,9,30,799.0,105.0,4.3,16.0,584.0,360.32,269.65
2017,3,21,9,45,808.0,110.5,4.35,16.0,620.5,421.67,324.43
2017,3,21,10,0,817.0,116.0,4.4,16.0,657.0,482.89,377.77
2017,3,21,10,15,830.0,118.0,4.3,16.0,690.0,542.69,428.13
2017,3,21,10,30,843.0,120.0,4.2,16.0,723.0,602.19,476.67
2017,3,21,10,45,857.5,119.0,4.1,16.0,749.5,659.26,522.12
2017,3,21,11,0,872.0,118.0,4.0,16.0,776.0,710.94,562.47
2017,3,21,11,15,878.5,119.0,3.9,16.0,794.0,761.03,600.45
2017,3,21,11,30,885.0,120.0,3.8,16.0,812.0,809.04,634.48
2017,3,21,11,45,897.5,116.0,3.75,16.0,824.0,854.82,666.43
2017,3,21,12,0,910.0,112.0,3.7,16.0,836.0,898.31,696.47
2017,3,21,12,15,911.0,112.0,3.7,16.0,837.5,933.11,720.5
2017,3,21,12,30,912.0,112.0,3.7,16.0,839.0,964.54,742.19
2017,3,21,12,45,919.0,107.5,3.75,16.0,834.0,993.41,762.46
2017,3,21,13,0,926.0,103.0,3.8,16.0,829.0,1018.72,780.38
2017,3,21,13,15,922.5,102.5,3.9,16.0,813.0,1034.35,792.15
2017,3,21,13,30,919.0,102.0,4.0,16.0,797.0,1045.96,801.4
2017,3,21,13,45,915.0,99.5,4.15,16.0,774.5,1050.74,806.52
2017,3,21,14,0,911.0,97.0,4.3,16.0,752.0,1051.39,809.01
2017,3,21,14,15,901.5,95.5,4.45,16.0,720.5,1043.51,806.24
2017,3,21,14,30,892.0,94.0,4.6,16.0,689.0,1031.65,800.97
2017,3,21,14,45,880.0,91.5,4.75,16.0,651.5,1012.2,790.41
2017,3,21,15,0,868.0,89.0,4.9,16.0,614.0,989.09,777.22
2017,3,21,15,15,850.0,87.0,5.05,15.5,570.5,968.49,767.21
2017,3,21,15,30,832.0,85.0,5.2,15.0,527.0,933.25,746.3
2017,3,21,15,45,806.0,82.0,5.35,15.0,478.5,886.38,714.94
2017,3,21,16,0,780.0,79.0,5.5,15.0,430.0,837.4,681.33
2017,3,21,16,15,746.0,75.0,5.45,14.5,378.5,778.4,639.45
2017,3,21,16,30,712.0,71.0,5.4,14.0,327.0,718.59,595.75
2017,3,21,16,45,657.0,66.5,5.4,14.0,274.0,646.67,540.03
2017,3,21,17,0,602.0,62.0,5.4,14.0,221.0,571.65,479.76
2017,3,21,17,15,525.5,54.0,5.3,13.5,171.0,479.35,403.45
2017,3,21,17,30,449.0,46.0,5.2,13.0,121.0,392.54,327.12
2017,3,21,17,45,318.0,34.5,5.1,13.0,78.0,274.7,220.09
2017,3,21,18,0,187.0,23.0,5.0,13.0,35.0,159.0,64.3
2017,3,21,18,15,93.5,11.5,4.9,12.5,17.5,57.39,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,51.0,11.5,4.1,12.0,14.5,9.82,0.0
2017,3,22,6,30,102.0,23.0,4.1,12.0,29.0,17.8,0.4
2017,3,22,6,45,211.0,38.5,4.15,12.0,67.5,29.59,19.51
2017,3,22,7,0,320.0,54.0,4.2,12.0,106.0,41.2,30.81
2017,3,22,7,15,383.5,67.5,4.2,12.0,152.0,50.91,39.99
2017,3,22,7,30,447.0,81.0,4.2,12.0,198.0,60.38,48.75
2017,3,22,7,45,517.0,83.5,4.25,12.0,246.5,63.36,51.51
2017,3,22,8,0,587.0,86.0,4.3,12.0,295.0,64.06,52.08
2017,3,22,8,15,533.0,114.0,4.3,12.0,326.0,81.13,67.19
2017,3,22,8,30,479.0,142.0,4.3,12.0,357.0,135.03,92.48
2017,3,22,8,45,639.5,117.5,4.35,12.0,437.0,178.05,116.39
2017,3,22,9,0,800.0,93.0,4.4,12.0,517.0,242.52,164.82
2017,3,22,9,15,557.5,175.5,4.5,12.0,482.5,291.4,218.85
2017,3,22,9,30,315.0,258.0,4.6,12.0,448.0,312.81,246.48
2017,3,22,9,45,232.0,286.5,4.7,12.5,431.0,326.02,260.19
2017,3,22,10,0,149.0,315.0,4.8,13.0,414.0,329.96,264.66
2017,3,22,10,15,514.0,213.0,4.9,13.0,578.5,458.17,368.31
2017,3,22,10,30,879.0,111.0,5.0,13.0,743.0,613.5,493.96
2017,3,22,10,45,885.5,112.5,5.15,13.5,767.0,668.47,538.22
2017,3,22,11,0,892.0,114.0,5.3,14.0,791.0,721.77,580.46
2017,3,22,11,15,897.0,115.0,5.4,14.0,808.0,771.61,620.08
2017,3,22,11,30,902.0,116.0,5.5,14.0,825.0,819.17,655.52
2017,3,22,11,45,747.5,193.0,5.65,14.0,785.0,821.25,656.41
2017,3,22,12,0,593.0,270.0,5.8,14.0,745.0,792.56,632.51
2017,3,22,12,15,751.0,193.0,5.9,14.0,794.5,889.67,709.06
2017,3,22,12,30,909.0,116.0,6.0,14.0,844.0,966.39,765.44
2017,3,22,12,45,904.5,117.5,6.1,14.0,835.5,990.59,783.44
2017,3,22,13,0,900.0,119.0,6.2,14.0,827.0,1010.95,799.08
2017,3,22,13,15,895.5,118.0,6.25,14.0,811.0,1024.78,809.85
2017,3,22,13,30,891.0,117.0,6.3,14.0,795.0,1034.64,817.96
2017,3,22,13,45,886.5,114.5,6.4,14.0,772.0,1038.86,822.5
2017,3,22,14,0,882.0,112.0,6.5,14.0,749.0,1039.06,824.35
2017,3,22,14,15,872.0,110.5,6.55,13.5,718.0,1043.55,830.8
2017,3,22,14,30,862.0,109.0,6.6,13.0,687.0,1031.32,825.2
2017,3,22,14,45,851.0,105.5,6.65,13.0,650.0,1011.81,812.86
2017,3,22,15,0,840.0,102.0,6.7,13.0,613.0,988.61,797.86
2017,3,22,15,15,822.0,99.5,6.7,12.5,570.0,956.21,777.21
2017,3,22,15,30,804.0,97.0,6.7,12.0,527.0,920.76,754.07
2017,3,22,15,45,781.0,92.5,6.7,12.0,479.5,875.4,721.66
2017,3,22,16,0,758.0,88.0,6.7,12.0,432.0,827.84,687.11
2017,3,22,16,15,723.5,83.5,6.65,12.0,381.0,774.15,646.93
2017,3,22,16,30,689.0,79.0,6.6,12.0,330.0,714.37,601.01
2017,3,22,16,45,639.0,73.0,6.6,12.0,277.5,640.05,542.15
2017,3,22,17,0,589.0,67.0,6.6,12.0,225.0,567.36,482.61
2017,3,22,17,15,512.0,59.0,6.55,11.5,174.5,475.05,404.83
2017,3,22,17,30,435.0,51.0,6.5,11.0,124.0,387.95,327.21
2017,3,22,17,45,309.0,38.0,6.45,10.5,80.5,272.03,221.46
2017,3,22,18,0,183.0,25.0,6.4,10.0,37.0,160.67,78.33
2017,3,22,18,15,91.5,12.5,6.4,10.0,18.5,57.12,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,15,91.5,12.5,3.2,9.0,18.0,10.67,0.0
2017,3,23,6,30,183.0,25.0,3.3,9.0,36.0,19.47,4.17
2017,3,23,6,45,305.5,38.5,3.45,9.5,79.5,31.64,21.73
2017,3,23,7,0,428.0,52.0,3.6,10.0,123.0,42.23,32.07
2017,3,23,7,15,505.0,61.0,3.45,10.5,174.0,48.54,38.16
2017,3,23,7,30,582.0,70.0,3.3,11.0,225.0,54.78,43.94
2017,3,23,7,45,626.0,78.0,3.2,11.5,277.0,59.84,48.45
2017,3,23,8,0,670.0,86.0,3.1,12.0,329.0,64.75,52.69
2017,3,23,8,15,706.0,91.0,3.05,12.0,380.5,67.23,54.77
2017,3,23,8,30,742.0,96.0,3.0,12.0,432.0,124.01,73.4
2017,3,23,8,45,729.5,102.0,2.95,12.5,462.0,180.04,113.53
2017,3,23,9,0,717.0,108.0,2.9,13.0,492.0,234.11,160.27
2017,3,23,9,15,652.5,142.0,2.95,13.0,513.0,294.21,216.46
2017,3,23,9,30,588.0,176.0,3.0,13.0,534.0,346.16,264.99
2017,3,23,9,45,484.5,227.5,3.1,13.5,534.5,385.08,301.19
2017,3,23,10,0,381.0,279.0,3.2,14.0,535.0,411.05,324.59
2017,3,23,10,15,494.0,251.0,3.25,14.0,598.5,479.76,380.07
2017,3,23,10,30,607.0,223.0,3.3,14.0,662.0,558.45,442.91
2017,3,23,10,45,747.0,174.5,3.35,14.0,732.5,643.11,510.12
2017,3,23,11,0,887.0,126.0,3.4,14.0,803.0,735.02,581.87
2017,3,23,11,15,891.0,127.0,3.5,14.0,819.5,779.05,615.87
2017,3,23,11,30,895.0,128.0,3.6,14.0,836.0,825.7,649.89
2017,3,23,11,45,883.0,137.0,3.7,14.0,841.0,873.1,683.81
2017,3,23,12,0,871.0,146.0,3.8,14.0,846.0,909.32,709.6
2017,3,23,12,15,870.0,145.5,3.95,14.0,845.5,941.87,733.15
2017,3,23,12,30,869.0,145.0,4.1,14.0,845.0,970.94,754.33
2017,3,23,12,45,879.5,137.0,4.3,14.0,839.5,999.41,775.61
2017,3,23,13,0,890.0,129.0,4.5,14.0,834.0,1011.92,786.44
2017,3,23,13,15,885.0,128.0,4.4,14.0,817.0,1025.18,795.19
2017,3,23,13,30,880.0,127.0,4.3,14.0,800.0,1047.65,810.4
2017,3,23,13,45,887.0,118.0,4.2,14.0,779.0,1043.27,807.36
2017,3,23,14,0,894.0,109.0,4.1,14.0,758.0,1047.88,810.98
2017,3,23,14,15,883.5,107.5,3.95,14.0,726.0,1039.0,804.98
2017,3,23,14,30,873.0,106.0,3.8,14.0,694.0,1038.72,805.2
2017,3,23,14,45,867.5,100.0,3.7,14.0,657.5,1021.51,794.12
2017,3,23,15,0,862.0,94.0,3.6,14.0,621.0,1000.36,780.54
2017,3,23,15,15,761.5,110.0,3.45,13.5,551.5,908.8,718.04
2017,3,23,15,30,661.0,126.0,3.3,13.0,482.0,824.3,659.73
2017,3,23,15,45,506.5,148.5,3.2,13.0,407.0,680.98,554.61
2017,3,23,16,0,352.0,171.0,3.1,13.0,332.0,534.39,440.63
2017,3,23,16,15,260.0,160.0,3.0,12.5,271.5,432.12,360.01
2017,3,23,16,30,168.0,149.0,2.9,12.0,211.0,318.0,266.92
2017,3,23,16,45,147.5,128.5,2.85,12.0,176.5,273.62,230.43
2017,3,23,17,0,127.0,108.0,2.8,12.0,142.0,230.31,193.67
2017,3,23,17,15,108.0,85.5,2.75,11.5,110.5,186.18,155.66
2017,3,23,17,30,89.0,63.0,2.7,11.0,79.0,142.73,117.25
2017,3,23,17,45,47.0,43.0,2.7,11.0,51.5,89.86,69.44
2017,3,23,18,0,5.0,23.0,2.7,11.0,24.0,24.2,8.32
2017,3,23,18,15,2.5,11.5,2.55,11.0,12.0,11.08,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,11.0,7.95,11.0,11.0,9.39,0.0
2017,3,24,6,30,0.0,22.0,8.1,11.0,22.0,17.96,5.26
2017,3,24,6,45,22.0,42.0,8.3,11.5,46.0,33.23,23.03
2017,3,24,7,0,44.0,62.0,8.5,12.0,70.0,48.23,37.14
2017,3,24,7,15,61.0,84.5,8.65,12.0,99.0,64.56,52.24
2017,3,24,7,30,78.0,107.0,8.8,12.0,128.0,80.6,66.89
2017,3,24,7,45,91.0,128.5,8.95,12.0,158.0,93.21,78.24
2017,3,24,8,0,104.0,150.0,9.1,12.0,188.0,107.24,90.66
2017,3,24,8,15,52.0,123.5,8.95,12.0,142.5,95.35,79.84
2017,3,24,8,30,0.0,97.0,8.8,12.0,97.0,79.66,62.68
2017,3,24,8,45,0.0,60.5,8.75,12.5,60.5,50.15,37.25
2017,3,24,9,0,0.0,24.0,8.7,13.0,24.0,19.84,11.27
2017,3,24,9,15,0.0,60.0,8.4,13.0,60.0,49.78,36.64
2017,3,24,9,30,0.0,96.0,8.1,13.0,96.0,79.83,61.84
2017,3,24,9,45,0.0,82.0,7.8,13.0,82.0,68.22,51.93
2017,3,24,10,0,0.0,68.0,7.5,13.0,68.0,56.55,42.02
2017,3,24,10,15,0.0,83.5,7.1,13.0,83.5,69.54,52.82
2017,3,24,10,30,0.0,99.0,6.7,13.0,99.0,82.54,63.56
2017,3,24,10,45,0.0,88.0,6.3,13.5,88.0,73.37,55.72
2017,3,24,11,0,0.0,77.0,5.9,14.0,77.0,64.19,47.93
2017,3,24,11,15,4.5,153.0,5.5,14.0,157.0,131.68,103.66
2017,3,24,11,30,9.0,229.0,5.1,14.0,237.0,201.21,160.14
2017,3,24,11,45,4.5,184.0,4.75,14.0,188.0,159.35,125.89
2017,3,24,12,0,0.0,139.0,4.4,14.0,139.0,117.03,91.21
2017,3,24,12,15,0.0,146.0,4.05,14.0,146.5,123.25,96.3
2017,3,24,12,30,0.0,153.0,3.7,14.0,154.0,129.53,101.4
2017,3,24,12,45,0.0,118.0,3.4,14.0,118.5,99.21,76.61
2017,3,24,13,0,0.0,83.0,3.1,14.0,83.0,69.26,52.01
2017,3,24,13,15,3.0,142.5,2.85,14.0,145.0,123.77,97.01
2017,3,24,13,30,6.0,202.0,2.6,14.0,207.0,180.89,143.46
2017,3,24,13,45,11.0,229.5,2.35,14.0,238.0,212.52,169.04
2017,3,24,14,0,16.0,257.0,2.1,14.0,269.0,245.48,195.51
2017,3,24,14,15,21.0,259.5,1.95,14.0,275.0,254.78,211.08
2017,3,24,14,30,26.0,262.0,1.8,14.0,281.0,264.42,211.26
2017,3,24,14,45,24.0,246.0,1.65,14.0,262.5,248.09,198.51
2017,3,24,15,0,22.0,230.0,1.5,14.0,244.0,231.68,185.74
2017,3,24,15,15,23.5,218.0,1.3,13.5,232.0,222.9,179.49
2017,3,24,15,30,25.0,206.0,1.1,13.0,220.0,214.12,173.15
2017,3,24,15,45,21.5,187.0,0.95,13.0,198.5,192.98,156.27
2017,3,24,16,0,18.0,168.0,0.8,13.0,177.0,171.91,139.34
2017,3,24,16,15,31.5,156.0,0.65,13.0,169.0,189.25,154.45
2017,3,24,16,30,45.0,144.0,0.5,13.0,161.0,190.19,155.79
2017,3,24,16,45,36.5,123.5,0.4,13.0,136.0,161.18,131.7
2017,3,24,17,0,28.0,103.0,0.3,13.0,111.0,132.6,107.66
2017,3,24,17,15,17.5,81.5,0.35,12.5,86.0,91.75,73.06
2017,3,24,17,30,7.0,60.0,0.4,12.0,61.0,62.89,47.97
2017,3,24,17,45,3.5,39.5,0.45,12.0,40.0,39.75,27.42
2017,3,24,18,0,0.0,19.0,0.5,12.0,19.0,15.69,4.13
2017,3,24,18,15,0.0,9.5,0.5,12.0,9.5,8.11,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,100.5,13.5,2.85,10.5,21.0,11.52,0.0
2017,3,25,6,30,201.0,27.0,2.9,11.0,42.0,21.01,8.73
