Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,6,45,314.0,40.0,2.95,11.5,85.0,32.64,22.72
2017,3,25,7,0,427.0,53.0,3.0,12.0,128.0,42.71,32.36
2017,3,25,7,15,499.5,61.5,3.0,12.0,178.5,48.57,38.02
2017,3,25,7,30,572.0,70.0,3.0,12.0,229.0,54.36,43.41
2017,3,25,7,45,622.0,76.0,3.05,12.5,281.0,57.93,46.54
2017,3,25,8,0,672.0,82.0,3.1,13.0,333.0,61.46,49.53
2017,3,25,8,15,706.0,87.0,3.15,13.0,383.5,65.7,53.16
2017,3,25,8,30,740.0,92.0,3.2,13.0,434.0,123.14,71.74
2017,3,25,8,45,770.0,93.5,3.25,13.0,482.5,186.26,116.6
2017,3,25,9,0,800.0,95.0,3.3,13.0,531.0,247.57,168.12
2017,3,25,9,15,818.5,98.0,3.25,13.5,574.5,310.12,223.9
2017,3,25,9,30,837.0,101.0,3.2,14.0,618.0,374.12,281.03
2017,3,25,9,45,840.0,108.0,3.2,14.5,653.5,436.5,336.02
2017,3,25,10,0,843.0,115.0,3.2,15.0,689.0,497.99,388.47
2017,3,25,10,15,853.5,117.0,3.25,15.0,720.0,557.84,438.74
2017,3,25,10,30,864.0,119.0,3.3,15.0,751.0,617.05,487.04
2017,3,25,10,45,735.5,183.0,3.35,15.0,734.0,644.73,508.69
2017,3,25,11,0,607.0,247.0,3.4,15.0,717.0,656.15,516.84
2017,3,25,11,15,750.0,183.5,3.45,15.0,775.0,739.63,582.28
2017,3,25,11,30,893.0,120.0,3.5,15.0,833.0,818.09,641.47
2017,3,25,11,45,899.5,118.0,3.6,15.5,842.5,861.0,670.58
2017,3,25,12,0,906.0,116.0,3.7,16.0,852.0,901.23,697.81
2017,3,25,12,15,906.0,116.0,3.75,16.0,852.0,934.77,721.26
2017,3,25,12,30,906.0,116.0,3.8,16.0,852.0,964.9,742.38
2017,3,25,12,45,896.0,120.0,3.85,16.0,842.0,986.11,757.38
2017,3,25,13,0,886.0,124.0,3.9,16.0,832.0,1003.31,769.81
2017,3,25,13,15,881.5,123.0,4.05,16.0,815.5,1016.73,780.46
2017,3,25,13,30,877.0,122.0,4.2,16.0,799.0,1026.24,788.59
2017,3,25,13,45,697.0,190.5,4.35,16.0,718.5,951.94,738.56
2017,3,25,14,0,517.0,259.0,4.5,16.0,638.0,841.32,659.43
2017,3,25,14,15,548.0,235.5,4.55,15.5,622.0,851.36,672.83
2017,3,25,14,30,579.0,212.0,4.6,15.0,606.0,857.84,680.04
2017,3,25,14,45,699.5,160.5,4.7,15.0,610.5,929.49,734.42
2017,3,25,15,0,820.0,109.0,4.8,15.0,615.0,975.93,769.81
2017,3,25,15,15,801.0,106.0,4.8,14.5,572.0,942.07,748.43
2017,3,25,15,30,782.0,103.0,4.8,14.0,529.0,905.25,725.21
2017,3,25,15,45,765.5,96.5,4.85,14.0,483.0,864.01,697.37
2017,3,25,16,0,749.0,90.0,4.9,14.0,437.0,820.29,667.2
2017,3,25,16,15,715.0,85.5,4.8,13.5,386.0,767.18,629.65
2017,3,25,16,30,681.0,81.0,4.7,13.0,335.0,708.02,586.47
2017,3,25,16,45,636.0,74.5,4.6,13.0,283.5,637.33,531.8
2017,3,25,17,0,591.0,68.0,4.5,13.0,232.0,567.95,476.39
2017,3,25,17,15,518.0,60.0,4.25,12.5,181.5,478.54,402.58
2017,3,25,17,30,445.0,52.0,4.0,12.0,131.0,394.1,329.0
2017,3,25,17,45,330.5,39.5,3.8,11.5,87.0,285.46,232.33
2017,3,25,18,0,216.0,27.0,3.6,11.0,43.0,183.83,116.58
2017,3,25,18,15,108.0,13.5,3.5,11.0,21.5,65.95,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,2.5,2.2,10.5,2.5,2.13,0.0
2017,3,26,6,30,0.0,5.0,2.3,11.0,5.0,4.1,0.0
2017,3,26,6,45,0.0,10.5,2.45,11.5,10.5,8.62,1.89
2017,3,26,7,0,0.0,16.0,2.6,12.0,16.0,13.16,6.11
2017,3,26,7,15,0.0,22.0,2.6,12.0,22.0,18.11,10.71
2017,3,26,7,30,0.0,28.0,2.6,12.0,28.0,23.08,15.26
2017,3,26,7,45,0.0,34.5,2.6,12.0,34.5,28.47,20.15
2017,3,26,8,0,0.0,41.0,2.6,12.0,41.0,33.88,24.97
2017,3,26,8,15,130.5,116.5,2.65,12.0,177.5,88.64,73.78
2017,3,26,8,30,261.0,192.0,2.7,12.0,314.0,156.35,117.3
2017,3,26,8,45,222.0,218.5,2.8,12.5,330.0,194.59,147.91
2017,3,26,9,0,183.0,245.0,2.9,13.0,346.0,224.54,174.03
2017,3,26,9,15,196.0,265.0,2.95,13.0,380.5,260.07,203.4
2017,3,26,9,30,209.0,285.0,3.0,13.0,415.0,297.51,234.45
2017,3,26,9,45,282.5,289.0,3.15,13.0,476.5,350.42,276.99
2017,3,26,10,0,356.0,293.0,3.3,13.0,538.0,411.43,326.29
2017,3,26,10,15,351.5,309.5,3.35,13.0,560.0,449.77,357.73
2017,3,26,10,30,347.0,326.0,3.4,13.0,582.0,487.35,387.94
2017,3,26,10,45,603.5,222.5,3.5,13.5,684.5,596.11,474.7
2017,3,26,11,0,860.0,119.0,3.6,14.0,787.0,707.74,562.77
2017,3,26,11,15,508.0,258.5,3.7,14.0,655.5,627.23,497.68
2017,3,26,11,30,156.0,398.0,3.8,14.0,524.0,489.29,386.64
2017,3,26,11,45,274.0,378.5,3.9,14.0,601.5,592.75,468.79
2017,3,26,12,0,392.0,359.0,4.0,14.0,679.0,692.52,545.92
2017,3,26,12,15,223.0,362.5,4.1,14.0,545.0,549.9,435.76
2017,3,26,12,30,54.0,366.0,4.2,14.0,411.0,392.48,311.04
2017,3,26,12,45,55.5,362.0,4.3,14.0,407.0,395.04,313.94
2017,3,26,13,0,57.0,358.0,4.4,14.0,403.0,397.34,316.16
2017,3,26,13,15,50.5,344.0,4.55,14.0,384.0,380.9,303.63
2017,3,26,13,30,44.0,330.0,4.7,14.0,365.0,363.69,290.49
2017,3,26,13,45,43.0,320.5,4.85,14.5,354.0,356.31,284.7
2017,3,26,14,0,42.0,311.0,5.0,15.0,343.0,348.63,278.69
2017,3,26,14,15,26.5,269.0,5.1,15.0,289.0,289.9,232.15
2017,3,26,14,30,11.0,227.0,5.2,15.0,235.0,213.4,170.62
2017,3,26,14,45,5.5,159.0,5.3,15.0,163.0,143.05,113.51
2017,3,26,15,0,0.0,91.0,5.4,15.0,91.0,75.72,57.84
2017,3,26,15,15,0.0,84.5,5.4,14.5,84.5,70.25,53.56
2017,3,26,15,30,0.0,78.0,5.4,14.0,78.0,64.78,49.23
2017,3,26,15,45,0.0,58.0,5.4,14.0,58.0,48.07,35.25
2017,3,26,16,0,0.0,38.0,5.4,14.0,38.0,31.42,21.2
2017,3,26,16,15,0.0,25.0,5.3,14.0,25.0,20.63,12.04
2017,3,26,16,30,0.0,12.0,5.2,14.0,12.0,9.88,2.85
2017,3,26,16,45,0.0,10.0,5.15,14.0,10.0,8.23,1.43
2017,3,26,17,0,0.0,8.0,5.1,14.0,8.0,6.57,0.0
2017,3,26,17,15,0.0,6.0,5.0,13.5,6.0,4.92,0.0
2017,3,26,17,30,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2017,3,26,17,45,0.0,2.5,4.85,13.0,2.5,2.05,0.0
2017,3,26,18,0,0.0,1.0,4.8,13.0,1.0,0.82,0.0
2017,3,26,18,15,0.0,0.5,4.7,13.0,0.5,0.43,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,111.0,15.5,5.6,10.5,24.5,13.23,0.0
2017,3,27,6,30,222.0,31.0,5.6,11.0,49.0,24.07,12.96
2017,3,27,6,45,339.5,42.5,5.65,11.5,94.5,34.59,24.62
2017,3,27,7,0,457.0,54.0,5.7,12.0,140.0,43.37,33.03
2017,3,27,7,15,529.0,62.0,5.7,12.0,191.5,48.85,38.3
2017,3,27,7,30,601.0,70.0,5.7,12.0,243.0,54.28,43.33
2017,3,27,7,45,653.0,75.0,5.7,12.5,296.5,57.17,45.84
2017,3,27,8,0,705.0,80.0,5.7,13.0,350.0,60.07,48.26
2017,3,27,8,15,737.5,84.5,5.7,13.0,401.5,66.69,54.0
2017,3,27,8,30,770.0,89.0,5.7,13.0,453.0,130.8,76.52
2017,3,27,8,45,798.0,91.0,5.75,13.5,502.0,190.7,119.08
2017,3,27,9,0,826.0,93.0,5.8,14.0,551.0,253.81,172.52
2017,3,27,9,15,843.0,95.5,5.85,14.0,594.0,317.13,230.15
2017,3,27,9,30,860.0,98.0,5.9,14.0,637.0,381.66,289.31
2017,3,27,9,45,871.0,100.5,5.95,14.0,674.5,446.24,347.84
2017,3,27,10,0,882.0,103.0,6.0,14.0,712.0,508.08,402.85
2017,3,27,10,15,890.5,105.0,6.15,14.0,743.0,567.74,454.89
2017,3,27,10,30,899.0,107.0,6.3,14.0,774.0,626.38,504.8
2017,3,27,10,45,725.5,189.0,6.5,14.5,738.5,644.84,519.08
2017,3,27,11,0,552.0,271.0,6.7,15.0,703.0,637.64,511.88
2017,3,27,11,15,436.0,323.0,6.75,15.0,668.5,631.72,506.12
2017,3,27,11,30,320.0,375.0,6.8,15.0,634.0,606.4,484.73
2017,3,27,11,45,613.5,247.0,6.85,15.0,749.0,763.51,612.45
2017,3,27,12,0,907.0,119.0,6.9,15.0,864.0,905.96,722.41
2017,3,27,12,15,907.0,119.0,6.8,15.0,863.5,939.43,746.01
2017,3,27,12,30,907.0,119.0,6.7,15.0,863.0,969.48,767.49
2017,3,27,12,45,905.0,118.5,6.6,15.0,854.5,993.56,784.61
2017,3,27,13,0,903.0,118.0,6.5,15.0,846.0,1013.87,799.04
2017,3,27,13,15,898.0,117.0,6.5,15.0,829.0,1026.84,808.87
2017,3,27,13,30,893.0,116.0,6.5,15.0,812.0,1035.8,816.0
2017,3,27,13,45,880.5,117.5,6.55,15.0,786.5,1035.9,817.23
2017,3,27,14,0,868.0,119.0,6.6,15.0,761.0,1045.14,825.3
2017,3,27,14,15,693.0,177.5,6.65,15.0,677.0,943.98,752.84
2017,3,27,14,30,518.0,236.0,6.7,15.0,593.0,821.79,661.36
2017,3,27,14,45,667.0,173.5,6.75,15.0,607.0,910.26,732.11
2017,3,27,15,0,816.0,111.0,6.8,15.0,621.0,973.36,780.61
2017,3,27,15,15,797.0,108.0,6.8,15.0,577.5,939.45,757.01
2017,3,27,15,30,778.0,105.0,6.8,15.0,534.0,902.6,731.53
2017,3,27,15,45,748.5,102.5,6.8,15.0,485.5,860.01,701.47
2017,3,27,16,0,719.0,100.0,6.8,15.0,437.0,809.96,665.29
2017,3,27,16,15,683.5,95.0,6.7,14.5,386.0,750.19,621.79
2017,3,27,16,30,648.0,90.0,6.6,14.0,335.0,690.01,576.89
2017,3,27,16,45,600.0,82.5,6.55,14.0,283.5,616.79,519.27
2017,3,27,17,0,552.0,75.0,6.5,14.0,232.0,545.18,461.18
2017,3,27,17,15,477.5,66.0,6.45,13.5,181.5,455.08,385.57
2017,3,27,17,30,403.0,57.0,6.4,13.0,131.0,370.09,311.07
2017,3,27,17,45,290.5,43.5,6.4,12.5,87.5,262.38,215.0
2017,3,27,18,0,178.0,30.0,6.4,12.0,44.0,168.61,115.92
2017,3,27,18,15,89.0,15.0,6.4,11.5,22.0,57.44,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,16.5,3.8,10.5,25.5,14.08,0.0
2017,3,28,6,30,196.0,33.0,3.9,11.0,51.0,25.5,14.77
2017,3,28,6,45,309.5,46.0,4.05,11.5,95.5,35.37,25.42
2017,3,28,7,0,423.0,59.0,4.2,12.0,140.0,47.28,36.58
2017,3,28,7,15,355.5,84.0,4.25,12.5,166.5,62.11,50.11
2017,3,28,7,30,288.0,109.0,4.3,13.0,193.0,79.98,66.1
2017,3,28,7,45,326.5,122.5,4.35,13.5,235.0,89.14,74.08
2017,3,28,8,0,365.0,136.0,4.4,14.0,277.0,94.19,78.24
2017,3,28,8,15,552.5,115.5,4.6,14.0,362.5,86.62,71.36
2017,3,28,8,30,740.0,95.0,4.8,14.0,448.0,128.64,75.14
2017,3,28,8,45,765.0,98.5,5.0,14.5,496.0,192.8,121.67
2017,3,28,9,0,790.0,102.0,5.2,15.0,544.0,254.4,173.66
2017,3,28,9,15,808.0,105.0,5.3,15.5,587.0,316.21,228.97
2017,3,28,9,30,826.0,108.0,5.4,16.0,630.0,379.42,285.72
2017,3,28,9,45,836.0,112.0,5.55,16.5,666.5,441.33,340.72
2017,3,28,10,0,846.0,116.0,5.7,17.0,703.0,503.12,394.14
2017,3,28,10,15,856.0,117.5,5.7,17.0,734.0,562.31,444.57
2017,3,28,10,30,866.0,119.0,5.7,17.0,765.0,620.77,493.04
2017,3,28,10,45,873.0,120.5,5.7,17.0,789.0,672.8,535.46
2017,3,28,11,0,880.0,122.0,5.7,17.0,813.0,725.55,577.32
2017,3,28,11,15,884.0,123.0,5.65,17.0,828.5,773.8,614.71
2017,3,28,11,30,888.0,124.0,5.6,17.0,844.0,819.7,647.94
2017,3,28,11,45,890.5,124.0,5.55,17.5,852.0,860.88,676.01
2017,3,28,12,0,893.0,124.0,5.5,18.0,860.0,899.17,701.71
2017,3,28,12,15,893.0,123.5,5.45,18.0,859.5,931.68,724.44
2017,3,28,12,30,893.0,123.0,5.4,18.0,859.0,960.8,744.73
2017,3,28,12,45,899.5,118.0,5.35,18.0,853.0,987.99,763.66
2017,3,28,13,0,906.0,113.0,5.3,18.0,847.0,1011.64,780.12
2017,3,28,13,15,901.5,112.0,5.2,18.0,830.0,1024.98,789.06
2017,3,28,13,30,897.0,111.0,5.1,18.0,813.0,1034.33,795.37
2017,3,28,13,45,887.0,111.0,5.05,18.0,788.0,1035.2,796.37
2017,3,28,14,0,877.0,111.0,5.0,18.0,763.0,1032.05,794.8
2017,3,28,14,15,867.0,109.5,4.95,18.0,731.5,1023.29,789.51
2017,3,28,14,30,857.0,108.0,4.9,18.0,700.0,1023.27,790.53
2017,3,28,14,45,842.0,106.5,4.9,18.0,662.0,1001.74,777.02
2017,3,28,15,0,827.0,105.0,4.9,18.0,624.0,976.66,761.21
2017,3,28,15,15,809.0,102.0,4.8,18.0,580.5,943.5,738.88
2017,3,28,15,30,791.0,99.0,4.7,18.0,537.0,907.37,714.41
2017,3,28,15,45,768.0,95.0,4.6,18.0,490.0,862.66,683.57
2017,3,28,16,0,745.0,91.0,4.5,18.0,443.0,815.81,650.88
2017,3,28,16,15,712.0,86.5,4.4,17.5,392.0,763.45,614.76
2017,3,28,16,30,679.0,82.0,4.3,17.0,341.0,705.16,573.25
2017,3,28,16,45,631.0,76.0,4.2,16.5,289.5,632.77,519.56
2017,3,28,17,0,583.0,70.0,4.1,16.0,238.0,561.95,465.25
2017,3,28,17,15,513.0,62.0,4.1,15.5,187.0,475.14,395.34
2017,3,28,17,30,443.0,54.0,4.1,15.0,136.0,393.08,325.39
2017,3,28,17,45,329.0,42.0,4.15,14.5,92.0,285.53,231.6
2017,3,28,18,0,215.0,30.0,4.2,14.0,48.0,189.62,133.38
2017,3,28,18,15,107.5,15.0,4.2,13.5,24.0,66.58,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,106.5,16.5,3.85,11.5,27.0,12.86,0.0
2017,3,29,6,30,213.0,33.0,4.0,12.0,54.0,25.52,15.21
2017,3,29,6,45,313.5,46.5,4.15,12.5,97.5,35.73,25.71
2017,3,29,7,0,414.0,60.0,4.3,13.0,141.0,47.88,37.01
2017,3,29,7,15,482.5,69.0,4.35,13.5,191.0,53.91,42.63
2017,3,29,7,30,551.0,78.0,4.4,14.0,241.0,59.83,47.95
2017,3,29,7,45,593.0,85.5,4.5,14.5,291.5,64.21,51.71
2017,3,29,8,0,635.0,93.0,4.6,15.0,342.0,68.45,55.25
2017,3,29,8,15,669.0,98.5,4.6,15.0,392.5,77.43,62.99
2017,3,29,8,30,703.0,104.0,4.6,15.0,443.0,133.05,79.62
2017,3,29,8,45,723.0,110.0,4.65,15.5,489.0,191.27,121.68
2017,3,29,9,0,743.0,116.0,4.7,16.0,535.0,251.81,172.63
2017,3,29,9,15,762.0,119.5,4.65,16.0,577.5,312.17,226.38
2017,3,29,9,30,781.0,123.0,4.6,16.0,620.0,377.3,284.24
2017,3,29,9,45,800.5,123.5,4.6,16.5,658.5,437.53,336.87
2017,3,29,10,0,820.0,124.0,4.6,17.0,697.0,498.76,388.87
2017,3,29,10,15,830.0,126.0,4.7,17.0,727.5,556.97,438.1
2017,3,29,10,30,840.0,128.0,4.8,17.0,758.0,614.51,485.53
2017,3,29,10,45,843.0,132.0,4.95,17.0,780.5,668.5,529.25
2017,3,29,11,0,846.0,136.0,5.1,17.0,803.0,720.64,570.65
2017,3,29,11,15,850.5,137.0,5.2,17.0,819.0,769.01,608.37
2017,3,29,11,30,855.0,138.0,5.3,17.0,835.0,815.14,643.02
2017,3,29,11,45,856.0,138.5,5.4,17.0,842.5,855.47,672.46
2017,3,29,12,0,857.0,139.0,5.5,17.0,850.0,892.86,699.74
2017,3,29,12,15,857.0,139.0,5.55,17.0,849.5,925.74,723.48
2017,3,29,12,30,857.0,139.0,5.6,17.0,849.0,955.28,744.87
2017,3,29,12,45,686.0,220.5,5.65,17.0,785.0,909.84,712.57
2017,3,29,13,0,515.0,302.0,5.7,17.0,721.0,840.1,658.36
2017,3,29,13,15,687.5,214.0,5.7,17.0,761.5,942.0,737.55
2017,3,29,13,30,860.0,126.0,5.7,17.0,802.0,1013.1,788.47
2017,3,29,13,45,854.0,123.5,5.7,17.0,778.0,1028.38,799.76
2017,3,29,14,0,848.0,121.0,5.7,17.0,754.0,1026.5,799.39
2017,3,29,14,15,837.5,119.5,5.55,17.0,723.0,1017.24,792.96
2017,3,29,14,30,827.0,118.0,5.4,17.0,692.0,1004.13,784.0
2017,3,29,14,45,802.5,119.5,5.3,17.0,652.0,976.67,765.33
2017,3,29,15,0,778.0,121.0,5.2,17.0,612.0,945.9,744.41
2017,3,29,15,15,758.5,117.5,5.15,16.5,569.5,917.95,727.29
2017,3,29,15,30,739.0,114.0,5.1,16.0,527.0,880.9,703.36
2017,3,29,15,45,631.0,128.5,5.1,16.0,459.5,780.19,630.53
2017,3,29,16,0,523.0,143.0,5.1,16.0,392.0,672.46,550.59
2017,3,29,16,15,557.5,118.0,5.2,15.5,356.5,665.33,548.58
2017,3,29,16,30,592.0,93.0,5.3,15.0,321.0,645.0,535.46
2017,3,29,16,45,536.5,89.0,5.4,15.0,272.5,572.04,478.78
2017,3,29,17,0,481.0,85.0,5.5,15.0,224.0,495.16,416.77
2017,3,29,17,15,417.5,73.5,5.15,14.5,176.5,414.89,349.13
2017,3,29,17,30,354.0,62.0,4.8,14.0,129.0,339.74,283.55
2017,3,29,17,45,254.5,47.0,4.45,13.5,87.0,243.71,198.6
2017,3,29,18,0,155.0,32.0,4.1,13.0,45.0,158.73,113.88
2017,3,29,18,15,77.5,16.0,4.2,12.5,22.5,52.33,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,145.5,17.5,6.6,11.0,32.0,13.68,0.0
2017,3,30,6,30,291.0,35.0,6.8,11.0,64.0,28.98,18.51
2017,3,30,6,45,406.0,45.5,7.05,11.5,112.5,36.98,26.98
2017,3,30,7,0,521.0,56.0,7.3,12.0,161.0,44.93,34.55
2017,3,30,7,15,588.0,63.5,7.4,12.0,214.5,50.03,39.42
2017,3,30,7,30,655.0,71.0,7.5,12.0,268.0,55.08,44.06
2017,3,30,7,45,700.5,76.0,7.6,12.5,322.5,57.98,46.54
2017,3,30,8,0,746.0,81.0,7.7,13.0,377.0,60.86,48.91
2017,3,30,8,15,777.0,85.0,7.7,13.0,429.5,76.98,53.61
2017,3,30,8,30,808.0,89.0,7.7,13.0,482.0,137.59,79.86
2017,3,30,8,45,830.5,92.0,7.75,13.5,531.0,199.96,125.4
2017,3,30,9,0,853.0,95.0,7.8,14.0,580.0,264.79,181.13
2017,3,30,9,15,869.0,97.5,7.6,14.0,624.0,329.52,240.41
2017,3,30,9,30,885.0,100.0,7.4,14.0,668.0,397.87,303.0
2017,3,30,9,45,900.5,100.5,7.25,14.5,706.5,461.54,360.34
2017,3,30,10,0,916.0,101.0,7.1,15.0,745.0,525.42,416.23
2017,3,30,10,15,924.0,102.5,6.85,15.0,776.5,586.13,468.57
2017,3,30,10,30,932.0,104.0,6.6,15.0,808.0,645.67,518.31
2017,3,30,10,45,936.5,106.0,6.4,15.5,831.0,702.0,563.05
2017,3,30,11,0,941.0,108.0,6.2,16.0,854.0,756.3,604.74
2017,3,30,11,15,944.0,108.5,6.15,16.0,869.5,805.87,642.73
2017,3,30,11,30,947.0,109.0,6.1,16.0,885.0,852.79,676.72
2017,3,30,11,45,949.0,109.0,6.1,16.0,892.5,895.55,707.65
2017,3,30,12,0,951.0,109.0,6.1,16.0,900.0,935.19,736.16
2017,3,30,12,15,950.0,109.0,6.2,16.0,899.0,968.83,760.83
2017,3,30,12,30,949.0,109.0,6.3,16.0,898.0,998.82,782.96
2017,3,30,12,45,941.5,111.0,6.45,16.0,887.0,1020.93,799.83
2017,3,30,13,0,934.0,113.0,6.6,16.0,876.0,1038.94,813.95
2017,3,30,13,15,928.5,112.0,6.8,16.0,858.0,1051.63,824.74
2017,3,30,13,30,923.0,111.0,7.0,16.0,840.0,1060.18,832.73
2017,3,30,13,45,911.0,112.0,7.25,16.0,813.5,1060.2,835.04
2017,3,30,14,0,899.0,113.0,7.5,16.0,787.0,1056.1,834.51
2017,3,30,14,15,888.5,111.5,7.75,16.0,754.5,1046.73,830.24
2017,3,30,14,30,878.0,110.0,8.0,16.0,722.0,1033.44,823.17
2017,3,30,14,45,854.5,111.5,8.25,16.0,681.0,1019.26,815.49
2017,3,30,15,0,831.0,113.0,8.5,16.0,640.0,988.96,795.77
2017,3,30,15,15,812.0,110.0,8.6,15.5,595.5,954.64,773.85
2017,3,30,15,30,793.0,107.0,8.7,15.0,551.0,917.34,749.4
2017,3,30,15,45,757.5,106.0,8.85,15.0,500.5,870.54,716.02
2017,3,30,16,0,722.0,105.0,9.0,15.0,450.0,816.5,676.48
2017,3,30,16,15,686.5,100.0,8.95,14.5,399.0,756.53,632.26
2017,3,30,16,30,651.0,95.0,8.9,14.0,348.0,696.1,586.63
2017,3,30,16,45,592.5,89.5,8.9,13.5,294.0,616.62,524.17
2017,3,30,17,0,534.0,84.0,8.9,13.0,240.0,539.31,461.35
2017,3,30,17,15,461.0,74.0,8.75,12.5,189.5,449.74,384.7
2017,3,30,17,30,388.0,64.0,8.6,12.0,139.0,364.04,308.94
2017,3,30,17,45,274.5,50.0,8.5,12.0,94.5,259.33,214.46
2017,3,30,18,0,161.0,36.0,8.4,12.0,50.0,167.43,123.58
2017,3,30,18,15,80.5,18.0,8.25,11.5,25.0,55.44,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,9.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,177.5,16.5,7.0,9.5,35.5,13.39,0.0
2017,3,31,6,30,355.0,33.0,7.3,10.0,71.0,27.21,17.41
2017,3,31,6,45,457.0,43.0,7.6,10.5,120.0,34.91,25.33
2017,3,31,7,0,559.0,53.0,7.9,11.0,169.0,42.52,32.57
2017,3,31,7,15,621.5,59.5,8.1,11.0,223.0,46.96,36.83
2017,3,31,7,30,684.0,66.0,8.3,11.0,277.0,51.38,40.9
2017,3,31,7,45,725.0,71.5,8.5,11.5,331.0,59.71,48.27
2017,3,31,8,0,766.0,77.0,8.7,12.0,385.0,63.34,51.32
2017,3,31,8,15,794.5,80.5,8.65,12.5,437.0,75.14,51.05
2017,3,31,8,30,823.0,84.0,8.6,13.0,489.0,136.26,77.86
2017,3,31,8,45,842.5,87.5,8.6,13.5,537.0,199.47,124.49
2017,3,31,9,0,862.0,91.0,8.6,14.0,585.0,264.73,180.95
2017,3,31,9,15,877.0,93.5,8.5,14.0,628.5,333.33,243.68
2017,3,31,9,30,892.0,96.0,8.4,14.0,672.0,398.23,303.82
2017,3,31,9,45,900.5,99.0,8.35,14.5,708.5,461.37,361.18
2017,3,31,10,0,909.0,102.0,8.3,15.0,745.0,523.96,416.5
2017,3,31,10,15,917.0,103.5,8.25,15.0,776.0,584.21,469.16
2017,3,31,10,30,925.0,105.0,8.2,15.0,807.0,643.31,519.47
2017,3,31,10,45,929.0,107.0,8.2,15.5,830.0,698.87,564.76
2017,3,31,11,0,933.0,109.0,8.2,16.0,853.0,752.39,607.21
2017,3,31,11,15,936.0,109.5,8.05,16.0,868.5,801.5,645.49
2017,3,31,11,30,939.0,110.0,7.9,16.0,884.0,848.0,679.71
2017,3,31,11,45,939.0,111.0,7.75,16.5,890.5,889.68,708.68
2017,3,31,12,0,939.0,112.0,7.6,17.0,897.0,928.14,734.93
2017,3,31,12,15,938.5,112.0,7.45,17.0,896.0,961.79,758.85
2017,3,31,12,30,938.0,112.0,7.3,17.0,895.0,991.85,780.07
2017,3,31,12,45,939.0,109.5,7.15,17.0,887.0,1017.07,797.72
2017,3,31,13,0,940.0,107.0,7.0,17.0,879.0,1038.45,812.61
2017,3,31,13,15,935.5,106.5,6.95,17.0,861.5,1052.57,822.94
2017,3,31,13,30,931.0,106.0,6.9,17.0,844.0,1062.58,830.49
2017,3,31,13,45,924.5,104.5,6.85,17.5,819.5,1065.33,831.4
2017,3,31,14,0,918.0,103.0,6.8,18.0,795.0,1063.91,829.55
2017,3,31,14,15,908.5,101.5,6.75,18.0,762.5,1055.33,824.4
2017,3,31,14,30,899.0,100.0,6.7,18.0,730.0,1042.75,816.58
2017,3,31,14,45,886.0,98.0,6.7,18.0,691.5,1022.18,803.47
2017,3,31,15,0,873.0,96.0,6.7,18.0,653.0,997.98,787.83
2017,3,31,15,15,856.5,93.5,6.55,17.5,608.5,977.65,775.77
2017,3,31,15,30,840.0,91.0,6.4,17.0,564.0,942.47,752.77
2017,3,31,15,45,780.5,90.5,6.3,17.0,500.5,866.65,698.15
2017,3,31,16,0,721.0,90.0,6.2,17.0,437.0,790.53,642.54
2017,3,31,16,15,730.5,82.5,6.05,16.5,400.5,766.91,627.32
2017,3,31,16,30,740.0,75.0,5.9,16.0,364.0,739.67,608.68
2017,3,31,16,45,695.0,70.0,5.8,16.0,310.5,673.31,557.81
2017,3,31,17,0,650.0,65.0,5.7,16.0,257.0,603.58,502.85
2017,3,31,17,15,583.5,58.0,5.55,15.5,204.5,517.78,433.6
2017,3,31,17,30,517.0,51.0,5.4,15.0,152.0,436.42,363.61
2017,3,31,17,45,405.0,41.0,5.3,14.5,105.0,329.04,269.39
2017,3,31,18,0,293.0,31.0,5.2,14.0,58.0,232.92,174.67
2017,3,31,18,15,146.5,15.5,5.1,13.5,29.0,109.4,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,132.5,19.5,2.25,11.5,34.0,15.17,0.0
2017,4,1,6,30,265.0,39.0,2.2,12.0,68.0,30.14,20.02
2017,4,1,6,45,358.0,52.0,2.2,12.5,114.5,39.9,29.63
2017,4,1,7,0,451.0,65.0,2.2,13.0,161.0,51.76,40.61
2017,4,1,7,15,515.5,73.5,2.25,13.5,212.0,57.26,45.7
2017,4,1,7,30,580.0,82.0,2.3,14.0,263.0,62.67,50.49
2017,4,1,7,45,654.5,75.5,2.35,14.5,314.5,56.86,45.17
2017,4,1,8,0,729.0,69.0,2.4,15.0,366.0,56.6,44.74
2017,4,1,8,15,730.5,87.0,2.35,15.0,417.0,79.64,54.06
2017,4,1,8,30,732.0,105.0,2.3,15.0,468.0,139.46,82.82
2017,4,1,8,45,763.0,105.5,2.3,15.5,516.0,202.25,128.28
2017,4,1,9,0,794.0,106.0,2.3,16.0,564.0,262.69,178.51
2017,4,1,9,15,810.5,108.5,2.25,16.5,606.5,323.87,232.17
2017,4,1,9,30,827.0,111.0,2.2,17.0,649.0,386.21,286.56
2017,4,1,9,45,847.5,109.0,2.15,17.5,687.5,447.26,338.64
2017,4,1,10,0,868.0,107.0,2.1,18.0,726.0,509.7,390.06
2017,4,1,10,15,876.5,108.5,2.1,18.0,756.0,567.86,437.48
2017,4,1,10,30,885.0,110.0,2.1,18.0,786.0,625.0,482.61
2017,4,1,10,45,889.0,112.0,2.1,18.5,808.0,678.43,522.65
2017,4,1,11,0,893.0,114.0,2.1,19.0,830.0,729.92,559.98
2017,4,1,11,15,896.5,115.0,2.15,19.0,845.0,777.96,594.99
2017,4,1,11,30,900.0,116.0,2.2,19.0,860.0,823.57,626.19
2017,4,1,11,45,900.5,117.0,2.3,19.5,867.0,864.06,652.88
2017,4,1,12,0,901.0,118.0,2.4,20.0,874.0,901.51,677.35
2017,4,1,12,15,900.5,117.5,2.45,20.0,873.0,933.4,698.85
2017,4,1,12,30,900.0,117.0,2.5,20.0,872.0,961.84,718.11
2017,4,1,12,45,899.5,115.5,2.65,20.5,863.5,985.69,733.94
2017,4,1,13,0,899.0,114.0,2.8,21.0,855.0,1005.82,747.39
2017,4,1,13,15,894.5,113.0,2.85,21.0,838.5,1018.72,756.71
2017,4,1,13,30,890.0,112.0,2.9,21.0,822.0,1027.66,763.62
2017,4,1,13,45,882.5,111.0,3.0,21.0,797.5,1029.58,766.57
2017,4,1,14,0,875.0,110.0,3.1,21.0,773.0,1027.52,767.08
2017,4,1,14,15,865.5,108.5,3.15,20.5,741.5,1018.95,764.46
2017,4,1,14,30,856.0,107.0,3.2,20.0,710.0,1006.56,759.44
2017,4,1,14,45,842.5,105.0,3.25,20.0,672.0,998.14,755.78
2017,4,1,15,0,829.0,103.0,3.3,20.0,634.0,973.7,741.28
2017,4,1,15,15,811.5,100.5,3.3,20.0,591.0,941.39,721.1
2017,4,1,15,30,794.0,98.0,3.3,20.0,548.0,906.12,698.78
2017,4,1,15,45,646.0,125.5,3.35,20.0,471.0,788.42,617.71
2017,4,1,16,0,498.0,153.0,3.4,20.0,394.0,659.43,525.34
2017,4,1,16,15,420.5,147.5,3.45,19.5,336.0,570.24,459.99
2017,4,1,16,30,343.0,142.0,3.5,19.0,278.0,465.96,380.69
2017,4,1,16,45,305.0,127.5,3.55,18.5,235.5,407.12,335.29
2017,4,1,17,0,267.0,113.0,3.6,18.0,193.0,350.6,290.03
2017,4,1,17,15,341.0,87.0,3.55,17.0,168.5,375.67,311.45
2017,4,1,17,30,415.0,61.0,3.5,16.0,144.0,379.22,313.2
2017,4,1,17,45,306.0,48.0,3.5,15.5,99.0,273.59,222.07
2017,4,1,18,0,197.0,35.0,3.5,15.0,54.0,183.5,137.46
2017,4,1,18,15,98.5,17.5,3.45,14.5,27.0,86.52,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,109.5,21.5,2.9,11.5,34.0,16.65,2.65
2017,4,2,6,30,219.0,43.0,2.9,12.0,68.0,32.96,22.62
2017,4,2,6,45,318.5,56.5,2.95,12.5,114.5,42.98,32.4
2017,4,2,7,0,418.0,70.0,3.0,13.0,161.0,52.87,41.62
2017,4,2,7,15,483.0,79.5,2.8,13.0,211.5,61.74,49.8
2017,4,2,7,30,548.0,89.0,2.6,13.0,262.0,67.73,55.2
2017,4,2,7,45,277.5,116.0,2.4,13.5,204.0,84.5,69.88
2017,4,2,8,0,7.0,143.0,2.2,14.0,146.0,111.18,92.96
2017,4,2,8,15,19.5,169.0,2.1,14.5,178.5,130.68,104.31
2017,4,2,8,30,32.0,195.0,2.0,15.0,211.0,148.57,117.4
2017,4,2,8,45,96.0,229.5,1.9,15.5,284.0,187.95,145.77
2017,4,2,9,0,160.0,264.0,1.8,16.0,357.0,234.12,179.83
2017,4,2,9,15,317.5,250.5,1.75,16.0,452.5,285.06,216.14
2017,4,2,9,30,475.0,237.0,1.7,16.0,548.0,356.87,271.05
2017,4,2,9,45,664.0,176.5,1.7,16.5,637.0,425.4,324.21
2017,4,2,10,0,853.0,116.0,1.7,17.0,726.0,510.76,391.03
2017,4,2,10,15,862.0,117.5,1.7,17.5,756.5,569.53,437.56
2017,4,2,10,30,871.0,119.0,1.7,18.0,787.0,625.2,480.31
2017,4,2,10,45,877.0,120.0,1.75,18.5,810.0,678.36,520.1
2017,4,2,11,0,883.0,121.0,1.8,19.0,833.0,729.78,557.43
2017,4,2,11,15,887.0,122.0,1.85,19.0,848.0,777.75,592.34
2017,4,2,11,30,891.0,123.0,1.9,19.0,863.0,823.36,623.35
2017,4,2,11,45,894.0,122.5,2.0,19.5,870.5,864.18,650.13
2017,4,2,12,0,897.0,122.0,2.1,20.0,878.0,902.11,674.83
2017,4,2,12,15,896.5,122.0,2.2,20.0,877.5,934.34,696.94
2017,4,2,12,30,896.0,122.0,2.3,20.0,877.0,963.15,716.86
2017,4,2,12,45,897.0,119.5,2.45,20.0,869.0,987.33,734.33
2017,4,2,13,0,898.0,117.0,2.6,20.0,861.0,1007.83,749.52
2017,4,2,13,15,893.0,116.5,2.8,20.0,844.0,1020.72,760.3
2017,4,2,13,30,888.0,116.0,3.0,20.0,827.0,1029.65,768.63
2017,4,2,13,45,880.5,115.0,3.25,20.5,802.0,1031.54,771.35
2017,4,2,14,0,873.0,114.0,3.5,21.0,777.0,1029.47,771.49
2017,4,2,14,15,863.0,112.5,3.65,20.5,745.5,1020.38,769.19
2017,4,2,14,30,853.0,111.0,3.8,20.0,714.0,1020.15,773.02
2017,4,2,14,45,840.5,108.5,4.0,20.0,676.5,999.66,761.91
2017,4,2,15,0,828.0,106.0,4.2,20.0,639.0,975.59,748.39
2017,4,2,15,15,811.5,103.0,4.15,20.0,596.0,943.63,727.84
2017,4,2,15,30,795.0,100.0,4.1,20.0,553.0,908.66,705.14
2017,4,2,15,45,648.0,126.5,4.1,20.0,475.0,790.64,622.63
2017,4,2,16,0,501.0,153.0,4.1,20.0,397.0,661.3,528.96
2017,4,2,16,15,434.5,146.5,4.1,19.5,341.5,580.45,469.55
2017,4,2,16,30,368.0,140.0,4.1,19.0,286.0,502.4,410.17
2017,4,2,16,45,341.0,124.5,4.15,18.5,245.0,448.74,369.29
2017,4,2,17,0,314.0,109.0,4.2,18.0,204.0,379.62,314.79
2017,4,2,17,15,281.5,90.5,4.05,17.0,163.0,321.76,267.54
2017,4,2,17,30,249.0,72.0,3.9,16.0,122.0,266.05,220.21
2017,4,2,17,45,193.0,53.5,3.75,15.5,85.5,198.56,160.89
2017,4,2,18,0,137.0,35.0,3.6,15.0,49.0,136.09,102.07
2017,4,2,18,15,68.5,17.5,3.55,14.5,24.5,63.31,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,6,15,185.5,19.5,4.6,9.5,42.0,15.74,3.93
2017,4,3,6,30,371.0,39.0,4.5,10.0,84.0,32.14,22.27
2017,4,3,6,45,481.0,47.5,4.4,10.5,135.5,38.45,28.69
2017,4,3,7,0,591.0,56.0,4.3,11.0,187.0,44.8,34.75
2017,4,3,7,15,651.0,62.5,4.2,11.5,242.0,49.2,38.84
2017,4,3,7,30,711.0,69.0,4.1,12.0,297.0,53.56,42.72
2017,4,3,7,45,758.5,72.0,4.0,12.5,353.5,60.11,48.42
2017,4,3,8,0,806.0,75.0,3.9,13.0,410.0,61.92,49.81
2017,4,3,8,15,833.0,78.0,3.75,13.5,463.0,77.99,49.94
2017,4,3,8,30,860.0,81.0,3.6,14.0,516.0,141.09,79.0
2017,4,3,8,45,880.0,84.0,3.45,14.5,565.5,206.3,127.14
2017,4,3,9,0,900.0,87.0,3.3,15.0,615.0,278.33,188.29
2017,4,3,9,15,914.0,89.0,3.25,15.0,658.5,343.98,247.33
2017,4,3,9,30,928.0,91.0,3.2,15.0,702.0,410.2,306.81
2017,4,3,9,45,934.5,94.5,3.2,15.5,739.0,474.84,363.31
2017,4,3,10,0,941.0,98.0,3.2,16.0,776.0,538.64,417.2
2017,4,3,10,15,948.5,99.0,3.2,16.0,806.5,599.75,467.97
2017,4,3,10,30,956.0,100.0,3.2,16.0,837.0,659.54,516.1
2017,4,3,10,45,959.5,101.5,3.2,16.5,860.0,715.65,558.99
2017,4,3,11,0,963.0,103.0,3.2,17.0,883.0,769.55,598.88
2017,4,3,11,15,966.0,104.0,3.15,17.0,898.0,820.18,635.18
2017,4,3,11,30,969.0,105.0,3.1,17.0,913.0,868.11,667.82
2017,4,3,11,45,970.0,105.0,3.1,17.5,920.0,910.52,695.32
2017,4,3,12,0,971.0,105.0,3.1,18.0,927.0,949.64,720.3
2017,4,3,12,15,970.0,105.0,3.1,18.0,925.5,983.51,742.93
2017,4,3,12,30,969.0,105.0,3.1,18.0,924.0,1013.67,763.04
2017,4,3,12,45,968.5,103.0,3.15,18.0,915.0,1038.37,779.98
2017,4,3,13,0,968.0,101.0,3.2,18.0,906.0,1059.06,794.39
2017,4,3,13,15,963.5,100.5,3.3,18.0,888.0,1073.31,805.13
2017,4,3,13,30,959.0,100.0,3.4,18.0,870.0,1083.33,813.27
2017,4,3,13,45,952.0,99.5,3.55,18.0,844.5,1086.58,817.54
2017,4,3,14,0,945.0,99.0,3.7,18.0,819.0,1085.59,819.16
2017,4,3,14,15,936.0,97.5,3.75,18.0,786.5,1077.23,815.2
2017,4,3,14,30,927.0,96.0,3.8,18.0,754.0,1064.77,808.67
2017,4,3,14,45,915.5,93.5,3.9,18.0,715.0,1044.62,797.42
2017,4,3,15,0,904.0,91.0,4.0,18.0,676.0,1020.67,783.63
2017,4,3,15,15,888.5,89.0,4.1,17.5,631.5,989.83,766.45
2017,4,3,15,30,873.0,87.0,4.2,17.0,587.0,955.81,746.82
2017,4,3,15,45,744.0,104.0,4.3,17.0,505.0,851.77,674.92
2017,4,3,16,0,615.0,121.0,4.4,17.0,423.0,735.29,592.09
2017,4,3,16,15,694.0,97.5,4.55,16.5,403.0,756.26,612.35
2017,4,3,16,30,773.0,74.0,4.7,16.0,383.0,763.22,621.18
2017,4,3,16,45,726.0,70.0,4.85,15.5,328.0,690.24,568.34
2017,4,3,17,0,679.0,66.0,5.0,15.0,273.0,623.68,518.64
2017,4,3,17,15,615.5,59.5,4.9,14.0,219.5,539.43,452.36
2017,4,3,17,30,552.0,53.0,4.8,13.0,166.0,459.22,384.61
2017,4,3,17,45,438.0,43.5,4.7,12.5,116.5,349.63,288.81
2017,4,3,18,0,324.0,34.0,4.6,12.0,67.0,251.09,195.57
2017,4,3,18,15,162.0,17.0,4.5,11.5,33.5,120.68,0.0
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.0,1.95,9.5,4.0,0.0,0.0
2017,4,4,6,0,0.0,8.0,1.9,10.0,8.0,6.83,0.0
2017,4,4,6,15,56.0,26.5,1.95,10.5,33.5,21.13,8.75
2017,4,4,6,30,112.0,45.0,2.0,11.0,59.0,34.56,24.44
2017,4,4,6,45,148.5,65.5,2.15,11.5,93.5,49.36,38.34
2017,4,4,7,0,185.0,86.0,2.3,12.0,128.0,63.75,51.58
2017,4,4,7,15,208.0,107.0,2.4,12.0,166.0,77.93,64.48
2017,4,4,7,30,231.0,128.0,2.5,12.0,204.0,91.62,76.69
2017,4,4,7,45,252.0,146.5,2.6,12.5,242.0,103.27,86.72
2017,4,4,8,0,273.0,165.0,2.7,13.0,280.0,114.5,96.18
2017,4,4,8,15,450.5,144.5,2.75,13.0,362.0,107.82,79.58
