Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,30,628.0,124.0,2.8,13.0,444.0,146.24,92.53
2017,4,4,8,45,711.0,114.5,2.85,13.5,509.0,198.44,128.47
2017,4,4,9,0,794.0,105.0,2.9,14.0,574.0,264.88,182.16
2017,4,4,9,15,810.0,107.5,2.85,14.5,616.0,325.78,236.27
2017,4,4,9,30,826.0,110.0,2.8,15.0,658.0,387.76,291.04
2017,4,4,9,45,839.0,112.0,2.8,15.5,694.5,448.87,343.98
2017,4,4,10,0,852.0,114.0,2.8,16.0,731.0,510.13,395.32
2017,4,4,10,15,860.5,115.5,2.75,16.0,761.0,567.51,442.68
2017,4,4,10,30,869.0,117.0,2.7,16.0,791.0,623.65,487.58
2017,4,4,10,45,872.0,120.0,2.7,16.5,812.5,676.31,527.72
2017,4,4,11,0,875.0,123.0,2.7,17.0,834.0,726.98,565.13
2017,4,4,11,15,878.5,124.0,2.7,17.0,849.5,774.06,600.02
2017,4,4,11,30,882.0,125.0,2.7,17.0,865.0,818.75,630.86
2017,4,4,11,45,873.0,131.5,2.7,17.0,869.0,855.61,655.99
2017,4,4,12,0,864.0,138.0,2.7,17.0,873.0,888.9,678.57
2017,4,4,12,15,863.5,138.0,2.75,17.0,872.5,920.13,700.09
2017,4,4,12,30,863.0,138.0,2.8,17.0,872.0,948.06,719.39
2017,4,4,12,45,688.0,226.0,2.85,17.0,807.0,916.09,697.88
2017,4,4,13,0,513.0,314.0,2.9,17.0,742.0,848.11,647.2
2017,4,4,13,15,515.0,305.0,2.95,16.5,727.5,855.52,655.36
2017,4,4,13,30,517.0,296.0,3.0,16.0,713.0,860.13,661.03
2017,4,4,13,45,370.5,332.0,3.15,16.0,626.5,738.9,573.16
2017,4,4,14,0,224.0,368.0,3.3,16.0,540.0,613.97,480.05
2017,4,4,14,15,262.5,345.0,3.35,16.0,538.5,654.11,512.47
2017,4,4,14,30,301.0,322.0,3.4,16.0,537.0,670.68,526.96
2017,4,4,14,45,372.5,284.5,3.5,16.0,536.5,701.37,553.44
2017,4,4,15,0,444.0,247.0,3.6,16.0,536.0,749.39,592.08
2017,4,4,15,15,450.0,226.5,3.5,15.5,502.5,727.13,578.06
2017,4,4,15,30,456.0,206.0,3.4,15.0,469.0,702.12,562.38
2017,4,4,15,45,463.0,184.5,3.35,15.0,432.0,674.15,543.55
2017,4,4,16,0,470.0,163.0,3.3,15.0,395.0,643.38,522.36
2017,4,4,16,15,375.5,159.0,3.15,14.5,331.5,542.07,444.62
2017,4,4,16,30,281.0,155.0,3.0,14.0,268.0,428.24,355.2
2017,4,4,16,45,253.5,138.0,2.9,14.0,229.5,377.32,314.72
2017,4,4,17,0,226.0,121.0,2.8,14.0,191.0,327.9,274.14
2017,4,4,17,15,199.0,100.0,2.65,13.5,153.0,275.09,230.13
2017,4,4,17,30,172.0,79.0,2.5,13.0,115.0,224.02,186.2
2017,4,4,17,45,130.0,58.5,2.35,13.0,81.0,166.53,135.24
2017,4,4,18,0,88.0,38.0,2.2,13.0,47.0,112.38,85.13
2017,4,4,18,15,44.0,19.0,2.25,13.0,23.5,53.67,1.87
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.65,11.5,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.7,12.0,12.0,10.24,0.0
2017,4,5,6,15,118.5,29.0,0.7,12.0,44.5,22.71,10.96
2017,4,5,6,30,237.0,46.0,0.7,12.0,77.0,35.16,25.04
2017,4,5,6,45,313.0,61.0,0.75,12.5,121.5,46.11,35.41
2017,4,5,7,0,389.0,76.0,0.8,13.0,166.0,56.8,45.26
2017,4,5,7,15,435.5,89.0,0.8,13.5,214.0,65.59,53.16
2017,4,5,7,30,482.0,102.0,0.8,14.0,262.0,74.09,60.58
2017,4,5,7,45,540.5,103.0,0.85,14.5,310.5,75.53,61.6
2017,4,5,8,0,599.0,104.0,0.9,15.0,359.0,74.64,60.53
2017,4,5,8,15,571.0,128.0,0.85,15.0,395.0,102.25,71.97
2017,4,5,8,30,543.0,152.0,0.8,15.0,431.0,157.82,104.08
2017,4,5,8,45,551.5,165.0,0.75,15.5,471.5,209.24,142.07
2017,4,5,9,0,560.0,178.0,0.7,16.0,512.0,261.77,185.05
2017,4,5,9,15,571.5,189.5,0.65,16.5,551.0,315.02,229.48
2017,4,5,9,30,583.0,201.0,0.6,17.0,590.0,369.38,274.19
2017,4,5,9,45,528.0,236.5,0.55,17.5,603.5,415.47,312.11
2017,4,5,10,0,473.0,272.0,0.5,18.0,617.0,454.98,342.98
2017,4,5,10,15,448.5,296.0,0.6,18.0,633.5,495.32,374.6
2017,4,5,10,30,424.0,320.0,0.7,18.0,650.0,532.56,403.0
2017,4,5,10,45,400.5,341.0,0.8,18.5,660.0,559.94,422.97
2017,4,5,11,0,377.0,362.0,0.9,19.0,670.0,588.8,443.4
2017,4,5,11,15,437.0,342.5,1.0,19.0,706.0,648.91,487.57
2017,4,5,11,30,497.0,323.0,1.1,19.0,742.0,706.3,529.23
2017,4,5,11,45,480.5,332.0,1.25,19.5,740.0,728.54,544.46
2017,4,5,12,0,464.0,341.0,1.4,20.0,738.0,747.88,557.83
2017,4,5,12,15,479.0,336.0,1.45,20.0,745.0,779.6,580.39
2017,4,5,12,30,494.0,331.0,1.5,20.0,752.0,809.92,601.76
2017,4,5,12,45,363.5,371.5,1.55,20.0,680.0,729.25,544.65
2017,4,5,13,0,233.0,412.0,1.6,20.0,608.0,639.09,480.28
2017,4,5,13,15,162.5,399.5,1.65,20.0,535.0,565.6,428.07
2017,4,5,13,30,92.0,387.0,1.7,20.0,462.0,468.17,357.03
2017,4,5,13,45,195.0,371.5,1.75,20.0,523.5,582.01,444.0
2017,4,5,14,0,298.0,356.0,1.8,20.0,585.0,696.97,527.99
2017,4,5,14,15,257.0,347.5,1.85,19.5,539.5,650.55,495.51
2017,4,5,14,30,216.0,339.0,1.9,19.0,494.0,580.99,447.44
2017,4,5,14,45,236.5,316.5,1.95,19.0,478.0,578.49,448.23
2017,4,5,15,0,257.0,294.0,2.0,19.0,462.0,595.74,462.59
2017,4,5,15,15,291.5,266.5,2.0,18.5,445.0,596.7,466.56
2017,4,5,15,30,326.0,239.0,2.0,18.0,428.0,594.49,468.37
2017,4,5,15,45,259.0,226.5,2.0,17.5,368.5,512.36,407.77
2017,4,5,16,0,192.0,214.0,2.0,17.0,309.0,413.65,333.29
2017,4,5,16,15,243.5,184.5,1.9,16.5,291.5,438.47,355.89
2017,4,5,16,30,295.0,155.0,1.8,16.0,274.0,439.04,359.01
2017,4,5,16,45,263.5,139.0,1.75,15.5,235.0,385.68,317.54
2017,4,5,17,0,232.0,123.0,1.7,15.0,196.0,334.19,276.61
2017,4,5,17,15,204.5,102.0,1.6,14.5,157.0,280.85,232.9
2017,4,5,17,30,177.0,81.0,1.5,14.0,118.0,229.31,189.21
2017,4,5,17,45,134.0,60.0,1.4,14.0,83.5,170.34,137.64
2017,4,5,18,0,91.0,39.0,1.3,14.0,49.0,114.72,87.08
2017,4,5,18,15,45.5,19.5,1.2,13.5,24.5,55.2,9.34
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,2.4,12.5,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,2.5,13.0,1.0,0.85,0.0
2017,4,6,6,15,0.0,4.5,2.8,13.0,4.5,3.69,0.0
2017,4,6,6,30,0.0,8.0,3.1,13.0,8.0,6.56,0.07
2017,4,6,6,45,0.0,12.5,3.4,13.5,12.5,10.27,3.49
2017,4,6,7,0,0.0,17.0,3.7,14.0,17.0,13.98,6.89
2017,4,6,7,15,0.0,22.0,3.85,14.0,22.0,18.12,10.65
2017,4,6,7,30,0.0,27.0,4.0,14.0,27.0,22.26,14.37
2017,4,6,7,45,0.0,24.0,4.2,14.5,24.0,19.79,12.08
2017,4,6,8,0,0.0,21.0,4.4,15.0,21.0,17.32,9.8
2017,4,6,8,15,0.0,57.5,4.55,15.0,57.5,47.64,34.85
2017,4,6,8,30,0.0,94.0,4.7,15.0,94.0,77.79,60.08
2017,4,6,8,45,15.5,164.5,4.9,15.5,173.5,134.67,106.26
2017,4,6,9,0,31.0,235.0,5.1,16.0,253.0,188.57,149.23
2017,4,6,9,15,25.0,239.5,5.35,16.0,255.5,198.91,157.67
2017,4,6,9,30,19.0,244.0,5.6,16.0,258.0,203.88,161.72
2017,4,6,9,45,12.5,225.5,5.85,16.5,235.0,189.55,149.8
2017,4,6,10,0,6.0,207.0,6.1,17.0,212.0,173.51,136.48
2017,4,6,10,15,13.5,248.5,6.35,17.0,259.5,212.58,167.79
2017,4,6,10,30,21.0,290.0,6.6,17.0,307.0,253.19,200.13
2017,4,6,10,45,21.0,295.0,6.9,17.0,312.0,260.05,205.48
2017,4,6,11,0,21.0,300.0,7.2,17.0,317.0,266.83,210.83
2017,4,6,11,15,19.0,296.0,7.4,17.0,312.0,264.35,208.77
2017,4,6,11,30,17.0,292.0,7.6,17.0,307.0,261.46,206.41
2017,4,6,11,45,17.5,294.0,7.8,17.0,309.5,265.55,209.69
2017,4,6,12,0,18.0,296.0,8.0,17.0,312.0,269.61,212.98
2017,4,6,12,15,16.0,285.5,8.1,16.5,299.5,260.19,205.87
2017,4,6,12,30,14.0,275.0,8.2,16.0,287.0,250.4,198.46
2017,4,6,12,45,7.0,150.0,8.3,16.0,156.0,133.63,104.27
2017,4,6,13,0,0.0,25.0,8.4,16.0,25.0,20.82,11.57
2017,4,6,13,15,10.0,160.5,8.35,15.5,168.5,146.43,115.3
2017,4,6,13,30,20.0,296.0,8.3,15.0,312.0,281.54,225.16
2017,4,6,13,45,10.0,202.0,8.3,15.0,210.0,184.62,146.71
2017,4,6,14,0,0.0,108.0,8.3,15.0,108.0,90.62,69.53
2017,4,6,14,15,11.0,188.5,8.35,14.5,196.5,174.29,139.18
2017,4,6,14,30,22.0,269.0,8.4,14.0,285.0,263.87,213.17
2017,4,6,14,45,14.5,236.5,8.45,14.0,247.0,225.61,182.06
2017,4,6,15,0,7.0,204.0,8.5,14.0,209.0,187.44,150.84
2017,4,6,15,15,6.5,194.0,8.55,14.0,198.5,178.41,143.79
2017,4,6,15,30,6.0,184.0,8.6,14.0,188.0,169.46,136.77
2017,4,6,15,45,3.0,96.5,8.65,14.0,98.5,83.55,65.2
2017,4,6,16,0,0.0,9.0,8.7,14.0,9.0,7.43,0.67
2017,4,6,16,15,0.0,8.0,8.7,13.5,8.0,6.59,0.0
2017,4,6,16,30,0.0,7.0,8.7,13.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,8.7,13.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,8.7,13.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,9.0,12.5,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.3,12.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.65,12.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,10.0,12.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,3.1,12.5,2.5,2.13,0.0
2017,4,7,6,0,0.0,5.0,3.1,13.0,5.0,4.27,0.0
2017,4,7,6,15,0.0,19.5,3.1,13.0,19.5,16.09,7.07
2017,4,7,6,30,0.0,34.0,3.1,13.0,34.0,28.07,18.89
2017,4,7,6,45,0.0,53.5,3.1,13.0,53.5,43.33,32.93
2017,4,7,7,0,0.0,73.0,3.1,13.0,73.0,58.39,46.7
2017,4,7,7,15,0.0,93.5,3.1,13.0,93.5,73.98,60.75
2017,4,7,7,30,0.0,114.0,3.1,13.0,114.0,89.41,74.44
2017,4,7,7,45,0.0,120.0,3.15,13.5,120.0,94.86,78.94
2017,4,7,8,0,0.0,126.0,3.2,14.0,126.0,100.14,83.19
2017,4,7,8,15,15.5,164.5,3.25,14.0,172.5,128.63,102.75
2017,4,7,8,30,31.0,203.0,3.3,14.0,219.0,154.55,122.8
2017,4,7,8,45,21.0,203.5,3.35,14.0,214.5,163.99,130.5
2017,4,7,9,0,11.0,204.0,3.4,14.0,210.0,165.63,131.96
2017,4,7,9,15,5.5,185.5,3.45,14.0,188.5,152.25,120.94
2017,4,7,9,30,0.0,167.0,3.5,14.0,167.0,137.06,108.41
2017,4,7,9,45,15.0,230.0,3.6,14.5,241.0,194.17,154.22
2017,4,7,10,0,30.0,293.0,3.7,15.0,315.0,254.06,201.5
2017,4,7,10,15,34.0,310.5,3.75,15.0,336.5,275.54,218.28
2017,4,7,10,30,38.0,328.0,3.8,15.0,358.0,297.85,235.74
2017,4,7,10,45,23.5,278.0,3.9,15.0,297.0,251.8,199.17
2017,4,7,11,0,9.0,228.0,4.0,15.0,236.0,197.5,155.71
2017,4,7,11,15,16.0,273.5,4.05,15.0,287.5,242.75,191.92
2017,4,7,11,30,23.0,319.0,4.1,15.0,339.0,289.59,228.88
2017,4,7,11,45,133.5,372.0,4.2,15.0,487.5,455.44,360.43
2017,4,7,12,0,244.0,425.0,4.3,15.0,636.0,611.3,480.13
2017,4,7,12,15,232.5,426.5,4.35,15.0,627.0,616.82,483.61
2017,4,7,12,30,221.0,428.0,4.4,15.0,618.0,620.6,486.54
2017,4,7,12,45,272.0,411.5,4.5,15.0,643.0,681.42,533.68
2017,4,7,13,0,323.0,395.0,4.6,15.0,668.0,726.64,569.09
2017,4,7,13,15,380.5,363.5,4.65,15.0,679.0,762.4,597.86
2017,4,7,13,30,438.0,332.0,4.7,15.0,690.0,815.44,638.83
2017,4,7,13,45,286.0,354.5,4.8,15.0,585.5,675.64,533.17
2017,4,7,14,0,134.0,377.0,4.9,15.0,481.0,530.24,420.34
2017,4,7,14,15,201.0,355.5,4.95,15.0,504.5,579.23,461.59
2017,4,7,14,30,268.0,334.0,5.0,15.0,528.0,648.39,516.81
2017,4,7,14,45,269.5,314.5,5.05,15.0,501.0,629.63,503.84
2017,4,7,15,0,271.0,295.0,5.1,15.0,474.0,609.15,489.92
2017,4,7,15,15,141.5,248.0,5.2,15.0,341.0,405.74,329.93
2017,4,7,15,30,12.0,201.0,5.3,15.0,208.0,192.22,154.5
2017,4,7,15,45,19.0,195.5,5.4,15.0,205.5,195.19,158.01
2017,4,7,16,0,26.0,190.0,5.5,15.0,203.0,198.19,161.29
2017,4,7,16,15,13.0,99.5,5.55,14.5,106.0,95.73,76.11
2017,4,7,16,30,0.0,9.0,5.6,14.0,9.0,7.41,0.7
2017,4,7,16,45,0.0,7.5,5.7,14.0,7.5,6.17,0.0
2017,4,7,17,0,0.0,6.0,5.8,14.0,6.0,4.93,0.0
2017,4,7,17,15,0.0,5.0,5.7,13.5,5.0,4.11,0.0
2017,4,7,17,30,0.0,4.0,5.6,13.0,4.0,3.28,0.0
2017,4,7,17,45,0.0,2.5,5.55,13.0,2.5,2.05,0.0
2017,4,7,18,0,0.0,1.0,5.5,13.0,1.0,0.82,0.0
2017,4,7,18,15,0.0,0.5,5.45,12.5,0.5,0.41,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,42.5,8.5,3.95,8.5,10.5,7.26,0.0
2017,4,8,6,0,85.0,17.0,4.0,9.0,21.0,13.22,0.0
2017,4,8,6,15,211.0,32.5,4.25,9.0,59.0,25.14,15.01
2017,4,8,6,30,337.0,48.0,4.5,9.0,97.0,36.95,27.16
2017,4,8,6,45,411.5,60.5,4.8,9.5,145.0,48.36,37.95
2017,4,8,7,0,486.0,73.0,5.1,10.0,193.0,57.3,46.29
2017,4,8,7,15,243.0,43.0,5.15,10.0,103.0,30.73,22.34
2017,4,8,7,30,0.0,13.0,5.2,10.0,13.0,10.7,4.1
2017,4,8,7,45,0.0,32.5,5.3,10.5,32.5,26.83,18.7
2017,4,8,8,0,0.0,52.0,5.4,11.0,52.0,43.04,33.19
2017,4,8,8,15,0.0,77.5,5.4,11.0,77.5,64.33,49.7
2017,4,8,8,30,0.0,103.0,5.4,11.0,103.0,84.84,66.98
2017,4,8,8,45,30.0,181.5,5.45,11.0,200.0,146.09,116.97
2017,4,8,9,0,60.0,260.0,5.5,11.0,297.0,212.55,170.73
2017,4,8,9,15,414.0,204.5,5.5,11.0,484.0,280.81,216.49
2017,4,8,9,30,768.0,149.0,5.5,11.0,671.0,398.35,308.19
2017,4,8,9,45,626.0,210.5,5.5,11.0,651.0,439.34,348.26
2017,4,8,10,0,484.0,272.0,5.5,11.0,631.0,460.84,369.7
2017,4,8,10,15,560.5,256.5,5.5,11.0,687.5,524.43,422.66
2017,4,8,10,30,637.0,241.0,5.5,11.0,744.0,596.27,481.48
2017,4,8,10,45,479.0,313.0,5.55,11.0,697.5,592.63,478.31
2017,4,8,11,0,321.0,385.0,5.6,11.0,651.0,569.2,458.46
2017,4,8,11,15,600.0,264.0,5.6,11.0,771.5,703.13,568.15
2017,4,8,11,30,879.0,143.0,5.6,11.0,892.0,833.11,671.78
2017,4,8,11,45,882.5,142.5,5.7,11.5,900.0,873.7,700.36
2017,4,8,12,0,886.0,142.0,5.8,12.0,908.0,911.48,727.16
2017,4,8,12,15,886.0,142.0,5.85,12.0,907.0,943.61,750.83
2017,4,8,12,30,886.0,142.0,5.9,12.0,906.0,972.41,772.12
2017,4,8,12,45,872.5,148.0,6.0,12.0,894.0,1003.93,795.79
2017,4,8,13,0,859.0,154.0,6.1,12.0,882.0,1019.11,807.69
2017,4,8,13,15,854.0,153.0,6.1,12.0,864.5,1031.31,817.01
2017,4,8,13,30,849.0,152.0,6.1,12.0,847.0,1039.55,823.64
2017,4,8,13,45,849.0,146.5,6.1,12.0,824.0,1044.08,827.77
2017,4,8,14,0,849.0,141.0,6.1,12.0,801.0,1044.59,829.19
2017,4,8,14,15,838.5,139.0,6.05,12.0,769.0,1034.24,822.59
2017,4,8,14,30,828.0,137.0,6.0,12.0,737.0,1020.03,813.38
2017,4,8,14,45,820.5,131.5,6.0,12.0,700.0,1001.23,801.31
2017,4,8,15,0,813.0,126.0,6.0,12.0,663.0,978.76,786.63
2017,4,8,15,15,795.0,122.5,5.9,11.5,619.5,944.75,764.29
2017,4,8,15,30,777.0,119.0,5.8,11.0,576.0,914.35,744.57
2017,4,8,15,45,756.0,114.0,5.75,11.0,528.0,870.36,713.29
2017,4,8,16,0,735.0,109.0,5.7,11.0,480.0,824.27,680.14
2017,4,8,16,15,703.0,104.0,5.55,11.0,428.5,766.87,637.28
2017,4,8,16,30,671.0,99.0,5.4,11.0,377.0,708.8,593.22
2017,4,8,16,45,626.0,92.5,5.3,11.0,324.0,638.41,538.54
2017,4,8,17,0,581.0,86.0,5.2,11.0,271.0,569.27,483.33
2017,4,8,17,15,515.5,77.0,4.9,10.5,219.0,484.77,412.73
2017,4,8,17,30,450.0,68.0,4.6,10.0,167.0,404.48,343.32
2017,4,8,17,45,353.0,55.5,4.35,9.5,120.0,305.66,256.22
2017,4,8,18,0,256.0,43.0,4.1,9.0,73.0,220.55,177.68
2017,4,8,18,15,128.0,21.5,4.0,8.5,36.5,109.33,53.04
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,2.45,7.5,8.5,7.26,0.0
2017,4,9,6,0,0.0,17.0,2.4,8.0,17.0,13.9,0.0
2017,4,9,6,15,96.0,39.0,2.45,8.5,53.5,29.96,19.47
2017,4,9,6,30,192.0,61.0,2.5,9.0,90.0,46.14,35.42
2017,4,9,6,45,280.0,77.5,2.65,9.5,138.0,57.66,46.36
2017,4,9,7,0,368.0,94.0,2.8,10.0,186.0,69.14,56.98
2017,4,9,7,15,425.0,107.0,2.65,10.0,237.5,77.65,64.77
2017,4,9,7,30,482.0,120.0,2.5,10.0,289.0,85.89,72.11
2017,4,9,7,45,535.0,127.0,2.45,10.5,342.0,89.87,75.35
2017,4,9,8,0,588.0,134.0,2.4,11.0,395.0,95.8,80.23
2017,4,9,8,15,620.0,141.0,2.2,11.0,445.0,116.49,82.13
2017,4,9,8,30,652.0,148.0,2.0,11.0,495.0,170.22,111.12
2017,4,9,8,45,680.5,152.0,1.8,11.5,542.5,225.33,152.29
2017,4,9,9,0,709.0,156.0,1.6,12.0,590.0,283.87,201.18
2017,4,9,9,15,727.5,160.5,1.55,12.5,632.5,342.97,252.45
2017,4,9,9,30,746.0,165.0,1.5,13.0,675.0,403.66,304.51
2017,4,9,9,45,761.5,167.5,1.45,13.5,712.0,462.81,354.07
2017,4,9,10,0,777.0,170.0,1.4,14.0,749.0,522.56,402.34
2017,4,9,10,15,787.5,172.5,1.6,14.0,779.0,579.95,449.36
2017,4,9,10,30,798.0,175.0,1.8,14.0,809.0,636.2,494.42
2017,4,9,10,45,813.5,172.0,2.0,14.0,834.0,689.83,536.74
2017,4,9,11,0,829.0,169.0,2.2,14.0,859.0,742.75,577.76
2017,4,9,11,15,833.5,170.0,2.35,14.0,874.0,789.99,613.54
2017,4,9,11,30,838.0,171.0,2.5,14.0,889.0,835.05,647.26
2017,4,9,11,45,849.0,166.0,2.7,14.5,898.5,877.55,676.74
2017,4,9,12,0,860.0,161.0,2.9,15.0,908.0,917.67,704.33
2017,4,9,12,15,860.0,161.0,2.95,15.0,907.0,950.12,726.73
2017,4,9,12,30,860.0,161.0,3.0,15.0,906.0,979.21,746.87
2017,4,9,12,45,848.0,166.0,3.15,15.0,894.0,998.33,761.15
2017,4,9,13,0,836.0,171.0,3.3,15.0,882.0,1013.38,772.86
2017,4,9,13,15,831.0,169.5,3.35,15.0,864.5,1024.82,781.46
2017,4,9,13,30,826.0,168.0,3.4,15.0,847.0,1032.34,787.58
2017,4,9,13,45,822.5,164.0,3.5,15.0,823.0,1034.9,790.93
2017,4,9,14,0,819.0,160.0,3.6,15.0,799.0,1033.52,791.78
2017,4,9,14,15,808.5,157.0,3.65,14.5,767.0,1022.15,787.03
2017,4,9,14,30,798.0,154.0,3.7,14.0,735.0,1006.99,779.81
2017,4,9,14,45,789.5,148.5,3.75,14.0,698.0,995.86,774.07
2017,4,9,15,0,781.0,143.0,3.8,14.0,661.0,972.74,759.97
2017,4,9,15,15,762.5,139.0,3.85,14.0,617.0,938.28,737.88
2017,4,9,15,30,744.0,135.0,3.9,14.0,573.0,901.04,713.67
2017,4,9,15,45,726.0,127.5,3.95,14.0,526.0,857.67,684.73
2017,4,9,16,0,708.0,120.0,4.0,14.0,479.0,812.09,653.73
2017,4,9,16,15,675.5,114.0,4.0,13.5,428.0,753.82,613.53
2017,4,9,16,30,643.0,108.0,4.0,13.0,377.0,694.94,571.85
2017,4,9,16,45,598.5,100.5,4.0,12.5,324.0,624.71,519.93
2017,4,9,17,0,554.0,93.0,4.0,12.0,271.0,555.72,466.59
2017,4,9,17,15,491.0,82.5,3.85,11.5,219.0,472.41,398.55
2017,4,9,17,30,428.0,72.0,3.7,11.0,167.0,391.06,329.62
2017,4,9,17,45,337.5,57.5,3.55,10.5,120.0,298.14,248.53
2017,4,9,18,0,247.0,43.0,3.4,10.0,73.0,214.63,172.55
2017,4,9,18,15,136.0,25.0,3.3,9.5,40.0,119.38,64.55
2017,4,9,18,30,25.0,7.0,3.2,9.0,7.0,16.71,0.0
2017,4,9,18,45,12.5,3.5,3.1,9.0,3.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,41.0,10.0,1.85,9.5,12.0,8.54,0.0
2017,4,10,6,0,82.0,20.0,1.8,10.0,24.0,15.82,0.0
2017,4,10,6,15,196.0,36.5,1.9,10.5,62.5,28.07,18.06
2017,4,10,6,30,310.0,53.0,2.0,11.0,101.0,40.47,30.22
2017,4,10,6,45,395.0,64.5,2.1,11.5,149.5,48.88,38.23
2017,4,10,7,0,480.0,76.0,2.2,12.0,198.0,59.35,47.82
2017,4,10,7,15,288.0,109.0,2.2,12.0,187.0,80.06,66.42
2017,4,10,7,30,96.0,142.0,2.2,12.0,176.0,102.17,85.98
2017,4,10,7,45,103.5,165.5,2.25,12.5,207.5,117.03,98.66
2017,4,10,8,0,111.0,189.0,2.3,13.0,239.0,131.4,110.7
2017,4,10,8,15,155.0,211.5,2.15,13.0,290.0,152.04,119.5
2017,4,10,8,30,199.0,234.0,2.0,13.0,341.0,187.13,142.6
2017,4,10,8,45,291.5,239.0,1.9,13.5,411.0,221.43,164.94
2017,4,10,9,0,384.0,244.0,1.8,14.0,481.0,271.99,202.58
2017,4,10,9,15,593.5,186.0,1.65,14.0,580.5,322.95,239.47
2017,4,10,9,30,803.0,128.0,1.5,14.0,680.0,398.88,298.99
2017,4,10,9,45,789.5,143.0,1.4,14.5,709.5,457.92,348.82
2017,4,10,10,0,776.0,158.0,1.3,15.0,739.0,514.22,394.36
2017,4,10,10,15,648.0,223.0,1.3,15.0,721.0,546.6,421.06
2017,4,10,10,30,520.0,288.0,1.3,15.0,703.0,563.87,434.63
2017,4,10,10,45,667.5,225.5,1.35,15.5,773.5,643.19,494.69
2017,4,10,11,0,815.0,163.0,1.4,16.0,844.0,727.9,557.15
2017,4,10,11,15,819.0,164.0,1.45,16.0,858.5,773.93,590.25
2017,4,10,11,30,823.0,165.0,1.5,16.0,873.0,817.78,621.58
2017,4,10,11,45,832.5,161.0,1.6,16.0,881.5,859.14,650.17
2017,4,10,12,0,842.0,157.0,1.7,16.0,890.0,898.11,677.07
2017,4,10,12,15,842.0,157.0,1.8,16.0,889.0,929.82,699.08
2017,4,10,12,30,842.0,157.0,1.9,16.0,888.0,958.24,719.0
2017,4,10,12,45,856.5,146.0,2.05,16.5,883.0,985.86,737.72
2017,4,10,13,0,871.0,135.0,2.2,17.0,878.0,997.07,745.58
2017,4,10,13,15,866.5,134.5,2.35,16.5,861.0,1009.65,757.45
2017,4,10,13,30,862.0,134.0,2.5,16.0,844.0,1018.41,766.89
2017,4,10,13,45,855.5,132.0,2.65,16.0,819.5,1033.5,779.3
2017,4,10,14,0,849.0,130.0,2.8,16.0,795.0,1030.93,779.96
2017,4,10,14,15,839.0,128.0,2.95,15.5,763.5,1020.89,777.28
2017,4,10,14,30,829.0,126.0,3.1,15.0,732.0,1007.01,772.06
2017,4,10,14,45,816.0,124.0,3.3,15.0,694.5,986.45,761.18
2017,4,10,15,0,803.0,122.0,3.5,15.0,657.0,962.41,747.78
2017,4,10,15,15,785.5,118.5,3.65,14.5,614.0,929.02,728.61
2017,4,10,15,30,768.0,115.0,3.8,14.0,571.0,892.74,707.05
2017,4,10,15,45,748.0,110.0,4.0,14.0,524.0,855.75,683.5
2017,4,10,16,0,728.0,105.0,4.2,14.0,477.0,810.79,653.49
2017,4,10,16,15,544.0,127.5,4.15,13.5,389.5,654.15,537.73
2017,4,10,16,30,360.0,150.0,4.1,13.0,302.0,482.2,402.39
2017,4,10,16,45,333.5,135.0,4.1,13.0,261.0,431.29,362.39
2017,4,10,17,0,307.0,120.0,4.1,13.0,220.0,381.57,321.73
2017,4,10,17,15,276.5,101.0,3.95,12.5,178.5,325.23,274.78
2017,4,10,17,30,246.0,82.0,3.8,12.0,137.0,270.89,228.02
2017,4,10,17,45,201.5,63.0,3.65,12.0,100.0,210.48,174.24
2017,4,10,18,0,157.0,44.0,3.5,12.0,63.0,154.0,122.39
2017,4,10,18,15,78.5,26.5,3.35,12.0,36.0,83.59,46.83
2017,4,10,18,30,0.0,9.0,3.2,12.0,9.0,7.68,0.0
2017,4,10,18,45,0.0,4.5,3.05,12.0,4.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.5,3.2,11.0,2.5,2.13,0.0
2017,4,11,6,0,0.0,5.0,3.4,11.0,5.0,4.1,0.0
2017,4,11,6,15,0.0,13.5,3.65,11.5,13.5,11.1,3.78
2017,4,11,6,30,0.0,22.0,3.9,12.0,22.0,18.12,10.41
2017,4,11,6,45,0.0,32.0,4.15,12.5,32.0,26.4,18.03
2017,4,11,7,0,0.0,42.0,4.4,13.0,42.0,34.7,25.58
2017,4,11,7,15,0.0,53.5,4.5,13.0,53.5,44.27,34.22
2017,4,11,7,30,0.0,65.0,4.6,13.0,65.0,53.86,42.77
2017,4,11,7,45,2.5,108.0,4.7,13.5,109.0,86.85,71.85
2017,4,11,8,0,5.0,151.0,4.8,14.0,153.0,117.78,98.62
2017,4,11,8,15,8.5,169.0,4.9,14.5,173.5,132.08,105.49
2017,4,11,8,30,12.0,187.0,5.0,15.0,194.0,148.03,117.81
2017,4,11,8,45,6.0,155.0,5.15,15.5,158.5,126.32,99.58
2017,4,11,9,0,0.0,123.0,5.3,16.0,123.0,101.31,78.79
2017,4,11,9,15,0.0,134.0,5.45,16.0,134.0,110.4,86.09
2017,4,11,9,30,0.0,145.0,5.6,16.0,145.0,119.58,93.4
2017,4,11,9,45,9.0,206.0,5.75,16.5,212.5,172.69,136.11
2017,4,11,10,0,18.0,267.0,5.9,17.0,280.0,227.36,179.48
2017,4,11,10,15,17.5,272.0,6.05,17.0,285.5,233.72,184.36
2017,4,11,10,30,17.0,277.0,6.2,17.0,291.0,239.94,189.19
2017,4,11,10,45,35.5,326.0,6.4,17.0,356.0,299.62,236.64
2017,4,11,11,0,54.0,375.0,6.6,17.0,421.0,359.99,284.23
2017,4,11,11,15,38.5,350.0,6.75,17.0,383.5,333.12,262.84
2017,4,11,11,30,23.0,325.0,6.9,17.0,346.0,294.42,232.1
2017,4,11,11,45,26.0,336.5,7.05,17.0,360.0,320.67,252.92
2017,4,11,12,0,29.0,348.0,7.2,17.0,374.0,338.1,266.7
2017,4,11,12,15,20.0,295.5,7.3,17.0,313.5,272.24,214.7
2017,4,11,12,30,11.0,243.0,7.4,17.0,253.0,218.56,171.92
2017,4,11,12,45,16.5,281.5,7.5,17.0,296.0,259.51,204.86
2017,4,11,13,0,22.0,320.0,7.6,17.0,339.0,301.81,238.63
2017,4,11,13,15,17.0,288.5,7.65,17.0,303.5,269.19,212.79
2017,4,11,13,30,12.0,257.0,7.7,17.0,268.0,236.14,186.55
2017,4,11,13,45,25.5,293.5,7.8,17.0,315.0,304.17,241.52
2017,4,11,14,0,39.0,330.0,7.9,17.0,362.0,358.96,285.61
2017,4,11,14,15,99.5,341.0,7.85,16.5,415.5,435.8,349.52
2017,4,11,14,30,160.0,352.0,7.8,16.0,469.0,534.49,429.86
2017,4,11,14,45,112.5,323.0,7.8,16.0,403.0,435.56,351.56
2017,4,11,15,0,65.0,294.0,7.8,16.0,337.0,358.28,289.34
2017,4,11,15,15,45.5,260.0,7.7,15.5,289.5,303.31,245.77
2017,4,11,15,30,26.0,226.0,7.6,15.0,242.0,230.28,186.72
2017,4,11,15,45,13.0,172.0,7.5,15.0,180.0,164.59,132.69
2017,4,11,16,0,0.0,118.0,7.4,15.0,118.0,101.0,79.55
2017,4,11,16,15,0.0,110.0,7.2,14.5,110.0,94.22,74.29
2017,4,11,16,30,0.0,102.0,7.0,14.0,102.0,87.54,69.02
2017,4,11,16,45,0.0,87.0,6.85,14.0,87.0,74.07,57.75
2017,4,11,17,0,0.0,72.0,6.7,14.0,72.0,60.58,46.34
2017,4,11,17,15,0.0,58.5,6.55,14.0,58.5,48.54,36.03
2017,4,11,17,30,0.0,45.0,6.4,14.0,45.0,37.22,26.2
2017,4,11,17,45,0.0,32.5,6.25,14.0,32.5,26.83,17.08
2017,4,11,18,0,0.0,20.0,6.1,14.0,20.0,16.48,7.95
2017,4,11,18,15,0.0,11.0,5.9,14.0,11.0,9.04,0.29
2017,4,11,18,30,0.0,2.0,5.7,14.0,2.0,1.71,0.0
2017,4,11,18,45,0.0,1.0,5.55,14.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,3.5,2.6,13.0,3.5,2.99,0.0
2017,4,12,6,0,0.0,7.0,2.7,13.0,7.0,5.74,0.0
2017,4,12,6,15,0.0,16.5,2.8,13.0,16.5,13.58,5.93
2017,4,12,6,30,0.0,26.0,2.9,13.0,26.0,21.44,13.32
2017,4,12,6,45,0.0,38.0,3.05,13.5,38.0,31.39,22.42
2017,4,12,7,0,0.0,50.0,3.2,14.0,50.0,41.37,31.45
2017,4,12,7,15,0.0,62.5,3.3,14.0,62.5,51.78,40.8
2017,4,12,7,30,0.0,75.0,3.4,14.0,75.0,61.89,49.73
2017,4,12,7,45,0.0,103.0,3.5,14.0,103.0,83.28,68.52
2017,4,12,8,0,0.0,131.0,3.6,14.0,131.0,104.11,86.57
2017,4,12,8,15,0.0,130.5,3.7,14.0,130.5,104.87,83.06
2017,4,12,8,30,0.0,130.0,3.8,14.0,130.0,105.57,83.37
2017,4,12,8,45,12.0,183.0,3.9,14.0,191.0,148.19,117.86
2017,4,12,9,0,24.0,236.0,4.0,14.0,252.0,192.57,153.37
2017,4,12,9,15,29.0,257.5,4.1,14.0,277.0,210.19,167.29
2017,4,12,9,30,34.0,279.0,4.2,14.0,302.0,233.4,185.8
2017,4,12,9,45,64.5,317.0,4.35,14.5,364.5,280.97,223.09
2017,4,12,10,0,95.0,355.0,4.5,15.0,427.0,333.28,263.97
2017,4,12,10,15,92.5,368.5,4.6,15.0,441.0,352.98,279.56
2017,4,12,10,30,90.0,382.0,4.7,15.0,455.0,372.42,294.88
2017,4,12,10,45,467.0,262.5,4.8,15.0,654.0,542.47,432.38
2017,4,12,11,0,844.0,143.0,4.9,15.0,853.0,730.57,580.79
2017,4,12,11,15,639.5,250.5,5.0,15.0,794.0,720.53,570.02
2017,4,12,11,30,435.0,358.0,5.1,15.0,735.0,686.28,540.98
2017,4,12,11,45,653.0,247.5,5.2,15.0,818.0,795.52,628.52
2017,4,12,12,0,871.0,137.0,5.3,15.0,901.0,893.28,702.75
2017,4,12,12,15,612.0,272.0,5.4,15.0,808.5,838.79,660.16
2017,4,12,12,30,353.0,407.0,5.5,15.0,716.0,735.44,577.81
2017,4,12,12,45,613.0,269.5,5.6,15.0,799.5,882.62,695.14
2017,4,12,13,0,873.0,132.0,5.7,15.0,883.0,994.98,778.74
2017,4,12,13,15,869.0,131.5,5.85,15.0,866.0,1007.89,788.88
2017,4,12,13,30,865.0,131.0,6.0,15.0,849.0,1016.98,797.02
2017,4,12,13,45,860.5,128.0,6.15,15.0,825.0,1019.16,800.37
2017,4,12,14,0,856.0,125.0,6.3,15.0,801.0,1017.42,801.08
2017,4,12,14,15,846.5,123.5,6.4,15.0,769.5,1021.63,805.96
2017,4,12,14,30,837.0,122.0,6.5,15.0,738.0,1008.67,798.52
2017,4,12,14,45,642.0,188.5,6.6,15.0,646.5,889.72,712.98
2017,4,12,15,0,447.0,255.0,6.7,15.0,555.0,754.35,608.94
2017,4,12,15,15,612.0,183.0,6.75,15.0,565.0,837.54,678.66
2017,4,12,15,30,777.0,111.0,6.8,15.0,575.0,894.63,723.54
2017,4,12,15,45,545.0,158.5,6.9,15.0,471.5,712.54,585.94
2017,4,12,16,0,313.0,206.0,7.0,15.0,368.0,525.76,435.34
2017,4,12,16,15,331.5,180.5,7.0,14.5,336.0,503.52,420.73
2017,4,12,16,30,350.0,155.0,7.0,14.0,304.0,478.31,402.87
2017,4,12,16,45,324.5,138.5,7.05,14.0,262.5,426.81,361.03
2017,4,12,17,0,299.0,122.0,7.1,14.0,221.0,376.36,319.13
2017,4,12,17,15,267.5,103.0,7.05,13.5,180.0,319.8,271.42
2017,4,12,17,30,236.0,84.0,7.0,13.0,139.0,265.36,224.12
2017,4,12,17,45,187.5,65.0,7.0,13.0,101.5,203.24,168.57
2017,4,12,18,0,139.0,46.0,7.0,13.0,64.0,145.52,115.9
2017,4,12,18,15,69.5,28.0,7.05,13.0,37.0,81.69,50.73
2017,4,12,18,30,0.0,10.0,7.1,13.0,10.0,8.54,0.0
2017,4,12,18,45,0.0,5.0,7.15,13.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,4.0,11.5,8.0,6.83,0.0
2017,4,13,6,0,0.0,16.0,4.2,12.0,16.0,13.2,1.67
2017,4,13,6,15,0.0,35.5,4.45,12.0,35.5,28.75,19.07
2017,4,13,6,30,0.0,55.0,4.7,12.0,55.0,43.83,33.22
2017,4,13,6,45,8.5,76.0,5.0,12.5,78.0,59.85,47.92
2017,4,13,7,0,17.0,97.0,5.3,13.0,101.0,75.75,62.29
2017,4,13,7,15,24.0,117.5,5.45,13.0,125.5,88.5,73.7
2017,4,13,7,30,31.0,138.0,5.6,13.0,150.0,102.79,86.28
2017,4,13,7,45,186.0,155.5,5.8,13.0,240.5,112.62,94.73
2017,4,13,8,0,341.0,173.0,6.0,13.0,331.0,119.81,100.77
2017,4,13,8,15,310.5,201.5,6.1,13.0,357.5,148.39,113.13
2017,4,13,8,30,280.0,230.0,6.2,13.0,384.0,189.57,141.88
2017,4,13,8,45,146.5,223.0,6.3,13.5,304.5,191.26,147.86
2017,4,13,9,0,13.0,216.0,6.4,14.0,225.0,175.41,140.13
2017,4,13,9,15,47.0,266.5,6.45,13.5,299.5,222.08,177.4
2017,4,13,9,30,81.0,317.0,6.5,13.0,374.0,278.18,222.65
2017,4,13,9,45,252.5,312.0,6.6,13.0,502.0,356.69,284.53
2017,4,13,10,0,424.0,307.0,6.7,13.0,630.0,459.05,366.95
2017,4,13,10,15,487.0,295.5,6.7,13.0,679.5,516.14,414.16
2017,4,13,10,30,550.0,284.0,6.7,13.0,729.0,578.5,465.32
2017,4,13,10,45,476.0,323.5,6.75,13.0,716.0,598.77,481.56
2017,4,13,11,0,402.0,363.0,6.8,13.0,703.0,605.62,486.66
2017,4,13,11,15,250.0,393.5,6.8,13.0,606.0,544.89,437.3
2017,4,13,11,30,98.0,424.0,6.8,13.0,509.0,451.52,361.14
2017,4,13,11,45,99.5,426.0,6.8,13.0,513.0,463.38,370.75
2017,4,13,12,0,101.0,428.0,6.8,13.0,517.0,474.95,379.92
2017,4,13,12,15,86.0,420.5,6.85,13.0,496.5,462.24,369.72
2017,4,13,12,30,71.0,413.0,6.9,13.0,476.0,447.91,358.27
2017,4,13,12,45,101.5,421.0,6.95,13.0,509.5,490.96,393.28
2017,4,13,13,0,132.0,429.0,7.0,13.0,543.0,553.63,443.11
2017,4,13,13,15,334.0,366.5,7.05,13.0,647.0,715.61,574.92
2017,4,13,13,30,536.0,304.0,7.1,13.0,751.0,881.59,706.18
2017,4,13,13,45,489.0,309.5,7.15,13.0,708.0,848.54,680.65
2017,4,13,14,0,442.0,315.0,7.2,13.0,665.0,812.35,653.37
2017,4,13,14,15,454.5,296.5,7.25,13.0,643.5,809.34,653.09
2017,4,13,14,30,467.0,278.0,7.3,13.0,622.0,803.46,650.61
2017,4,13,14,45,310.5,296.5,7.35,13.0,520.5,645.39,526.17
2017,4,13,15,0,154.0,315.0,7.4,13.0,419.0,490.12,400.44
2017,4,13,15,15,308.0,265.0,7.35,12.5,455.5,604.15,498.32
2017,4,13,15,30,462.0,215.0,7.3,12.0,492.0,709.83,587.9
2017,4,13,15,45,352.5,217.0,7.3,12.0,418.5,580.68,484.41
2017,4,13,16,0,243.0,219.0,7.3,12.0,345.0,477.88,399.95
2017,4,13,16,15,268.0,192.0,7.15,11.5,317.5,461.94,389.84
2017,4,13,16,30,293.0,165.0,7.0,11.0,290.0,442.78,376.57
2017,4,13,16,45,265.0,149.0,6.9,11.0,251.0,392.52,334.86
2017,4,13,17,0,237.0,133.0,6.8,11.0,212.0,343.8,293.68
2017,4,13,17,15,357.5,101.5,6.55,10.5,197.0,394.51,338.3
2017,4,13,17,30,478.0,70.0,6.3,10.0,182.0,420.98,360.08
2017,4,13,17,45,383.5,58.5,6.05,10.0,133.5,322.95,272.56
2017,4,13,18,0,289.0,47.0,5.8,10.0,85.0,239.06,195.4
2017,4,13,18,15,144.5,30.5,5.6,10.0,49.5,133.47,90.32
2017,4,13,18,30,0.0,14.0,5.4,10.0,14.0,11.95,0.0
2017,4,13,18,45,0.0,7.0,5.2,10.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,14,5,45,73.5,13.5,5.65,8.5,19.0,11.52,0.0
2017,4,14,6,0,147.0,27.0,5.8,9.0,38.0,20.9,7.81
2017,4,14,6,15,264.5,42.0,5.95,9.0,80.5,32.33,22.56
2017,4,14,6,30,382.0,57.0,6.1,9.0,123.0,43.62,33.5
2017,4,14,6,45,445.0,69.0,6.3,9.5,171.5,54.65,43.85
2017,4,14,7,0,508.0,81.0,6.5,10.0,220.0,62.88,51.43
2017,4,14,7,15,562.0,89.0,6.45,10.5,273.0,67.56,55.59
2017,4,14,7,30,616.0,97.0,6.4,11.0,326.0,72.12,59.49
2017,4,14,7,45,646.5,105.5,6.4,11.5,377.5,76.64,63.25
2017,4,14,8,0,677.0,114.0,6.4,12.0,429.0,80.93,66.73
2017,4,14,8,15,705.5,119.0,6.3,12.0,479.5,108.1,70.53
2017,4,14,8,30,734.0,124.0,6.2,12.0,530.0,165.38,102.94
2017,4,14,8,45,755.0,128.0,6.15,12.5,576.5,224.14,148.76
2017,4,14,9,0,776.0,132.0,6.1,13.0,623.0,285.18,201.86
2017,4,14,9,15,792.5,135.0,6.0,13.0,665.0,350.29,260.56
2017,4,14,9,30,809.0,138.0,5.9,13.0,707.0,411.53,316.06
2017,4,14,9,45,831.0,135.5,5.8,13.5,745.5,471.53,368.92
2017,4,14,10,0,853.0,133.0,5.7,14.0,784.0,532.59,421.17
2017,4,14,10,15,861.5,135.0,5.6,14.0,813.5,590.86,470.52
2017,4,14,10,30,870.0,137.0,5.5,14.0,843.0,648.18,517.67
2017,4,14,10,45,874.5,139.0,5.4,14.5,865.0,701.69,559.53
2017,4,14,11,0,879.0,141.0,5.3,15.0,887.0,747.58,594.55
2017,4,14,11,15,882.5,142.0,5.2,15.0,901.5,794.2,630.17
2017,4,14,11,30,886.0,143.0,5.1,15.0,916.0,838.41,661.83
2017,4,14,11,45,883.0,146.0,5.0,15.0,921.0,876.41,688.38
