Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,12,0,880.0,149.0,4.9,15.0,926.0,911.23,712.43
2017,4,14,12,15,879.0,149.0,4.9,15.0,924.0,941.86,734.08
2017,4,14,12,30,878.0,149.0,4.9,15.0,922.0,969.13,753.35
2017,4,14,12,45,873.0,150.0,4.95,15.0,911.5,1003.56,778.12
2017,4,14,13,0,868.0,151.0,5.0,15.0,901.0,1021.41,791.24
2017,4,14,13,15,863.0,149.5,5.15,15.0,883.5,1032.76,800.9
2017,4,14,13,30,858.0,148.0,5.3,15.0,866.0,1040.12,807.94
2017,4,14,13,45,844.5,150.0,5.45,15.0,839.0,1038.62,808.9
2017,4,14,14,0,831.0,152.0,5.6,15.0,812.0,1033.11,807.19
2017,4,14,14,15,820.5,149.5,5.7,15.0,779.5,1021.98,801.22
2017,4,14,14,30,810.0,147.0,5.8,15.0,747.0,1007.05,792.65
2017,4,14,14,45,795.5,144.0,5.9,15.0,708.5,983.92,778.23
2017,4,14,15,0,781.0,141.0,6.0,15.0,670.0,964.96,766.86
2017,4,14,15,15,762.0,137.5,6.1,15.0,626.0,930.49,744.04
2017,4,14,15,30,743.0,134.0,6.2,15.0,582.0,893.29,719.06
2017,4,14,15,45,724.5,127.0,6.35,15.0,535.0,850.03,689.43
2017,4,14,16,0,706.0,120.0,6.5,15.0,488.0,804.63,657.71
2017,4,14,16,15,673.5,114.5,6.55,14.5,437.0,747.13,616.81
2017,4,14,16,30,641.0,109.0,6.6,14.0,386.0,689.07,574.5
2017,4,14,16,45,598.0,102.0,6.65,13.5,333.5,620.96,522.88
2017,4,14,17,0,555.0,95.0,6.7,13.0,281.0,553.99,469.75
2017,4,14,17,15,493.0,85.5,6.6,12.5,229.5,472.85,402.32
2017,4,14,17,30,431.0,76.0,6.5,12.0,178.0,393.12,333.9
2017,4,14,17,45,339.5,63.0,6.4,11.5,131.0,301.89,253.52
2017,4,14,18,0,248.0,50.0,6.3,11.0,84.0,220.16,179.42
2017,4,14,18,15,138.0,31.5,6.2,10.5,49.0,132.23,91.86
2017,4,14,18,30,28.0,13.0,6.1,10.0,14.0,22.93,0.0
2017,4,14,18,45,14.0,6.5,6.0,10.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,68.5,14.5,2.5,8.5,19.5,12.38,0.0
2017,4,15,6,0,137.0,29.0,2.5,9.0,39.0,22.38,10.13
2017,4,15,6,15,249.0,44.5,2.6,9.5,81.5,34.11,24.24
2017,4,15,6,30,361.0,60.0,2.7,10.0,124.0,45.67,35.29
2017,4,15,6,45,421.5,72.5,2.8,10.5,171.5,54.57,43.65
2017,4,15,7,0,482.0,85.0,2.9,11.0,219.0,63.23,51.57
2017,4,15,7,15,571.5,79.5,2.9,11.5,270.5,60.05,48.63
2017,4,15,7,30,661.0,74.0,2.9,12.0,322.0,55.43,44.31
2017,4,15,7,45,500.0,125.5,2.95,12.5,329.5,87.73,72.81
2017,4,15,8,0,339.0,177.0,3.0,13.0,337.0,122.06,102.51
2017,4,15,8,15,441.0,171.5,2.85,13.5,403.0,131.29,94.9
2017,4,15,8,30,543.0,166.0,2.7,14.0,469.0,173.78,116.53
2017,4,15,8,45,466.0,209.5,2.55,14.5,484.5,230.52,164.27
2017,4,15,9,0,389.0,253.0,2.4,15.0,500.0,280.99,209.19
2017,4,15,9,15,518.5,223.0,2.25,15.0,575.5,327.95,245.32
2017,4,15,9,30,648.0,193.0,2.1,15.0,651.0,392.31,296.86
2017,4,15,9,45,617.5,219.5,1.95,15.5,673.5,444.59,340.61
2017,4,15,10,0,587.0,246.0,1.8,16.0,696.0,491.52,378.24
2017,4,15,10,15,745.0,182.5,1.75,16.0,775.5,566.85,437.14
2017,4,15,10,30,903.0,119.0,1.7,16.0,855.0,650.45,501.42
2017,4,15,10,45,907.5,120.5,1.65,16.5,877.0,703.55,540.03
2017,4,15,11,0,912.0,122.0,1.6,17.0,899.0,754.67,576.08
2017,4,15,11,15,915.0,123.0,1.55,17.0,913.0,802.03,609.04
2017,4,15,11,30,918.0,124.0,1.5,17.0,927.0,846.85,638.15
2017,4,15,11,45,707.5,236.5,1.5,17.0,858.0,829.71,623.85
2017,4,15,12,0,497.0,349.0,1.5,17.0,789.0,779.81,585.4
2017,4,15,12,15,497.5,348.0,1.5,17.0,788.0,802.98,602.17
2017,4,15,12,30,498.0,347.0,1.5,17.0,787.0,823.89,616.53
2017,4,15,12,45,480.5,347.0,1.55,17.5,767.5,826.27,617.44
2017,4,15,13,0,463.0,347.0,1.6,18.0,748.0,825.44,616.41
2017,4,15,13,15,481.0,332.5,1.7,18.0,742.5,842.48,630.19
2017,4,15,13,30,499.0,318.0,1.8,18.0,737.0,857.09,642.22
2017,4,15,13,45,467.0,319.5,1.9,18.0,702.5,834.83,628.08
2017,4,15,14,0,435.0,321.0,2.0,18.0,668.0,809.69,612.15
2017,4,15,14,15,416.5,315.5,2.1,18.0,637.0,788.6,599.3
2017,4,15,14,30,398.0,310.0,2.2,18.0,606.0,746.25,571.77
2017,4,15,14,45,385.0,296.0,2.35,18.0,570.5,717.55,553.85
2017,4,15,15,0,372.0,282.0,2.5,18.0,535.0,687.12,534.24
2017,4,15,15,15,328.5,271.0,2.65,17.5,484.0,629.13,494.28
2017,4,15,15,30,285.0,260.0,2.8,17.0,433.0,571.32,453.47
2017,4,15,15,45,274.0,239.0,2.95,17.0,394.5,532.45,426.16
2017,4,15,16,0,263.0,218.0,3.1,17.0,356.0,492.77,397.56
2017,4,15,16,15,355.0,179.0,3.25,16.5,345.0,519.12,423.12
2017,4,15,16,30,447.0,140.0,3.4,16.0,334.0,556.24,456.01
2017,4,15,16,45,414.5,128.5,3.6,16.0,290.5,500.06,412.64
2017,4,15,17,0,382.0,117.0,3.8,16.0,247.0,445.15,369.36
2017,4,15,17,15,349.0,100.0,3.75,15.5,203.0,385.03,320.81
2017,4,15,17,30,316.0,83.0,3.7,15.0,159.0,326.99,272.18
2017,4,15,17,45,261.0,66.0,3.7,14.5,118.0,258.47,212.99
2017,4,15,18,0,206.0,49.0,3.7,14.0,77.0,195.36,156.64
2017,4,15,18,15,103.0,32.0,3.6,13.5,46.0,104.04,71.92
2017,4,15,18,30,0.0,15.0,3.5,13.0,15.0,12.8,0.0
2017,4,15,18,45,0.0,7.5,3.45,13.0,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,2.75,11.5,3.0,2.56,0.0
2017,4,16,6,0,0.0,6.0,2.9,12.0,6.0,4.92,0.0
2017,4,16,6,15,0.0,12.5,3.15,12.0,12.5,10.27,3.31
2017,4,16,6,30,0.0,19.0,3.4,12.0,19.0,15.63,8.32
2017,4,16,6,45,0.0,26.5,3.65,12.5,26.5,21.84,14.02
2017,4,16,7,0,0.0,34.0,3.9,13.0,34.0,28.05,19.65
2017,4,16,7,15,0.0,41.5,4.1,13.5,41.5,34.28,25.2
2017,4,16,7,30,0.0,49.0,4.3,14.0,49.0,40.53,30.67
2017,4,16,7,45,0.0,52.0,4.55,14.5,52.0,43.04,32.73
2017,4,16,8,0,0.0,55.0,4.8,15.0,55.0,45.55,34.77
2017,4,16,8,15,0.0,77.0,4.95,15.0,77.0,63.93,48.44
2017,4,16,8,30,0.0,99.0,5.1,15.0,99.0,81.91,63.32
2017,4,16,8,45,0.0,85.0,5.3,15.0,85.0,70.68,53.75
2017,4,16,9,0,0.0,71.0,5.5,15.0,71.0,59.01,43.86
2017,4,16,9,15,1.0,121.5,5.6,14.5,122.0,100.79,78.53
2017,4,16,9,30,2.0,172.0,5.7,14.0,173.0,141.85,112.31
2017,4,16,9,45,23.5,250.0,5.8,14.0,268.0,212.39,169.38
2017,4,16,10,0,45.0,328.0,5.9,14.0,363.0,287.86,229.8
2017,4,16,10,15,25.5,260.5,5.95,13.5,280.5,229.77,183.41
2017,4,16,10,30,6.0,193.0,6.0,13.0,198.0,164.1,130.2
2017,4,16,10,45,7.0,200.0,6.1,13.0,206.0,171.43,136.15
2017,4,16,11,0,8.0,207.0,6.2,13.0,214.0,178.91,142.17
2017,4,16,11,15,4.0,145.0,6.25,13.0,148.5,124.51,97.59
2017,4,16,11,30,0.0,83.0,6.3,13.0,83.0,69.43,52.1
2017,4,16,11,45,1.0,119.5,6.35,13.0,120.5,101.12,78.28
2017,4,16,12,0,2.0,156.0,6.4,13.0,158.0,133.27,104.67
2017,4,16,12,15,1.0,142.0,6.45,13.0,143.0,120.62,94.25
2017,4,16,12,30,0.0,128.0,6.5,13.0,128.0,107.83,83.74
2017,4,16,12,45,5.0,178.5,6.55,13.0,183.0,156.48,123.85
2017,4,16,13,0,10.0,229.0,6.6,13.0,238.0,206.53,164.78
2017,4,16,13,15,11.0,239.5,6.6,13.0,249.0,217.73,173.97
2017,4,16,13,30,12.0,250.0,6.6,13.0,260.0,229.15,183.39
2017,4,16,13,45,12.5,253.0,6.6,13.0,263.5,233.33,186.99
2017,4,16,14,0,13.0,256.0,6.6,13.0,267.0,237.62,190.73
2017,4,16,14,15,8.0,216.5,6.5,13.0,223.0,196.41,157.31
2017,4,16,14,30,3.0,177.0,6.4,13.0,179.0,155.38,123.77
2017,4,16,14,45,4.0,187.0,6.35,13.0,189.5,166.13,132.95
2017,4,16,15,0,5.0,197.0,6.3,13.0,200.0,177.31,142.48
2017,4,16,15,15,3.5,185.5,6.2,13.0,187.5,165.77,133.22
2017,4,16,15,30,2.0,174.0,6.1,13.0,175.0,154.28,124.01
2017,4,16,15,45,1.0,122.0,6.0,13.0,122.5,104.77,83.0
2017,4,16,16,0,0.0,70.0,5.9,13.0,70.0,58.09,43.83
2017,4,16,16,15,0.0,67.5,5.8,13.0,67.5,55.98,42.21
2017,4,16,16,30,0.0,65.0,5.7,13.0,65.0,53.87,40.56
2017,4,16,16,45,0.0,56.0,5.6,13.0,56.0,46.36,34.25
2017,4,16,17,0,0.0,47.0,5.5,13.0,47.0,38.86,27.88
2017,4,16,17,15,0.0,38.5,5.4,13.0,38.5,31.79,21.8
2017,4,16,17,30,0.0,30.0,5.3,13.0,30.0,24.74,15.66
2017,4,16,17,45,0.0,22.0,5.25,13.0,22.0,18.12,9.82
2017,4,16,18,0,0.0,14.0,5.2,13.0,14.0,11.51,3.99
2017,4,16,18,15,0.0,8.0,5.15,13.0,8.0,6.56,0.0
2017,4,16,18,30,0.0,2.0,5.1,13.0,2.0,1.71,0.0
2017,4,16,18,45,0.0,1.0,5.05,13.0,1.0,0.85,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,1.2,13.0,3.5,2.99,0.0
2017,4,17,6,0,0.0,7.0,1.2,13.0,7.0,5.74,0.0
2017,4,17,6,15,0.0,15.0,1.2,13.0,15.0,12.33,5.14
2017,4,17,6,30,0.0,23.0,1.2,13.0,23.0,18.94,11.27
2017,4,17,6,45,0.0,32.5,1.2,13.0,32.5,26.81,18.5
2017,4,17,7,0,0.0,42.0,1.2,13.0,42.0,34.7,25.68
2017,4,17,7,15,0.0,51.5,1.1,13.0,51.5,42.6,32.78
2017,4,17,7,30,0.0,61.0,1.0,13.0,61.0,50.52,39.78
2017,4,17,7,45,0.0,106.0,0.95,13.5,106.0,85.79,70.73
2017,4,17,8,0,0.0,151.0,0.9,14.0,151.0,118.4,98.62
2017,4,17,8,15,3.5,167.0,0.95,14.0,169.0,131.3,104.41
2017,4,17,8,30,7.0,183.0,1.0,14.0,187.0,145.35,115.33
2017,4,17,8,45,13.5,209.0,1.1,14.5,217.5,167.72,132.6
2017,4,17,9,0,20.0,235.0,1.2,15.0,248.0,191.31,150.72
2017,4,17,9,15,29.5,264.5,1.4,15.0,285.0,215.43,169.5
2017,4,17,9,30,39.0,294.0,1.6,15.0,322.0,246.14,193.55
2017,4,17,9,45,56.0,324.0,1.85,15.0,366.5,282.37,221.85
2017,4,17,10,0,73.0,354.0,2.1,15.0,411.0,321.43,252.32
2017,4,17,10,15,58.0,353.0,2.25,15.0,399.5,321.33,252.29
2017,4,17,10,30,43.0,352.0,2.4,15.0,388.0,319.03,250.5
2017,4,17,10,45,95.5,389.5,2.55,15.5,471.0,390.8,306.0
2017,4,17,11,0,148.0,427.0,2.7,16.0,554.0,475.01,369.69
2017,4,17,11,15,94.0,401.5,2.75,16.0,482.5,418.33,325.99
2017,4,17,11,30,40.0,376.0,2.8,16.0,411.0,361.42,281.82
2017,4,17,11,45,37.5,374.0,2.85,16.0,407.5,362.98,283.22
2017,4,17,12,0,35.0,372.0,2.9,16.0,404.0,364.03,284.03
2017,4,17,12,15,46.0,389.0,2.9,16.0,430.5,394.74,307.77
2017,4,17,12,30,57.0,406.0,2.9,16.0,457.0,426.51,332.09
2017,4,17,12,45,60.5,404.5,2.9,16.0,458.0,433.77,337.73
2017,4,17,13,0,64.0,403.0,2.9,16.0,459.0,440.85,343.4
2017,4,17,13,15,82.0,405.5,2.85,16.0,476.0,466.18,363.25
2017,4,17,13,30,100.0,408.0,2.8,16.0,493.0,491.87,383.23
2017,4,17,13,45,67.5,369.0,2.75,16.0,426.0,422.79,330.61
2017,4,17,14,0,35.0,330.0,2.7,16.0,359.0,352.39,276.48
2017,4,17,14,15,22.5,281.5,2.6,16.0,300.0,272.6,214.85
2017,4,17,14,30,10.0,233.0,2.5,16.0,241.0,214.65,169.24
2017,4,17,14,45,5.0,173.0,2.45,16.0,177.0,154.05,121.01
2017,4,17,15,0,0.0,113.0,2.4,16.0,113.0,95.0,73.09
2017,4,17,15,15,0.0,80.5,2.3,15.5,80.5,66.96,50.33
2017,4,17,15,30,0.0,48.0,2.2,15.0,48.0,39.81,27.9
2017,4,17,15,45,0.0,32.0,2.1,15.0,32.0,26.49,16.78
2017,4,17,16,0,0.0,16.0,2.0,15.0,16.0,13.22,5.59
2017,4,17,16,15,0.0,11.5,1.9,14.5,11.5,9.49,2.46
2017,4,17,16,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2017,4,17,16,45,0.0,6.0,1.75,14.0,6.0,4.94,0.0
2017,4,17,17,0,0.0,5.0,1.7,14.0,5.0,4.11,0.0
2017,4,17,17,15,0.0,4.0,1.55,13.5,4.0,3.29,0.0
2017,4,17,17,30,0.0,3.0,1.4,13.0,3.0,2.46,0.0
2017,4,17,17,45,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2017,4,17,18,0,0.0,1.0,1.2,13.0,1.0,0.82,0.0
2017,4,17,18,15,0.0,0.5,1.15,13.0,0.5,0.41,0.0
2017,4,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,1.55,12.5,11.0,9.39,0.0
2017,4,18,6,0,0.0,22.0,1.6,13.0,22.0,18.17,8.77
2017,4,18,6,15,0.0,42.5,1.6,13.0,42.5,34.28,24.33
2017,4,18,6,30,0.0,63.0,1.6,13.0,63.0,50.01,38.86
2017,4,18,6,45,8.0,84.0,1.65,13.0,86.0,65.98,53.46
2017,4,18,7,0,16.0,105.0,1.7,13.0,109.0,81.84,67.72
2017,4,18,7,15,24.0,125.5,1.75,13.0,134.0,94.16,78.59
2017,4,18,7,30,32.0,146.0,1.8,13.0,159.0,108.36,90.91
2017,4,18,7,45,183.0,165.0,1.9,13.5,252.0,118.55,99.35
2017,4,18,8,0,334.0,184.0,2.0,14.0,345.0,125.96,105.26
2017,4,18,8,15,349.5,203.0,2.0,14.0,387.0,153.44,114.27
2017,4,18,8,30,365.0,222.0,2.0,14.0,429.0,196.08,141.7
2017,4,18,8,45,247.5,259.5,2.0,14.5,405.5,228.9,171.95
2017,4,18,9,0,130.0,297.0,2.0,15.0,382.0,251.48,194.86
2017,4,18,9,15,139.5,318.0,1.9,15.0,414.0,283.49,220.33
2017,4,18,9,30,149.0,339.0,1.8,15.0,446.0,317.02,246.84
2017,4,18,9,45,131.0,355.0,1.7,15.0,452.5,336.59,262.58
2017,4,18,10,0,113.0,371.0,1.6,15.0,459.0,353.87,276.06
2017,4,18,10,15,153.0,388.0,1.5,15.0,511.5,402.15,312.8
2017,4,18,10,30,193.0,405.0,1.4,15.0,564.0,454.71,352.18
2017,4,18,10,45,385.0,354.0,1.35,15.5,682.5,558.83,430.38
2017,4,18,11,0,577.0,303.0,1.3,16.0,801.0,682.33,519.86
2017,4,18,11,15,703.5,235.0,1.3,16.0,851.0,753.3,571.53
2017,4,18,11,30,830.0,167.0,1.3,16.0,901.0,823.53,622.58
2017,4,18,11,45,835.5,165.0,1.3,16.5,908.5,863.1,647.0
2017,4,18,12,0,841.0,163.0,1.3,17.0,916.0,900.06,669.74
2017,4,18,12,15,841.0,163.0,1.4,17.0,914.5,931.18,691.21
2017,4,18,12,30,841.0,163.0,1.5,17.0,913.0,959.03,710.65
2017,4,18,12,45,831.0,167.5,1.65,17.0,901.5,978.39,725.35
2017,4,18,13,0,821.0,172.0,1.8,17.0,890.0,993.88,737.7
2017,4,18,13,15,816.5,170.5,2.0,17.0,873.0,1004.98,747.92
2017,4,18,13,30,812.0,169.0,2.2,17.0,856.0,1012.26,755.71
2017,4,18,13,45,807.5,165.5,2.45,17.0,832.0,1013.7,760.22
2017,4,18,14,0,803.0,162.0,2.7,17.0,808.0,1011.29,762.15
2017,4,18,14,15,792.5,159.5,2.9,17.0,776.5,1000.06,757.62
2017,4,18,14,30,782.0,157.0,3.1,17.0,745.0,985.15,750.61
2017,4,18,14,45,774.0,151.5,3.3,17.0,708.5,974.06,746.17
2017,4,18,15,0,766.0,146.0,3.5,17.0,672.0,951.35,733.59
2017,4,18,15,15,748.5,142.0,3.6,16.5,629.5,917.94,714.12
2017,4,18,15,30,731.0,138.0,3.7,16.0,587.0,881.83,692.48
2017,4,18,15,45,713.5,131.5,3.8,16.0,540.5,840.39,665.34
2017,4,18,16,0,696.0,125.0,3.9,16.0,494.0,796.82,636.21
2017,4,18,16,15,665.5,119.5,3.95,15.5,444.0,741.42,598.6
2017,4,18,16,30,635.0,114.0,4.0,15.0,394.0,685.36,559.54
2017,4,18,16,45,602.0,105.0,4.05,15.0,343.5,623.23,513.59
2017,4,18,17,0,569.0,96.0,4.1,15.0,293.0,561.56,465.78
2017,4,18,17,15,511.0,87.0,4.0,14.5,241.5,483.49,403.28
2017,4,18,17,30,453.0,78.0,3.9,14.0,190.0,405.76,338.85
2017,4,18,17,45,375.0,65.0,3.8,13.5,142.5,321.67,266.72
2017,4,18,18,0,297.0,52.0,3.7,13.0,95.0,245.39,199.01
2017,4,18,18,15,181.0,34.5,3.55,12.5,57.5,153.64,113.87
2017,4,18,18,30,65.0,17.0,3.4,12.0,20.0,53.38,0.0
2017,4,18,18,45,32.5,8.5,3.25,12.0,10.0,19.01,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,102.0,17.0,2.05,10.5,26.5,13.24,0.0
2017,4,19,6,0,204.0,34.0,2.2,11.0,53.0,26.26,15.78
2017,4,19,6,15,307.0,47.5,2.3,11.5,97.0,36.46,26.45
2017,4,19,6,30,410.0,61.0,2.4,12.0,141.0,48.83,38.0
2017,4,19,6,45,477.0,71.5,2.55,12.5,191.5,56.04,44.71
2017,4,19,7,0,544.0,82.0,2.7,13.0,242.0,63.05,51.02
2017,4,19,7,15,592.5,89.5,2.55,13.5,295.0,67.33,54.7
2017,4,19,7,30,641.0,97.0,2.4,14.0,348.0,71.49,58.15
2017,4,19,7,45,665.5,106.0,2.25,14.5,398.5,76.29,62.08
2017,4,19,8,0,690.0,115.0,2.1,15.0,449.0,80.82,65.7
2017,4,19,8,15,716.5,119.5,2.0,15.0,499.0,112.79,70.96
2017,4,19,8,30,743.0,124.0,1.9,15.0,549.0,170.02,103.97
2017,4,19,8,45,757.0,131.0,1.85,15.5,594.0,229.98,150.39
2017,4,19,9,0,771.0,138.0,1.8,16.0,639.0,291.39,202.43
2017,4,19,9,15,786.5,141.0,1.85,16.0,680.0,355.76,258.34
2017,4,19,9,30,802.0,144.0,1.9,16.0,721.0,415.95,310.65
2017,4,19,9,45,812.0,147.5,2.0,16.5,756.5,474.93,360.48
2017,4,19,10,0,822.0,151.0,2.1,17.0,792.0,533.74,408.64
2017,4,19,10,15,665.0,228.5,2.1,17.0,759.5,560.75,431.44
2017,4,19,10,30,508.0,306.0,2.1,17.0,727.0,570.3,439.19
2017,4,19,10,45,672.0,236.5,2.15,17.0,808.0,654.44,504.11
2017,4,19,11,0,836.0,167.0,2.2,17.0,889.0,745.71,572.96
2017,4,19,11,15,839.5,168.0,2.25,17.0,902.5,791.6,606.25
2017,4,19,11,30,843.0,169.0,2.3,17.0,916.0,835.21,637.62
2017,4,19,11,45,843.0,170.0,2.35,17.0,921.5,873.43,663.74
2017,4,19,12,0,843.0,171.0,2.4,17.0,927.0,908.71,687.78
2017,4,19,12,15,683.5,257.5,2.45,17.0,870.5,885.9,670.73
2017,4,19,12,30,524.0,344.0,2.5,17.0,814.0,842.5,637.69
2017,4,19,12,45,548.0,329.5,2.6,17.0,816.0,870.89,659.58
2017,4,19,13,0,572.0,315.0,2.7,17.0,818.0,897.17,679.4
2017,4,19,13,15,704.5,236.5,2.75,17.0,843.0,969.48,733.1
2017,4,19,13,30,837.0,158.0,2.8,17.0,868.0,1025.08,770.89
2017,4,19,13,45,828.0,157.0,2.85,17.0,842.5,1024.59,771.31
2017,4,19,14,0,819.0,156.0,2.9,17.0,817.0,1020.19,769.82
2017,4,19,14,15,808.0,153.5,2.95,17.0,784.5,1008.38,763.5
2017,4,19,14,30,797.0,151.0,3.0,17.0,752.0,992.84,754.82
2017,4,19,14,45,781.5,148.5,3.05,17.0,713.0,969.26,740.72
2017,4,19,15,0,766.0,146.0,3.1,17.0,674.0,950.14,729.76
2017,4,19,15,15,747.0,142.0,3.15,16.5,630.0,915.28,709.12
2017,4,19,15,30,728.0,138.0,3.2,16.0,586.0,877.78,686.44
2017,4,19,15,45,712.0,130.0,3.25,16.0,539.5,836.05,659.11
2017,4,19,16,0,696.0,122.0,3.3,16.0,493.0,792.13,629.77
2017,4,19,16,15,664.5,116.5,3.3,16.0,442.5,735.96,590.6
2017,4,19,16,30,633.0,111.0,3.3,16.0,392.0,679.24,550.23
2017,4,19,16,45,600.0,102.0,3.3,16.0,341.5,617.3,504.82
2017,4,19,17,0,567.0,93.0,3.3,16.0,291.0,555.86,457.71
2017,4,19,17,15,510.0,84.0,3.15,15.5,240.0,478.83,396.56
2017,4,19,17,30,453.0,75.0,3.0,15.0,189.0,400.94,332.64
2017,4,19,17,45,378.5,62.5,2.9,14.5,142.5,319.53,263.45
2017,4,19,18,0,304.0,50.0,2.8,14.0,96.0,245.51,198.25
2017,4,19,18,15,192.0,34.0,2.7,13.5,59.0,157.14,117.18
2017,4,19,18,30,80.0,18.0,2.6,13.0,22.0,68.29,0.0
2017,4,19,18,45,40.0,9.0,2.55,13.0,11.0,22.1,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,122.5,17.0,2.85,11.5,29.0,13.26,0.0
2017,4,20,6,0,245.0,34.0,2.9,12.0,58.0,26.36,16.13
2017,4,20,6,15,351.0,46.0,3.1,12.5,103.0,37.28,27.12
2017,4,20,6,30,457.0,58.0,3.3,13.0,148.0,46.35,35.68
2017,4,20,6,45,529.5,65.5,3.5,13.5,200.5,51.32,40.34
2017,4,20,7,0,602.0,73.0,3.7,14.0,253.0,56.25,44.77
2017,4,20,7,15,648.5,78.5,3.75,14.0,306.5,59.37,47.51
2017,4,20,7,30,695.0,84.0,3.8,14.0,360.0,62.44,50.13
2017,4,20,7,45,730.0,88.0,3.9,14.5,413.0,64.27,51.48
2017,4,20,8,0,765.0,92.0,4.0,15.0,466.0,72.19,58.16
2017,4,20,8,15,789.0,95.5,4.0,15.0,516.5,106.9,63.92
2017,4,20,8,30,813.0,99.0,4.0,15.0,567.0,166.78,98.54
2017,4,20,8,45,832.0,101.5,4.0,15.5,613.5,227.77,146.17
2017,4,20,9,0,851.0,104.0,4.0,16.0,660.0,290.6,200.46
2017,4,20,9,15,864.0,106.5,3.95,16.0,702.0,357.16,259.72
2017,4,20,9,30,877.0,109.0,3.9,16.0,744.0,419.26,315.09
2017,4,20,9,45,879.5,115.0,3.9,16.5,777.5,479.71,367.48
2017,4,20,10,0,882.0,121.0,3.9,17.0,811.0,538.95,417.13
2017,4,20,10,15,889.5,122.5,3.85,17.0,840.0,595.92,464.12
2017,4,20,10,30,897.0,124.0,3.8,17.0,869.0,651.67,508.75
2017,4,20,10,45,902.5,125.0,3.75,17.0,891.0,704.26,549.76
2017,4,20,11,0,908.0,126.0,3.7,17.0,913.0,754.96,588.3
2017,4,20,11,15,911.0,126.5,3.6,17.0,926.5,801.26,622.19
2017,4,20,11,30,914.0,127.0,3.5,17.0,940.0,845.03,652.12
2017,4,20,11,45,915.5,127.0,3.45,17.0,946.0,884.4,678.92
2017,4,20,12,0,917.0,127.0,3.4,17.0,952.0,920.74,703.44
2017,4,20,12,15,916.0,127.0,3.45,17.0,950.0,951.66,724.79
2017,4,20,12,30,915.0,127.0,3.5,17.0,948.0,979.11,743.81
2017,4,20,12,45,914.0,125.5,3.55,17.5,938.0,1001.52,758.04
2017,4,20,13,0,913.0,124.0,3.6,18.0,928.0,1020.18,769.8
2017,4,20,13,15,908.0,123.0,3.7,18.0,909.5,1031.56,778.61
2017,4,20,13,30,903.0,122.0,3.8,18.0,891.0,1038.96,784.92
2017,4,20,13,45,896.5,120.5,3.95,18.0,865.5,1040.34,787.71
2017,4,20,14,0,890.0,119.0,4.1,18.0,840.0,1037.73,787.95
2017,4,20,14,15,880.5,117.0,4.15,17.5,807.0,1027.63,784.05
2017,4,20,14,30,871.0,115.0,4.2,17.0,774.0,1013.69,777.66
2017,4,20,14,45,859.5,112.5,4.3,17.0,735.5,993.52,765.87
2017,4,20,15,0,848.0,110.0,4.4,17.0,697.0,981.66,760.17
2017,4,20,15,15,831.5,107.5,4.45,17.0,653.0,949.42,739.8
2017,4,20,15,30,815.0,105.0,4.5,17.0,609.0,914.2,717.29
2017,4,20,15,45,795.0,101.0,4.55,17.0,561.0,871.3,688.98
2017,4,20,16,0,775.0,97.0,4.6,17.0,513.0,826.17,658.65
2017,4,20,16,15,747.0,93.0,4.75,16.5,461.5,772.29,623.0
2017,4,20,16,30,719.0,89.0,4.9,16.0,410.0,721.99,588.98
2017,4,20,16,45,680.0,84.0,5.05,16.0,357.5,657.01,541.3
2017,4,20,17,0,641.0,79.0,5.2,16.0,305.0,592.85,492.76
2017,4,20,17,15,587.0,72.5,5.25,15.5,252.5,517.85,433.02
2017,4,20,17,30,533.0,66.0,5.3,15.0,200.0,446.05,373.25
2017,4,20,17,45,448.0,56.5,5.35,14.5,151.5,356.49,296.39
2017,4,20,18,0,363.0,47.0,5.4,14.0,103.0,274.64,223.68
2017,4,20,18,15,239.0,33.5,5.35,13.5,64.5,177.72,134.7
2017,4,20,18,30,115.0,20.0,5.3,13.0,26.0,86.13,0.0
2017,4,20,18,45,57.5,10.0,5.3,13.0,13.0,29.18,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.5,2.4,11.5,29.5,13.62,0.0
2017,4,21,6,0,231.0,35.0,2.4,12.0,59.0,27.06,16.99
2017,4,21,6,15,332.5,48.0,2.4,12.5,104.0,36.89,26.85
2017,4,21,6,30,434.0,61.0,2.4,13.0,149.0,48.62,37.74
2017,4,21,6,45,501.0,70.0,2.45,13.5,200.0,54.64,43.33
2017,4,21,7,0,568.0,79.0,2.5,14.0,251.0,60.53,48.59
2017,4,21,7,15,615.0,85.5,2.45,14.0,304.0,64.17,51.78
2017,4,21,7,30,662.0,92.0,2.4,14.0,357.0,67.73,54.8
2017,4,21,7,45,698.5,96.5,2.35,14.5,410.0,69.64,56.2
2017,4,21,8,0,735.0,101.0,2.3,15.0,463.0,71.52,57.54
2017,4,21,8,15,760.0,105.0,2.3,15.5,513.0,113.11,69.24
2017,4,21,8,30,785.0,109.0,2.3,16.0,563.0,171.61,102.96
2017,4,21,8,45,806.5,111.0,2.35,16.5,610.0,230.91,148.71
2017,4,21,9,0,828.0,113.0,2.4,17.0,657.0,292.41,201.06
2017,4,21,9,15,842.0,115.5,2.4,17.0,698.5,353.88,255.35
2017,4,21,9,30,856.0,118.0,2.4,17.0,740.0,416.06,309.77
2017,4,21,9,45,879.5,113.5,2.4,17.5,779.0,478.89,362.68
2017,4,21,10,0,903.0,109.0,2.4,18.0,818.0,540.0,412.71
2017,4,21,10,15,910.0,110.0,2.35,18.0,847.0,597.17,458.81
2017,4,21,10,30,917.0,111.0,2.3,18.0,876.0,653.02,502.39
2017,4,21,10,45,922.5,112.0,2.3,18.5,897.5,706.33,542.0
2017,4,21,11,0,928.0,113.0,2.3,19.0,919.0,757.7,578.96
2017,4,21,11,15,931.0,113.5,2.25,19.0,933.0,804.61,611.79
2017,4,21,11,30,934.0,114.0,2.2,19.0,947.0,848.92,641.1
2017,4,21,11,45,934.5,114.5,2.2,19.5,952.5,888.37,665.97
2017,4,21,12,0,935.0,115.0,2.2,20.0,958.0,924.68,688.51
2017,4,21,12,15,934.5,114.5,2.25,20.0,956.0,955.86,709.33
2017,4,21,12,30,934.0,114.0,2.3,20.0,954.0,983.51,727.88
2017,4,21,12,45,931.0,114.0,2.35,20.5,943.5,1005.63,741.47
2017,4,21,13,0,928.0,114.0,2.4,21.0,933.0,1023.9,752.64
2017,4,21,13,15,924.0,113.0,2.45,21.0,915.5,1036.26,761.55
2017,4,21,13,30,920.0,112.0,2.5,21.0,898.0,1044.6,768.05
2017,4,21,13,45,910.0,113.0,2.6,21.0,871.5,1045.0,770.13
2017,4,21,14,0,900.0,114.0,2.7,21.0,845.0,1041.4,769.79
2017,4,21,14,15,891.5,112.5,2.7,20.5,813.0,1032.72,766.73
2017,4,21,14,30,883.0,111.0,2.7,20.0,781.0,1020.17,761.29
2017,4,21,14,45,864.5,112.5,2.75,20.0,741.0,997.29,748.12
2017,4,21,15,0,846.0,114.0,2.8,20.0,701.0,983.11,740.88
2017,4,21,15,15,830.5,111.0,2.85,20.0,657.5,951.29,721.65
2017,4,21,15,30,815.0,108.0,2.9,20.0,614.0,916.44,700.34
2017,4,21,15,45,792.5,105.5,3.0,20.0,565.5,872.99,673.14
2017,4,21,16,0,770.0,103.0,3.1,20.0,517.0,827.41,643.97
2017,4,21,16,15,742.0,91.5,3.15,19.5,459.0,765.1,602.95
2017,4,21,16,30,714.0,80.0,3.2,19.0,401.0,701.68,559.97
2017,4,21,16,45,654.5,84.5,3.3,18.5,350.5,636.68,514.57
2017,4,21,17,0,595.0,89.0,3.4,18.0,300.0,569.89,465.53
2017,4,21,17,15,570.0,77.5,3.35,17.0,252.5,511.01,420.65
2017,4,21,17,30,545.0,66.0,3.3,16.0,205.0,452.77,373.93
2017,4,21,17,45,463.5,56.5,3.3,15.5,156.0,364.78,299.91
2017,4,21,18,0,382.0,47.0,3.3,15.0,107.0,284.14,229.48
2017,4,21,18,15,259.0,33.5,3.35,14.5,67.0,188.44,143.01
2017,4,21,18,30,136.0,20.0,3.4,14.0,27.0,95.03,6.67
2017,4,21,18,45,68.0,10.0,3.45,14.0,13.5,32.86,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,51.5,19.0,1.55,11.5,24.5,15.08,0.0
2017,4,22,6,0,103.0,38.0,1.6,12.0,49.0,29.39,19.21
2017,4,22,6,15,154.5,57.0,1.65,12.5,84.0,43.39,32.64
2017,4,22,6,30,206.0,76.0,1.7,13.0,119.0,57.07,45.28
2017,4,22,6,45,234.5,95.5,1.8,13.5,157.5,70.58,57.51
2017,4,22,7,0,263.0,115.0,1.9,14.0,196.0,83.67,69.08
2017,4,22,7,15,293.5,131.0,1.85,14.0,237.0,94.17,78.25
2017,4,22,7,30,324.0,147.0,1.8,14.0,278.0,104.32,86.94
2017,4,22,7,45,414.0,150.5,1.8,14.0,341.0,101.86,84.51
2017,4,22,8,0,504.0,154.0,1.8,14.0,404.0,103.48,85.65
2017,4,22,8,15,364.5,204.5,1.85,14.0,395.5,156.78,115.81
2017,4,22,8,30,225.0,255.0,1.9,14.0,387.0,206.72,155.91
2017,4,22,8,45,228.5,277.5,1.95,14.5,420.0,242.52,183.44
2017,4,22,9,0,232.0,300.0,2.0,15.0,453.0,279.14,212.84
2017,4,22,9,15,335.5,291.5,2.15,15.5,528.5,323.11,245.68
2017,4,22,9,30,439.0,283.0,2.3,16.0,604.0,381.31,290.97
2017,4,22,9,45,370.0,323.0,2.5,16.5,602.0,414.93,319.77
2017,4,22,10,0,301.0,363.0,2.7,17.0,600.0,439.61,340.19
2017,4,22,10,15,312.5,374.0,2.95,17.0,628.5,478.88,371.46
2017,4,22,10,30,324.0,385.0,3.2,17.0,657.0,519.0,402.93
2017,4,22,10,45,275.5,407.5,3.5,17.0,643.0,530.1,411.78
2017,4,22,11,0,227.0,430.0,3.8,17.0,629.0,531.07,412.7
2017,4,22,11,15,217.5,439.0,4.1,17.0,631.5,548.97,426.69
2017,4,22,11,30,208.0,448.0,4.4,17.0,634.0,565.53,439.69
2017,4,22,11,45,220.0,449.5,4.75,17.5,647.5,591.84,459.84
2017,4,22,12,0,232.0,451.0,5.1,18.0,661.0,618.12,479.85
2017,4,22,12,15,263.0,443.0,5.2,18.0,680.5,665.44,515.93
2017,4,22,12,30,294.0,435.0,5.3,18.0,700.0,701.35,543.62
2017,4,22,12,45,275.0,434.5,5.4,18.0,680.0,697.07,540.57
2017,4,22,13,0,256.0,434.0,5.5,18.0,660.0,690.45,535.98
2017,4,22,13,15,272.0,420.5,5.45,17.5,657.0,702.98,547.22
2017,4,22,13,30,288.0,407.0,5.4,17.0,654.0,714.04,557.4
2017,4,22,13,45,287.0,394.5,5.4,17.0,634.5,707.46,553.34
2017,4,22,14,0,286.0,382.0,5.4,17.0,615.0,699.04,548.04
2017,4,22,14,15,277.5,367.5,5.4,16.5,586.5,679.14,535.15
2017,4,22,14,30,269.0,353.0,5.4,16.0,558.0,657.55,520.96
2017,4,22,14,45,208.0,340.0,5.4,16.0,493.5,563.13,449.13
2017,4,22,15,0,147.0,327.0,5.4,16.0,429.0,490.02,392.25
2017,4,22,15,15,151.0,305.5,5.3,15.5,405.0,470.81,379.36
2017,4,22,15,30,155.0,284.0,5.2,15.0,381.0,450.52,365.35
2017,4,22,15,45,159.5,260.5,5.15,15.0,353.5,427.28,348.32
2017,4,22,16,0,164.0,237.0,5.1,15.0,326.0,402.88,330.23
2017,4,22,16,15,82.0,178.0,4.95,14.5,222.5,244.92,201.65
2017,4,22,16,30,0.0,119.0,4.8,14.0,119.0,103.12,81.86
2017,4,22,16,45,0.0,104.0,4.65,14.0,104.0,89.75,70.93
2017,4,22,17,0,0.0,89.0,4.5,14.0,89.0,76.37,59.75
2017,4,22,17,15,0.0,74.0,4.35,13.5,74.0,62.98,48.49
2017,4,22,17,30,0.0,59.0,4.2,13.0,59.0,49.54,37.0
2017,4,22,17,45,181.0,56.0,4.05,13.0,84.5,178.92,148.87
2017,4,22,18,0,362.0,53.0,3.9,13.0,110.0,277.53,226.78
2017,4,22,18,15,240.5,38.0,3.8,12.5,69.5,183.18,140.93
2017,4,22,18,30,119.0,23.0,3.7,12.0,29.0,92.66,18.43
2017,4,22,18,45,59.5,11.5,3.65,12.0,14.5,31.02,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,142.5,18.5,5.45,11.5,34.5,14.42,0.0
2017,4,23,6,0,285.0,37.0,5.6,12.0,69.0,30.4,20.2
2017,4,23,6,15,385.0,48.0,5.75,12.0,115.0,38.74,28.62
2017,4,23,6,30,485.0,59.0,5.9,12.0,161.0,46.94,36.43
2017,4,23,6,45,547.5,67.0,6.05,12.5,212.5,52.27,41.39
2017,4,23,7,0,610.0,75.0,6.2,13.0,264.0,57.5,46.06
2017,4,23,7,15,654.5,80.5,6.15,13.0,317.5,60.56,48.75
2017,4,23,7,30,699.0,86.0,6.1,13.0,371.0,63.57,51.3
2017,4,23,7,45,727.5,91.5,6.1,13.5,423.0,66.3,53.45
2017,4,23,8,0,756.0,97.0,6.1,14.0,475.0,75.39,61.17
2017,4,23,8,15,780.0,100.5,6.1,14.0,525.0,112.28,67.82
2017,4,23,8,30,804.0,104.0,6.1,14.0,575.0,171.44,103.07
2017,4,23,8,45,814.5,110.0,6.1,14.5,619.5,232.76,152.11
2017,4,23,9,0,825.0,116.0,6.1,15.0,664.0,294.94,206.76
2017,4,23,9,15,838.5,118.5,6.05,15.0,705.0,355.94,262.2
2017,4,23,9,30,852.0,121.0,6.0,15.0,746.0,417.58,317.95
2017,4,23,9,45,844.5,132.5,5.95,15.5,776.5,477.78,370.97
2017,4,23,10,0,837.0,144.0,5.9,16.0,807.0,535.85,420.48
2017,4,23,10,15,845.0,146.0,5.85,16.0,835.0,592.27,467.96
2017,4,23,10,30,853.0,148.0,5.8,16.0,863.0,647.72,513.38
2017,4,23,10,45,854.0,151.5,5.8,16.0,883.0,698.66,554.33
2017,4,23,11,0,855.0,155.0,5.8,16.0,903.0,747.5,592.75
2017,4,23,11,15,858.0,156.0,5.8,16.0,916.5,793.31,628.2
2017,4,23,11,30,861.0,157.0,5.8,16.0,930.0,836.75,660.74
2017,4,23,11,45,865.0,155.5,5.8,16.0,936.0,876.13,689.14
2017,4,23,12,0,869.0,154.0,5.8,16.0,942.0,912.72,715.4
2017,4,23,12,15,868.0,153.5,5.8,16.0,939.5,930.55,728.09
2017,4,23,12,30,867.0,153.0,5.8,16.0,937.0,969.48,756.08
2017,4,23,12,45,884.0,140.5,5.85,16.0,932.5,984.84,767.42
2017,4,23,13,0,901.0,128.0,5.9,16.0,928.0,1009.78,785.84
2017,4,23,13,15,896.5,127.0,5.85,16.0,909.5,1021.36,794.13
2017,4,23,13,30,892.0,126.0,5.8,16.0,891.0,1029.02,799.85
2017,4,23,13,45,712.0,209.5,5.8,16.0,809.0,967.66,756.87
2017,4,23,14,0,532.0,293.0,5.8,16.0,727.0,871.65,684.91
2017,4,23,14,15,697.5,206.0,6.0,15.5,752.0,957.39,755.04
2017,4,23,14,30,863.0,119.0,6.2,15.0,777.0,1006.47,794.13
2017,4,23,14,45,844.0,119.5,6.45,15.0,737.0,994.68,788.31
2017,4,23,15,0,825.0,120.0,6.7,15.0,697.0,966.93,771.06
2017,4,23,15,15,809.0,117.5,6.7,15.0,653.5,935.57,749.79
2017,4,23,15,30,793.0,115.0,6.7,15.0,610.0,901.27,726.27
2017,4,23,15,45,764.0,114.0,6.75,15.0,561.0,854.1,693.07
2017,4,23,16,0,735.0,113.0,6.8,15.0,512.0,811.02,662.63
2017,4,23,16,15,705.0,108.5,6.8,14.5,461.0,756.27,623.73
2017,4,23,16,30,675.0,104.0,6.8,14.0,410.0,700.82,583.44
2017,4,23,16,45,626.5,100.0,6.85,14.0,357.0,631.29,529.95
2017,4,23,17,0,578.0,96.0,6.9,14.0,304.0,563.25,475.36
2017,4,23,17,15,522.0,87.5,6.7,13.5,252.5,487.26,412.76
2017,4,23,17,30,466.0,79.0,6.5,13.0,201.0,410.37,347.57
2017,4,23,17,45,388.0,67.5,6.35,13.0,153.5,327.89,275.05
2017,4,23,18,0,310.0,56.0,6.2,13.0,106.0,253.12,207.61
2017,4,23,18,15,198.5,40.0,6.0,12.5,67.5,165.3,127.92
2017,4,23,18,30,87.0,24.0,5.8,12.0,29.0,73.56,21.07
2017,4,23,18,45,43.5,12.0,5.65,12.0,14.5,25.69,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.5,3.75,11.5,13.5,11.12,0.0
2017,4,24,6,0,0.0,27.0,3.8,12.0,27.0,22.31,13.47
2017,4,24,6,15,0.0,45.0,3.95,12.0,45.0,36.63,26.83
2017,4,24,6,30,0.0,63.0,4.1,12.0,63.0,50.67,39.81
2017,4,24,6,45,0.0,83.5,4.25,12.5,83.5,66.33,53.99
2017,4,24,7,0,0.0,104.0,4.4,13.0,104.0,81.83,67.77
2017,4,24,7,15,5.0,123.5,4.4,13.0,125.5,96.58,80.76
2017,4,24,7,30,10.0,143.0,4.4,13.0,147.0,111.2,93.45
2017,4,24,7,45,27.5,171.5,4.45,13.5,185.0,125.83,105.77
2017,4,24,8,0,45.0,200.0,4.5,14.0,223.0,144.03,121.01
2017,4,24,8,15,49.0,222.5,4.55,14.0,249.5,163.35,129.89
2017,4,24,8,30,53.0,245.0,4.6,14.0,276.0,186.1,147.19
2017,4,24,8,45,28.5,216.5,4.65,14.0,233.5,171.04,135.5
2017,4,24,9,0,4.0,188.0,4.7,14.0,191.0,152.8,121.35
2017,4,24,9,15,138.5,262.5,4.7,14.0,364.5,245.32,192.57
2017,4,24,9,30,273.0,337.0,4.7,14.0,538.0,359.18,281.43
2017,4,24,9,45,187.5,357.5,4.7,14.5,498.5,362.25,285.56
2017,4,24,10,0,102.0,378.0,4.7,15.0,459.0,353.16,278.87
2017,4,24,10,15,82.5,381.0,4.75,15.0,448.0,355.71,281.09
2017,4,24,10,30,63.0,384.0,4.8,15.0,437.0,355.7,280.99
2017,4,24,10,45,82.5,406.0,4.9,15.0,477.5,394.45,311.47
2017,4,24,11,0,102.0,428.0,5.0,15.0,518.0,435.6,343.62
2017,4,24,11,15,103.5,435.5,5.1,15.0,528.0,452.99,357.09
