Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,30,105.0,443.0,5.2,15.0,538.0,470.3,370.55
2017,4,24,11,45,153.5,450.5,5.3,15.5,590.0,536.73,421.81
2017,4,24,12,0,202.0,458.0,5.4,16.0,642.0,597.58,468.21
2017,4,24,12,15,192.0,457.5,5.45,16.0,632.0,601.21,470.82
2017,4,24,12,30,182.0,457.0,5.5,16.0,622.0,603.25,472.45
2017,4,24,12,45,165.0,451.5,5.55,16.0,600.0,592.28,464.19
2017,4,24,13,0,148.0,446.0,5.6,16.0,578.0,579.46,454.56
2017,4,24,13,15,165.0,436.5,5.6,16.0,581.0,594.36,466.88
2017,4,24,13,30,182.0,427.0,5.6,16.0,584.0,608.56,478.65
2017,4,24,13,45,130.5,404.5,5.65,16.0,515.5,539.67,425.7
2017,4,24,14,0,79.0,382.0,5.7,16.0,447.0,448.44,355.06
2017,4,24,14,15,54.5,342.5,5.7,15.5,387.0,385.29,306.64
2017,4,24,14,30,30.0,303.0,5.7,15.0,327.0,321.58,256.78
2017,4,24,14,45,97.0,316.0,5.75,15.0,386.0,404.59,325.76
2017,4,24,15,0,164.0,329.0,5.8,15.0,445.0,507.36,408.79
2017,4,24,15,15,258.5,292.5,5.8,15.0,461.0,577.94,467.39
2017,4,24,15,30,353.0,256.0,5.8,15.0,477.0,622.31,505.73
2017,4,24,15,45,187.5,228.5,5.85,15.0,345.0,414.26,339.7
2017,4,24,16,0,22.0,201.0,5.9,15.0,213.0,201.01,162.67
2017,4,24,16,15,11.0,135.0,6.0,14.5,141.0,126.58,101.57
2017,4,24,16,30,0.0,69.0,6.1,14.0,69.0,57.22,43.15
2017,4,24,16,45,18.5,103.0,6.2,14.0,109.5,110.62,89.32
2017,4,24,17,0,37.0,137.0,6.3,14.0,150.0,165.42,136.24
2017,4,24,17,15,28.0,116.0,6.2,13.5,125.0,136.9,112.14
2017,4,24,17,30,19.0,95.0,6.1,13.0,100.0,100.27,80.78
2017,4,24,17,45,9.5,74.0,6.1,13.0,76.5,74.22,57.94
2017,4,24,18,0,0.0,53.0,6.1,13.0,53.0,48.68,35.48
2017,4,24,18,15,0.0,34.0,6.1,12.5,34.0,30.39,19.17
2017,4,24,18,30,0.0,15.0,6.1,12.0,15.0,12.37,0.0
2017,4,24,18,45,0.0,7.5,6.15,12.0,7.5,6.4,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,2.0,3.65,10.5,2.0,0.0,0.0
2017,4,25,5,30,0.0,4.0,3.7,11.0,4.0,3.41,0.0
2017,4,25,5,45,0.0,20.0,3.75,11.5,20.0,16.47,4.08
2017,4,25,6,0,0.0,36.0,3.8,12.0,36.0,29.13,19.43
2017,4,25,6,15,8.0,56.5,3.9,12.0,58.0,44.91,34.19
2017,4,25,6,30,16.0,77.0,4.0,12.0,80.0,60.56,48.66
2017,4,25,6,45,26.0,98.0,4.1,12.5,105.5,74.6,61.38
2017,4,25,7,0,36.0,119.0,4.2,13.0,131.0,89.49,74.57
2017,4,25,7,15,42.0,140.5,4.25,13.0,156.5,104.37,87.63
2017,4,25,7,30,48.0,162.0,4.3,13.0,182.0,118.96,100.24
2017,4,25,7,45,201.5,177.0,4.4,13.5,277.0,126.22,106.07
2017,4,25,8,0,355.0,192.0,4.5,14.0,372.0,130.55,109.29
2017,4,25,8,15,238.0,228.0,4.6,14.0,354.0,164.27,125.33
2017,4,25,8,30,121.0,264.0,4.7,14.0,336.0,199.92,155.51
2017,4,25,8,45,223.0,275.0,4.8,14.5,420.0,240.53,183.28
2017,4,25,9,0,325.0,286.0,4.9,15.0,504.0,289.05,219.16
2017,4,25,9,15,345.5,300.0,4.9,15.0,544.5,332.15,255.22
2017,4,25,9,30,366.0,314.0,4.9,15.0,585.0,377.66,293.27
2017,4,25,9,45,404.0,314.0,4.9,15.5,626.0,421.87,329.34
2017,4,25,10,0,442.0,314.0,4.9,16.0,667.0,471.64,369.36
2017,4,25,10,15,652.5,216.0,4.85,16.0,757.0,542.95,427.26
2017,4,25,10,30,863.0,118.0,4.8,16.0,847.0,626.06,494.8
2017,4,25,10,45,660.0,235.5,4.8,16.5,801.0,643.79,506.14
2017,4,25,11,0,457.0,353.0,4.8,17.0,755.0,636.65,497.33
2017,4,25,11,15,474.0,356.0,4.85,17.0,778.5,680.77,531.18
2017,4,25,11,30,491.0,359.0,4.9,17.0,802.0,724.88,564.42
2017,4,25,11,45,488.5,362.5,4.95,17.0,806.0,753.01,585.4
2017,4,25,12,0,486.0,366.0,5.0,17.0,810.0,779.13,604.84
2017,4,25,12,15,679.0,246.0,5.05,17.0,864.5,866.78,674.34
2017,4,25,12,30,872.0,126.0,5.1,17.0,919.0,934.57,724.01
2017,4,25,12,45,861.0,131.0,5.2,17.0,906.5,952.33,737.11
2017,4,25,13,0,850.0,136.0,5.3,17.0,894.0,966.32,747.98
2017,4,25,13,15,845.5,135.0,5.4,17.0,877.0,977.12,756.75
2017,4,25,13,30,841.0,134.0,5.5,17.0,860.0,984.22,763.07
2017,4,25,13,45,605.5,247.5,5.6,17.0,762.5,896.99,700.79
2017,4,25,14,0,370.0,361.0,5.7,17.0,665.0,758.48,594.58
2017,4,25,14,15,373.5,344.0,5.65,16.5,641.0,747.54,589.36
2017,4,25,14,30,377.0,327.0,5.6,16.0,617.0,734.38,581.96
2017,4,25,14,45,339.5,319.0,5.6,16.0,570.5,688.41,547.85
2017,4,25,15,0,302.0,311.0,5.6,16.0,524.0,641.63,512.9
2017,4,25,15,15,370.5,272.0,5.5,16.0,517.0,661.19,531.29
2017,4,25,15,30,439.0,233.0,5.4,16.0,510.0,695.79,560.35
2017,4,25,15,45,573.0,172.5,5.35,16.0,504.5,740.5,599.33
2017,4,25,16,0,707.0,112.0,5.3,16.0,499.0,782.64,632.7
2017,4,25,16,15,616.5,122.0,5.2,15.5,436.0,694.59,567.97
2017,4,25,16,30,526.0,132.0,5.1,15.0,373.0,601.1,497.15
2017,4,25,16,45,493.0,119.5,5.05,15.0,324.0,540.51,450.02
2017,4,25,17,0,460.0,107.0,5.0,15.0,275.0,480.95,402.39
2017,4,25,17,15,413.5,96.5,4.85,14.5,229.5,416.13,349.45
2017,4,25,17,30,367.0,86.0,4.7,14.0,184.0,354.61,297.63
2017,4,25,17,45,313.5,71.0,4.55,14.0,141.5,287.37,239.04
2017,4,25,18,0,260.0,56.0,4.4,14.0,99.0,225.18,183.42
2017,4,25,18,15,172.5,40.0,4.15,13.5,64.0,151.43,117.16
2017,4,25,18,30,85.0,24.0,3.9,13.0,29.0,72.41,31.27
2017,4,25,18,45,42.5,12.0,3.7,13.0,14.5,25.24,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,2.7,13.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,3.0,13.0,5.0,4.27,0.0
2017,4,26,5,45,0.0,22.0,3.3,13.5,22.0,18.02,6.05
2017,4,26,6,0,0.0,39.0,3.6,14.0,39.0,31.36,21.27
2017,4,26,6,15,16.0,59.5,3.6,14.0,63.0,46.51,35.37
2017,4,26,6,30,32.0,80.0,3.6,14.0,87.0,61.6,49.22
2017,4,26,6,45,42.0,101.5,3.6,14.0,113.5,77.03,63.18
2017,4,26,7,0,52.0,123.0,3.6,14.0,140.0,92.2,76.65
2017,4,26,7,15,59.0,145.5,3.55,14.0,167.5,107.64,90.12
2017,4,26,7,30,66.0,168.0,3.5,14.0,195.0,122.77,103.1
2017,4,26,7,45,39.5,173.0,3.5,14.5,190.0,127.1,106.33
2017,4,26,8,0,13.0,178.0,3.5,15.0,185.0,137.59,114.82
2017,4,26,8,15,13.0,191.0,3.5,15.0,198.5,149.25,118.63
2017,4,26,8,30,13.0,204.0,3.5,15.0,212.0,161.66,128.19
2017,4,26,8,45,21.5,233.5,3.55,15.5,248.0,187.39,148.06
2017,4,26,9,0,30.0,263.0,3.6,16.0,284.0,208.67,164.27
2017,4,26,9,15,49.0,297.5,3.7,16.0,333.5,244.71,192.34
2017,4,26,9,30,68.0,332.0,3.8,16.0,383.0,283.99,223.04
2017,4,26,9,45,47.0,319.5,3.9,16.0,355.5,274.53,215.92
2017,4,26,10,0,26.0,307.0,4.0,16.0,328.0,261.34,205.63
2017,4,26,10,15,38.5,340.5,4.05,16.0,373.0,299.55,235.58
2017,4,26,10,30,51.0,374.0,4.1,16.0,418.0,340.05,267.01
2017,4,26,10,45,102.0,407.5,4.15,16.0,497.0,407.91,319.92
2017,4,26,11,0,153.0,441.0,4.2,16.0,576.0,486.82,380.59
2017,4,26,11,15,188.0,446.0,4.25,16.0,615.0,531.19,414.65
2017,4,26,11,30,223.0,451.0,4.3,16.0,654.0,578.03,450.51
2017,4,26,11,45,225.5,454.0,4.35,16.5,660.0,598.33,464.92
2017,4,26,12,0,228.0,457.0,4.4,17.0,666.0,617.92,478.84
2017,4,26,12,15,157.0,449.0,4.5,17.0,592.5,560.81,435.31
2017,4,26,12,30,86.0,441.0,4.6,17.0,519.0,483.42,376.1
2017,4,26,12,45,157.0,442.5,4.75,17.0,583.5,574.68,447.48
2017,4,26,13,0,228.0,444.0,4.9,17.0,648.0,653.34,508.24
2017,4,26,13,15,205.0,437.0,5.05,16.5,618.0,632.71,493.96
2017,4,26,13,30,182.0,430.0,5.2,16.0,588.0,610.21,478.51
2017,4,26,13,45,191.0,416.0,5.35,16.0,577.5,610.83,480.5
2017,4,26,14,0,200.0,402.0,5.5,16.0,567.0,610.24,481.55
2017,4,26,14,15,208.0,384.5,5.6,16.0,550.5,603.63,478.03
2017,4,26,14,30,216.0,367.0,5.7,16.0,534.0,595.64,473.52
2017,4,26,14,45,220.5,346.0,5.8,16.0,508.5,578.91,462.32
2017,4,26,15,0,225.0,325.0,5.9,16.0,483.0,560.75,450.01
2017,4,26,15,15,153.0,302.0,5.85,15.5,407.0,465.76,375.92
2017,4,26,15,30,81.0,279.0,5.8,15.0,331.0,353.29,286.39
2017,4,26,15,45,64.0,251.0,5.8,15.0,290.0,307.86,250.4
2017,4,26,16,0,47.0,223.0,5.8,15.0,249.0,262.88,214.17
2017,4,26,16,15,74.0,208.0,5.8,15.0,244.5,270.95,222.5
2017,4,26,16,30,101.0,193.0,5.8,15.0,240.0,277.06,229.04
2017,4,26,16,45,65.0,164.5,5.85,15.0,193.5,215.98,178.12
2017,4,26,17,0,29.0,136.0,5.9,15.0,147.0,157.42,128.6
2017,4,26,17,15,21.0,115.5,5.85,14.5,123.0,120.57,97.71
2017,4,26,17,30,13.0,95.0,5.8,14.0,99.0,95.75,76.52
2017,4,26,17,45,186.5,74.5,5.8,14.0,107.0,204.51,170.05
2017,4,26,18,0,360.0,54.0,5.8,14.0,115.0,274.24,224.99
2017,4,26,18,15,248.0,40.0,5.75,13.5,75.5,186.0,145.57
2017,4,26,18,30,136.0,26.0,5.7,13.0,36.0,104.99,53.33
2017,4,26,18,45,68.0,13.0,5.7,13.0,18.0,35.02,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,19.0,5.5,4.75,10.5,6.0,0.0,0.0
2017,4,27,5,30,38.0,11.0,4.8,11.0,12.0,9.39,0.0
2017,4,27,5,45,158.5,27.0,4.9,11.5,45.0,20.91,9.02
2017,4,27,6,0,279.0,43.0,5.0,12.0,78.0,33.1,23.06
2017,4,27,6,15,368.0,54.5,4.9,12.0,123.5,41.69,31.43
2017,4,27,6,30,457.0,66.0,4.8,12.0,169.0,52.07,41.13
2017,4,27,6,45,394.5,91.0,4.75,12.5,196.5,66.75,54.4
2017,4,27,7,0,332.0,116.0,4.7,13.0,224.0,82.35,68.22
2017,4,27,7,15,364.0,129.5,4.65,13.5,267.0,90.31,75.02
2017,4,27,7,30,396.0,143.0,4.6,14.0,310.0,97.91,81.36
2017,4,27,7,45,500.0,136.0,4.55,14.5,374.0,93.11,76.72
2017,4,27,8,0,604.0,129.0,4.5,15.0,438.0,87.75,71.64
2017,4,27,8,15,504.5,178.0,4.45,15.0,453.5,143.92,100.3
2017,4,27,8,30,405.0,227.0,4.4,15.0,469.0,201.44,143.78
2017,4,27,8,45,360.5,259.0,4.35,15.5,487.0,250.95,184.85
2017,4,27,9,0,316.0,291.0,4.3,16.0,505.0,290.16,219.09
2017,4,27,9,15,578.5,206.0,4.2,16.0,626.0,336.9,251.44
2017,4,27,9,30,841.0,121.0,4.1,16.0,747.0,414.24,312.06
2017,4,27,9,45,859.0,118.5,4.1,16.5,783.5,474.94,364.15
2017,4,27,10,0,877.0,116.0,4.1,17.0,820.0,533.33,413.05
2017,4,27,10,15,883.5,117.0,4.1,17.0,847.5,588.28,458.68
2017,4,27,10,30,890.0,118.0,4.1,17.0,875.0,641.91,502.0
2017,4,27,10,45,895.5,118.5,4.2,17.5,896.0,692.93,541.49
2017,4,27,11,0,901.0,119.0,4.3,18.0,917.0,742.07,578.57
2017,4,27,11,15,904.0,119.5,4.45,18.0,930.0,787.26,613.11
2017,4,27,11,30,907.0,120.0,4.6,18.0,943.0,829.96,644.11
2017,4,27,11,45,906.5,121.0,4.75,18.0,948.0,867.54,671.41
2017,4,27,12,0,906.0,122.0,4.9,18.0,953.0,902.05,696.55
2017,4,27,12,15,905.0,122.0,5.05,18.0,950.5,931.97,718.52
2017,4,27,12,30,904.0,122.0,5.2,18.0,948.0,958.51,738.2
2017,4,27,12,45,899.5,123.0,5.4,18.0,937.0,979.18,754.23
2017,4,27,13,0,895.0,124.0,5.6,18.0,926.0,996.13,767.8
2017,4,27,13,15,712.5,224.0,5.75,18.0,854.5,956.92,741.46
2017,4,27,13,30,530.0,324.0,5.9,18.0,783.0,882.95,685.51
2017,4,27,13,45,525.0,312.0,6.05,18.0,756.5,874.29,681.35
2017,4,27,14,0,520.0,300.0,6.2,18.0,730.0,862.61,674.68
2017,4,27,14,15,685.0,210.0,6.35,18.0,753.0,944.33,739.94
2017,4,27,14,30,850.0,120.0,6.5,18.0,776.0,989.68,774.32
2017,4,27,14,45,836.5,118.5,6.65,18.0,738.0,981.05,770.14
2017,4,27,15,0,823.0,117.0,6.8,18.0,700.0,956.47,754.7
2017,4,27,15,15,808.0,114.5,7.0,17.5,657.5,926.11,736.64
2017,4,27,15,30,793.0,112.0,7.2,17.0,615.0,892.83,716.14
2017,4,27,15,45,619.5,152.5,7.4,17.0,527.0,767.59,623.82
2017,4,27,16,0,446.0,193.0,7.6,17.0,439.0,633.71,519.23
2017,4,27,16,15,564.5,141.5,7.7,16.5,423.0,669.78,553.57
2017,4,27,16,30,683.0,90.0,7.8,16.0,407.0,685.61,569.33
2017,4,27,16,45,641.0,86.5,7.95,15.5,356.0,622.03,521.4
2017,4,27,17,0,599.0,83.0,8.1,15.0,305.0,559.61,472.78
2017,4,27,17,15,533.0,81.0,8.0,14.5,255.5,484.15,410.29
2017,4,27,17,30,467.0,79.0,7.9,14.0,206.0,412.43,349.11
2017,4,27,17,45,426.5,66.0,7.85,13.5,162.5,348.89,293.38
2017,4,27,18,0,386.0,53.0,7.8,13.0,119.0,288.6,238.47
2017,4,27,18,15,277.0,39.5,7.7,12.5,78.5,198.01,156.58
2017,4,27,18,30,168.0,26.0,7.6,12.0,38.0,118.33,66.16
2017,4,27,18,45,84.0,13.0,7.55,12.0,19.0,40.56,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,26.0,6.5,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,52.0,13.0,4.8,10.0,14.0,11.1,0.0
2017,4,28,5,45,191.0,28.0,5.0,10.5,50.0,21.73,10.44
2017,4,28,6,0,330.0,43.0,5.2,11.0,86.0,35.23,25.1
2017,4,28,6,15,423.5,53.5,5.25,11.5,134.5,43.01,32.71
2017,4,28,6,30,517.0,64.0,5.3,12.0,183.0,50.66,39.89
2017,4,28,6,45,584.0,70.0,5.4,12.5,237.0,54.36,43.31
2017,4,28,7,0,651.0,76.0,5.5,13.0,291.0,58.09,46.58
2017,4,28,7,15,579.0,99.0,5.6,13.5,314.0,72.98,59.66
2017,4,28,7,30,507.0,122.0,5.7,14.0,337.0,85.5,70.44
2017,4,28,7,45,653.5,108.0,5.8,14.5,422.0,76.07,61.77
2017,4,28,8,0,800.0,94.0,5.9,15.0,507.0,73.24,58.96
2017,4,28,8,15,821.5,97.5,5.85,15.0,557.5,115.63,67.62
2017,4,28,8,30,843.0,101.0,5.8,15.0,608.0,176.8,104.95
2017,4,28,8,45,860.0,103.5,5.75,15.5,655.0,238.76,154.37
2017,4,28,9,0,877.0,106.0,5.7,16.0,702.0,307.41,214.01
2017,4,28,9,15,889.0,108.5,5.6,16.0,743.0,369.66,270.41
2017,4,28,9,30,901.0,111.0,5.5,16.0,784.0,432.17,326.67
2017,4,28,9,45,899.0,118.5,5.4,16.5,816.0,492.4,379.34
2017,4,28,10,0,897.0,126.0,5.3,17.0,848.0,550.85,428.77
2017,4,28,10,15,904.0,127.5,5.2,17.0,876.5,607.64,476.06
2017,4,28,10,30,911.0,129.0,5.1,17.0,905.0,663.11,520.92
2017,4,28,10,45,918.5,128.0,5.1,17.5,927.0,715.36,561.43
2017,4,28,11,0,926.0,127.0,5.1,18.0,949.0,765.81,599.48
2017,4,28,11,15,928.5,127.5,5.05,18.0,962.0,811.78,633.91
2017,4,28,11,30,931.0,128.0,5.0,18.0,975.0,855.15,664.33
2017,4,28,11,45,936.0,126.0,5.0,18.0,981.5,895.59,692.73
2017,4,28,12,0,941.0,124.0,5.0,18.0,988.0,933.16,718.97
2017,4,28,12,15,940.0,123.5,5.0,18.0,985.5,963.7,740.19
2017,4,28,12,30,939.0,123.0,5.0,18.0,983.0,990.69,758.96
2017,4,28,12,45,944.5,118.0,5.05,18.0,974.5,1015.82,776.91
2017,4,28,13,0,950.0,113.0,5.1,18.0,966.0,1037.24,792.38
2017,4,28,13,15,945.5,112.0,5.1,18.0,947.5,1049.04,800.92
2017,4,28,13,30,941.0,111.0,5.1,18.0,929.0,1056.75,806.85
2017,4,28,13,45,936.0,109.5,5.2,18.0,903.5,1059.35,810.31
2017,4,28,14,0,931.0,108.0,5.3,18.0,878.0,1057.86,811.1
2017,4,28,14,15,922.5,106.5,5.3,18.0,845.5,1048.81,806.0
2017,4,28,14,30,914.0,105.0,5.3,18.0,813.0,1035.81,798.33
2017,4,28,14,45,903.0,103.0,5.3,18.0,774.0,1015.98,786.0
2017,4,28,15,0,892.0,101.0,5.3,18.0,735.0,992.51,771.21
2017,4,28,15,15,877.5,99.0,5.2,18.0,690.5,962.28,750.94
2017,4,28,15,30,863.0,97.0,5.1,18.0,646.0,939.26,735.87
2017,4,28,15,45,846.0,93.5,5.05,18.0,597.5,898.58,708.38
2017,4,28,16,0,829.0,90.0,5.0,18.0,549.0,855.39,678.93
2017,4,28,16,15,804.0,86.5,4.9,17.5,497.5,803.24,643.47
2017,4,28,16,30,779.0,83.0,4.8,17.0,446.0,749.76,606.36
2017,4,28,16,45,748.0,78.0,4.75,17.0,393.0,688.93,561.9
2017,4,28,17,0,717.0,73.0,4.7,17.0,340.0,628.02,516.32
2017,4,28,17,15,669.0,67.5,4.55,16.5,286.0,559.22,462.68
2017,4,28,17,30,621.0,62.0,4.4,16.0,232.0,489.38,405.51
2017,4,28,17,45,551.5,54.5,4.3,15.5,181.5,407.77,336.65
2017,4,28,18,0,482.0,47.0,4.2,15.0,131.0,332.05,270.19
2017,4,28,18,15,365.5,36.0,4.05,14.5,87.5,237.24,186.02
2017,4,28,18,30,249.0,25.0,3.9,14.0,44.0,152.07,90.51
2017,4,28,18,45,124.5,12.5,3.75,13.5,22.0,54.21,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,54.0,7.0,2.95,10.5,9.0,0.0,0.0
2017,4,29,5,30,108.0,14.0,2.9,11.0,18.0,11.95,0.0
2017,4,29,5,45,248.5,27.0,2.9,12.0,55.0,22.17,11.3
2017,4,29,6,0,389.0,40.0,2.9,13.0,92.0,32.67,22.78
2017,4,29,6,15,476.5,49.0,2.9,13.0,141.0,39.35,29.33
2017,4,29,6,30,564.0,58.0,2.9,13.0,190.0,45.95,35.57
2017,4,29,6,45,621.5,64.0,2.95,13.5,243.0,49.86,39.15
2017,4,29,7,0,679.0,70.0,3.0,14.0,296.0,53.75,42.54
2017,4,29,7,15,717.5,75.0,2.95,14.5,350.0,61.77,49.48
2017,4,29,7,30,756.0,80.0,2.9,15.0,404.0,64.85,51.95
2017,4,29,7,45,786.0,83.0,2.9,15.5,457.0,66.26,52.9
2017,4,29,8,0,816.0,86.0,2.9,16.0,510.0,67.64,53.82
2017,4,29,8,15,836.5,89.0,2.85,16.5,560.0,111.01,62.6
2017,4,29,8,30,857.0,92.0,2.8,17.0,610.0,172.47,99.57
2017,4,29,8,45,873.5,94.0,2.8,17.5,656.0,241.03,153.56
2017,4,29,9,0,890.0,96.0,2.8,18.0,702.0,303.81,207.46
2017,4,29,9,15,901.5,97.5,2.85,18.0,743.0,365.68,262.49
2017,4,29,9,30,913.0,99.0,2.9,18.0,784.0,427.72,317.2
2017,4,29,9,45,922.5,100.0,2.95,18.5,819.0,488.39,368.97
2017,4,29,10,0,932.0,101.0,3.0,19.0,854.0,548.46,418.57
2017,4,29,10,15,938.0,102.5,3.0,19.0,882.0,606.16,465.43
2017,4,29,10,30,944.0,104.0,3.0,19.0,910.0,662.38,509.74
2017,4,29,10,45,948.5,104.5,3.05,19.5,931.0,715.06,549.4
2017,4,29,11,0,953.0,105.0,3.1,20.0,952.0,765.63,586.39
2017,4,29,11,15,955.0,105.5,3.1,20.0,965.0,812.01,619.37
2017,4,29,11,30,957.0,106.0,3.1,20.0,978.0,855.65,649.03
2017,4,29,11,45,957.0,106.5,3.15,20.5,983.0,894.72,674.36
2017,4,29,12,0,957.0,107.0,3.2,21.0,988.0,930.57,697.32
2017,4,29,12,15,956.5,106.5,3.25,21.0,985.5,961.66,718.34
2017,4,29,12,30,956.0,106.0,3.3,21.0,983.0,989.17,737.01
2017,4,29,12,45,953.0,106.0,3.35,21.0,972.0,1011.13,752.04
2017,4,29,13,0,950.0,106.0,3.4,21.0,961.0,1029.19,764.62
2017,4,29,13,15,945.5,105.5,3.5,21.0,943.0,1041.31,773.81
2017,4,29,13,30,941.0,105.0,3.6,21.0,925.0,1049.37,780.5
2017,4,29,13,45,933.5,104.5,3.75,21.0,898.5,1050.39,783.06
2017,4,29,14,0,926.0,104.0,3.9,21.0,872.0,1047.33,783.07
2017,4,29,14,15,917.5,102.5,4.0,21.0,839.5,1038.2,778.8
2017,4,29,14,30,909.0,101.0,4.1,21.0,807.0,1025.14,772.01
2017,4,29,14,45,897.5,99.5,4.25,21.0,768.0,1005.34,761.04
2017,4,29,15,0,886.0,98.0,4.4,21.0,729.0,981.98,747.63
2017,4,29,15,15,872.0,96.0,4.45,20.5,685.5,952.3,730.75
2017,4,29,15,30,858.0,94.0,4.5,20.0,642.0,919.54,711.68
2017,4,29,15,45,839.0,91.5,4.55,20.0,594.0,888.52,692.24
2017,4,29,16,0,820.0,89.0,4.6,20.0,546.0,845.03,663.58
2017,4,29,16,15,796.0,85.5,4.55,19.5,494.5,794.07,629.7
2017,4,29,16,30,772.0,82.0,4.5,19.0,443.0,741.75,594.12
2017,4,29,16,45,738.0,78.0,4.45,18.5,390.0,680.15,550.63
2017,4,29,17,0,704.0,74.0,4.4,18.0,337.0,622.35,508.81
2017,4,29,17,15,656.5,68.5,4.35,17.0,284.5,550.98,454.55
2017,4,29,17,30,609.0,63.0,4.3,16.0,232.0,482.12,399.42
2017,4,29,17,45,536.5,55.5,4.25,15.5,181.0,399.48,329.91
2017,4,29,18,0,464.0,48.0,4.2,15.0,130.0,323.06,263.11
2017,4,29,18,15,350.5,37.0,4.05,14.5,87.5,230.74,181.33
2017,4,29,18,30,237.0,26.0,3.9,14.0,45.0,148.7,92.69
2017,4,29,18,45,118.5,13.0,3.8,13.5,22.5,52.42,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.0,7.5,2.75,10.5,9.0,6.4,0.0
2017,4,30,5,30,84.0,15.0,2.8,11.0,18.0,12.8,0.0
2017,4,30,5,45,214.0,29.0,2.85,11.5,54.0,22.52,12.09
2017,4,30,6,0,344.0,43.0,2.9,12.0,90.0,35.01,24.99
2017,4,30,6,15,429.5,52.5,2.8,12.5,137.0,41.94,31.73
2017,4,30,6,30,515.0,62.0,2.7,13.0,184.0,48.76,38.1
2017,4,30,6,45,574.0,68.5,2.65,13.5,235.5,52.88,41.85
2017,4,30,7,0,633.0,75.0,2.6,14.0,287.0,56.96,45.39
2017,4,30,7,15,672.0,80.0,2.5,14.5,339.5,59.66,47.6
2017,4,30,7,30,711.0,85.0,2.4,15.0,392.0,62.3,49.69
2017,4,30,7,45,741.5,88.5,2.35,15.5,443.5,69.63,55.84
2017,4,30,8,0,772.0,92.0,2.3,16.0,495.0,71.17,56.87
2017,4,30,8,15,793.0,95.0,2.3,16.5,544.0,113.08,65.3
2017,4,30,8,30,814.0,98.0,2.3,17.0,593.0,171.81,100.72
2017,4,30,8,45,832.0,100.0,2.3,17.5,638.0,231.54,147.54
2017,4,30,9,0,850.0,102.0,2.3,18.0,683.0,298.31,204.21
2017,4,30,9,15,862.0,104.0,2.3,18.5,723.0,358.25,256.67
2017,4,30,9,30,874.0,106.0,2.3,19.0,763.0,418.47,308.67
2017,4,30,9,45,888.0,104.5,2.35,19.5,798.5,476.89,358.02
2017,4,30,10,0,902.0,103.0,2.4,20.0,834.0,535.18,405.7
2017,4,30,10,15,908.5,104.5,2.45,20.0,861.5,591.42,451.11
2017,4,30,10,30,915.0,106.0,2.5,20.0,889.0,646.31,494.18
2017,4,30,10,45,918.0,107.0,2.6,20.5,909.5,696.9,532.23
2017,4,30,11,0,921.0,108.0,2.7,21.0,930.0,745.33,567.69
2017,4,30,11,15,923.5,108.5,2.8,21.0,942.5,790.6,600.49
2017,4,30,11,30,926.0,109.0,2.9,21.0,955.0,833.27,630.0
2017,4,30,11,45,926.0,109.5,3.05,21.5,960.0,871.12,655.15
2017,4,30,12,0,926.0,110.0,3.2,22.0,965.0,905.86,678.07
2017,4,30,12,15,925.5,110.0,3.3,22.0,963.0,936.43,699.12
2017,4,30,12,30,925.0,110.0,3.4,22.0,961.0,963.57,717.92
2017,4,30,12,45,922.5,110.0,3.55,22.0,950.5,985.28,733.53
2017,4,30,13,0,920.0,110.0,3.7,22.0,940.0,1003.23,746.77
2017,4,30,13,15,916.5,109.5,3.8,22.0,922.5,1015.89,756.28
2017,4,30,13,30,913.0,109.0,3.9,22.0,905.0,1024.64,763.36
2017,4,30,13,45,906.0,108.5,4.0,22.0,880.0,1025.98,765.65
2017,4,30,14,0,899.0,108.0,4.1,22.0,855.0,1023.38,765.49
2017,4,30,14,15,891.5,106.5,4.2,21.5,824.0,1015.32,763.28
2017,4,30,14,30,884.0,105.0,4.3,21.0,793.0,1003.45,758.61
2017,4,30,14,45,873.5,103.5,4.4,21.0,755.5,984.92,748.0
2017,4,30,15,0,863.0,102.0,4.5,21.0,718.0,962.91,735.27
2017,4,30,15,15,849.5,100.0,4.6,20.5,675.5,934.17,719.34
2017,4,30,15,30,836.0,98.0,4.7,20.0,633.0,912.69,708.37
2017,4,30,15,45,817.5,95.5,4.85,20.0,586.0,872.59,682.83
2017,4,30,16,0,799.0,93.0,5.0,20.0,539.0,830.18,655.23
2017,4,30,16,15,774.5,89.5,5.05,19.5,489.0,779.52,621.66
2017,4,30,16,30,750.0,86.0,5.1,19.0,439.0,727.58,586.34
2017,4,30,16,45,717.0,81.5,5.15,18.5,387.0,667.04,543.44
2017,4,30,17,0,684.0,77.0,5.2,18.0,335.0,610.59,502.4
2017,4,30,17,15,636.5,71.5,5.15,17.5,282.5,540.17,447.09
2017,4,30,17,30,589.0,66.0,5.1,17.0,230.0,472.27,391.56
2017,4,30,17,45,517.0,58.0,5.1,16.5,180.0,390.37,322.5
2017,4,30,18,0,445.0,50.0,5.1,16.0,130.0,314.66,256.27
2017,4,30,18,15,332.5,39.0,4.9,15.5,87.5,223.88,175.97
2017,4,30,18,30,220.0,28.0,4.7,15.0,45.0,143.08,92.17
2017,4,30,18,45,110.0,14.0,4.55,14.5,22.5,50.2,0.0
2017,4,30,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,80.0,8.0,3.3,12.5,11.0,6.83,0.0
2017,5,1,5,30,160.0,16.0,3.4,13.0,22.0,13.15,0.0
2017,5,1,5,45,295.0,27.0,3.55,13.5,60.5,22.1,11.99
2017,5,1,6,0,430.0,38.0,3.7,14.0,99.0,30.92,21.27
2017,5,1,6,15,510.5,45.5,3.7,14.5,147.5,36.47,26.65
2017,5,1,6,30,591.0,53.0,3.7,15.0,196.0,41.98,31.78
2017,5,1,6,45,642.0,59.0,3.75,15.5,248.0,46.06,35.45
2017,5,1,7,0,693.0,65.0,3.8,16.0,300.0,54.49,42.83
2017,5,1,7,15,728.5,69.0,3.8,16.0,352.5,57.0,44.96
2017,5,1,7,30,764.0,73.0,3.8,16.0,405.0,59.48,47.0
2017,5,1,7,45,791.0,76.0,3.8,16.5,457.0,61.06,48.12
2017,5,1,8,0,818.0,79.0,3.8,17.0,509.0,62.61,49.2
2017,5,1,8,15,837.0,81.5,3.8,17.5,557.5,114.78,65.02
2017,5,1,8,30,856.0,84.0,3.8,18.0,606.0,174.8,101.13
2017,5,1,8,45,872.0,85.5,3.8,18.5,651.5,235.41,148.87
2017,5,1,9,0,888.0,87.0,3.8,19.0,697.0,297.23,202.22
2017,5,1,9,15,899.0,88.5,3.85,19.5,737.0,358.46,256.45
2017,5,1,9,30,910.0,90.0,3.9,20.0,777.0,419.8,310.17
2017,5,1,9,45,923.5,88.5,3.95,20.5,812.5,479.69,361.42
2017,5,1,10,0,937.0,87.0,4.0,21.0,848.0,539.36,410.91
2017,5,1,10,15,943.0,88.0,3.95,21.0,876.0,596.51,457.55
2017,5,1,10,30,949.0,89.0,3.9,21.0,904.0,652.17,501.63
2017,5,1,10,45,952.0,90.5,3.9,21.5,924.5,704.56,541.15
2017,5,1,11,0,955.0,92.0,3.9,22.0,945.0,754.72,577.87
2017,5,1,11,15,957.0,92.5,3.95,22.0,958.5,800.8,610.8
2017,5,1,11,30,959.0,93.0,4.0,22.0,972.0,844.13,640.76
2017,5,1,11,45,960.0,93.0,4.05,22.5,977.0,883.26,666.35
2017,5,1,12,0,961.0,93.0,4.1,23.0,982.0,919.22,689.57
2017,5,1,12,15,959.5,93.0,4.25,23.0,979.0,949.62,710.81
2017,5,1,12,30,958.0,93.0,4.4,23.0,976.0,976.4,729.67
2017,5,1,12,45,943.0,100.5,4.6,23.0,961.5,994.2,743.2
2017,5,1,13,0,928.0,108.0,4.8,23.0,947.0,1007.83,754.37
2017,5,1,13,15,923.0,107.5,4.85,23.0,928.5,1019.07,762.82
2017,5,1,13,30,918.0,107.0,4.9,23.0,910.0,1026.34,768.74
2017,5,1,13,45,911.0,106.0,5.0,23.0,884.0,1027.12,770.87
2017,5,1,14,0,904.0,105.0,5.1,23.0,858.0,1023.93,770.46
2017,5,1,14,15,895.5,103.5,5.05,23.0,826.0,1014.8,764.96
2017,5,1,14,30,887.0,102.0,5.0,23.0,794.0,1001.85,757.01
2017,5,1,14,45,876.0,100.0,5.0,23.0,755.5,982.2,744.99
2017,5,1,15,0,865.0,98.0,5.0,23.0,717.0,959.06,730.65
2017,5,1,15,15,850.5,96.0,4.95,22.5,674.0,929.28,712.78
2017,5,1,15,30,836.0,94.0,4.9,22.0,631.0,896.56,692.75
2017,5,1,15,45,818.5,90.5,4.85,22.0,584.0,866.22,672.92
2017,5,1,16,0,801.0,87.0,4.8,22.0,537.0,823.5,644.05
2017,5,1,16,15,777.0,84.0,4.7,21.5,487.0,773.88,610.8
2017,5,1,16,30,753.0,81.0,4.6,21.0,437.0,722.97,576.0
2017,5,1,16,45,722.0,76.5,4.6,20.5,385.5,663.99,534.75
2017,5,1,17,0,691.0,72.0,4.6,20.0,334.0,605.04,492.28
2017,5,1,17,15,645.5,67.0,4.55,19.0,282.5,539.64,442.76
2017,5,1,17,30,600.0,62.0,4.5,18.0,231.0,473.41,389.96
2017,5,1,17,45,532.5,54.5,4.45,17.5,181.5,394.37,323.81
2017,5,1,18,0,465.0,47.0,4.4,17.0,132.0,321.09,260.1
2017,5,1,18,15,356.0,37.0,4.3,16.5,90.0,232.19,181.97
2017,5,1,18,30,247.0,27.0,4.2,16.0,48.0,154.95,102.61
2017,5,1,18,45,123.5,13.5,4.1,15.5,24.0,54.36,0.0
2017,5,1,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,2.8,13.5,11.0,9.39,0.0
2017,5,2,5,30,0.0,22.0,2.9,14.0,22.0,17.36,0.0
2017,5,2,5,45,185.5,31.5,3.0,15.0,58.0,24.31,13.97
2017,5,2,6,0,371.0,41.0,3.1,16.0,94.0,33.15,23.07
2017,5,2,6,15,452.0,49.5,3.0,16.0,141.0,39.35,29.04
2017,5,2,6,30,533.0,58.0,2.9,16.0,188.0,45.46,34.74
2017,5,2,6,45,589.5,63.5,2.85,16.5,239.0,48.96,37.88
2017,5,2,7,0,646.0,69.0,2.8,17.0,290.0,52.45,40.86
2017,5,2,7,15,683.0,73.5,2.8,17.5,342.0,54.98,42.9
2017,5,2,7,30,720.0,78.0,2.8,18.0,394.0,62.62,49.35
2017,5,2,7,45,750.0,81.0,2.8,18.5,445.0,64.04,50.3
2017,5,2,8,0,780.0,84.0,2.8,19.0,496.0,65.44,51.22
2017,5,2,8,15,800.0,87.0,2.85,19.0,544.5,108.72,60.49
2017,5,2,8,30,820.0,90.0,2.9,19.0,593.0,167.51,96.21
2017,5,2,8,45,837.0,91.5,2.95,19.5,637.5,233.33,147.88
2017,5,2,9,0,854.0,93.0,3.0,20.0,682.0,293.25,199.09
2017,5,2,9,15,865.5,95.0,3.0,20.5,721.5,352.93,251.37
2017,5,2,9,30,877.0,97.0,3.0,21.0,761.0,412.83,303.17
2017,5,2,9,45,889.5,96.5,3.05,21.5,796.0,471.18,352.53
2017,5,2,10,0,902.0,96.0,3.1,22.0,831.0,529.28,400.15
2017,5,2,10,15,908.5,97.0,3.15,22.0,858.5,584.81,445.16
2017,5,2,10,30,915.0,98.0,3.2,22.0,886.0,638.97,487.86
2017,5,2,10,45,918.5,99.5,3.3,22.5,906.5,690.01,526.32
2017,5,2,11,0,922.0,101.0,3.4,23.0,927.0,738.95,562.21
2017,5,2,11,15,924.5,101.5,3.4,23.0,940.0,783.97,594.31
2017,5,2,11,30,927.0,102.0,3.4,23.0,953.0,826.4,623.17
2017,5,2,11,45,928.0,102.0,3.45,23.5,958.0,864.38,647.8
2017,5,2,12,0,929.0,102.0,3.5,24.0,963.0,899.31,670.17
2017,5,2,12,15,928.5,102.0,3.55,24.0,961.0,929.69,690.72
2017,5,2,12,30,928.0,102.0,3.6,24.0,959.0,956.65,708.99
2017,5,2,12,45,915.5,107.5,3.7,24.5,945.5,974.15,719.95
2017,5,2,13,0,903.0,113.0,3.8,25.0,932.0,987.66,728.39
2017,5,2,13,15,899.0,112.5,3.9,25.0,914.5,999.54,737.3
2017,5,2,13,30,895.0,112.0,4.0,25.0,897.0,1007.58,743.81
2017,5,2,13,45,889.0,111.0,4.1,25.0,872.5,1009.25,746.26
2017,5,2,14,0,883.0,110.0,4.2,25.0,848.0,1007.06,746.32
2017,5,2,14,15,875.0,108.5,4.2,24.5,816.5,998.52,743.14
2017,5,2,14,30,867.0,107.0,4.2,24.0,785.0,986.25,737.61
2017,5,2,14,45,856.0,105.0,4.25,24.0,748.0,966.87,726.21
2017,5,2,15,0,845.0,103.0,4.3,24.0,711.0,944.07,712.55
2017,5,2,15,15,831.0,101.0,4.3,23.5,668.5,915.21,695.82
2017,5,2,15,30,817.0,99.0,4.3,23.0,626.0,893.68,684.12
2017,5,2,15,45,798.5,96.0,4.3,23.0,579.5,853.53,657.88
2017,5,2,16,0,780.0,93.0,4.3,23.0,533.0,811.16,629.87
2017,5,2,16,15,756.0,89.5,4.25,22.5,483.5,761.65,597.29
2017,5,2,16,30,732.0,86.0,4.2,22.0,434.0,710.89,563.12
2017,5,2,16,45,698.5,81.5,4.2,21.5,382.5,654.33,523.89
2017,5,2,17,0,665.0,77.0,4.2,21.0,331.0,594.8,481.24
2017,5,2,17,15,618.5,71.5,4.15,20.0,280.0,526.11,429.14
2017,5,2,17,30,572.0,66.0,4.1,19.0,229.0,459.9,376.77
2017,5,2,17,45,503.5,58.5,4.05,18.5,180.0,381.7,311.82
2017,5,2,18,0,435.0,51.0,4.0,18.0,131.0,309.3,249.41
2017,5,2,18,15,327.5,40.0,3.85,17.5,89.5,221.62,173.09
2017,5,2,18,30,220.0,29.0,3.7,17.0,48.0,144.59,97.41
2017,5,2,18,45,110.0,14.5,3.55,16.5,24.0,50.44,0.0
2017,5,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,68.5,8.5,1.2,17.5,12.0,7.26,0.0
2017,5,3,5,30,137.0,17.0,1.1,18.0,24.0,13.28,0.0
2017,5,3,5,45,265.0,29.0,1.0,18.5,61.5,23.6,13.43
2017,5,3,6,0,393.0,41.0,0.9,19.0,99.0,33.15,22.85
2017,5,3,6,15,473.0,49.0,0.75,19.0,146.0,38.97,28.41
2017,5,3,6,30,553.0,57.0,0.6,19.0,193.0,44.73,33.72
2017,5,3,6,45,606.0,62.5,0.5,19.5,244.5,48.27,36.84
2017,5,3,7,0,659.0,68.0,0.4,20.0,296.0,51.78,39.8
2017,5,3,7,15,695.5,72.5,0.5,20.5,347.5,59.22,46.05
2017,5,3,7,30,732.0,77.0,0.6,21.0,399.0,61.94,48.13
2017,5,3,7,45,758.5,80.5,0.75,21.5,450.0,63.72,49.38
2017,5,3,8,0,785.0,84.0,0.9,22.0,501.0,65.44,50.56
2017,5,3,8,15,805.0,87.0,1.0,22.0,549.5,109.45,59.88
2017,5,3,8,30,825.0,90.0,1.1,22.0,598.0,168.48,95.17
2017,5,3,8,45,840.0,92.5,1.25,22.5,642.0,234.89,146.36
2017,5,3,9,0,855.0,95.0,1.4,23.0,686.0,295.15,196.78
2017,5,3,9,15,866.5,97.0,1.45,23.0,725.5,354.83,248.2
2017,5,3,9,30,878.0,99.0,1.5,23.0,765.0,414.73,299.28
2017,5,3,9,45,891.5,97.5,1.6,23.5,800.5,472.73,347.25
2017,5,3,10,0,905.0,96.0,1.7,24.0,836.0,530.56,393.6
2017,5,3,10,15,911.5,97.0,1.75,24.0,863.5,586.16,437.42
2017,5,3,10,30,918.0,98.0,1.8,24.0,891.0,640.39,478.94
2017,5,3,10,45,921.5,99.0,1.85,24.5,911.0,691.05,515.79
2017,5,3,11,0,925.0,100.0,1.9,25.0,931.0,739.6,550.09
2017,5,3,11,15,928.0,100.5,1.9,25.0,944.0,785.03,581.21
2017,5,3,11,30,931.0,101.0,1.9,25.0,957.0,827.9,609.19
2017,5,3,11,45,931.0,101.5,1.9,25.0,962.5,865.57,633.49
2017,5,3,12,0,931.0,102.0,1.9,25.0,968.0,900.12,655.64
2017,5,3,12,15,931.0,102.0,1.95,25.0,965.5,930.95,675.83
2017,5,3,12,30,931.0,102.0,2.0,25.0,963.0,958.37,693.87
2017,5,3,12,45,925.5,103.5,2.05,25.0,952.0,978.55,707.33
2017,5,3,13,0,920.0,105.0,2.1,25.0,941.0,994.92,718.52
2017,5,3,13,15,916.5,104.5,2.15,25.0,923.5,1007.36,727.36
2017,5,3,13,30,913.0,104.0,2.2,25.0,906.0,1015.91,733.88
2017,5,3,13,45,908.5,102.5,2.3,25.0,882.0,1018.51,737.34
2017,5,3,14,0,904.0,101.0,2.4,25.0,858.0,1017.16,738.44
2017,5,3,14,15,896.5,100.0,2.45,25.0,826.5,1009.46,735.08
2017,5,3,14,30,889.0,99.0,2.5,25.0,795.0,997.97,729.42
2017,5,3,14,45,879.5,97.0,2.6,25.0,758.0,979.72,719.94
2017,5,3,15,0,870.0,95.0,2.7,25.0,721.0,957.94,708.15
2017,5,3,15,15,856.5,92.5,2.75,24.5,678.5,928.43,692.11
2017,5,3,15,30,843.0,90.0,2.8,24.0,636.0,895.92,673.88
2017,5,3,15,45,826.5,87.5,2.9,24.0,589.5,857.93,650.71
2017,5,3,16,0,810.0,85.0,3.0,24.0,543.0,826.47,631.73
2017,5,3,16,15,787.0,81.5,3.0,23.5,493.0,776.89,600.19
2017,5,3,16,30,764.0,78.0,3.0,23.0,443.0,725.95,567.04
2017,5,3,16,45,734.0,74.0,3.0,22.5,391.5,668.06,527.88
2017,5,3,17,0,704.0,70.0,3.0,22.0,340.0,610.1,487.45
2017,5,3,17,15,660.0,65.0,2.95,21.0,288.5,544.9,439.56
2017,5,3,17,30,616.0,60.0,2.9,20.0,237.0,479.11,388.52
2017,5,3,17,45,551.5,53.5,2.85,19.5,187.5,402.44,325.78
2017,5,3,18,0,487.0,47.0,2.8,19.0,138.0,331.14,264.98
2017,5,3,18,15,382.5,37.0,2.65,18.0,95.0,243.34,189.51
2017,5,3,18,30,278.0,27.0,2.5,17.0,52.0,167.3,115.11
2017,5,3,18,45,139.0,13.5,2.45,16.5,26.0,59.5,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,62.0,9.5,0.95,13.0,12.5,8.11,0.0
2017,5,4,5,30,124.0,19.0,1.0,13.0,25.0,14.79,0.0
2017,5,4,5,45,247.0,31.5,1.05,13.5,62.0,25.66,15.7
2017,5,4,6,0,370.0,44.0,1.1,14.0,99.0,35.54,25.51
2017,5,4,6,15,448.5,52.5,1.05,14.0,146.0,41.63,31.41
2017,5,4,6,30,527.0,61.0,1.0,14.0,193.0,47.64,37.04
2017,5,4,6,45,581.5,67.0,1.0,14.5,243.5,51.42,40.41
2017,5,4,7,0,636.0,73.0,1.0,15.0,294.0,55.15,43.61
2017,5,4,7,15,672.5,78.0,1.05,15.5,345.5,57.89,45.83
2017,5,4,7,30,709.0,83.0,1.1,16.0,397.0,66.12,52.8
2017,5,4,7,45,735.5,86.5,1.2,16.5,447.0,67.7,53.87
2017,5,4,8,0,762.0,90.0,1.3,17.0,497.0,69.22,54.89
2017,5,4,8,15,782.0,93.5,1.35,17.0,544.5,112.9,64.5
2017,5,4,8,30,802.0,97.0,1.4,17.0,592.0,170.83,100.02
2017,5,4,8,45,815.0,100.5,1.45,17.5,635.5,229.6,146.23
2017,5,4,9,0,828.0,104.0,1.5,18.0,679.0,289.43,197.26
2017,5,4,9,15,840.0,106.0,1.55,18.0,718.0,353.14,252.6
2017,5,4,9,30,852.0,108.0,1.6,18.0,757.0,411.68,303.44
2017,5,4,9,45,865.5,107.0,1.65,18.5,791.5,468.64,351.29
2017,5,4,10,0,879.0,106.0,1.7,19.0,826.0,525.47,397.51
2017,5,4,10,15,885.5,107.0,1.7,19.0,853.0,579.7,440.84
2017,5,4,10,30,892.0,108.0,1.7,19.0,880.0,632.6,481.84
