Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,10,45,897.5,108.5,1.7,19.5,900.5,682.9,518.77
2017,5,4,11,0,903.0,109.0,1.7,20.0,921.0,731.33,553.21
2017,5,4,11,15,906.0,109.5,1.75,20.0,934.5,775.83,584.95
2017,5,4,11,30,909.0,110.0,1.8,20.0,948.0,817.84,613.33
2017,5,4,11,45,912.0,109.0,1.85,20.0,954.0,855.86,638.86
2017,5,4,12,0,915.0,108.0,1.9,20.0,960.0,891.01,662.39
2017,5,4,12,15,915.0,108.5,2.0,20.0,958.0,921.85,683.57
2017,5,4,12,30,915.0,109.0,2.1,20.0,956.0,949.37,702.62
2017,5,4,12,45,877.0,130.5,2.25,20.0,936.0,957.75,709.68
2017,5,4,13,0,839.0,152.0,2.4,20.0,916.0,975.09,722.95
2017,5,4,13,15,835.0,151.5,2.45,19.5,899.0,986.94,732.98
2017,5,4,13,30,831.0,151.0,2.5,19.0,882.0,995.06,740.77
2017,5,4,13,45,817.5,153.5,2.6,19.0,856.0,993.12,741.16
2017,5,4,14,0,804.0,156.0,2.7,19.0,830.0,987.41,739.24
2017,5,4,14,15,655.5,218.5,2.7,18.5,754.5,915.28,692.99
2017,5,4,14,30,507.0,281.0,2.7,18.0,679.0,825.3,630.21
2017,5,4,14,45,499.0,267.5,2.75,18.0,644.0,800.87,615.47
2017,5,4,15,0,491.0,254.0,2.8,18.0,609.0,774.01,598.33
2017,5,4,15,15,449.5,252.5,2.85,17.5,562.5,725.87,565.9
2017,5,4,15,30,408.0,251.0,2.9,17.0,516.0,677.12,532.49
2017,5,4,15,45,486.5,205.5,3.0,17.0,498.5,689.5,546.18
2017,5,4,16,0,565.0,160.0,3.1,17.0,481.0,702.0,559.31
2017,5,4,16,15,529.5,153.5,3.3,16.5,432.5,638.47,514.64
2017,5,4,16,30,494.0,147.0,3.5,16.0,384.0,583.85,475.55
2017,5,4,16,45,527.0,126.5,3.7,16.0,353.5,566.08,464.26
2017,5,4,17,0,560.0,106.0,3.9,16.0,323.0,550.85,453.8
2017,5,4,17,15,509.5,97.5,4.05,15.5,272.5,474.28,393.69
2017,5,4,17,30,459.0,89.0,4.2,15.0,222.0,408.49,340.19
2017,5,4,17,45,394.0,77.0,4.35,14.5,175.0,334.16,277.63
2017,5,4,18,0,329.0,65.0,4.5,14.0,128.0,265.9,218.13
2017,5,4,18,15,233.0,49.5,4.55,13.5,87.5,185.77,147.62
2017,5,4,18,30,137.0,34.0,4.6,13.0,47.0,107.39,75.23
2017,5,4,18,45,68.5,17.0,4.65,13.0,23.5,47.63,0.0
2017,5,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,8.5,4.6,12.0,8.5,7.26,0.0
2017,5,5,5,30,0.0,17.0,4.7,12.0,17.0,14.03,0.0
2017,5,5,5,45,33.0,36.0,4.85,12.0,41.0,28.72,18.5
2017,5,5,6,0,66.0,55.0,5.0,12.0,65.0,42.48,31.81
2017,5,5,6,15,86.5,76.0,5.15,12.0,95.0,57.58,45.84
2017,5,5,6,30,107.0,97.0,5.3,12.0,125.0,72.35,59.41
2017,5,5,6,45,123.0,118.0,5.5,12.5,156.5,86.74,72.28
2017,5,5,7,0,139.0,139.0,5.7,13.0,188.0,100.78,84.56
2017,5,5,7,15,112.5,161.5,5.85,13.5,205.0,114.8,96.57
2017,5,5,7,30,86.0,184.0,6.0,14.0,222.0,133.28,112.28
2017,5,5,7,45,171.5,204.0,6.2,14.5,292.0,141.45,118.81
2017,5,5,8,0,257.0,224.0,6.4,15.0,362.0,146.62,122.66
2017,5,5,8,15,245.5,249.0,6.5,15.0,391.0,178.35,135.49
2017,5,5,8,30,234.0,274.0,6.6,15.0,420.0,221.48,167.57
2017,5,5,8,45,235.0,296.0,6.7,15.5,451.5,256.7,195.37
2017,5,5,9,0,236.0,318.0,6.8,16.0,483.0,292.37,224.66
2017,5,5,9,15,534.5,222.0,6.75,16.0,622.5,333.61,251.52
2017,5,5,9,30,833.0,126.0,6.7,16.0,762.0,414.96,315.35
2017,5,5,9,45,852.5,122.5,6.7,16.0,798.5,474.49,368.08
2017,5,5,10,0,872.0,119.0,6.7,16.0,835.0,531.83,418.06
2017,5,5,10,15,879.0,120.5,6.65,16.0,863.0,586.44,464.63
2017,5,5,10,30,886.0,122.0,6.6,16.0,891.0,639.81,508.99
2017,5,5,10,45,890.0,124.0,6.6,16.5,911.5,690.16,549.01
2017,5,5,11,0,894.0,126.0,6.6,17.0,932.0,738.56,586.49
2017,5,5,11,15,897.5,126.5,6.6,17.0,945.5,783.2,621.45
2017,5,5,11,30,901.0,127.0,6.6,17.0,959.0,825.43,652.37
2017,5,5,11,45,899.0,130.0,6.6,17.0,964.0,862.74,679.51
2017,5,5,12,0,897.0,133.0,6.6,17.0,969.0,897.0,704.35
2017,5,5,12,15,897.5,133.0,6.65,17.0,968.0,927.64,726.75
2017,5,5,12,30,898.0,133.0,6.7,17.0,967.0,955.05,746.85
2017,5,5,12,45,895.0,133.5,6.8,17.0,957.5,976.27,762.82
2017,5,5,13,0,892.0,134.0,6.9,17.0,948.0,993.88,776.32
2017,5,5,13,15,889.5,133.5,7.0,16.5,931.5,1007.32,788.49
2017,5,5,13,30,887.0,133.0,7.1,16.0,915.0,1017.0,798.14
2017,5,5,13,45,874.5,136.0,7.2,16.0,889.5,1016.45,799.04
2017,5,5,14,0,862.0,139.0,7.3,16.0,864.0,1025.87,807.36
2017,5,5,14,15,854.5,137.5,7.35,16.0,833.5,1018.12,803.08
2017,5,5,14,30,847.0,136.0,7.4,16.0,803.0,1006.58,796.24
2017,5,5,14,45,768.5,157.5,7.5,16.0,741.0,946.31,753.8
2017,5,5,15,0,690.0,179.0,7.6,16.0,679.0,893.14,716.31
2017,5,5,15,15,729.0,159.0,7.65,15.5,659.0,897.21,722.78
2017,5,5,15,30,768.0,139.0,7.7,15.0,639.0,895.91,725.16
2017,5,5,15,45,730.0,141.5,7.8,15.0,589.0,845.77,689.25
2017,5,5,16,0,692.0,144.0,7.9,15.0,539.0,794.34,652.03
2017,5,5,16,15,567.0,152.0,7.95,14.5,456.0,667.11,554.72
2017,5,5,16,30,442.0,160.0,8.0,14.0,373.0,556.05,465.89
2017,5,5,16,45,483.0,143.5,8.05,13.5,352.0,551.24,464.82
2017,5,5,17,0,524.0,127.0,8.1,13.0,331.0,541.28,458.7
2017,5,5,17,15,470.5,116.5,8.1,12.5,279.5,469.48,399.37
2017,5,5,17,30,417.0,106.0,8.1,12.0,228.0,401.38,341.56
2017,5,5,17,45,326.5,94.0,8.1,12.0,178.0,314.75,265.79
2017,5,5,18,0,236.0,82.0,8.1,12.0,128.0,228.7,189.66
2017,5,5,18,15,154.0,61.0,8.1,11.5,87.0,155.13,124.18
2017,5,5,18,30,72.0,40.0,8.1,11.0,46.0,82.77,58.36
2017,5,5,18,45,36.0,20.0,8.15,11.0,23.0,36.71,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,21.5,11.5,8.8,9.0,13.0,9.82,0.0
2017,5,6,5,30,43.0,23.0,8.8,9.0,26.0,18.31,0.58
2017,5,6,5,45,137.5,42.5,8.8,9.5,62.5,32.65,22.2
2017,5,6,6,0,232.0,62.0,8.8,10.0,99.0,46.73,35.87
2017,5,6,6,15,313.0,76.5,8.65,10.0,145.5,57.04,45.74
2017,5,6,6,30,394.0,91.0,8.5,10.0,192.0,67.11,55.18
2017,5,6,6,45,449.5,102.0,8.4,10.5,242.0,74.31,61.68
2017,5,6,7,0,505.0,113.0,8.3,11.0,292.0,81.3,67.78
2017,5,6,7,15,548.5,121.0,8.1,11.0,343.5,85.95,71.79
2017,5,6,7,30,592.0,129.0,7.9,11.0,395.0,91.73,76.72
2017,5,6,7,45,622.0,136.5,7.7,11.5,445.0,94.56,78.82
2017,5,6,8,0,652.0,144.0,7.5,12.0,495.0,97.2,80.72
2017,5,6,8,15,676.5,149.5,7.35,12.0,543.0,138.33,90.32
2017,5,6,8,30,701.0,155.0,7.2,12.0,591.0,192.72,125.26
2017,5,6,8,45,714.0,162.0,7.1,12.5,634.0,248.9,170.85
2017,5,6,9,0,727.0,169.0,7.0,13.0,677.0,306.39,221.32
2017,5,6,9,15,741.5,172.5,6.85,13.0,716.5,362.87,272.45
2017,5,6,9,30,756.0,176.0,6.7,13.0,756.0,420.29,324.14
2017,5,6,9,45,764.0,181.0,6.6,13.5,789.0,476.71,373.57
2017,5,6,10,0,772.0,186.0,6.5,14.0,822.0,532.87,421.38
2017,5,6,10,15,780.0,188.0,6.45,14.0,849.0,586.6,466.84
2017,5,6,10,30,788.0,190.0,6.4,14.0,876.0,637.93,509.37
2017,5,6,10,45,788.5,195.0,6.35,14.0,894.5,685.77,548.13
2017,5,6,11,0,789.0,200.0,6.3,14.0,913.0,731.69,584.56
2017,5,6,11,15,792.5,201.0,6.3,14.0,926.0,774.48,618.17
2017,5,6,11,30,796.0,202.0,6.3,14.0,939.0,815.2,649.68
2017,5,6,11,45,796.0,203.0,6.3,14.0,943.5,850.78,676.92
2017,5,6,12,0,796.0,204.0,6.3,14.0,948.0,883.67,701.27
2017,5,6,12,15,653.0,289.0,6.35,14.0,898.5,871.41,689.36
2017,5,6,12,30,510.0,374.0,6.4,14.0,849.0,842.2,664.3
2017,5,6,12,45,521.5,359.5,6.45,14.0,840.5,858.44,677.67
2017,5,6,13,0,533.0,345.0,6.5,14.0,832.0,872.11,688.99
2017,5,6,13,15,498.0,348.5,6.5,14.0,797.0,855.18,676.31
2017,5,6,13,30,463.0,352.0,6.5,14.0,762.0,834.81,661.17
2017,5,6,13,45,617.5,271.0,6.55,14.0,801.0,919.12,729.4
2017,5,6,14,0,772.0,190.0,6.6,14.0,840.0,996.83,789.05
2017,5,6,14,15,761.5,187.0,6.65,14.0,808.5,985.07,781.47
2017,5,6,14,30,751.0,184.0,6.7,14.0,777.0,969.8,771.84
2017,5,6,14,45,738.5,180.0,6.75,14.0,740.0,948.14,757.59
2017,5,6,15,0,726.0,176.0,6.8,14.0,703.0,923.32,741.03
2017,5,6,15,15,708.0,171.5,6.8,14.0,660.5,889.81,717.72
2017,5,6,15,30,690.0,167.0,6.8,14.0,618.0,853.78,692.43
2017,5,6,15,45,664.0,162.5,6.8,14.0,571.0,808.31,659.75
2017,5,6,16,0,638.0,158.0,6.8,14.0,524.0,761.29,625.55
2017,5,6,16,15,608.0,151.5,6.75,14.0,474.5,707.65,585.24
2017,5,6,16,30,578.0,145.0,6.7,14.0,425.0,646.77,538.38
2017,5,6,16,45,542.5,135.5,6.7,14.0,374.5,586.39,490.9
2017,5,6,17,0,507.0,126.0,6.7,14.0,324.0,527.1,443.2
2017,5,6,17,15,455.5,115.5,6.65,13.5,273.5,457.5,386.36
2017,5,6,17,30,404.0,105.0,6.6,13.0,223.0,391.44,330.83
2017,5,6,17,45,341.0,90.0,6.6,13.0,176.5,317.85,266.94
2017,5,6,18,0,278.0,75.0,6.6,13.0,130.0,250.15,206.77
2017,5,6,18,15,191.0,57.0,6.45,12.5,89.5,165.5,132.3
2017,5,6,18,30,104.0,39.0,6.3,12.0,49.0,100.49,72.37
2017,5,6,18,45,52.0,19.5,6.15,11.5,24.5,45.56,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,47.5,11.5,5.25,10.0,14.5,9.82,0.0
2017,5,7,5,30,95.0,23.0,5.2,10.0,29.0,18.13,2.4
2017,5,7,5,45,199.0,39.0,5.2,10.5,66.0,29.92,19.95
2017,5,7,6,0,303.0,55.0,5.2,11.0,103.0,41.86,31.5
2017,5,7,6,15,380.0,66.0,5.15,11.5,149.5,49.83,39.08
2017,5,7,6,30,457.0,77.0,5.1,12.0,196.0,57.66,46.3
2017,5,7,6,45,510.5,86.0,5.05,12.5,246.0,65.38,53.21
2017,5,7,7,0,564.0,95.0,5.0,13.0,296.0,70.73,57.82
2017,5,7,7,15,603.5,101.5,4.8,13.0,347.0,73.86,60.46
2017,5,7,7,30,643.0,108.0,4.6,13.0,398.0,76.87,62.93
2017,5,7,7,45,667.5,114.5,4.45,13.5,447.0,79.54,64.94
2017,5,7,8,0,692.0,121.0,4.3,14.0,496.0,82.03,66.77
2017,5,7,8,15,714.5,125.5,4.05,14.5,543.5,124.69,76.69
2017,5,7,8,30,737.0,130.0,3.8,15.0,591.0,180.21,111.55
2017,5,7,8,45,749.5,135.5,3.55,15.5,633.5,237.08,156.91
2017,5,7,9,0,762.0,141.0,3.3,16.0,676.0,300.36,210.98
2017,5,7,9,15,775.5,144.0,3.1,16.0,714.5,356.91,260.91
2017,5,7,9,30,789.0,147.0,2.9,16.0,753.0,414.18,310.9
2017,5,7,9,45,807.0,145.0,2.7,16.5,788.5,469.98,357.85
2017,5,7,10,0,825.0,143.0,2.5,17.0,824.0,526.36,403.59
2017,5,7,10,15,832.5,144.5,2.35,17.0,851.0,580.12,446.6
2017,5,7,10,30,840.0,146.0,2.2,17.0,878.0,632.85,487.32
2017,5,7,10,45,844.5,147.5,2.1,17.5,898.0,682.37,523.58
2017,5,7,11,0,849.0,149.0,2.0,18.0,918.0,724.19,553.26
2017,5,7,11,15,852.5,150.0,2.0,18.0,931.0,767.41,584.7
2017,5,7,11,30,856.0,151.0,2.0,18.0,944.0,808.4,613.23
2017,5,7,11,45,857.5,151.0,2.05,18.5,949.5,844.54,636.64
2017,5,7,12,0,859.0,151.0,2.1,19.0,955.0,877.96,658.08
2017,5,7,12,15,859.0,151.0,2.25,19.0,953.0,907.18,678.83
2017,5,7,12,30,859.0,151.0,2.4,19.0,951.0,933.31,697.59
2017,5,7,12,45,857.5,149.5,2.55,19.5,941.5,953.46,711.08
2017,5,7,13,0,856.0,148.0,2.7,20.0,932.0,970.13,722.35
2017,5,7,13,15,852.0,147.0,2.85,20.0,914.5,981.29,731.43
2017,5,7,13,30,848.0,146.0,3.0,20.0,897.0,1002.86,747.61
2017,5,7,13,45,842.0,144.5,3.2,20.0,873.0,1004.22,750.74
2017,5,7,14,0,836.0,143.0,3.4,20.0,849.0,1001.76,751.56
2017,5,7,14,15,827.5,141.0,3.5,19.5,818.0,992.54,748.59
2017,5,7,14,30,819.0,139.0,3.6,19.0,787.0,979.66,743.24
2017,5,7,14,45,803.5,138.0,3.75,19.0,749.0,957.48,730.48
2017,5,7,15,0,788.0,137.0,3.9,19.0,711.0,932.08,715.44
2017,5,7,15,15,688.5,162.5,4.0,19.0,642.5,860.43,667.33
2017,5,7,15,30,589.0,188.0,4.1,19.0,574.0,781.46,612.68
2017,5,7,15,45,455.5,210.0,4.2,19.0,495.5,663.67,525.7
2017,5,7,16,0,322.0,232.0,4.3,19.0,417.0,541.55,432.94
2017,5,7,16,15,219.0,219.0,4.4,18.5,340.0,415.38,335.91
2017,5,7,16,30,116.0,206.0,4.5,18.0,263.0,313.62,254.47
2017,5,7,16,45,229.0,172.0,4.6,17.5,268.0,373.39,306.82
2017,5,7,17,0,342.0,138.0,4.7,17.0,273.0,406.29,336.68
2017,5,7,17,15,299.0,125.5,4.7,16.5,231.0,349.24,290.25
2017,5,7,17,30,256.0,113.0,4.7,16.0,189.0,295.64,245.69
2017,5,7,17,45,214.5,94.0,4.7,15.5,149.5,238.55,197.21
2017,5,7,18,0,173.0,75.0,4.7,15.0,110.0,185.24,150.81
2017,5,7,18,15,120.0,55.5,4.45,14.5,76.5,129.97,102.19
2017,5,7,18,30,67.0,36.0,4.2,14.0,43.0,72.23,50.67
2017,5,7,18,45,33.5,18.0,3.95,13.5,21.5,32.43,0.0
2017,5,7,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,33.5,12.5,2.45,10.0,14.5,10.67,0.0
2017,5,8,5,30,67.0,25.0,2.6,10.0,29.0,19.56,4.64
2017,5,8,5,45,163.5,43.0,2.8,10.5,66.0,33.19,22.91
2017,5,8,6,0,260.0,61.0,3.0,11.0,103.0,46.04,35.27
2017,5,8,6,15,336.5,74.0,2.95,11.5,149.0,55.29,44.0
2017,5,8,6,30,413.0,87.0,2.9,12.0,195.0,64.34,52.3
2017,5,8,6,45,470.0,96.0,2.85,12.5,245.0,70.25,57.55
2017,5,8,7,0,527.0,105.0,2.8,13.0,295.0,76.02,62.51
2017,5,8,7,15,568.5,112.5,2.6,13.0,346.0,81.57,67.26
2017,5,8,7,30,610.0,120.0,2.4,13.0,397.0,84.98,70.05
2017,5,8,7,45,639.0,126.5,2.25,13.5,446.5,87.35,71.74
2017,5,8,8,0,668.0,133.0,2.1,14.0,496.0,89.57,73.28
2017,5,8,8,15,692.0,137.5,1.95,14.5,544.0,131.4,82.67
2017,5,8,8,30,716.0,142.0,1.8,15.0,592.0,185.76,116.53
2017,5,8,8,45,734.0,146.0,1.7,15.5,635.5,241.42,160.17
2017,5,8,9,0,752.0,150.0,1.6,16.0,679.0,298.89,208.69
2017,5,8,9,15,766.5,153.0,1.55,16.5,718.5,360.69,261.35
2017,5,8,9,30,781.0,156.0,1.5,17.0,758.0,417.79,309.62
2017,5,8,9,45,792.5,158.0,1.45,17.5,792.0,473.43,355.46
2017,5,8,10,0,804.0,160.0,1.4,18.0,826.0,529.05,399.65
2017,5,8,10,15,812.0,162.0,1.45,18.0,853.0,582.48,442.02
2017,5,8,10,30,820.0,164.0,1.5,18.0,880.0,635.01,482.54
2017,5,8,10,45,826.0,165.0,1.55,18.5,900.5,684.28,518.74
2017,5,8,11,0,832.0,166.0,1.6,19.0,921.0,731.98,552.81
2017,5,8,11,15,835.5,167.0,1.75,19.0,934.0,776.03,585.51
2017,5,8,11,30,839.0,168.0,1.9,19.0,947.0,817.88,616.22
2017,5,8,11,45,842.0,167.0,2.1,19.5,953.0,855.14,641.72
2017,5,8,12,0,845.0,166.0,2.3,20.0,959.0,889.7,665.13
2017,5,8,12,15,844.5,165.5,2.55,20.0,956.5,918.76,686.52
2017,5,8,12,30,844.0,165.0,2.8,20.0,954.0,944.59,705.79
2017,5,8,12,45,856.0,155.5,3.05,20.0,948.0,969.99,724.84
2017,5,8,13,0,868.0,146.0,3.3,20.0,942.0,978.54,732.64
2017,5,8,13,15,864.0,145.0,3.45,20.0,924.5,989.82,741.75
2017,5,8,13,30,860.0,144.0,3.6,20.0,907.0,997.39,748.46
2017,5,8,13,45,855.0,141.5,3.8,20.0,882.5,998.79,751.48
2017,5,8,14,0,850.0,139.0,4.0,20.0,858.0,1010.08,761.35
2017,5,8,14,15,841.0,137.5,4.05,19.5,827.0,1000.85,757.82
2017,5,8,14,30,832.0,136.0,4.1,19.0,796.0,987.92,752.01
2017,5,8,14,45,815.5,136.0,4.15,19.0,757.5,965.75,738.47
2017,5,8,15,0,799.0,136.0,4.2,19.0,719.0,940.34,722.74
2017,5,8,15,15,783.5,133.0,4.15,18.5,677.0,909.61,704.07
2017,5,8,15,30,768.0,130.0,4.1,18.0,635.0,876.07,683.29
2017,5,8,15,45,740.0,129.5,4.1,18.0,587.0,837.47,657.64
2017,5,8,16,0,712.0,129.0,4.1,18.0,539.0,791.59,626.44
2017,5,8,16,15,685.0,123.5,4.0,17.5,489.5,739.63,591.06
2017,5,8,16,30,658.0,118.0,3.9,17.0,440.0,686.83,554.38
2017,5,8,16,45,623.0,112.0,3.85,17.0,389.0,626.94,510.05
2017,5,8,17,0,588.0,106.0,3.8,17.0,338.0,567.59,464.49
2017,5,8,17,15,539.0,97.5,3.6,16.5,287.0,497.19,409.35
2017,5,8,17,30,490.0,89.0,3.4,16.0,236.0,424.64,350.85
2017,5,8,17,45,437.5,77.0,3.25,15.5,189.0,356.1,293.62
2017,5,8,18,0,385.0,65.0,3.1,15.0,142.0,292.14,238.26
2017,5,8,18,15,288.5,51.0,2.95,14.5,99.5,210.71,167.4
2017,5,8,18,30,192.0,37.0,2.8,14.0,57.0,140.18,103.07
2017,5,8,18,45,96.0,18.5,2.65,13.5,28.5,65.23,0.0
2017,5,8,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,52.5,13.0,2.2,11.0,16.5,11.1,0.0
2017,5,9,5,30,105.0,26.0,2.3,11.0,33.0,20.39,6.33
2017,5,9,5,45,214.0,41.5,2.4,11.5,71.5,31.8,21.74
2017,5,9,6,0,323.0,57.0,2.5,12.0,110.0,43.38,32.82
2017,5,9,6,15,400.0,67.5,2.3,12.5,157.5,50.97,40.01
2017,5,9,6,30,477.0,78.0,2.1,13.0,205.0,60.58,48.76
2017,5,9,6,45,448.5,100.0,1.95,13.5,239.5,72.75,59.55
2017,5,9,7,0,420.0,122.0,1.8,14.0,274.0,86.26,71.28
2017,5,9,7,15,465.5,127.5,1.7,14.5,320.0,89.02,73.36
2017,5,9,7,30,511.0,133.0,1.6,15.0,366.0,91.72,75.33
2017,5,9,7,45,621.0,123.0,1.5,15.5,439.0,84.49,68.64
2017,5,9,8,0,731.0,113.0,1.4,16.0,512.0,77.16,61.93
2017,5,9,8,15,752.5,117.0,1.45,16.5,560.0,121.91,72.26
2017,5,9,8,30,774.0,121.0,1.5,17.0,608.0,185.36,112.73
2017,5,9,8,45,793.0,123.0,1.55,17.5,653.0,242.26,157.05
2017,5,9,9,0,812.0,125.0,1.6,18.0,698.0,300.97,206.66
2017,5,9,9,15,824.5,127.5,1.7,18.0,737.0,359.56,257.84
2017,5,9,9,30,837.0,130.0,1.8,18.0,776.0,418.64,308.99
2017,5,9,9,45,848.5,131.0,1.9,18.5,810.5,476.35,357.39
2017,5,9,10,0,860.0,132.0,2.0,19.0,845.0,534.21,404.41
2017,5,9,10,15,867.0,133.5,2.0,19.0,872.0,587.98,447.4
2017,5,9,10,30,874.0,135.0,2.0,19.0,899.0,640.53,488.19
2017,5,9,10,45,878.5,136.0,2.05,19.5,919.0,689.63,524.67
2017,5,9,11,0,883.0,137.0,2.1,20.0,939.0,736.84,558.76
2017,5,9,11,15,886.0,137.5,2.1,20.0,952.0,780.46,590.25
2017,5,9,11,30,889.0,138.0,2.1,20.0,965.0,821.7,618.28
2017,5,9,11,45,889.0,138.5,2.1,20.5,970.0,857.93,641.07
2017,5,9,12,0,889.0,139.0,2.1,21.0,975.0,891.25,661.72
2017,5,9,12,15,888.5,139.0,2.2,21.0,972.5,920.64,681.9
2017,5,9,12,30,888.0,139.0,2.3,21.0,970.0,946.81,700.03
2017,5,9,12,45,880.0,142.0,2.45,21.0,958.0,965.35,713.7
2017,5,9,13,0,872.0,145.0,2.6,21.0,946.0,980.22,725.11
2017,5,9,13,15,868.0,144.5,2.75,21.0,929.0,991.99,734.61
2017,5,9,13,30,864.0,144.0,2.9,21.0,912.0,1000.06,741.8
2017,5,9,13,45,856.5,143.0,3.1,21.0,887.0,1000.47,744.45
2017,5,9,14,0,849.0,142.0,3.3,21.0,862.0,1010.99,753.97
2017,5,9,14,15,840.5,140.5,3.45,20.5,831.0,1002.28,751.7
2017,5,9,14,30,832.0,139.0,3.6,20.0,800.0,989.88,747.12
2017,5,9,14,45,820.5,136.5,3.75,20.0,762.5,969.89,735.96
2017,5,9,15,0,809.0,134.0,3.9,20.0,725.0,946.53,722.47
2017,5,9,15,15,794.0,131.0,3.95,19.5,683.0,916.14,704.77
2017,5,9,15,30,779.0,128.0,4.0,19.0,641.0,882.89,684.9
2017,5,9,15,45,760.0,124.0,4.05,18.5,594.5,847.76,663.44
2017,5,9,16,0,741.0,120.0,4.1,18.0,548.0,805.15,636.19
2017,5,9,16,15,715.0,115.5,4.05,17.5,498.5,754.34,602.0
2017,5,9,16,30,689.0,111.0,4.0,17.0,449.0,702.57,566.41
2017,5,9,16,45,653.5,105.5,3.95,16.5,397.5,641.84,523.03
2017,5,9,17,0,618.0,100.0,3.9,16.0,346.0,581.66,477.71
2017,5,9,17,15,571.0,93.0,3.85,15.5,295.0,513.1,424.19
2017,5,9,17,30,524.0,86.0,3.8,15.0,244.0,446.98,370.75
2017,5,9,17,45,454.0,76.5,3.8,14.5,194.5,364.18,301.88
2017,5,9,18,0,384.0,67.0,3.8,14.0,145.0,293.43,240.71
2017,5,9,18,15,289.0,53.0,3.7,13.5,102.5,212.86,170.2
2017,5,9,18,30,194.0,39.0,3.6,13.0,60.0,143.0,106.46
2017,5,9,18,45,97.0,19.5,3.55,13.0,30.0,67.18,8.51
2017,5,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,51.5,13.5,3.6,11.0,17.5,11.52,0.0
2017,5,10,5,30,103.0,27.0,3.7,11.0,35.0,21.14,7.81
2017,5,10,5,45,208.5,43.0,3.85,11.5,73.0,32.89,22.75
2017,5,10,6,0,314.0,59.0,4.0,12.0,111.0,44.78,34.08
2017,5,10,6,15,359.5,73.0,4.0,12.0,153.0,54.64,43.37
2017,5,10,6,30,405.0,87.0,4.0,12.0,195.0,64.18,52.18
2017,5,10,6,45,480.0,88.0,4.0,12.5,243.0,66.32,54.05
2017,5,10,7,0,555.0,89.0,4.0,13.0,291.0,65.7,53.32
2017,5,10,7,15,537.0,110.5,3.95,13.0,330.5,79.4,65.34
2017,5,10,7,30,519.0,132.0,3.9,13.0,370.0,91.12,75.46
2017,5,10,7,45,537.5,143.0,3.9,13.5,414.5,96.8,80.03
2017,5,10,8,0,556.0,154.0,3.9,14.0,459.0,102.15,84.26
2017,5,10,8,15,442.5,207.5,3.9,14.0,464.0,160.32,114.43
2017,5,10,8,30,329.0,261.0,3.9,14.0,469.0,219.13,161.29
2017,5,10,8,45,562.0,195.5,3.9,14.5,581.0,243.0,170.13
2017,5,10,9,0,795.0,130.0,3.9,15.0,693.0,300.22,210.73
2017,5,10,9,15,808.0,132.5,3.9,15.0,732.0,357.89,262.37
2017,5,10,9,30,821.0,135.0,3.9,15.0,771.0,416.15,314.14
2017,5,10,9,45,691.0,211.0,3.95,15.5,762.0,466.04,358.79
2017,5,10,10,0,561.0,287.0,4.0,16.0,753.0,504.5,391.43
2017,5,10,10,15,715.5,210.5,4.0,16.0,824.5,566.41,441.72
2017,5,10,10,30,870.0,134.0,4.0,16.0,896.0,636.74,498.5
2017,5,10,10,45,686.0,246.5,4.05,16.0,856.0,660.33,515.44
2017,5,10,11,0,502.0,359.0,4.1,16.0,816.0,662.96,515.44
2017,5,10,11,15,500.0,367.0,4.1,16.0,828.0,698.27,542.03
2017,5,10,11,30,498.0,375.0,4.1,16.0,840.0,732.08,566.93
2017,5,10,11,45,693.0,256.5,4.1,16.0,906.5,816.17,632.89
2017,5,10,12,0,888.0,138.0,4.1,16.0,973.0,888.47,686.54
2017,5,10,12,15,697.0,257.5,4.05,16.0,912.0,878.21,676.94
2017,5,10,12,30,506.0,377.0,4.0,16.0,851.0,837.2,642.7
2017,5,10,12,45,686.0,262.0,4.0,16.0,897.5,918.76,706.39
2017,5,10,13,0,866.0,147.0,4.0,16.0,944.0,975.12,746.54
2017,5,10,13,15,862.0,146.0,3.9,16.0,926.5,986.35,753.72
2017,5,10,13,30,858.0,145.0,3.8,16.0,909.0,993.89,758.79
2017,5,10,13,45,849.0,145.0,3.75,16.0,883.5,1007.81,768.71
2017,5,10,14,0,840.0,145.0,3.7,16.0,858.0,1003.98,766.54
2017,5,10,14,15,831.0,143.0,3.65,16.0,827.0,994.29,760.63
2017,5,10,14,30,822.0,141.0,3.6,16.0,796.0,980.94,752.37
2017,5,10,14,45,807.0,140.5,3.55,16.0,758.0,959.83,738.87
2017,5,10,15,0,792.0,140.0,3.5,16.0,720.0,935.47,723.21
2017,5,10,15,15,776.0,137.0,3.5,15.5,678.0,904.47,704.55
2017,5,10,15,30,760.0,134.0,3.5,15.0,636.0,876.67,688.05
2017,5,10,15,45,591.0,172.0,3.55,15.0,546.0,748.77,596.97
2017,5,10,16,0,422.0,210.0,3.6,15.0,456.0,619.18,498.65
2017,5,10,16,15,570.0,149.0,3.55,14.5,449.0,669.75,543.49
2017,5,10,16,30,718.0,88.0,3.5,14.0,442.0,693.93,564.87
2017,5,10,16,45,493.0,120.0,3.5,14.0,350.5,527.6,435.78
2017,5,10,17,0,268.0,152.0,3.5,14.0,259.0,368.12,305.77
2017,5,10,17,15,236.0,136.0,3.3,13.5,220.5,317.96,265.39
2017,5,10,17,30,204.0,120.0,3.1,13.0,182.0,270.21,225.6
2017,5,10,17,45,282.5,94.5,2.95,13.0,162.5,275.82,229.78
2017,5,10,18,0,361.0,69.0,2.8,13.0,143.0,283.43,233.05
2017,5,10,18,15,269.0,54.5,2.55,12.5,101.0,205.0,164.23
2017,5,10,18,30,177.0,40.0,2.3,12.0,59.0,136.89,102.61
2017,5,10,18,45,88.5,20.0,2.05,12.0,29.5,65.16,14.8
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,11.5,1.8,11.0,11.5,9.82,0.0
2017,5,11,5,30,0.0,23.0,1.9,11.0,23.0,18.78,7.07
2017,5,11,5,45,29.0,42.0,2.05,11.5,47.5,33.32,23.24
2017,5,11,6,0,58.0,61.0,2.2,12.0,72.0,46.86,35.98
2017,5,11,6,15,76.5,83.0,2.25,12.0,101.0,62.45,50.36
2017,5,11,6,30,95.0,105.0,2.3,12.0,130.0,77.66,64.21
2017,5,11,6,45,111.0,125.5,2.35,12.5,161.5,91.59,76.53
2017,5,11,7,0,127.0,146.0,2.4,13.0,193.0,105.18,88.26
2017,5,11,7,15,73.5,156.0,2.35,13.0,184.5,115.75,97.28
2017,5,11,7,30,20.0,166.0,2.3,13.0,176.0,128.17,107.79
2017,5,11,7,45,10.0,150.5,2.25,13.5,155.5,118.91,99.16
2017,5,11,8,0,0.0,135.0,2.2,14.0,135.0,108.56,89.69
2017,5,11,8,15,9.5,181.0,2.15,14.0,187.5,143.28,113.76
2017,5,11,8,30,19.0,227.0,2.1,14.0,240.0,179.38,142.18
2017,5,11,8,45,84.0,279.0,2.1,14.5,338.5,223.21,173.81
2017,5,11,9,0,149.0,331.0,2.1,15.0,437.0,277.81,214.27
2017,5,11,9,15,131.5,349.0,2.15,15.0,446.5,300.07,232.81
2017,5,11,9,30,114.0,367.0,2.2,15.0,456.0,320.4,249.58
2017,5,11,9,45,280.5,346.5,2.25,15.5,577.0,388.41,300.48
2017,5,11,10,0,447.0,326.0,2.3,16.0,698.0,476.66,367.51
2017,5,11,10,15,335.0,378.0,2.35,16.0,662.0,486.77,376.18
2017,5,11,10,30,223.0,430.0,2.4,16.0,626.0,484.49,374.5
2017,5,11,10,45,131.0,408.5,2.45,16.5,525.0,426.06,329.9
2017,5,11,11,0,39.0,387.0,2.5,17.0,424.0,352.67,272.87
2017,5,11,11,15,100.5,428.5,2.55,17.0,523.0,439.07,339.51
2017,5,11,11,30,162.0,470.0,2.6,17.0,622.0,538.62,413.9
2017,5,11,11,45,170.0,465.5,2.7,17.0,625.5,554.45,425.6
2017,5,11,12,0,178.0,461.0,2.8,17.0,629.0,569.85,437.49
2017,5,11,12,15,546.5,287.5,2.9,17.0,801.0,770.9,592.6
2017,5,11,12,30,915.0,114.0,3.0,17.0,973.0,946.27,717.8
2017,5,11,12,45,901.5,120.5,3.2,17.0,959.0,963.21,729.52
2017,5,11,13,0,888.0,127.0,3.4,17.0,945.0,976.24,740.1
2017,5,11,13,15,884.0,126.0,3.55,17.0,927.5,987.42,749.18
2017,5,11,13,30,880.0,125.0,3.7,17.0,910.0,994.83,755.83
2017,5,11,13,45,650.5,236.0,3.85,17.0,808.0,912.35,700.11
2017,5,11,14,0,421.0,347.0,4.0,17.0,706.0,796.36,613.65
2017,5,11,14,15,640.0,230.5,4.05,16.5,753.0,903.77,699.78
2017,5,11,14,30,859.0,114.0,4.1,16.0,800.0,974.6,751.86
2017,5,11,14,45,849.0,112.0,4.2,16.0,763.0,956.47,740.55
2017,5,11,15,0,839.0,110.0,4.3,16.0,726.0,934.96,727.55
2017,5,11,15,15,825.0,107.5,4.35,15.5,684.5,916.6,718.1
2017,5,11,15,30,811.0,105.0,4.4,15.0,643.0,884.26,698.51
2017,5,11,15,45,790.5,103.0,4.5,15.0,596.0,844.01,671.99
2017,5,11,16,0,770.0,101.0,4.6,15.0,549.0,801.68,643.54
2017,5,11,16,15,561.5,142.5,4.7,15.0,454.0,655.02,534.45
2017,5,11,16,30,353.0,184.0,4.8,15.0,359.0,490.06,403.74
2017,5,11,16,45,194.0,168.0,4.95,15.0,262.5,324.67,269.37
2017,5,11,17,0,35.0,152.0,5.1,15.0,166.0,174.5,142.45
2017,5,11,17,15,29.0,131.5,5.1,14.5,142.0,149.06,121.68
2017,5,11,17,30,23.0,111.0,5.1,14.0,118.0,124.0,100.67
2017,5,11,17,45,13.5,90.5,5.15,13.5,94.5,90.04,71.64
2017,5,11,18,0,4.0,70.0,5.2,13.0,71.0,65.55,50.37
2017,5,11,18,15,2.0,50.0,5.05,12.5,50.5,45.71,32.98
2017,5,11,18,30,0.0,30.0,4.9,12.0,30.0,25.52,15.14
2017,5,11,18,45,0.0,15.0,4.75,12.0,15.0,12.37,0.0
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,85.0,14.0,4.0,10.5,20.5,11.95,0.0
2017,5,12,5,30,170.0,28.0,4.3,11.0,41.0,21.69,9.7
2017,5,12,5,45,285.0,40.5,4.65,11.5,82.0,31.26,21.49
2017,5,12,6,0,400.0,53.0,5.0,12.0,123.0,42.67,32.27
2017,5,12,6,15,475.0,62.0,5.3,12.0,172.0,48.95,38.32
2017,5,12,6,30,550.0,71.0,5.6,12.0,221.0,55.13,44.07
2017,5,12,6,45,604.0,77.0,5.95,12.5,273.0,58.66,47.18
2017,5,12,7,0,658.0,83.0,6.3,13.0,325.0,62.15,50.14
2017,5,12,7,15,694.5,88.0,6.4,13.0,378.0,64.65,52.23
2017,5,12,7,30,731.0,93.0,6.5,13.0,431.0,67.08,54.21
2017,5,12,7,45,760.0,96.0,6.6,13.5,483.0,74.38,60.35
2017,5,12,8,0,789.0,99.0,6.7,14.0,535.0,75.36,60.89
2017,5,12,8,15,809.5,102.5,6.65,14.0,584.0,122.69,71.9
2017,5,12,8,30,830.0,106.0,6.6,14.0,633.0,181.88,109.53
2017,5,12,8,45,848.0,107.5,6.6,14.0,678.5,241.35,157.85
2017,5,12,9,0,866.0,109.0,6.6,14.0,724.0,307.95,216.59
2017,5,12,9,15,877.5,111.0,6.55,14.0,764.5,367.71,271.39
2017,5,12,9,30,889.0,113.0,6.5,14.0,805.0,427.64,326.1
2017,5,12,9,45,904.5,111.5,6.5,14.5,841.0,486.61,378.36
2017,5,12,10,0,920.0,110.0,6.5,15.0,877.0,545.6,429.22
2017,5,12,10,15,926.0,111.0,6.5,15.0,904.5,601.12,476.8
2017,5,12,10,30,932.0,112.0,6.5,15.0,932.0,655.18,522.0
2017,5,12,10,45,934.5,113.5,6.55,15.5,952.0,705.7,562.43
2017,5,12,11,0,937.0,115.0,6.6,16.0,972.0,754.01,600.12
2017,5,12,11,15,939.5,116.0,6.65,16.0,984.5,799.51,635.78
2017,5,12,11,30,942.0,117.0,6.7,16.0,997.0,842.43,667.43
2017,5,12,11,45,939.5,119.0,6.75,16.0,1001.5,879.4,694.57
2017,5,12,12,0,937.0,121.0,6.8,16.0,1006.0,913.16,719.32
2017,5,12,12,15,936.5,121.0,6.9,16.0,1003.0,943.57,741.86
2017,5,12,12,30,936.0,121.0,7.0,16.0,1000.0,970.59,762.0
2017,5,12,12,45,932.0,121.0,7.1,16.0,989.0,990.83,777.31
2017,5,12,13,0,928.0,121.0,7.2,16.0,978.0,1007.29,790.04
2017,5,12,13,15,924.0,120.5,7.3,16.0,960.0,1019.42,799.77
2017,5,12,13,30,920.0,120.0,7.4,16.0,942.0,1027.66,806.85
2017,5,12,13,45,912.5,119.5,7.55,16.0,916.5,1028.54,809.01
2017,5,12,14,0,905.0,119.0,7.7,16.0,891.0,1025.49,808.47
2017,5,12,14,15,897.0,117.5,7.75,15.5,859.0,1017.05,805.22
2017,5,12,14,30,889.0,116.0,7.8,15.0,827.0,1004.83,799.31
2017,5,12,14,45,877.5,114.5,7.85,15.0,789.0,985.54,786.75
2017,5,12,15,0,866.0,113.0,7.9,15.0,751.0,962.81,771.7
2017,5,12,15,15,852.0,110.5,7.9,14.5,708.0,944.18,761.0
2017,5,12,15,30,838.0,108.0,7.9,14.0,665.0,911.3,739.51
2017,5,12,15,45,819.0,105.5,7.95,14.0,617.5,871.16,711.14
2017,5,12,16,0,800.0,103.0,8.0,14.0,570.0,828.75,680.77
2017,5,12,16,15,776.0,99.5,7.95,13.5,520.0,779.08,645.33
2017,5,12,16,30,752.0,96.0,7.9,13.0,470.0,728.09,608.25
2017,5,12,16,45,720.0,91.5,7.9,13.0,417.5,672.9,566.1
2017,5,12,17,0,688.0,87.0,7.9,13.0,365.0,614.08,519.56
2017,5,12,17,15,643.5,81.5,7.8,12.5,312.5,546.31,464.23
2017,5,12,17,30,599.0,76.0,7.7,12.0,260.0,480.67,408.95
2017,5,12,17,45,535.0,68.0,7.65,12.0,210.0,403.82,341.83
2017,5,12,18,0,471.0,60.0,7.6,12.0,160.0,332.1,277.38
2017,5,12,18,15,373.0,49.5,7.45,11.5,115.0,248.03,201.97
2017,5,12,18,30,275.0,39.0,7.3,11.0,70.0,173.64,133.25
2017,5,12,18,45,137.5,19.5,7.2,11.0,35.0,81.5,31.99
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,15,95.0,14.5,6.05,9.0,22.0,12.38,0.0
2017,5,13,5,30,190.0,29.0,6.2,9.0,44.0,22.49,10.95
2017,5,13,5,45,307.0,41.0,6.4,9.5,85.5,33.43,23.63
2017,5,13,6,0,424.0,53.0,6.6,10.0,127.0,42.7,32.58
2017,5,13,6,15,497.5,61.0,6.55,10.5,176.5,48.19,37.87
2017,5,13,6,30,571.0,69.0,6.5,11.0,226.0,53.62,42.89
2017,5,13,6,45,624.0,74.5,6.45,11.5,278.5,56.86,45.75
2017,5,13,7,0,677.0,80.0,6.4,12.0,331.0,60.07,48.47
2017,5,13,7,15,712.0,84.5,6.2,12.0,384.0,62.32,50.35
2017,5,13,7,30,747.0,89.0,6.0,12.0,437.0,70.48,57.44
2017,5,13,7,45,773.5,92.5,5.85,12.5,488.5,71.95,58.43
2017,5,13,8,0,800.0,96.0,5.7,13.0,540.0,73.36,59.35
2017,5,13,8,15,819.5,99.0,5.55,13.0,588.5,120.94,70.31
2017,5,13,8,30,839.0,102.0,5.4,13.0,637.0,180.16,107.98
2017,5,13,8,45,853.5,104.5,5.25,13.5,681.5,240.1,156.55
2017,5,13,9,0,868.0,107.0,5.1,14.0,726.0,306.88,214.92
2017,5,13,9,15,879.5,109.0,5.0,14.0,766.0,366.63,269.28
2017,5,13,9,30,891.0,111.0,4.9,14.0,806.0,426.56,323.4
2017,5,13,9,45,902.0,111.5,4.85,14.5,840.5,485.07,374.66
2017,5,13,10,0,913.0,112.0,4.8,15.0,875.0,543.16,423.98
2017,5,13,10,15,918.5,113.0,4.85,15.0,902.0,597.97,470.37
2017,5,13,10,30,924.0,114.0,4.9,15.0,929.0,651.29,514.37
2017,5,13,10,45,928.0,115.5,4.95,15.5,949.0,702.33,554.48
2017,5,13,11,0,932.0,117.0,5.0,16.0,969.0,751.32,591.98
2017,5,13,11,15,934.0,117.5,5.1,16.0,982.0,795.77,626.54
2017,5,13,11,30,936.0,118.0,5.2,16.0,995.0,837.6,657.07
2017,5,13,11,45,935.0,119.5,5.35,16.0,999.0,875.1,684.65
2017,5,13,12,0,934.0,121.0,5.5,16.0,1003.0,909.49,710.02
2017,5,13,12,15,933.0,120.5,5.65,16.0,1000.5,938.88,731.84
2017,5,13,12,30,932.0,120.0,5.8,16.0,998.0,964.85,751.31
2017,5,13,12,45,927.0,121.5,5.95,16.0,987.0,985.42,767.05
2017,5,13,13,0,922.0,123.0,6.1,16.0,976.0,1002.25,780.27
2017,5,13,13,15,918.0,122.5,6.2,16.0,958.0,1014.32,789.93
2017,5,13,13,30,914.0,122.0,6.3,16.0,940.0,1022.51,797.0
2017,5,13,13,45,908.5,120.5,6.45,16.0,915.0,1024.34,799.98
2017,5,13,14,0,903.0,119.0,6.6,16.0,890.0,1022.25,800.32
2017,5,13,14,15,895.0,117.5,6.65,15.5,858.5,1013.83,797.19
2017,5,13,14,30,887.0,116.0,6.7,15.0,827.0,1001.63,791.45
2017,5,13,14,45,876.5,114.0,6.75,15.0,789.0,982.82,779.46
2017,5,13,15,0,866.0,112.0,6.8,15.0,751.0,960.54,764.99
2017,5,13,15,15,852.0,109.5,6.85,14.5,708.0,941.84,754.65
2017,5,13,15,30,838.0,107.0,6.9,14.0,665.0,909.01,733.68
2017,5,13,15,45,819.0,104.5,6.95,14.0,618.0,868.93,705.7
2017,5,13,16,0,800.0,102.0,7.0,14.0,571.0,826.58,675.73
2017,5,13,16,15,776.5,98.5,7.0,13.5,521.0,777.4,641.16
2017,5,13,16,30,753.0,95.0,7.0,13.0,471.0,726.87,604.89
2017,5,13,16,45,720.5,90.5,7.0,13.0,418.5,671.19,562.67
2017,5,13,17,0,688.0,86.0,7.0,13.0,366.0,612.08,516.24
2017,5,13,17,15,644.0,80.5,6.9,12.5,314.0,544.75,461.61
2017,5,13,17,30,600.0,75.0,6.8,12.0,262.0,479.53,406.98
2017,5,13,17,45,535.5,68.0,6.7,12.0,211.5,403.57,340.9
2017,5,13,18,0,471.0,61.0,6.6,12.0,161.0,332.71,277.44
2017,5,13,18,15,375.0,50.5,6.45,11.5,116.5,249.61,203.15
2017,5,13,18,30,279.0,40.0,6.3,11.0,72.0,175.99,135.49
2017,5,13,18,45,151.5,25.0,6.15,11.0,41.0,94.32,43.08
2017,5,13,19,0,24.0,10.0,6.0,11.0,10.0,15.32,0.0
2017,5,13,19,15,12.0,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,91.0,15.0,4.8,9.5,22.5,12.8,0.0
2017,5,14,5,30,182.0,30.0,4.9,10.0,45.0,23.22,11.92
2017,5,14,5,45,295.0,42.0,5.05,10.5,86.0,32.39,22.69
2017,5,14,6,0,408.0,54.0,5.2,11.0,127.0,43.39,33.1
2017,5,14,6,15,211.0,76.0,5.1,11.0,114.5,57.3,46.0
2017,5,14,6,30,14.0,98.0,5.0,11.0,102.0,76.68,63.63
2017,5,14,6,45,21.5,118.0,4.95,11.5,125.5,91.77,77.04
2017,5,14,7,0,29.0,138.0,4.9,12.0,149.0,103.01,86.75
2017,5,14,7,15,157.0,160.0,4.85,12.0,232.5,115.02,97.13
2017,5,14,7,30,285.0,182.0,4.8,12.0,316.0,124.28,104.96
2017,5,14,7,45,261.5,209.0,4.75,12.5,342.5,138.78,117.07
2017,5,14,8,0,238.0,236.0,4.7,13.0,369.0,152.42,128.26
2017,5,14,8,15,528.0,171.5,4.65,13.0,499.5,143.74,98.33
2017,5,14,8,30,818.0,107.0,4.6,13.0,630.0,180.88,109.35
2017,5,14,8,45,832.0,110.0,4.55,13.5,674.0,239.76,156.94
2017,5,14,9,0,846.0,113.0,4.5,14.0,718.0,299.77,209.61
2017,5,14,9,15,857.5,115.5,4.45,14.0,757.5,363.99,267.18
2017,5,14,9,30,869.0,118.0,4.4,14.0,797.0,422.99,320.2
