Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,9,45,869.5,124.0,4.35,14.5,828.0,479.75,369.77
2017,5,14,10,0,870.0,130.0,4.3,15.0,859.0,535.07,416.54
2017,5,14,10,15,877.0,131.5,4.2,15.0,886.0,588.92,461.25
2017,5,14,10,30,884.0,133.0,4.1,15.0,913.0,641.53,503.75
2017,5,14,10,45,887.0,135.0,4.1,15.5,933.0,690.51,541.64
2017,5,14,11,0,890.0,137.0,4.1,16.0,953.0,737.47,576.96
2017,5,14,11,15,892.5,137.5,4.1,16.0,965.5,780.66,609.79
2017,5,14,11,30,895.0,138.0,4.1,16.0,978.0,821.43,639.17
2017,5,14,11,45,895.0,139.0,4.1,16.0,983.0,858.01,664.82
2017,5,14,12,0,895.0,140.0,4.1,16.0,988.0,891.7,688.32
2017,5,14,12,15,894.5,140.0,4.15,16.0,985.5,921.07,709.0
2017,5,14,12,30,894.0,140.0,4.2,16.0,983.0,947.24,727.47
2017,5,14,12,45,887.0,142.5,4.3,16.0,971.5,966.27,741.3
2017,5,14,13,0,880.0,145.0,4.4,16.0,960.0,981.66,753.11
2017,5,14,13,15,875.5,144.0,4.55,16.0,942.0,992.54,762.39
2017,5,14,13,30,871.0,143.0,4.7,16.0,924.0,999.67,769.23
2017,5,14,13,45,867.0,140.0,4.85,16.0,900.0,1001.61,772.59
2017,5,14,14,0,863.0,137.0,5.0,16.0,876.0,999.74,773.42
2017,5,14,14,15,854.0,135.5,5.15,15.5,844.5,1003.86,780.1
2017,5,14,14,30,845.0,134.0,5.3,15.0,813.0,990.93,774.77
2017,5,14,14,45,834.5,131.5,5.45,15.0,775.5,971.89,763.66
2017,5,14,15,0,824.0,129.0,5.6,15.0,738.0,949.42,750.06
2017,5,14,15,15,809.0,126.0,5.65,15.0,695.5,918.96,729.94
2017,5,14,15,30,794.0,123.0,5.7,15.0,653.0,885.61,707.62
2017,5,14,15,45,775.5,119.0,5.8,15.0,606.5,845.43,680.28
2017,5,14,16,0,757.0,115.0,5.9,15.0,560.0,803.07,650.95
2017,5,14,16,15,732.0,111.0,5.85,14.5,510.5,758.15,619.82
2017,5,14,16,30,707.0,107.0,5.8,14.0,461.0,707.51,583.71
2017,5,14,16,45,674.5,101.5,5.8,14.0,410.0,648.79,539.6
2017,5,14,17,0,642.0,96.0,5.8,14.0,359.0,590.34,493.54
2017,5,14,17,15,597.0,89.5,5.7,13.5,307.5,523.16,439.64
2017,5,14,17,30,552.0,83.0,5.6,13.0,256.0,458.23,385.9
2017,5,14,17,45,488.0,74.5,5.55,12.5,206.5,383.16,322.02
2017,5,14,18,0,424.0,66.0,5.5,12.0,157.0,309.85,257.84
2017,5,14,18,15,331.5,54.0,5.35,11.5,113.5,230.85,187.59
2017,5,14,18,30,239.0,42.0,5.2,11.0,70.0,162.07,124.9
2017,5,14,18,45,128.0,26.0,5.1,11.0,40.0,87.9,43.89
2017,5,14,19,0,17.0,10.0,5.0,11.0,10.0,13.33,0.0
2017,5,14,19,15,8.5,5.0,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,65.5,16.5,4.55,10.0,22.0,14.08,0.0
2017,5,15,5,30,131.0,33.0,4.6,10.0,44.0,25.65,14.19
2017,5,15,5,45,239.5,47.0,4.65,10.5,84.5,35.89,25.81
2017,5,15,6,0,348.0,61.0,4.7,11.0,125.0,46.29,35.72
2017,5,15,6,15,421.5,71.5,4.7,11.0,172.5,53.82,42.9
2017,5,15,6,30,495.0,82.0,4.7,11.0,220.0,63.34,51.66
2017,5,15,6,45,352.5,114.0,4.7,11.5,222.5,81.11,67.51
2017,5,15,7,0,210.0,146.0,4.7,12.0,225.0,102.5,86.3
2017,5,15,7,15,442.0,127.5,4.7,12.0,325.0,88.33,73.47
2017,5,15,7,30,674.0,109.0,4.7,12.0,425.0,77.15,63.33
2017,5,15,7,45,703.5,113.0,4.7,12.5,475.5,78.2,63.93
2017,5,15,8,0,733.0,117.0,4.7,13.0,526.0,79.21,64.47
2017,5,15,8,15,486.5,200.5,4.7,13.0,482.0,158.74,112.11
2017,5,15,8,30,240.0,284.0,4.7,13.0,438.0,228.33,173.41
2017,5,15,8,45,526.5,206.0,4.7,13.5,574.0,242.2,171.79
2017,5,15,9,0,813.0,128.0,4.7,14.0,710.0,302.15,212.72
2017,5,15,9,15,825.5,130.5,4.65,14.5,749.5,360.31,264.72
2017,5,15,9,30,838.0,133.0,4.6,15.0,789.0,418.97,316.59
2017,5,15,9,45,846.5,135.5,4.6,15.5,822.0,476.14,366.2
2017,5,15,10,0,855.0,138.0,4.6,16.0,855.0,532.84,413.95
2017,5,15,10,15,862.0,139.5,4.7,16.0,882.0,586.05,458.74
2017,5,15,10,30,869.0,141.0,4.8,16.0,909.0,637.91,501.41
2017,5,15,10,45,875.5,141.0,4.95,16.0,929.5,686.9,541.17
2017,5,15,11,0,882.0,141.0,5.1,16.0,950.0,734.17,578.91
2017,5,15,11,15,885.0,141.5,5.25,16.0,963.0,777.38,612.98
2017,5,15,11,30,888.0,142.0,5.4,16.0,976.0,818.23,643.95
2017,5,15,11,45,890.5,141.0,5.55,16.5,981.5,854.92,669.81
2017,5,15,12,0,893.0,140.0,5.7,17.0,987.0,888.87,693.58
2017,5,15,12,15,892.5,140.0,5.85,17.0,984.5,918.15,715.33
2017,5,15,12,30,892.0,140.0,6.0,17.0,982.0,944.23,734.87
2017,5,15,12,45,896.0,135.5,6.2,17.0,973.5,967.08,752.49
2017,5,15,13,0,900.0,131.0,6.4,17.0,965.0,986.46,767.75
2017,5,15,13,15,896.0,130.0,6.5,16.5,947.5,997.85,778.38
2017,5,15,13,30,892.0,129.0,6.6,16.0,930.0,1005.44,786.5
2017,5,15,13,45,889.5,126.0,6.7,16.0,906.5,1008.7,790.16
2017,5,15,14,0,887.0,123.0,6.8,16.0,883.0,1008.1,791.2
2017,5,15,14,15,879.0,121.5,6.9,16.0,852.0,999.79,786.8
2017,5,15,14,30,871.0,120.0,7.0,16.0,821.0,987.78,779.85
2017,5,15,14,45,863.0,116.5,7.1,16.0,784.0,970.06,768.81
2017,5,15,15,0,855.0,113.0,7.2,16.0,747.0,948.83,755.23
2017,5,15,15,15,841.5,111.0,7.2,15.5,705.0,931.44,745.53
2017,5,15,15,30,828.0,109.0,7.2,15.0,663.0,899.95,725.24
2017,5,15,15,45,812.5,105.0,7.25,15.0,617.0,861.62,698.51
2017,5,15,16,0,797.0,101.0,7.3,15.0,571.0,820.87,669.69
2017,5,15,16,15,774.5,97.5,7.25,14.5,521.5,772.76,635.75
2017,5,15,16,30,752.0,94.0,7.2,14.0,472.0,723.24,600.15
2017,5,15,16,45,722.0,89.5,7.2,14.0,421.0,669.42,559.48
2017,5,15,17,0,692.0,85.0,7.2,14.0,370.0,612.17,514.67
2017,5,15,17,15,649.5,80.0,7.1,13.5,318.0,546.44,461.49
2017,5,15,17,30,607.0,75.0,7.0,13.0,266.0,482.63,408.24
2017,5,15,17,45,543.5,68.0,6.95,12.5,216.0,407.1,343.46
2017,5,15,18,0,480.0,61.0,6.9,12.0,166.0,336.55,280.98
2017,5,15,18,15,387.5,51.0,6.7,11.5,121.0,255.27,208.2
2017,5,15,18,30,295.0,41.0,6.5,11.0,76.0,182.62,141.59
2017,5,15,18,45,163.5,26.0,6.35,11.0,44.0,100.26,54.32
2017,5,15,19,0,32.0,11.0,6.2,11.0,12.0,18.41,0.0
2017,5,15,19,15,16.0,5.5,6.05,10.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,84.5,16.0,5.45,11.0,23.0,13.66,0.0
2017,5,16,5,30,169.0,32.0,5.5,11.0,46.0,24.69,13.71
2017,5,16,5,45,273.0,44.0,5.55,11.5,85.5,33.77,23.89
2017,5,16,6,0,377.0,56.0,5.6,12.0,125.0,42.78,32.48
2017,5,16,6,15,265.0,82.0,5.6,12.0,138.5,61.71,49.79
2017,5,16,6,30,153.0,108.0,5.6,12.0,152.0,80.32,66.66
2017,5,16,6,45,167.0,128.5,5.6,12.5,185.0,94.25,78.96
2017,5,16,7,0,181.0,149.0,5.6,13.0,218.0,107.82,90.69
2017,5,16,7,15,192.0,172.0,5.6,13.0,254.0,122.4,103.28
2017,5,16,7,30,203.0,195.0,5.6,13.0,290.0,136.51,115.3
2017,5,16,7,45,136.5,215.0,5.65,13.0,282.5,147.37,124.37
2017,5,16,8,0,70.0,235.0,5.7,13.0,275.0,165.82,139.94
2017,5,16,8,15,202.0,250.0,5.7,13.0,377.5,184.43,142.34
2017,5,16,8,30,334.0,265.0,5.7,13.0,480.0,221.66,164.08
2017,5,16,8,45,334.5,286.0,5.75,13.5,514.0,262.19,196.44
2017,5,16,9,0,335.0,307.0,5.8,14.0,548.0,303.09,230.65
2017,5,16,9,15,249.0,341.0,5.85,14.0,526.0,325.55,253.28
2017,5,16,9,30,163.0,375.0,5.9,14.0,504.0,343.08,270.4
2017,5,16,9,45,155.5,392.5,5.95,14.0,519.5,368.39,291.35
2017,5,16,10,0,148.0,410.0,6.0,14.0,535.0,392.98,311.35
2017,5,16,10,15,92.0,388.0,5.95,14.0,466.5,361.94,287.26
2017,5,16,10,30,36.0,366.0,5.9,14.0,398.0,320.8,254.46
2017,5,16,10,45,62.0,404.5,5.9,14.0,461.5,374.34,296.89
2017,5,16,11,0,88.0,443.0,5.9,14.0,525.0,431.42,341.63
2017,5,16,11,15,105.0,456.0,5.8,14.0,554.5,463.86,366.86
2017,5,16,11,30,122.0,469.0,5.7,14.0,584.0,504.11,397.96
2017,5,16,11,45,108.0,466.5,5.6,14.0,569.0,494.08,389.84
2017,5,16,12,0,94.0,464.0,5.5,14.0,554.0,488.77,385.39
2017,5,16,12,15,153.0,469.0,5.5,14.0,614.5,564.16,444.64
2017,5,16,12,30,212.0,474.0,5.5,14.0,675.0,632.4,497.7
2017,5,16,12,45,247.0,461.0,5.55,14.0,693.0,676.93,532.2
2017,5,16,13,0,282.0,448.0,5.6,14.0,711.0,709.03,557.63
2017,5,16,13,15,271.0,441.5,5.65,14.0,690.5,702.57,553.13
2017,5,16,13,30,260.0,435.0,5.7,14.0,670.0,694.12,547.33
2017,5,16,13,45,275.0,418.5,5.8,14.0,660.5,699.2,552.76
2017,5,16,14,0,290.0,402.0,5.9,14.0,651.0,702.51,556.9
2017,5,16,14,15,354.5,363.0,5.95,14.0,656.5,729.1,580.21
2017,5,16,14,30,419.0,324.0,6.0,14.0,662.0,770.35,614.09
2017,5,16,14,45,335.0,332.5,6.05,14.0,595.0,679.53,544.69
2017,5,16,15,0,251.0,341.0,6.1,14.0,528.0,607.13,488.26
2017,5,16,15,15,165.0,318.5,6.05,13.5,439.0,482.04,390.82
2017,5,16,15,30,79.0,296.0,6.0,13.0,350.0,360.21,293.13
2017,5,16,15,45,65.0,269.0,5.95,13.0,311.5,319.55,260.93
2017,5,16,16,0,51.0,242.0,5.9,13.0,273.0,279.2,228.46
2017,5,16,16,15,104.5,228.5,5.85,13.0,284.0,310.03,256.23
2017,5,16,16,30,158.0,215.0,5.8,13.0,295.0,352.32,292.85
2017,5,16,16,45,79.0,172.0,5.8,13.0,212.0,226.47,187.83
2017,5,16,17,0,0.0,129.0,5.8,13.0,129.0,113.44,91.2
2017,5,16,17,15,0.0,111.0,5.65,12.5,111.0,97.33,77.97
2017,5,16,17,30,0.0,93.0,5.5,12.0,93.0,81.17,64.4
2017,5,16,17,45,0.0,75.5,5.4,12.0,75.5,65.45,50.85
2017,5,16,18,0,0.0,58.0,5.3,12.0,58.0,49.64,37.05
2017,5,16,18,15,0.0,42.0,5.2,12.0,42.0,35.23,24.34
2017,5,16,18,30,0.0,26.0,5.1,12.0,26.0,21.46,12.13
2017,5,16,18,45,0.0,15.0,5.1,12.0,15.0,12.36,2.4
2017,5,16,19,0,0.0,4.0,5.1,12.0,4.0,3.41,0.0
2017,5,16,19,15,0.0,2.0,5.1,12.0,2.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,80.0,17.0,5.2,10.0,24.0,13.21,0.0
2017,5,17,5,30,160.0,34.0,5.1,10.0,48.0,26.17,15.26
2017,5,17,5,45,269.0,47.5,5.05,10.5,89.5,36.35,26.3
2017,5,17,6,0,378.0,61.0,5.0,11.0,131.0,46.41,35.88
2017,5,17,6,15,449.5,70.5,4.95,11.0,179.0,55.45,44.39
2017,5,17,6,30,521.0,80.0,4.9,11.0,227.0,61.73,50.22
2017,5,17,6,45,576.5,86.0,4.85,11.5,279.5,64.96,53.03
2017,5,17,7,0,632.0,92.0,4.8,12.0,332.0,68.18,55.71
2017,5,17,7,15,668.5,97.0,4.65,12.5,384.0,70.39,57.41
2017,5,17,7,30,705.0,102.0,4.5,13.0,436.0,72.54,59.0
2017,5,17,7,45,733.5,106.0,4.35,13.5,487.0,73.82,59.81
2017,5,17,8,0,762.0,110.0,4.2,14.0,538.0,82.36,66.95
2017,5,17,8,15,782.5,113.5,4.05,14.0,586.0,128.42,77.27
2017,5,17,8,30,803.0,117.0,3.9,14.0,634.0,185.61,113.32
2017,5,17,8,45,818.0,120.0,3.75,14.5,678.0,243.59,159.65
2017,5,17,9,0,833.0,123.0,3.6,15.0,722.0,302.87,211.02
2017,5,17,9,15,845.0,125.0,3.5,15.0,761.0,361.49,263.44
2017,5,17,9,30,857.0,127.0,3.4,15.0,800.0,420.5,315.74
2017,5,17,9,45,878.5,121.5,3.35,15.5,837.0,480.19,366.71
2017,5,17,10,0,900.0,116.0,3.3,16.0,874.0,537.4,414.35
2017,5,17,10,15,906.5,117.0,3.3,16.0,901.0,591.78,459.32
2017,5,17,10,30,913.0,118.0,3.3,16.0,928.0,644.81,501.96
2017,5,17,10,45,923.0,115.5,3.3,16.5,950.0,695.72,540.92
2017,5,17,11,0,933.0,113.0,3.3,17.0,972.0,745.06,577.6
2017,5,17,11,15,936.0,113.5,3.35,17.0,985.0,789.97,611.32
2017,5,17,11,30,939.0,114.0,3.4,17.0,998.0,832.36,641.02
2017,5,17,11,45,938.5,115.0,3.45,17.5,1003.0,869.67,665.73
2017,5,17,12,0,938.0,116.0,3.5,18.0,1008.0,903.91,688.15
2017,5,17,12,15,938.5,116.0,3.55,18.0,1006.5,934.94,709.59
2017,5,17,12,30,939.0,116.0,3.6,18.0,1005.0,962.67,728.78
2017,5,17,12,45,931.0,120.0,3.7,18.0,993.5,982.81,743.19
2017,5,17,13,0,923.0,124.0,3.8,18.0,982.0,999.15,755.19
2017,5,17,13,15,919.0,123.0,3.85,18.0,964.5,1010.75,763.76
2017,5,17,13,30,915.0,122.0,3.9,18.0,947.0,1018.46,769.87
2017,5,17,13,45,914.0,118.5,3.95,18.0,923.5,1022.72,773.81
2017,5,17,14,0,913.0,115.0,4.0,18.0,900.0,1023.01,775.22
2017,5,17,14,15,905.0,113.5,4.1,18.0,868.5,1014.58,771.17
2017,5,17,14,30,897.0,112.0,4.2,18.0,837.0,1002.35,764.68
2017,5,17,14,45,889.0,109.0,4.3,18.0,800.0,984.83,754.62
2017,5,17,15,0,881.0,106.0,4.4,18.0,763.0,963.73,742.25
2017,5,17,15,15,868.0,104.0,4.5,17.5,720.0,935.64,726.57
2017,5,17,15,30,855.0,102.0,4.6,17.0,677.0,904.52,708.54
2017,5,17,15,45,839.0,99.0,4.75,17.0,630.5,876.16,691.24
2017,5,17,16,0,823.0,96.0,4.9,17.0,584.0,835.49,664.61
2017,5,17,16,15,800.5,92.5,5.05,16.5,533.5,786.69,632.68
2017,5,17,16,30,778.0,89.0,5.2,16.0,483.0,736.44,598.8
2017,5,17,16,45,750.5,84.5,5.4,16.0,431.5,680.19,558.4
2017,5,17,17,0,723.0,80.0,5.6,16.0,380.0,623.57,516.41
2017,5,17,17,15,682.0,75.0,5.6,15.0,327.5,560.68,467.74
2017,5,17,17,30,641.0,70.0,5.6,14.0,275.0,496.55,416.21
2017,5,17,17,45,580.5,63.5,5.7,13.5,224.0,421.91,353.31
2017,5,17,18,0,520.0,57.0,5.8,13.0,173.0,351.96,292.14
2017,5,17,18,15,430.0,48.0,5.55,12.5,127.5,271.1,220.17
2017,5,17,18,30,340.0,39.0,5.3,12.0,82.0,199.4,154.69
2017,5,17,18,45,206.5,26.0,5.1,11.5,48.5,115.38,69.29
2017,5,17,19,0,73.0,13.0,4.9,11.0,15.0,31.63,0.0
2017,5,17,19,15,36.5,6.5,4.7,10.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,124.0,15.0,2.5,10.5,26.5,11.72,0.0
2017,5,18,5,30,248.0,30.0,2.5,11.0,53.0,24.63,14.23
2017,5,18,5,45,348.5,41.0,2.5,11.5,94.5,33.2,23.51
2017,5,18,6,0,449.0,52.0,2.5,12.0,136.0,41.59,31.5
2017,5,18,6,15,516.5,59.5,2.3,12.0,184.5,46.74,36.45
2017,5,18,6,30,584.0,67.0,2.1,12.0,233.0,51.82,41.16
2017,5,18,6,45,628.0,73.0,1.9,12.5,284.0,55.46,44.34
2017,5,18,7,0,672.0,79.0,1.7,13.0,335.0,59.0,47.32
2017,5,18,7,15,705.5,83.5,1.7,13.5,387.0,61.26,49.09
2017,5,18,7,30,739.0,88.0,1.7,14.0,439.0,69.31,55.91
2017,5,18,7,45,761.5,92.5,1.75,14.5,489.0,71.46,57.47
2017,5,18,8,0,784.0,97.0,1.8,15.0,539.0,73.48,58.92
2017,5,18,8,15,804.0,100.5,1.9,15.5,587.0,120.59,69.58
2017,5,18,8,30,824.0,104.0,2.0,16.0,635.0,178.85,105.75
2017,5,18,8,45,838.5,106.5,2.1,16.5,679.5,237.47,152.07
2017,5,18,9,0,853.0,109.0,2.2,17.0,724.0,303.01,207.87
2017,5,18,9,15,865.0,111.0,2.3,17.5,763.5,361.62,259.24
2017,5,18,9,30,877.0,113.0,2.4,18.0,803.0,420.47,310.29
2017,5,18,9,45,889.5,112.5,2.55,18.5,837.5,477.7,359.02
2017,5,18,10,0,902.0,112.0,2.7,19.0,872.0,534.66,406.15
2017,5,18,10,15,908.0,113.5,2.8,19.5,899.5,589.14,449.85
2017,5,18,10,30,914.0,115.0,2.9,20.0,927.0,642.23,491.15
2017,5,18,10,45,920.0,115.0,3.0,20.5,947.5,692.5,529.23
2017,5,18,11,0,926.0,115.0,3.1,21.0,968.0,740.92,564.95
2017,5,18,11,15,928.5,115.5,3.2,21.0,981.0,785.12,597.95
2017,5,18,11,30,931.0,116.0,3.3,21.0,994.0,826.8,626.95
2017,5,18,11,45,934.0,115.0,3.45,21.0,1000.0,864.91,653.64
2017,5,18,12,0,937.0,114.0,3.6,21.0,1006.0,900.15,678.33
2017,5,18,12,15,936.5,114.0,3.7,21.0,1003.5,930.21,699.2
2017,5,18,12,30,936.0,114.0,3.8,21.0,1001.0,956.93,717.85
2017,5,18,12,45,927.5,117.5,3.95,21.0,988.5,976.03,731.73
2017,5,18,13,0,919.0,121.0,4.1,21.0,976.0,991.33,743.21
2017,5,18,13,15,915.5,120.0,4.2,21.0,958.5,1003.28,752.26
2017,5,18,13,30,912.0,119.0,4.3,21.0,941.0,1011.39,758.87
2017,5,18,13,45,906.5,118.0,4.45,21.0,916.5,1013.68,762.0
2017,5,18,14,0,901.0,117.0,4.6,21.0,892.0,1012.1,763.18
2017,5,18,14,15,893.0,115.5,4.6,21.0,861.0,1003.74,758.53
2017,5,18,14,30,885.0,114.0,4.6,21.0,830.0,991.63,751.49
2017,5,18,14,45,876.5,111.5,4.65,21.0,793.5,974.35,741.43
2017,5,18,15,0,868.0,109.0,4.7,21.0,757.0,953.56,729.01
2017,5,18,15,15,855.0,106.5,4.7,20.5,714.5,925.23,712.35
2017,5,18,15,30,842.0,104.0,4.7,20.0,672.0,903.83,700.54
2017,5,18,15,45,826.0,101.0,4.7,20.0,626.0,866.01,675.52
2017,5,18,16,0,810.0,98.0,4.7,20.0,580.0,825.77,648.63
2017,5,18,16,15,686.0,117.5,4.65,19.5,501.0,724.29,577.04
2017,5,18,16,30,562.0,137.0,4.6,19.0,422.0,623.24,502.62
2017,5,18,16,45,638.5,103.0,4.55,18.5,394.5,620.59,504.35
2017,5,18,17,0,715.0,69.0,4.5,18.0,367.0,604.56,494.58
2017,5,18,17,15,649.0,73.5,4.4,17.5,316.5,536.45,441.03
2017,5,18,17,30,583.0,78.0,4.3,17.0,266.0,469.73,387.07
2017,5,18,17,45,547.0,68.0,4.25,16.5,219.5,407.74,335.72
2017,5,18,18,0,511.0,58.0,4.2,16.0,173.0,348.12,284.26
2017,5,18,18,15,423.5,49.0,4.0,15.5,128.0,268.92,215.21
2017,5,18,18,30,336.0,40.0,3.8,15.0,83.0,198.57,152.23
2017,5,18,18,45,206.5,26.5,3.6,14.5,49.5,116.31,71.41
2017,5,18,19,0,77.0,13.0,3.4,14.0,16.0,32.74,0.0
2017,5,18,19,15,38.5,6.5,3.2,13.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,126.0,15.0,1.0,12.5,27.0,12.13,0.0
2017,5,19,5,30,252.0,30.0,1.0,13.0,54.0,24.58,14.28
2017,5,19,5,45,355.0,40.5,1.05,13.5,96.0,32.73,22.97
2017,5,19,6,0,458.0,51.0,1.1,14.0,138.0,40.74,30.53
2017,5,19,6,15,524.0,58.5,1.1,14.0,187.0,45.93,35.46
2017,5,19,6,30,590.0,66.0,1.1,14.0,236.0,51.04,40.15
2017,5,19,6,45,637.5,71.0,1.1,14.5,287.5,54.01,42.7
2017,5,19,7,0,685.0,76.0,1.1,15.0,339.0,56.94,45.12
2017,5,19,7,15,717.5,80.5,1.15,15.5,390.5,64.69,51.7
2017,5,19,7,30,750.0,85.0,1.2,16.0,442.0,67.18,53.58
2017,5,19,7,45,775.5,88.0,1.25,16.5,492.5,68.39,54.34
2017,5,19,8,0,801.0,91.0,1.3,17.0,543.0,69.57,55.05
2017,5,19,8,15,819.0,94.0,1.3,17.5,590.5,116.93,65.56
2017,5,19,8,30,837.0,97.0,1.3,18.0,638.0,175.36,101.37
2017,5,19,8,45,851.5,99.0,1.35,19.0,682.0,241.16,152.48
2017,5,19,9,0,866.0,101.0,1.4,20.0,726.0,300.33,202.03
2017,5,19,9,15,877.0,103.0,1.4,20.5,765.0,359.19,252.59
2017,5,19,9,30,888.0,105.0,1.4,21.0,804.0,418.18,302.51
2017,5,19,9,45,897.5,105.5,1.4,21.5,838.0,475.28,349.63
2017,5,19,10,0,907.0,106.0,1.4,22.0,872.0,531.81,394.67
2017,5,19,10,15,913.5,107.0,1.4,22.0,899.0,586.29,437.41
2017,5,19,10,30,920.0,108.0,1.4,22.0,926.0,639.4,477.79
2017,5,19,10,45,923.5,109.5,1.4,22.5,946.0,689.42,513.78
2017,5,19,11,0,927.0,111.0,1.4,23.0,966.0,737.37,547.17
2017,5,19,11,15,929.5,111.5,1.45,23.0,979.0,781.5,578.57
2017,5,19,11,30,932.0,112.0,1.5,23.0,992.0,823.11,606.1
2017,5,19,11,45,932.5,112.5,1.6,23.5,997.0,860.42,629.98
2017,5,19,12,0,933.0,113.0,1.7,24.0,1002.0,894.75,651.81
2017,5,19,12,15,932.5,113.0,1.85,24.0,1000.0,924.64,672.55
2017,5,19,12,30,932.0,113.0,2.0,24.0,998.0,951.21,691.21
2017,5,19,12,45,929.5,113.0,2.15,24.5,987.5,972.47,705.15
2017,5,19,13,0,927.0,113.0,2.3,25.0,977.0,990.06,716.8
2017,5,19,13,15,923.0,112.5,2.45,25.0,959.5,1001.98,726.3
2017,5,19,13,30,919.0,112.0,2.6,25.0,942.0,1010.05,733.46
2017,5,19,13,45,913.0,111.5,2.8,25.0,917.5,1012.29,737.45
2017,5,19,14,0,907.0,111.0,3.0,25.0,893.0,1010.66,738.99
2017,5,19,14,15,900.0,109.5,3.15,24.5,862.0,1003.19,737.81
2017,5,19,14,30,893.0,108.0,3.3,24.0,831.0,991.95,734.2
2017,5,19,14,45,882.5,106.5,3.5,24.0,794.0,973.68,724.85
2017,5,19,15,0,872.0,105.0,3.7,24.0,757.0,951.96,713.11
2017,5,19,15,15,859.5,102.5,3.8,23.5,715.0,924.01,697.76
2017,5,19,15,30,847.0,100.0,3.9,23.0,673.0,893.05,680.17
2017,5,19,15,45,831.0,97.0,4.0,23.0,627.0,864.84,662.98
2017,5,19,16,0,815.0,94.0,4.1,23.0,581.0,824.52,637.0
2017,5,19,16,15,664.5,123.0,4.1,22.5,498.0,712.11,559.07
2017,5,19,16,30,514.0,152.0,4.1,22.0,415.0,593.34,471.94
2017,5,19,16,45,615.5,115.5,4.1,21.5,397.5,616.74,493.69
2017,5,19,17,0,717.0,79.0,4.1,21.0,380.0,617.0,496.94
2017,5,19,17,15,678.0,74.0,4.0,20.0,328.0,555.63,450.76
2017,5,19,17,30,639.0,69.0,3.9,19.0,276.0,493.1,402.19
2017,5,19,17,45,585.0,62.5,3.8,18.5,226.5,422.39,344.4
2017,5,19,18,0,531.0,56.0,3.7,18.0,177.0,355.74,287.82
2017,5,19,18,15,446.5,47.5,3.5,17.0,131.5,277.53,220.68
2017,5,19,18,30,362.0,39.0,3.3,16.0,86.0,207.83,158.9
2017,5,19,18,45,232.5,26.5,3.15,15.5,51.5,127.57,80.55
2017,5,19,19,0,103.0,14.0,3.0,15.0,17.0,40.88,0.0
2017,5,19,19,15,51.5,7.0,2.8,14.5,8.5,5.97,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.5,1.05,12.5,28.5,12.55,0.0
2017,5,20,5,30,272.0,31.0,1.0,13.0,57.0,25.47,15.18
2017,5,20,5,45,368.0,41.5,1.0,13.5,99.0,33.59,23.75
2017,5,20,6,0,464.0,52.0,1.0,14.0,141.0,41.55,31.28
2017,5,20,6,15,528.5,59.5,0.85,14.0,189.5,46.72,36.18
2017,5,20,6,30,593.0,67.0,0.7,14.0,238.0,51.8,40.84
2017,5,20,6,45,635.0,73.0,0.6,14.5,289.0,55.43,43.97
2017,5,20,7,0,677.0,79.0,0.5,15.0,340.0,58.96,46.91
2017,5,20,7,15,709.5,83.5,0.45,15.5,391.5,61.22,48.65
2017,5,20,7,30,742.0,88.0,0.4,16.0,443.0,69.25,55.38
2017,5,20,7,45,765.5,92.0,0.4,17.0,493.0,71.05,56.5
2017,5,20,8,0,789.0,96.0,0.4,18.0,543.0,72.76,57.53
2017,5,20,8,15,807.0,99.0,0.35,18.5,590.0,119.37,67.5
2017,5,20,8,30,825.0,102.0,0.3,19.0,637.0,177.03,102.18
2017,5,20,8,45,839.5,104.0,0.3,19.5,680.5,235.16,146.59
2017,5,20,9,0,854.0,106.0,0.3,20.0,724.0,300.38,199.97
2017,5,20,9,15,865.0,108.0,0.3,20.5,762.5,358.52,248.64
2017,5,20,9,30,876.0,110.0,0.3,21.0,801.0,416.8,296.6
2017,5,20,9,45,883.0,112.0,0.3,21.5,833.5,473.26,341.78
2017,5,20,10,0,890.0,114.0,0.3,22.0,866.0,528.92,384.67
2017,5,20,10,15,895.5,115.0,0.4,22.5,892.5,581.99,425.15
2017,5,20,10,30,901.0,116.0,0.5,23.0,919.0,633.62,463.39
2017,5,20,10,45,905.0,117.0,0.6,23.5,938.5,682.67,498.75
2017,5,20,11,0,909.0,118.0,0.7,24.0,958.0,729.73,531.86
2017,5,20,11,15,911.0,118.5,0.8,24.0,970.0,772.77,562.62
2017,5,20,11,30,913.0,119.0,0.9,24.0,982.0,813.29,589.9
2017,5,20,11,45,912.5,120.0,1.05,24.5,986.5,849.58,613.67
2017,5,20,12,0,912.0,121.0,1.2,25.0,991.0,882.91,635.45
2017,5,20,12,15,911.0,120.5,1.35,25.0,988.0,911.41,655.35
2017,5,20,12,30,910.0,120.0,1.5,25.0,985.0,936.62,673.22
2017,5,20,12,45,900.0,124.5,1.7,25.0,972.5,954.72,687.29
2017,5,20,13,0,890.0,129.0,1.9,25.0,960.0,969.1,699.06
2017,5,20,13,15,886.0,128.0,2.05,25.0,942.5,980.3,708.27
2017,5,20,13,30,882.0,127.0,2.2,25.0,925.0,987.77,715.18
2017,5,20,13,45,876.5,125.5,2.4,25.0,901.0,989.54,719.05
2017,5,20,14,0,871.0,124.0,2.6,25.0,877.0,987.53,720.53
2017,5,20,14,15,863.5,122.5,2.75,24.5,846.5,979.86,719.29
2017,5,20,14,30,856.0,121.0,2.9,24.0,816.0,968.56,715.71
2017,5,20,14,45,847.5,118.0,3.05,24.0,780.0,951.22,706.71
2017,5,20,15,0,839.0,115.0,3.2,24.0,744.0,930.46,695.39
2017,5,20,15,15,825.5,112.5,3.25,23.5,702.5,912.98,686.92
2017,5,20,15,30,812.0,110.0,3.3,23.0,661.0,881.5,668.76
2017,5,20,15,45,798.5,105.5,3.4,23.0,616.0,845.06,646.02
2017,5,20,16,0,785.0,101.0,3.5,23.0,571.0,806.14,621.24
2017,5,20,16,15,763.5,97.5,3.45,22.5,522.5,759.57,591.04
2017,5,20,16,30,742.0,94.0,3.4,22.0,474.0,711.58,559.27
2017,5,20,16,45,717.0,88.5,3.4,21.5,424.5,660.78,524.89
2017,5,20,17,0,692.0,83.0,3.4,21.0,375.0,606.43,486.31
2017,5,20,17,15,653.0,78.0,3.3,20.0,324.0,543.43,439.46
2017,5,20,17,30,614.0,73.0,3.2,19.0,273.0,482.06,392.04
2017,5,20,17,45,562.5,65.5,3.1,18.5,224.0,412.85,335.78
2017,5,20,18,0,511.0,58.0,3.0,18.0,175.0,347.48,280.6
2017,5,20,18,15,428.5,49.0,2.8,17.5,130.0,270.73,214.6
2017,5,20,18,30,346.0,40.0,2.6,17.0,85.0,202.29,154.13
2017,5,20,18,45,223.5,27.0,2.45,16.5,51.5,125.57,80.77
2017,5,20,19,0,101.0,14.0,2.3,16.0,18.0,40.31,0.0
2017,5,20,19,15,50.5,7.0,2.25,15.5,9.0,5.97,0.0
2017,5,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,149.5,15.5,1.15,13.0,30.0,12.54,0.0
2017,5,21,5,30,299.0,31.0,1.2,13.0,60.0,25.49,15.33
2017,5,21,5,45,400.0,40.0,1.25,13.5,103.0,32.38,22.72
2017,5,21,6,0,501.0,49.0,1.3,14.0,146.0,39.22,29.21
2017,5,21,6,15,565.0,56.0,1.3,14.5,196.0,44.13,33.8
2017,5,21,6,30,629.0,63.0,1.3,15.0,246.0,48.97,38.15
2017,5,21,6,45,673.5,67.5,1.35,15.5,298.0,51.7,40.47
2017,5,21,7,0,718.0,72.0,1.4,16.0,350.0,59.25,46.95
2017,5,21,7,15,749.0,76.0,1.35,16.5,402.0,61.58,48.75
2017,5,21,7,30,780.0,80.0,1.3,17.0,454.0,63.84,50.45
2017,5,21,7,45,804.0,83.0,1.3,17.5,505.0,65.21,51.35
2017,5,21,8,0,828.0,86.0,1.3,18.0,556.0,66.53,52.2
2017,5,21,8,15,845.5,88.5,1.2,18.5,604.0,123.09,69.6
2017,5,21,8,30,863.0,91.0,1.1,19.0,652.0,181.85,104.97
2017,5,21,8,45,876.5,93.0,1.05,19.5,696.0,241.14,150.76
2017,5,21,9,0,890.0,95.0,1.0,20.0,740.0,301.31,201.18
2017,5,21,9,15,900.0,97.0,0.85,20.5,779.0,361.05,251.77
2017,5,21,9,30,910.0,99.0,0.7,21.0,818.0,420.77,301.1
2017,5,21,9,45,892.5,114.5,0.6,21.5,844.0,478.53,347.48
2017,5,21,10,0,875.0,130.0,0.5,22.0,870.0,532.79,388.95
2017,5,21,10,15,881.5,131.0,0.5,22.5,897.0,585.75,428.44
2017,5,21,10,30,888.0,132.0,0.5,23.0,924.0,637.41,465.52
2017,5,21,10,45,893.5,132.5,0.5,23.5,944.5,686.53,499.56
2017,5,21,11,0,899.0,133.0,0.5,24.0,965.0,733.84,531.24
2017,5,21,11,15,902.0,134.0,0.65,24.0,977.5,777.73,563.13
2017,5,21,11,30,905.0,135.0,0.8,24.0,990.0,819.24,592.16
2017,5,21,11,45,906.5,134.5,1.0,24.5,995.5,855.79,616.83
2017,5,21,12,0,908.0,134.0,1.2,25.0,1001.0,889.52,639.56
2017,5,21,12,15,907.5,134.0,1.45,25.0,998.5,918.98,661.42
2017,5,21,12,30,907.0,134.0,1.7,25.0,996.0,945.23,681.17
2017,5,21,12,45,911.0,129.5,1.95,25.0,988.0,968.21,698.79
2017,5,21,13,0,915.0,125.0,2.2,25.0,980.0,987.67,714.16
2017,5,21,13,15,911.5,124.0,2.35,25.0,963.0,999.65,723.71
2017,5,21,13,30,908.0,123.0,2.5,25.0,946.0,1007.82,730.97
2017,5,21,13,45,902.0,122.0,2.7,25.0,921.5,1009.72,734.78
2017,5,21,14,0,896.0,121.0,2.9,25.0,897.0,1007.77,736.17
2017,5,21,14,15,888.5,120.0,2.95,24.5,866.0,1000.56,734.34
2017,5,21,14,30,881.0,119.0,3.0,24.0,835.0,989.64,730.21
2017,5,21,14,45,870.0,117.0,3.1,24.0,798.0,970.71,719.84
2017,5,21,15,0,859.0,115.0,3.2,24.0,761.0,948.38,707.22
2017,5,21,15,15,846.0,113.0,3.25,23.5,719.0,931.6,699.35
2017,5,21,15,30,833.0,111.0,3.3,23.0,677.0,900.76,681.79
2017,5,21,15,45,814.5,108.5,3.35,23.0,630.5,861.7,657.12
2017,5,21,16,0,796.0,106.0,3.4,23.0,584.0,820.37,630.59
2017,5,21,16,15,773.5,102.5,3.35,22.5,534.5,772.66,599.79
2017,5,21,16,30,751.0,99.0,3.3,22.0,485.0,723.53,567.41
2017,5,21,16,45,601.5,114.5,3.3,21.5,403.0,604.02,480.92
2017,5,21,17,0,452.0,130.0,3.3,21.0,321.0,482.46,388.39
2017,5,21,17,15,411.0,121.5,3.25,20.0,277.5,425.52,345.46
2017,5,21,17,30,370.0,113.0,3.2,19.0,234.0,371.15,302.77
2017,5,21,17,45,334.0,97.0,3.15,18.5,192.0,314.28,256.24
2017,5,21,18,0,298.0,81.0,3.1,18.0,150.0,260.31,210.65
2017,5,21,18,15,244.5,64.5,3.05,17.5,111.5,201.1,159.63
2017,5,21,18,30,191.0,48.0,3.0,17.0,73.0,147.5,112.47
2017,5,21,18,45,95.5,32.0,3.0,16.5,44.5,78.46,50.36
2017,5,21,19,0,0.0,16.0,3.0,16.0,16.0,13.66,0.0
2017,5,21,19,15,0.0,8.0,2.95,15.5,8.0,6.83,0.0
2017,5,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,124.5,16.5,1.35,12.0,29.0,12.87,0.0
2017,5,22,5,30,249.0,33.0,1.3,12.0,58.0,25.61,15.64
2017,5,22,5,45,350.0,43.5,1.3,12.5,100.0,35.13,25.26
2017,5,22,6,0,451.0,54.0,1.3,13.0,142.0,43.05,32.76
2017,5,22,6,15,259.0,83.0,1.25,13.5,137.0,62.44,50.24
2017,5,22,6,30,67.0,112.0,1.2,14.0,132.0,84.46,69.76
2017,5,22,6,45,77.0,133.5,1.2,14.5,160.5,99.48,82.75
2017,5,22,7,0,87.0,155.0,1.2,15.0,189.0,114.24,95.23
2017,5,22,7,15,112.5,179.0,1.2,15.5,229.0,125.57,104.52
2017,5,22,7,30,138.0,203.0,1.2,16.0,269.0,140.18,116.44
2017,5,22,7,45,151.5,226.0,1.2,16.5,306.5,153.62,127.17
2017,5,22,8,0,165.0,249.0,1.2,17.0,344.0,166.57,137.35
2017,5,22,8,15,496.0,175.5,1.2,17.5,492.0,142.8,96.36
2017,5,22,8,30,827.0,102.0,1.2,18.0,640.0,176.64,102.73
2017,5,22,8,45,841.0,104.5,1.2,18.5,683.5,235.0,148.13
2017,5,22,9,0,855.0,107.0,1.2,19.0,727.0,300.43,202.77
2017,5,22,9,15,865.5,109.0,1.2,19.0,765.5,358.33,252.95
2017,5,22,9,30,876.0,111.0,1.2,19.0,804.0,416.32,302.7
2017,5,22,9,45,875.5,117.5,1.3,19.5,834.5,472.74,349.91
2017,5,22,10,0,875.0,124.0,1.4,20.0,865.0,527.62,394.4
2017,5,22,10,15,881.0,125.5,1.45,20.5,891.5,580.54,435.71
2017,5,22,10,30,887.0,127.0,1.5,21.0,918.0,632.12,474.67
2017,5,22,10,45,890.5,128.0,1.55,21.5,937.5,680.19,509.94
2017,5,22,11,0,894.0,129.0,1.6,22.0,957.0,726.27,542.81
2017,5,22,11,15,896.5,129.5,1.65,22.0,969.5,769.07,573.69
2017,5,22,11,30,899.0,130.0,1.7,22.0,982.0,809.47,601.39
2017,5,22,11,45,899.5,130.5,1.75,22.0,986.5,845.7,625.52
2017,5,22,12,0,900.0,131.0,1.8,22.0,991.0,879.11,647.73
2017,5,22,12,15,899.0,131.0,1.9,22.0,988.5,907.82,667.37
2017,5,22,12,30,898.0,131.0,2.0,22.0,986.0,933.33,684.98
2017,5,22,12,45,887.0,136.0,2.1,22.5,973.5,950.81,696.09
2017,5,22,13,0,876.0,141.0,2.2,23.0,961.0,964.59,704.93
2017,5,22,13,15,871.5,140.0,2.25,23.0,943.5,975.35,712.76
2017,5,22,13,30,867.0,139.0,2.3,23.0,926.0,982.42,718.35
2017,5,22,13,45,860.0,138.5,2.4,23.0,901.0,983.85,720.93
2017,5,22,14,0,853.0,138.0,2.5,23.0,876.0,981.58,721.27
2017,5,22,14,15,844.5,136.0,2.5,22.5,845.5,985.72,726.37
2017,5,22,14,30,836.0,134.0,2.5,22.0,815.0,973.03,720.49
2017,5,22,14,45,824.0,132.5,2.55,22.0,778.0,954.0,709.72
2017,5,22,15,0,812.0,131.0,2.6,22.0,741.0,931.66,696.79
2017,5,22,15,15,797.5,128.0,2.55,21.5,699.5,902.27,679.56
2017,5,22,15,30,783.0,125.0,2.5,21.0,658.0,870.04,660.32
2017,5,22,15,45,764.5,121.5,2.5,21.0,612.5,831.15,635.45
2017,5,22,16,0,746.0,118.0,2.5,21.0,567.0,794.68,612.05
2017,5,22,16,15,722.0,114.0,2.45,20.5,518.5,746.8,581.0
2017,5,22,16,30,698.0,110.0,2.4,20.0,470.0,697.81,548.61
2017,5,22,16,45,667.5,104.5,2.4,19.5,420.0,641.48,510.06
2017,5,22,17,0,637.0,99.0,2.4,19.0,370.0,585.29,469.52
2017,5,22,17,15,595.0,92.5,2.35,18.5,319.5,520.92,421.05
2017,5,22,17,30,553.0,86.0,2.3,18.0,269.0,458.51,372.43
2017,5,22,17,45,496.5,77.5,2.3,17.5,220.5,388.25,315.85
2017,5,22,18,0,440.0,69.0,2.3,17.0,172.0,322.32,260.77
2017,5,22,18,15,356.5,57.5,2.35,16.5,128.0,243.34,193.68
2017,5,22,18,30,273.0,46.0,2.4,16.0,84.0,177.34,136.03
2017,5,22,18,45,165.0,31.0,2.45,15.5,51.0,108.26,72.26
2017,5,22,19,0,57.0,16.0,2.5,15.0,18.0,36.72,0.0
2017,5,22,19,15,28.5,8.0,2.55,14.5,9.0,13.24,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,103.0,17.5,1.95,12.0,28.0,13.6,0.0
2017,5,23,5,30,206.0,35.0,2.0,12.0,56.0,26.98,16.88
2017,5,23,5,45,302.5,47.0,2.05,12.5,97.0,36.04,26.06
2017,5,23,6,0,399.0,59.0,2.1,13.0,138.0,46.94,36.2
2017,5,23,6,15,199.5,76.0,2.05,13.5,115.5,57.33,45.69
2017,5,23,6,30,0.0,93.0,2.0,14.0,93.0,73.7,60.27
2017,5,23,6,45,3.0,112.0,2.0,14.5,113.0,88.13,72.84
2017,5,23,7,0,6.0,131.0,2.0,15.0,133.0,102.45,85.07
2017,5,23,7,15,3.5,141.0,1.95,15.5,142.5,110.55,91.67
2017,5,23,7,30,1.0,151.0,1.9,16.0,152.0,118.54,98.06
2017,5,23,7,45,3.5,166.0,1.85,16.5,168.5,129.91,107.25
2017,5,23,8,0,6.0,181.0,1.8,17.0,185.0,141.19,116.22
2017,5,23,8,15,29.5,226.5,1.75,17.0,246.0,166.8,130.45
2017,5,23,8,30,53.0,272.0,1.7,17.0,307.0,203.94,158.21
2017,5,23,8,45,48.5,286.5,1.7,17.5,320.0,220.61,170.72
2017,5,23,9,0,44.0,301.0,1.7,18.0,333.0,236.75,183.01
2017,5,23,9,15,208.0,319.0,1.7,18.0,483.0,302.16,229.14
2017,5,23,9,30,372.0,337.0,1.7,18.0,633.0,387.98,292.37
2017,5,23,9,45,599.5,241.5,1.7,18.5,740.5,441.32,331.81
2017,5,23,10,0,827.0,146.0,1.7,19.0,848.0,519.63,391.66
2017,5,23,10,15,834.0,147.5,1.75,19.0,874.5,572.05,433.47
2017,5,23,10,30,841.0,149.0,1.8,19.0,901.0,623.41,473.51
2017,5,23,10,45,845.5,150.5,1.9,19.5,920.5,667.64,506.88
2017,5,23,11,0,850.0,152.0,2.0,20.0,940.0,712.94,540.09
2017,5,23,11,15,853.0,152.5,2.0,20.0,952.5,754.47,570.23
2017,5,23,11,30,856.0,153.0,2.0,20.0,965.0,793.78,598.09
2017,5,23,11,45,856.0,154.0,2.05,20.5,969.5,828.73,620.62
2017,5,23,12,0,856.0,155.0,2.1,21.0,974.0,861.0,641.21
2017,5,23,12,15,855.0,155.0,2.1,21.0,971.5,888.77,659.48
2017,5,23,12,30,854.0,155.0,2.1,21.0,969.0,913.53,675.76
2017,5,23,12,45,858.5,150.0,2.15,21.0,961.0,935.84,690.98
2017,5,23,13,0,863.0,145.0,2.2,21.0,953.0,954.85,704.11
2017,5,23,13,15,858.5,144.0,2.25,20.5,936.0,965.51,713.25
2017,5,23,13,30,854.0,143.0,2.3,20.0,919.0,972.53,720.23
2017,5,23,13,45,846.0,143.0,2.35,20.0,894.5,973.45,721.99
2017,5,23,14,0,838.0,143.0,2.4,20.0,870.0,984.3,730.49
2017,5,23,14,15,829.5,141.0,2.45,20.0,839.5,975.36,725.95
2017,5,23,14,30,821.0,139.0,2.5,20.0,809.0,962.83,719.3
2017,5,23,14,45,809.0,137.0,2.55,20.0,772.5,943.48,708.16
2017,5,23,15,0,797.0,135.0,2.6,20.0,736.0,920.86,694.88
2017,5,23,15,15,783.0,132.5,2.65,19.5,695.0,892.79,679.14
2017,5,23,15,30,769.0,130.0,2.7,19.0,654.0,861.9,661.3
2017,5,23,15,45,750.5,126.0,2.8,19.0,609.0,822.88,636.6
2017,5,23,16,0,732.0,122.0,2.9,19.0,564.0,786.66,613.55
2017,5,23,16,15,708.5,118.0,2.9,18.5,516.0,739.67,582.86
2017,5,23,16,30,685.0,114.0,2.9,18.0,468.0,691.58,550.76
2017,5,23,16,45,655.5,108.0,2.95,17.5,418.5,635.97,511.95
2017,5,23,17,0,626.0,102.0,3.0,17.0,369.0,580.43,471.35
2017,5,23,17,15,584.0,95.5,2.95,16.5,319.0,516.56,422.46
2017,5,23,17,30,542.0,89.0,2.9,16.0,269.0,454.65,373.48
2017,5,23,17,45,487.5,80.0,2.85,15.5,221.0,385.52,316.95
2017,5,23,18,0,433.0,71.0,2.8,15.0,173.0,316.74,258.9
2017,5,23,18,15,351.5,59.5,2.75,14.5,129.0,243.19,195.41
2017,5,23,18,30,270.0,48.0,2.7,14.0,85.0,178.3,138.16
2017,5,23,18,45,165.5,32.0,2.65,14.0,52.0,109.37,74.52
2017,5,23,19,0,61.0,16.0,2.6,14.0,19.0,37.85,0.0
2017,5,23,19,15,30.5,8.0,2.5,13.5,9.5,13.69,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,13.5,2.5,11.0,13.5,11.13,0.0
2017,5,24,5,30,0.0,27.0,2.4,11.0,27.0,22.25,13.08
2017,5,24,5,45,0.5,46.5,2.35,11.0,46.5,37.39,27.44
