Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,0,1.0,66.0,2.3,11.0,66.0,52.33,41.33
2017,5,24,6,15,9.0,85.5,2.2,11.0,88.0,67.22,55.02
2017,5,24,6,30,17.0,105.0,2.1,11.0,110.0,82.02,68.42
2017,5,24,6,45,24.0,125.0,2.05,11.5,133.5,93.98,78.89
2017,5,24,7,0,31.0,145.0,2.0,12.0,157.0,107.85,90.81
2017,5,24,7,15,62.5,173.5,2.1,12.5,202.0,126.68,106.86
2017,5,24,7,30,94.0,202.0,2.2,13.0,247.0,145.03,122.21
2017,5,24,7,45,171.5,222.0,2.3,13.5,315.5,151.86,127.43
2017,5,24,8,0,249.0,242.0,2.4,14.0,384.0,155.46,129.86
2017,5,24,8,15,137.0,242.5,2.6,14.0,322.0,175.35,135.79
2017,5,24,8,30,25.0,243.0,2.8,14.0,260.0,191.38,151.56
2017,5,24,8,45,105.5,291.5,3.0,14.5,367.5,227.46,176.39
2017,5,24,9,0,186.0,340.0,3.2,15.0,475.0,290.62,223.44
2017,5,24,9,15,281.5,339.0,3.25,15.0,556.5,331.69,254.04
2017,5,24,9,30,377.0,338.0,3.3,15.0,638.0,390.05,299.5
2017,5,24,9,45,629.5,230.0,3.4,15.5,754.5,445.03,341.54
2017,5,24,10,0,882.0,122.0,3.5,16.0,871.0,527.97,407.2
2017,5,24,10,15,722.0,222.5,3.4,16.0,848.5,568.5,440.51
2017,5,24,10,30,562.0,323.0,3.3,16.0,826.0,595.74,461.34
2017,5,24,10,45,526.0,348.0,3.25,16.5,827.0,626.86,484.2
2017,5,24,11,0,490.0,373.0,3.2,17.0,828.0,653.9,503.17
2017,5,24,11,15,489.5,381.5,3.1,17.0,841.0,689.78,529.29
2017,5,24,11,30,489.0,390.0,3.0,17.0,854.0,724.39,553.93
2017,5,24,11,45,511.5,384.0,2.9,17.0,872.0,764.11,582.32
2017,5,24,12,0,534.0,378.0,2.8,17.0,890.0,803.3,609.86
2017,5,24,12,15,726.5,251.5,2.75,17.0,946.0,882.54,669.98
2017,5,24,12,30,919.0,125.0,2.7,17.0,1002.0,944.45,712.58
2017,5,24,12,45,895.5,138.5,2.7,17.5,985.5,958.5,720.34
2017,5,24,13,0,872.0,152.0,2.7,18.0,969.0,968.36,725.81
2017,5,24,13,15,868.0,151.0,2.7,18.0,952.0,979.77,733.83
2017,5,24,13,30,864.0,150.0,2.7,18.0,935.0,987.52,739.48
2017,5,24,13,45,858.5,148.5,2.75,18.0,911.0,989.67,742.02
2017,5,24,14,0,853.0,147.0,2.8,18.0,887.0,1001.94,751.53
2017,5,24,14,15,844.5,145.0,2.85,17.5,856.5,993.07,748.34
2017,5,24,14,30,836.0,143.0,2.9,17.0,826.0,980.53,742.94
2017,5,24,14,45,826.5,140.0,3.0,17.0,790.0,962.44,732.86
2017,5,24,15,0,817.0,137.0,3.1,17.0,754.0,940.94,720.46
2017,5,24,15,15,723.5,160.0,3.15,16.5,684.0,872.74,676.26
2017,5,24,15,30,630.0,183.0,3.2,16.0,614.0,798.24,626.76
2017,5,24,15,45,694.0,152.0,3.25,16.0,597.0,806.52,635.24
2017,5,24,16,0,758.0,121.0,3.3,16.0,580.0,806.91,637.52
2017,5,24,16,15,738.5,107.5,3.35,15.5,523.5,747.49,597.25
2017,5,24,16,30,719.0,94.0,3.4,15.0,467.0,691.12,558.67
2017,5,24,16,45,634.5,102.5,3.45,15.0,407.0,613.55,501.33
2017,5,24,17,0,550.0,111.0,3.5,15.0,347.0,536.38,441.19
2017,5,24,17,15,493.5,109.0,3.6,14.5,300.5,464.48,385.09
2017,5,24,17,30,437.0,107.0,3.7,14.0,254.0,404.31,336.39
2017,5,24,17,45,395.0,93.5,3.85,14.0,209.0,343.59,285.47
2017,5,24,18,0,353.0,80.0,4.0,14.0,164.0,286.26,235.84
2017,5,24,18,15,288.5,65.0,4.05,13.5,123.0,220.82,178.71
2017,5,24,18,30,224.0,50.0,4.1,13.0,82.0,162.13,126.49
2017,5,24,18,45,112.0,34.5,4.15,12.5,50.5,86.29,59.16
2017,5,24,19,0,0.0,19.0,4.2,12.0,19.0,16.89,0.0
2017,5,24,19,15,0.0,9.5,4.25,12.0,9.5,8.11,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,9.0,18.0,4.6,12.0,18.5,14.88,0.0
2017,5,25,5,30,18.0,36.0,4.6,12.0,37.0,28.67,18.44
2017,5,25,5,45,44.5,56.5,4.6,12.5,64.5,43.93,32.99
2017,5,25,6,0,71.0,77.0,4.6,13.0,92.0,58.0,46.0
2017,5,25,6,15,91.5,99.5,4.6,13.0,123.5,73.59,60.26
2017,5,25,6,30,112.0,122.0,4.6,13.0,155.0,88.81,73.96
2017,5,25,6,45,137.5,139.5,4.6,13.0,188.0,100.86,84.6
2017,5,25,7,0,163.0,157.0,4.6,13.0,221.0,112.63,94.82
2017,5,25,7,15,139.0,180.5,4.55,13.0,240.5,126.84,107.01
2017,5,25,7,30,115.0,204.0,4.5,13.0,260.0,140.48,118.54
2017,5,25,7,45,227.0,215.0,4.5,13.5,340.0,141.29,118.61
2017,5,25,8,0,339.0,226.0,4.5,14.0,420.0,148.17,123.93
2017,5,25,8,15,234.5,261.5,4.45,14.0,401.0,183.46,139.77
2017,5,25,8,30,130.0,297.0,4.4,14.0,382.0,220.27,170.73
2017,5,25,8,45,131.0,318.5,4.4,14.5,409.5,248.28,192.41
2017,5,25,9,0,132.0,340.0,4.4,15.0,437.0,276.78,215.01
2017,5,25,9,15,291.5,321.5,4.35,15.0,549.0,322.91,247.77
2017,5,25,9,30,451.0,303.0,4.3,15.0,661.0,388.93,298.47
2017,5,25,9,45,453.5,316.5,4.25,15.5,689.5,432.22,334.18
2017,5,25,10,0,456.0,330.0,4.2,16.0,718.0,475.43,368.96
2017,5,25,10,15,327.5,386.5,4.2,16.0,669.5,481.36,374.96
2017,5,25,10,30,199.0,443.0,4.2,16.0,621.0,473.79,369.1
2017,5,25,10,45,263.5,438.5,4.2,16.0,680.0,528.43,411.58
2017,5,25,11,0,328.0,434.0,4.2,16.0,739.0,589.27,458.19
2017,5,25,11,15,605.5,292.0,4.2,16.0,863.5,698.6,544.75
2017,5,25,11,30,883.0,150.0,4.2,16.0,988.0,809.95,631.51
2017,5,25,11,45,889.0,147.0,4.25,16.5,995.0,847.4,656.4
2017,5,25,12,0,895.0,144.0,4.3,17.0,1002.0,882.36,679.78
2017,5,25,12,15,895.0,143.5,4.3,17.0,1000.0,911.55,700.04
2017,5,25,12,30,895.0,143.0,4.3,17.0,998.0,937.62,718.22
2017,5,25,12,45,870.0,157.5,4.35,17.0,981.5,950.56,727.6
2017,5,25,13,0,845.0,172.0,4.4,17.0,965.0,974.79,745.08
2017,5,25,13,15,840.5,170.5,4.4,17.0,947.5,985.41,752.72
2017,5,25,13,30,836.0,169.0,4.4,17.0,930.0,992.31,758.0
2017,5,25,13,45,829.0,167.5,4.45,17.0,906.0,993.05,759.65
2017,5,25,14,0,822.0,166.0,4.5,17.0,882.0,990.05,758.89
2017,5,25,14,15,813.0,164.0,4.5,17.0,851.0,980.93,753.59
2017,5,25,14,30,804.0,162.0,4.5,17.0,820.0,968.24,745.95
2017,5,25,14,45,792.0,159.5,4.55,17.0,783.5,948.71,734.05
2017,5,25,15,0,780.0,157.0,4.6,17.0,747.0,925.93,719.89
2017,5,25,15,15,764.5,153.5,4.6,16.5,705.5,902.67,706.39
2017,5,25,15,30,749.0,150.0,4.6,16.0,664.0,869.81,685.87
2017,5,25,15,45,728.5,146.5,4.6,16.0,618.0,830.1,658.9
2017,5,25,16,0,708.0,143.0,4.6,16.0,572.0,788.46,630.26
2017,5,25,16,15,682.0,138.0,4.55,15.5,523.5,739.04,596.32
2017,5,25,16,30,656.0,133.0,4.5,15.0,475.0,688.67,560.69
2017,5,25,16,45,622.5,126.5,4.5,15.0,424.5,630.54,516.82
2017,5,25,17,0,589.0,120.0,4.5,15.0,374.0,572.78,472.21
2017,5,25,17,15,544.0,112.5,4.45,14.5,323.0,501.33,416.25
2017,5,25,17,30,499.0,105.0,4.4,14.0,272.0,439.57,366.26
2017,5,25,17,45,439.0,94.5,4.4,14.0,223.5,369.09,307.0
2017,5,25,18,0,379.0,84.0,4.4,14.0,175.0,303.74,250.48
2017,5,25,18,15,297.0,70.5,4.25,13.5,131.0,230.72,186.94
2017,5,25,18,30,215.0,57.0,4.1,13.0,87.0,158.93,124.09
2017,5,25,18,45,124.5,38.0,4.0,13.0,54.0,95.27,66.34
2017,5,25,19,0,34.0,19.0,3.9,13.0,21.0,30.79,0.0
2017,5,25,19,15,17.0,9.5,3.75,12.5,10.5,11.93,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,10.5,2.1,12.0,10.5,8.64,0.0
2017,5,26,5,30,0.0,21.0,2.1,12.0,21.0,17.32,8.99
2017,5,26,5,45,0.0,36.0,2.15,12.5,36.0,29.77,20.62
2017,5,26,6,0,0.0,51.0,2.2,13.0,51.0,41.72,31.6
2017,5,26,6,15,0.0,68.5,2.2,13.0,68.5,55.38,44.07
2017,5,26,6,30,0.0,86.0,2.2,13.0,86.0,68.92,56.26
2017,5,26,6,45,0.0,104.0,2.2,13.5,104.0,82.7,68.33
2017,5,26,7,0,0.0,122.0,2.2,14.0,122.0,96.37,80.06
2017,5,26,7,15,2.5,139.5,2.15,14.0,141.0,109.62,91.39
2017,5,26,7,30,5.0,157.0,2.1,14.0,160.0,122.76,102.48
2017,5,26,7,45,8.5,175.5,2.05,14.0,181.0,136.48,113.94
2017,5,26,8,0,12.0,194.0,2.0,14.0,202.0,150.06,125.17
2017,5,26,8,15,16.5,216.0,2.0,14.0,227.0,168.11,133.49
2017,5,26,8,30,21.0,238.0,2.0,14.0,252.0,187.44,148.28
2017,5,26,8,45,17.5,239.5,2.05,14.5,251.5,191.66,151.14
2017,5,26,9,0,14.0,241.0,2.1,15.0,251.0,195.01,153.42
2017,5,26,9,15,12.5,241.0,2.15,15.0,250.5,197.12,154.95
2017,5,26,9,30,11.0,241.0,2.2,15.0,250.0,198.75,156.11
2017,5,26,9,45,12.5,255.5,2.25,15.5,266.5,212.53,166.54
2017,5,26,10,0,14.0,270.0,2.3,16.0,283.0,226.61,177.12
2017,5,26,10,15,31.5,332.0,2.3,16.0,360.5,284.58,222.14
2017,5,26,10,30,49.0,394.0,2.3,16.0,438.0,348.37,270.88
2017,5,26,10,45,31.5,338.5,2.35,16.5,367.5,299.71,232.85
2017,5,26,11,0,14.0,283.0,2.4,17.0,297.0,244.8,189.97
2017,5,26,11,15,13.0,265.0,2.45,17.0,278.0,230.82,179.23
2017,5,26,11,30,12.0,247.0,2.5,17.0,259.0,216.38,167.99
2017,5,26,11,45,13.0,261.5,2.55,17.5,274.5,230.65,178.85
2017,5,26,12,0,14.0,276.0,2.6,18.0,290.0,245.12,189.72
2017,5,26,12,15,37.5,359.0,2.65,18.0,395.0,348.95,269.84
2017,5,26,12,30,61.0,442.0,2.7,18.0,500.0,449.98,345.63
2017,5,26,12,45,132.0,456.0,2.75,18.0,580.5,547.05,418.78
2017,5,26,13,0,203.0,470.0,2.8,18.0,661.0,634.46,483.66
2017,5,26,13,15,227.5,456.5,2.85,18.0,667.0,652.99,497.78
2017,5,26,13,30,252.0,443.0,2.9,18.0,673.0,686.74,523.01
2017,5,26,13,45,191.0,434.0,2.95,18.0,606.0,608.83,466.33
2017,5,26,14,0,130.0,425.0,3.0,18.0,539.0,545.3,419.44
2017,5,26,14,15,123.0,408.0,3.05,18.0,513.0,524.88,405.4
2017,5,26,14,30,116.0,391.0,3.1,18.0,487.0,503.52,390.34
2017,5,26,14,45,95.0,365.5,3.15,18.0,442.0,440.35,343.56
2017,5,26,15,0,74.0,340.0,3.2,18.0,397.0,395.62,310.04
2017,5,26,15,15,141.5,326.5,3.2,17.5,427.0,463.81,365.66
2017,5,26,15,30,209.0,313.0,3.2,17.0,457.0,510.1,404.03
2017,5,26,15,45,117.5,270.0,3.25,17.0,350.0,380.63,303.4
2017,5,26,16,0,26.0,227.0,3.3,17.0,243.0,223.95,178.3
2017,5,26,16,15,23.0,209.0,3.25,16.5,222.5,204.79,163.98
2017,5,26,16,30,20.0,191.0,3.2,16.0,202.0,185.75,149.25
2017,5,26,16,45,71.0,184.0,3.2,16.0,216.0,230.87,188.06
2017,5,26,17,0,122.0,177.0,3.2,16.0,230.0,272.5,223.35
2017,5,26,17,15,109.5,156.5,3.15,15.5,199.5,238.27,195.76
2017,5,26,17,30,97.0,136.0,3.1,15.0,169.0,204.82,168.42
2017,5,26,17,45,269.5,104.0,3.05,15.0,174.0,272.69,225.78
2017,5,26,18,0,442.0,72.0,3.0,15.0,179.0,321.73,263.7
2017,5,26,18,15,362.0,61.0,2.9,14.5,135.0,249.02,200.49
2017,5,26,18,30,282.0,50.0,2.8,14.0,91.0,184.72,143.78
2017,5,26,18,45,178.5,35.0,2.75,13.5,57.0,116.68,82.33
2017,5,26,19,0,75.0,20.0,2.7,13.0,23.0,47.3,0.0
2017,5,26,19,15,37.5,10.0,2.6,12.5,11.5,16.97,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,116.0,18.5,1.3,11.0,31.0,14.37,0.0
2017,5,27,5,30,232.0,37.0,1.3,11.0,62.0,28.54,18.63
2017,5,27,5,45,324.0,49.0,1.35,11.5,103.5,37.57,27.63
2017,5,27,6,0,416.0,61.0,1.4,12.0,145.0,48.52,37.82
2017,5,27,6,15,208.0,79.0,1.4,12.0,121.0,59.44,47.89
2017,5,27,6,30,0.0,97.0,1.4,12.0,97.0,76.6,63.33
2017,5,27,6,45,4.0,115.5,1.45,12.5,117.0,90.67,75.62
2017,5,27,7,0,8.0,134.0,1.5,13.0,137.0,104.64,87.58
2017,5,27,7,15,19.0,158.5,1.55,13.5,167.0,122.55,102.76
2017,5,27,7,30,30.0,183.0,1.6,14.0,197.0,133.52,111.68
2017,5,27,7,45,82.5,217.5,1.7,14.5,263.0,155.38,129.8
2017,5,27,8,0,135.0,252.0,1.8,15.0,329.0,167.69,139.55
2017,5,27,8,15,219.0,265.0,1.85,15.0,403.0,192.95,146.77
2017,5,27,8,30,303.0,278.0,1.9,15.0,477.0,222.95,163.81
2017,5,27,8,45,378.0,273.5,2.0,15.5,538.5,259.69,189.04
2017,5,27,9,0,453.0,269.0,2.1,16.0,600.0,298.71,218.44
2017,5,27,9,15,452.0,285.5,2.2,16.0,630.5,343.0,256.11
2017,5,27,9,30,451.0,302.0,2.3,16.0,661.0,387.09,293.33
2017,5,27,9,45,640.5,224.0,2.4,16.5,757.0,443.14,336.77
2017,5,27,10,0,830.0,146.0,2.5,17.0,853.0,517.77,395.5
2017,5,27,10,15,837.0,147.5,2.6,17.0,879.0,570.12,438.39
2017,5,27,10,30,844.0,149.0,2.7,17.0,905.0,621.43,479.5
2017,5,27,10,45,849.0,150.0,2.8,17.0,925.0,665.69,514.59
2017,5,27,11,0,854.0,151.0,2.9,17.0,945.0,710.93,549.58
2017,5,27,11,15,856.5,151.5,3.0,17.0,957.5,752.1,580.96
2017,5,27,11,30,859.0,152.0,3.1,17.0,970.0,791.02,610.17
2017,5,27,11,45,860.5,152.0,3.25,17.5,975.0,826.36,634.28
2017,5,27,12,0,862.0,152.0,3.4,18.0,980.0,859.11,656.47
2017,5,27,12,15,861.5,152.0,3.45,18.0,978.0,887.41,676.19
2017,5,27,12,30,861.0,152.0,3.5,18.0,976.0,912.72,693.89
2017,5,27,12,45,857.5,152.0,3.6,18.0,965.5,932.16,707.92
2017,5,27,13,0,854.0,152.0,3.7,18.0,955.0,948.21,719.75
2017,5,27,13,15,849.5,151.0,3.75,18.0,938.0,958.94,727.75
2017,5,27,13,30,845.0,150.0,3.8,18.0,921.0,966.07,733.46
2017,5,27,13,45,840.0,148.0,3.85,18.0,897.5,982.02,745.36
2017,5,27,14,0,835.0,146.0,3.9,18.0,874.0,980.34,745.25
2017,5,27,14,15,827.0,144.0,3.9,18.0,844.0,972.08,740.56
2017,5,27,14,30,819.0,142.0,3.9,18.0,814.0,960.24,733.58
2017,5,27,14,45,809.0,139.0,3.95,18.0,778.5,941.96,722.54
2017,5,27,15,0,799.0,136.0,4.0,18.0,743.0,920.37,709.26
2017,5,27,15,15,785.0,133.5,4.0,17.5,702.0,892.48,692.6
2017,5,27,15,30,771.0,131.0,4.0,17.0,661.0,861.78,673.83
2017,5,27,15,45,753.5,127.0,4.05,17.0,616.0,823.83,648.64
2017,5,27,16,0,736.0,123.0,4.1,17.0,571.0,788.56,625.17
2017,5,27,16,15,712.5,118.5,4.1,16.5,523.0,741.13,593.31
2017,5,27,16,30,689.0,114.0,4.1,16.0,475.0,692.58,560.03
2017,5,27,16,45,659.5,108.5,4.1,16.0,425.5,637.65,519.6
2017,5,27,17,0,630.0,103.0,4.1,16.0,376.0,582.77,477.64
2017,5,27,17,15,589.0,96.5,4.1,15.5,326.0,519.65,428.78
2017,5,27,17,30,548.0,90.0,4.1,15.0,276.0,458.37,379.78
2017,5,27,17,45,492.5,81.5,4.1,15.0,228.0,389.15,322.02
2017,5,27,18,0,437.0,73.0,4.1,15.0,180.0,320.15,262.93
2017,5,27,18,15,358.0,62.0,4.0,14.5,136.0,248.19,200.45
2017,5,27,18,30,279.0,51.0,3.9,14.0,92.0,184.51,144.08
2017,5,27,18,45,176.0,35.5,3.85,13.5,58.0,116.17,82.66
2017,5,27,19,0,73.0,20.0,3.8,13.0,24.0,46.75,0.0
2017,5,27,19,15,36.5,10.0,3.75,12.5,12.0,16.75,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,97.5,20.0,3.65,11.0,30.5,15.48,0.99
2017,5,28,5,30,195.0,40.0,3.7,11.0,61.0,30.67,20.46
2017,5,28,5,45,287.5,52.5,3.75,11.5,102.0,39.98,29.73
2017,5,28,6,0,380.0,65.0,3.8,12.0,143.0,49.16,38.37
2017,5,28,6,15,190.0,54.0,3.8,12.0,93.0,39.5,29.99
2017,5,28,6,30,0.0,43.0,3.8,12.0,43.0,35.53,26.5
2017,5,28,6,45,0.0,52.0,3.8,12.5,52.0,43.02,33.16
2017,5,28,7,0,0.0,61.0,3.8,13.0,61.0,50.53,39.72
2017,5,28,7,15,0.0,69.5,3.8,13.0,69.5,57.63,45.91
2017,5,28,7,30,0.0,78.0,3.8,13.0,78.0,64.75,52.05
2017,5,28,7,45,0.0,89.0,3.8,13.5,89.0,73.92,59.83
2017,5,28,8,0,0.0,100.0,3.8,14.0,100.0,82.65,67.12
2017,5,28,8,15,0.0,109.5,3.8,14.0,109.5,90.25,70.21
2017,5,28,8,30,0.0,119.0,3.8,14.0,119.0,97.92,76.36
2017,5,28,8,45,0.0,138.5,3.85,14.5,138.5,113.42,88.76
2017,5,28,9,0,0.0,158.0,3.9,15.0,158.0,129.02,101.11
2017,5,28,9,15,2.5,175.0,3.9,15.0,177.0,143.6,112.65
2017,5,28,9,30,5.0,192.0,3.9,15.0,196.0,158.61,124.53
2017,5,28,9,45,6.0,193.5,3.95,15.5,198.5,161.19,126.17
2017,5,28,10,0,7.0,195.0,4.0,16.0,201.0,163.82,127.9
2017,5,28,10,15,9.5,222.5,4.0,16.0,231.0,188.25,147.29
2017,5,28,10,30,12.0,250.0,4.0,16.0,261.0,213.21,166.96
2017,5,28,10,45,17.5,297.0,4.05,16.5,313.5,256.47,200.57
2017,5,28,11,0,23.0,344.0,4.1,17.0,366.0,300.86,234.57
2017,5,28,11,15,33.5,379.0,4.15,17.0,411.0,343.95,267.81
2017,5,28,11,30,44.0,414.0,4.2,17.0,456.0,386.85,300.67
2017,5,28,11,45,55.5,432.0,4.3,17.5,485.5,417.55,323.64
2017,5,28,12,0,67.0,450.0,4.4,18.0,515.0,449.37,347.35
2017,5,28,12,15,158.0,461.5,4.4,18.0,613.0,555.33,428.78
2017,5,28,12,30,249.0,473.0,4.4,18.0,711.0,667.87,512.99
2017,5,28,12,45,370.0,426.5,4.45,18.0,777.0,748.19,574.39
2017,5,28,13,0,491.0,380.0,4.5,18.0,843.0,842.54,644.85
2017,5,28,13,15,438.0,387.5,4.5,18.0,795.0,812.55,622.42
2017,5,28,13,30,385.0,395.0,4.5,18.0,747.0,765.79,588.86
2017,5,28,13,45,435.0,364.0,4.55,18.0,752.0,805.81,620.04
2017,5,28,14,0,485.0,333.0,4.6,18.0,757.0,829.87,639.64
2017,5,28,14,15,648.5,239.5,4.6,18.0,785.0,903.43,697.53
2017,5,28,14,30,812.0,146.0,4.6,18.0,813.0,956.81,736.32
2017,5,28,14,45,802.0,142.5,4.7,18.0,777.5,938.14,724.88
2017,5,28,15,0,792.0,139.0,4.8,18.0,742.0,916.19,711.59
2017,5,28,15,15,777.0,136.5,4.8,17.5,700.5,887.55,694.14
2017,5,28,15,30,762.0,134.0,4.8,17.0,659.0,856.17,674.59
2017,5,28,15,45,745.0,129.5,4.85,17.0,614.5,823.47,652.92
2017,5,28,16,0,728.0,125.0,4.9,17.0,570.0,783.48,625.64
2017,5,28,16,15,704.0,120.5,4.9,16.5,522.0,735.96,593.26
2017,5,28,16,30,680.0,116.0,4.9,16.0,474.0,687.36,559.47
2017,5,28,16,45,514.5,135.5,4.9,16.0,390.5,551.0,452.91
2017,5,28,17,0,349.0,155.0,4.9,16.0,307.0,419.84,347.17
2017,5,28,17,15,318.0,141.0,4.9,15.5,266.0,369.53,307.21
2017,5,28,17,30,287.0,127.0,4.9,15.0,225.0,321.22,267.59
2017,5,28,17,45,256.5,109.0,4.95,14.5,186.0,270.8,225.27
2017,5,28,18,0,226.0,91.0,5.0,14.0,147.0,222.85,183.92
2017,5,28,18,15,182.5,73.0,5.0,13.5,111.5,171.7,139.01
2017,5,28,18,30,139.0,55.0,5.0,13.0,76.0,124.92,97.42
2017,5,28,18,45,76.0,37.0,5.0,13.0,48.0,69.49,48.36
2017,5,28,19,0,13.0,19.0,5.0,13.0,20.0,21.36,0.0
2017,5,28,19,15,6.5,9.5,5.0,12.5,10.0,9.57,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,101.0,20.0,5.3,12.0,31.0,15.49,1.53
2017,5,29,5,30,202.0,40.0,5.4,12.0,62.0,30.69,20.42
2017,5,29,5,45,297.0,52.0,5.5,12.0,103.5,39.65,29.37
2017,5,29,6,0,392.0,64.0,5.6,12.0,145.0,48.5,37.77
2017,5,29,6,15,196.0,51.5,5.65,12.0,92.0,37.76,28.41
2017,5,29,6,30,0.0,39.0,5.7,12.0,39.0,32.21,23.48
2017,5,29,6,45,0.0,47.0,5.8,12.5,47.0,38.86,29.39
2017,5,29,7,0,0.0,55.0,5.9,13.0,55.0,45.53,35.23
2017,5,29,7,15,0.0,81.0,5.8,13.0,81.0,67.18,54.39
2017,5,29,7,30,0.0,107.0,5.7,13.0,107.0,87.26,71.95
2017,5,29,7,45,6.0,150.5,5.6,13.5,154.5,119.4,99.68
2017,5,29,8,0,12.0,194.0,5.5,14.0,202.0,150.13,125.74
2017,5,29,8,15,10.5,200.0,5.35,14.0,207.0,156.87,125.06
2017,5,29,8,30,9.0,206.0,5.2,14.0,212.0,163.62,130.13
2017,5,29,8,45,27.5,256.0,5.05,14.5,276.0,196.76,155.63
2017,5,29,9,0,46.0,306.0,4.9,15.0,340.0,239.93,189.06
2017,5,29,9,15,30.5,286.0,4.85,15.0,309.0,228.83,180.56
2017,5,29,9,30,15.0,266.0,4.8,15.0,278.0,219.13,173.05
2017,5,29,9,45,58.0,336.5,4.8,15.5,385.5,287.63,226.4
2017,5,29,10,0,101.0,407.0,4.8,16.0,493.0,367.21,287.77
2017,5,29,10,15,82.5,409.5,4.85,16.0,481.5,369.98,289.97
2017,5,29,10,30,64.0,412.0,4.9,16.0,470.0,370.41,290.29
2017,5,29,10,45,105.0,438.5,5.0,16.0,535.5,425.25,333.13
2017,5,29,11,0,146.0,465.0,5.1,16.0,601.0,486.36,380.43
2017,5,29,11,15,130.5,469.0,5.1,16.0,592.0,491.98,384.38
2017,5,29,11,30,115.0,473.0,5.1,16.0,583.0,495.92,387.12
2017,5,29,11,45,141.0,479.5,5.2,16.0,615.0,533.55,416.43
2017,5,29,12,0,167.0,486.0,5.3,16.0,647.0,572.59,446.63
2017,5,29,12,15,173.5,484.5,5.4,16.0,652.0,588.74,459.23
2017,5,29,12,30,180.0,483.0,5.5,16.0,657.0,604.26,471.47
2017,5,29,12,45,151.5,476.0,5.65,16.0,621.0,582.01,454.66
2017,5,29,13,0,123.0,469.0,5.8,16.0,585.0,557.42,436.03
2017,5,29,13,15,160.0,461.5,5.9,16.0,609.5,592.27,464.18
2017,5,29,13,30,197.0,454.0,6.0,16.0,634.0,626.97,492.02
2017,5,29,13,45,260.5,427.0,6.1,16.0,658.5,684.13,537.47
2017,5,29,14,0,324.0,400.0,6.2,16.0,683.0,723.88,569.97
2017,5,29,14,15,271.5,396.5,6.3,16.0,628.5,673.31,531.67
2017,5,29,14,30,219.0,393.0,6.4,16.0,574.0,603.26,478.65
2017,5,29,14,45,169.0,375.0,6.5,16.0,511.0,538.28,428.75
2017,5,29,15,0,119.0,357.0,6.6,16.0,448.0,473.34,378.06
2017,5,29,15,15,221.5,325.0,6.65,15.5,482.5,534.76,431.26
2017,5,29,15,30,324.0,293.0,6.7,15.0,517.0,608.99,493.57
2017,5,29,15,45,278.0,280.0,6.75,15.0,463.0,548.73,446.51
2017,5,29,16,0,232.0,267.0,6.8,15.0,409.0,472.62,386.82
2017,5,29,16,15,146.5,241.5,6.75,15.0,328.5,369.96,303.5
2017,5,29,16,30,61.0,216.0,6.7,15.0,248.0,257.27,210.38
2017,5,29,16,45,78.5,197.5,6.7,15.0,234.5,250.72,206.25
2017,5,29,17,0,96.0,179.0,6.7,15.0,221.0,242.52,200.43
2017,5,29,17,15,86.5,158.0,6.6,14.5,192.0,211.93,175.42
2017,5,29,17,30,77.0,137.0,6.5,14.0,163.0,181.9,150.44
2017,5,29,17,45,67.0,115.0,6.45,13.5,135.0,151.03,124.25
2017,5,29,18,0,57.0,93.0,6.4,13.0,107.0,120.83,98.14
2017,5,29,18,15,41.5,72.5,6.3,12.5,81.5,90.63,71.64
2017,5,29,18,30,26.0,52.0,6.2,12.0,56.0,61.66,46.11
2017,5,29,18,45,13.0,33.5,6.1,12.0,35.5,37.14,24.01
2017,5,29,19,0,0.0,15.0,6.0,12.0,15.0,12.37,0.0
2017,5,29,19,15,0.0,7.5,6.0,12.0,7.5,6.4,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,7.5,5.9,11.0,7.5,6.16,0.0
2017,5,30,5,30,0.0,15.0,5.9,11.0,15.0,12.34,4.89
2017,5,30,5,45,0.0,25.0,5.9,11.5,25.0,20.61,12.62
2017,5,30,6,0,0.0,35.0,5.9,12.0,35.0,28.9,20.27
2017,5,30,6,15,0.0,46.5,5.95,12.0,46.5,38.45,29.04
2017,5,30,6,30,0.0,58.0,6.0,12.0,58.0,48.03,37.73
2017,5,30,6,45,0.0,70.0,6.05,12.5,70.0,57.95,46.52
2017,5,30,7,0,0.0,82.0,6.1,13.0,82.0,67.54,54.87
2017,5,30,7,15,2.5,119.5,6.05,13.0,121.0,95.76,79.71
2017,5,30,7,30,5.0,157.0,6.0,13.0,160.0,122.86,103.24
2017,5,30,7,45,10.5,179.0,5.95,13.5,185.0,138.94,116.69
2017,5,30,8,0,16.0,201.0,5.9,14.0,210.0,154.83,129.81
2017,5,30,8,15,11.5,200.0,5.85,14.0,207.0,156.94,125.13
2017,5,30,8,30,7.0,199.0,5.8,14.0,204.0,158.38,125.99
2017,5,30,8,45,29.5,255.0,5.75,14.5,276.5,196.42,155.41
2017,5,30,9,0,52.0,311.0,5.7,15.0,349.0,244.55,192.81
2017,5,30,9,15,113.0,346.5,5.75,15.0,435.0,288.77,226.38
2017,5,30,9,30,174.0,382.0,5.8,15.0,521.0,347.77,272.4
2017,5,30,9,45,231.0,390.0,5.85,15.5,582.5,394.28,308.63
2017,5,30,10,0,288.0,398.0,5.9,16.0,644.0,442.92,346.78
2017,5,30,10,15,283.5,413.0,5.85,16.0,661.5,474.5,372.21
2017,5,30,10,30,279.0,428.0,5.8,16.0,679.0,505.46,396.73
2017,5,30,10,45,325.0,420.5,5.8,16.0,719.0,550.35,432.25
2017,5,30,11,0,371.0,413.0,5.8,16.0,759.0,598.29,469.88
2017,5,30,11,15,347.0,433.5,5.8,16.0,761.0,621.33,487.19
2017,5,30,11,30,323.0,454.0,5.8,16.0,763.0,642.04,502.5
2017,5,30,11,45,367.5,432.0,5.8,16.0,785.0,678.98,531.57
2017,5,30,12,0,412.0,410.0,5.8,16.0,807.0,722.92,565.56
2017,5,30,12,15,413.5,408.5,5.85,15.5,806.0,743.75,582.53
2017,5,30,12,30,415.0,407.0,5.9,15.0,805.0,762.73,598.24
2017,5,30,12,45,339.0,434.0,6.0,15.0,757.0,725.46,569.4
2017,5,30,13,0,263.0,461.0,6.1,15.0,709.0,693.08,543.85
2017,5,30,13,15,198.5,457.0,6.2,15.0,643.0,623.83,491.19
2017,5,30,13,30,134.0,453.0,6.3,15.0,577.0,565.27,445.71
2017,5,30,13,45,90.0,415.5,6.4,15.0,498.0,473.84,375.36
2017,5,30,14,0,46.0,378.0,6.5,15.0,419.0,397.3,315.21
2017,5,30,14,15,35.0,343.0,6.5,15.0,374.0,354.22,281.7
2017,5,30,14,30,24.0,308.0,6.5,15.0,329.0,293.4,233.72
2017,5,30,14,45,21.5,288.5,6.55,15.0,306.0,273.7,218.45
2017,5,30,15,0,19.0,269.0,6.6,15.0,283.0,253.87,202.95
2017,5,30,15,15,404.5,195.0,6.45,15.0,475.5,602.57,491.82
2017,5,30,15,30,790.0,121.0,6.3,15.0,668.0,866.22,696.52
2017,5,30,15,45,568.5,183.0,6.15,15.0,563.0,725.26,588.44
2017,5,30,16,0,347.0,245.0,6.0,15.0,458.0,562.74,458.9
2017,5,30,16,15,469.0,189.0,5.9,14.5,452.0,609.29,500.71
2017,5,30,16,30,591.0,133.0,5.8,14.0,446.0,635.74,525.93
2017,5,30,16,45,331.0,154.5,5.75,14.0,327.0,418.48,349.13
2017,5,30,17,0,71.0,176.0,5.7,14.0,208.0,221.32,182.43
2017,5,30,17,15,64.0,154.5,5.65,13.5,180.5,192.87,159.44
2017,5,30,17,30,57.0,133.0,5.6,13.0,153.0,164.78,136.08
2017,5,30,17,45,47.0,112.0,5.6,13.0,126.5,136.01,111.43
2017,5,30,18,0,37.0,91.0,5.6,13.0,100.0,107.99,87.09
2017,5,30,18,15,24.0,71.0,5.45,12.5,76.5,80.56,63.13
2017,5,30,18,30,11.0,51.0,5.3,12.0,53.0,50.17,36.62
2017,5,30,18,45,5.5,33.0,5.2,12.0,34.0,30.93,19.26
2017,5,30,19,0,0.0,15.0,5.1,12.0,15.0,12.37,0.0
2017,5,30,19,15,0.0,7.5,5.1,12.0,7.5,6.4,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,2.8,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,2.9,12.0,8.0,6.83,0.0
2017,5,31,5,15,104.5,23.0,3.0,12.0,34.5,17.78,3.64
2017,5,31,5,30,209.0,38.0,3.1,12.0,61.0,29.19,19.27
2017,5,31,5,45,302.5,49.0,3.25,12.5,101.5,37.44,27.42
2017,5,31,6,0,396.0,60.0,3.4,13.0,142.0,47.37,36.66
2017,5,31,6,15,459.0,68.0,3.4,13.0,188.0,52.61,41.61
2017,5,31,6,30,522.0,76.0,3.4,13.0,234.0,57.75,46.3
2017,5,31,6,45,573.0,80.5,3.4,13.5,284.0,60.0,48.17
2017,5,31,7,0,624.0,85.0,3.4,14.0,334.0,62.28,49.98
2017,5,31,7,15,656.5,90.0,3.35,14.5,383.0,64.66,51.82
2017,5,31,7,30,689.0,95.0,3.3,15.0,432.0,66.93,53.54
2017,5,31,7,45,720.5,96.0,3.3,15.5,481.5,72.82,58.38
2017,5,31,8,0,752.0,97.0,3.3,16.0,531.0,72.44,57.73
2017,5,31,8,15,770.5,100.0,3.25,16.5,576.5,113.49,65.85
2017,5,31,8,30,789.0,103.0,3.2,17.0,622.0,168.19,98.66
2017,5,31,8,45,809.5,102.0,3.2,17.5,665.5,222.36,140.62
2017,5,31,9,0,830.0,101.0,3.2,18.0,709.0,284.74,193.39
2017,5,31,9,15,840.5,103.0,3.15,18.0,746.5,340.49,242.91
2017,5,31,9,30,851.0,105.0,3.1,18.0,784.0,396.38,292.31
2017,5,31,9,45,862.5,104.5,3.05,18.5,817.5,450.73,338.92
2017,5,31,10,0,874.0,104.0,3.0,19.0,851.0,504.78,383.87
2017,5,31,10,15,880.0,105.5,3.0,19.0,877.0,556.94,426.82
2017,5,31,10,30,886.0,107.0,3.0,19.0,903.0,607.8,467.56
2017,5,31,10,45,890.5,107.5,3.0,19.5,923.0,655.41,503.87
2017,5,31,11,0,895.0,108.0,3.0,20.0,943.0,701.16,537.75
2017,5,31,11,15,897.5,108.5,3.0,20.0,955.5,743.42,569.3
2017,5,31,11,30,900.0,109.0,3.0,20.0,968.0,783.3,597.33
2017,5,31,11,45,900.5,109.5,3.05,20.0,973.0,819.07,622.08
2017,5,31,12,0,901.0,110.0,3.1,20.0,978.0,852.04,644.83
2017,5,31,12,15,900.5,110.0,3.2,20.0,976.0,880.79,664.96
2017,5,31,12,30,900.0,110.0,3.3,20.0,974.0,906.4,683.01
2017,5,31,12,45,896.0,111.0,3.45,20.0,964.0,926.48,697.67
2017,5,31,13,0,892.0,112.0,3.6,20.0,954.0,943.07,710.09
2017,5,31,13,15,888.5,111.5,3.65,20.0,937.5,955.11,718.91
2017,5,31,13,30,885.0,111.0,3.7,20.0,921.0,963.5,725.4
2017,5,31,13,45,880.5,109.0,3.8,20.0,898.0,965.76,728.19
2017,5,31,14,0,876.0,107.0,3.9,20.0,875.0,964.27,728.6
2017,5,31,14,15,869.0,106.0,3.9,20.0,845.5,957.71,725.07
2017,5,31,14,30,862.0,105.0,3.9,20.0,816.0,947.56,719.24
2017,5,31,14,45,852.5,103.0,3.95,20.0,780.5,930.49,709.03
2017,5,31,15,0,843.0,101.0,4.0,20.0,745.0,910.08,696.6
2017,5,31,15,15,831.0,99.0,4.05,19.5,705.0,884.21,681.65
2017,5,31,15,30,819.0,97.0,4.1,19.0,665.0,855.44,664.54
2017,5,31,15,45,803.0,95.0,4.15,19.0,621.0,829.32,647.94
2017,5,31,16,0,787.0,93.0,4.2,19.0,577.0,791.69,622.86
2017,5,31,16,15,766.5,90.0,4.2,18.5,529.5,747.2,593.43
2017,5,31,16,30,746.0,87.0,4.2,18.0,482.0,701.26,562.38
2017,5,31,16,45,718.5,83.5,4.25,18.0,433.0,648.39,524.53
2017,5,31,17,0,691.0,80.0,4.3,18.0,384.0,595.26,485.24
2017,5,31,17,15,654.5,75.5,4.3,17.5,334.5,537.64,440.97
2017,5,31,17,30,618.0,71.0,4.3,17.0,285.0,479.06,394.48
2017,5,31,17,45,566.5,65.0,4.3,16.5,237.0,412.09,339.53
2017,5,31,18,0,515.0,59.0,4.3,16.0,189.0,348.88,285.77
2017,5,31,18,15,440.5,51.5,4.15,15.5,145.0,277.71,223.88
2017,5,31,18,30,366.0,44.0,4.0,15.0,101.0,213.74,166.95
2017,5,31,18,45,254.0,32.5,3.9,15.0,65.5,140.77,101.91
2017,5,31,19,0,142.0,21.0,3.8,15.0,30.0,73.42,21.82
2017,5,31,19,15,71.0,10.5,3.75,14.5,15.0,25.02,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,10.0,4.0,3.0,12.0,4.5,0.0,0.0
2017,6,1,5,0,20.0,8.0,3.1,12.0,9.0,6.83,0.0
2017,6,1,5,15,131.0,22.5,3.15,12.5,36.5,17.45,3.84
2017,6,1,5,30,242.0,37.0,3.2,13.0,64.0,28.55,18.66
2017,6,1,5,45,321.0,49.5,3.25,13.5,104.5,37.89,27.71
2017,6,1,6,0,400.0,62.0,3.3,14.0,145.0,47.08,36.25
2017,6,1,6,15,200.0,62.0,3.4,14.0,103.5,45.17,34.81
2017,6,1,6,30,0.0,62.0,3.5,14.0,62.0,51.37,40.42
2017,6,1,6,45,0.0,75.0,3.65,14.5,75.0,61.76,49.54
2017,6,1,7,0,0.0,88.0,3.8,15.0,88.0,72.07,58.42
2017,6,1,7,15,5.5,127.5,3.9,15.5,130.5,101.48,83.87
2017,6,1,7,30,11.0,167.0,4.0,16.0,173.0,129.68,107.81
2017,6,1,7,45,19.0,192.0,4.15,16.5,203.0,147.65,122.62
2017,6,1,8,0,27.0,217.0,4.3,17.0,233.0,155.73,128.86
2017,6,1,8,15,32.0,239.5,4.3,17.0,259.5,174.36,136.97
2017,6,1,8,30,37.0,262.0,4.3,17.0,286.0,195.36,152.79
2017,6,1,8,45,36.5,277.5,4.3,17.5,302.5,211.98,165.36
2017,6,1,9,0,36.0,293.0,4.3,18.0,319.0,228.67,178.09
2017,6,1,9,15,86.5,337.0,4.3,18.0,405.0,280.19,217.04
2017,6,1,9,30,137.0,381.0,4.3,18.0,491.0,332.97,257.28
2017,6,1,9,45,150.0,399.0,4.3,18.5,523.5,365.45,282.15
2017,6,1,10,0,163.0,417.0,4.3,19.0,556.0,399.54,308.07
2017,6,1,10,15,503.5,281.0,4.2,19.0,730.0,491.25,379.19
2017,6,1,10,30,844.0,145.0,4.1,19.0,904.0,611.22,472.65
2017,6,1,10,45,851.5,144.5,4.05,19.5,925.0,658.41,508.49
2017,6,1,11,0,859.0,144.0,4.0,20.0,946.0,704.09,542.53
2017,6,1,11,15,862.5,144.5,4.0,20.0,959.0,745.97,574.16
2017,6,1,11,30,866.0,145.0,4.0,20.0,972.0,785.68,603.56
2017,6,1,11,45,870.5,143.5,4.05,20.0,978.5,822.28,629.23
2017,6,1,12,0,875.0,142.0,4.1,20.0,985.0,856.44,653.1
2017,6,1,12,15,875.0,142.0,4.1,20.0,983.5,885.39,673.05
2017,6,1,12,30,875.0,142.0,4.1,20.0,982.0,911.37,690.94
2017,6,1,12,45,875.0,140.0,4.2,20.0,973.5,932.46,706.03
2017,6,1,13,0,875.0,138.0,4.3,20.0,965.0,950.18,718.93
2017,6,1,13,15,871.5,137.5,4.35,20.0,948.5,962.5,727.97
2017,6,1,13,30,868.0,137.0,4.4,20.0,932.0,971.2,734.65
2017,6,1,13,45,863.0,135.5,4.5,20.0,909.0,973.89,737.99
2017,6,1,14,0,858.0,134.0,4.6,20.0,886.0,972.89,738.96
2017,6,1,14,15,850.5,132.0,4.7,19.5,856.5,965.35,736.99
2017,6,1,14,30,843.0,130.0,4.8,19.0,827.0,954.24,732.63
2017,6,1,14,45,831.5,128.5,4.9,19.0,791.0,948.26,730.49
2017,6,1,15,0,820.0,127.0,5.0,19.0,755.0,926.8,717.48
2017,6,1,15,15,806.5,124.5,5.1,18.5,714.5,899.28,701.54
2017,6,1,15,30,793.0,122.0,5.2,18.0,674.0,868.9,683.35
2017,6,1,15,45,774.0,120.0,5.35,18.0,628.5,831.6,658.8
2017,6,1,16,0,755.0,118.0,5.5,18.0,583.0,792.15,632.31
2017,6,1,16,15,732.5,114.0,5.55,17.5,535.5,750.03,604.13
2017,6,1,16,30,710.0,110.0,5.6,17.0,488.0,702.48,571.25
2017,6,1,16,45,682.5,104.5,5.7,17.0,438.5,648.58,531.6
2017,6,1,17,0,655.0,99.0,5.8,17.0,389.0,594.52,489.95
2017,6,1,17,15,615.5,93.5,5.8,16.5,339.0,532.77,441.56
2017,6,1,17,30,576.0,88.0,5.8,16.0,289.0,472.65,392.99
2017,6,1,17,45,526.0,80.0,5.8,15.5,240.5,406.0,337.51
2017,6,1,18,0,476.0,72.0,5.8,15.0,192.0,342.92,283.27
2017,6,1,18,15,398.5,62.0,5.65,14.5,147.0,265.98,216.19
2017,6,1,18,30,321.0,52.0,5.5,14.0,102.0,201.75,158.87
2017,6,1,18,45,215.5,38.0,5.4,14.0,66.5,131.73,96.36
2017,6,1,19,0,110.0,24.0,5.3,14.0,31.0,68.43,23.76
2017,6,1,19,15,55.0,12.0,5.2,13.5,15.5,22.7,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,3.8,11.5,5.0,0.0,0.0
2017,6,2,5,0,38.0,10.0,3.9,12.0,10.0,8.54,0.0
2017,6,2,5,15,166.5,23.5,4.05,12.0,40.0,18.28,4.67
2017,6,2,5,30,295.0,37.0,4.2,12.0,70.0,30.31,20.28
2017,6,2,5,45,385.5,46.5,4.4,12.5,113.0,37.43,27.43
2017,6,2,6,0,476.0,56.0,4.6,13.0,156.0,44.45,34.06
2017,6,2,6,15,537.0,63.0,4.5,13.5,204.0,49.12,38.4
2017,6,2,6,30,598.0,70.0,4.4,14.0,252.0,53.72,42.51
2017,6,2,6,45,640.5,75.5,4.3,14.5,303.0,56.93,45.24
2017,6,2,7,0,683.0,81.0,4.2,15.0,354.0,60.06,47.82
2017,6,2,7,15,714.5,85.5,4.0,15.0,405.0,62.27,49.61
2017,6,2,7,30,746.0,90.0,3.8,15.0,456.0,70.36,56.55
2017,6,2,7,45,770.5,93.0,3.6,15.5,505.5,71.43,57.16
2017,6,2,8,0,795.0,96.0,3.4,16.0,555.0,72.44,57.73
2017,6,2,8,15,813.0,98.5,3.35,16.5,602.0,114.13,65.51
2017,6,2,8,30,831.0,101.0,3.3,17.0,649.0,170.9,99.15
2017,6,2,8,45,844.5,103.5,3.25,17.5,692.5,235.82,149.79
2017,6,2,9,0,858.0,106.0,3.2,18.0,736.0,293.78,199.22
2017,6,2,9,15,869.0,108.0,3.25,18.0,774.5,351.32,250.27
2017,6,2,9,30,880.0,110.0,3.3,18.0,813.0,409.02,301.3
2017,6,2,9,45,892.5,109.0,3.35,18.5,847.5,465.06,349.47
2017,6,2,10,0,905.0,108.0,3.4,19.0,882.0,520.86,396.07
2017,6,2,10,15,911.0,109.0,3.4,19.0,908.5,574.25,440.14
2017,6,2,10,30,917.0,110.0,3.4,19.0,935.0,626.27,481.91
2017,6,2,10,45,921.0,111.0,3.45,19.5,955.0,675.46,519.64
2017,6,2,11,0,925.0,112.0,3.5,20.0,975.0,722.67,554.86
2017,6,2,11,15,927.5,112.5,3.55,20.0,988.5,766.23,587.69
2017,6,2,11,30,930.0,113.0,3.6,20.0,1002.0,807.35,617.01
2017,6,2,11,45,930.5,113.5,3.65,20.5,1007.5,844.26,641.39
2017,6,2,12,0,931.0,114.0,3.7,21.0,1013.0,878.3,663.61
2017,6,2,12,15,931.0,114.0,3.85,21.0,1011.0,908.47,684.91
2017,6,2,12,30,931.0,114.0,4.0,21.0,1009.0,935.43,704.08
2017,6,2,12,45,919.0,120.5,4.2,21.0,996.5,954.07,717.92
2017,6,2,13,0,907.0,127.0,4.4,21.0,984.0,968.94,729.34
2017,6,2,13,15,903.5,126.0,4.55,21.0,967.5,981.1,739.15
2017,6,2,13,30,900.0,125.0,4.7,21.0,951.0,989.52,746.65
2017,6,2,13,45,896.5,123.0,4.85,21.0,928.0,993.2,751.06
2017,6,2,14,0,893.0,121.0,5.0,21.0,905.0,993.08,752.98
2017,6,2,14,15,886.0,120.0,5.0,21.0,875.0,986.83,749.64
2017,6,2,14,30,879.0,119.0,5.0,21.0,845.0,976.9,743.93
2017,6,2,14,45,871.5,116.0,5.05,21.0,810.0,960.86,734.47
2017,6,2,15,0,864.0,113.0,5.1,21.0,775.0,941.33,722.63
2017,6,2,15,15,852.0,111.0,5.05,20.5,734.0,915.37,707.02
2017,6,2,15,30,840.0,109.0,5.0,20.0,693.0,896.25,696.27
2017,6,2,15,45,825.0,105.5,5.0,20.0,648.0,859.71,671.91
2017,6,2,16,0,810.0,102.0,5.0,20.0,603.0,820.71,645.66
2017,6,2,16,15,789.5,99.0,5.0,19.5,555.0,775.58,615.83
2017,6,2,16,30,769.0,96.0,5.0,19.0,507.0,728.88,584.28
2017,6,2,16,45,629.5,113.0,5.0,18.5,427.5,618.6,502.36
2017,6,2,17,0,490.0,130.0,5.0,18.0,348.0,505.14,413.88
2017,6,2,17,15,565.5,104.0,5.0,17.5,325.5,511.17,420.75
2017,6,2,17,30,641.0,78.0,5.0,17.0,303.0,501.11,413.48
2017,6,2,17,45,588.5,72.0,5.0,16.5,253.0,432.37,356.8
2017,6,2,18,0,536.0,66.0,5.0,16.0,203.0,367.3,301.41
2017,6,2,18,15,460.0,57.5,5.0,15.5,156.5,293.02,236.94
2017,6,2,18,30,384.0,49.0,5.0,15.0,110.0,225.95,177.3
2017,6,2,18,45,269.5,36.5,5.0,14.5,72.5,148.22,108.61
2017,6,2,19,0,155.0,24.0,5.0,14.0,35.0,81.53,32.36
2017,6,2,19,15,77.5,12.0,5.0,13.5,17.5,27.83,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
