Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.5,3.45,11.5,3.5,0.0,0.0
2017,6,3,5,0,0.0,7.0,3.5,12.0,7.0,5.97,0.0
2017,6,3,5,15,32.5,23.0,3.55,12.0,27.0,18.5,5.1
2017,6,3,5,30,65.0,39.0,3.6,12.0,47.0,30.74,20.68
2017,6,3,5,45,93.0,58.5,3.7,12.5,75.5,45.12,34.21
2017,6,3,6,0,121.0,78.0,3.8,13.0,104.0,59.24,47.21
2017,6,3,6,15,140.0,99.0,3.85,13.0,136.5,73.96,60.63
2017,6,3,6,30,159.0,120.0,3.9,13.0,169.0,88.35,73.54
2017,6,3,6,45,176.5,139.0,4.0,13.5,202.5,101.22,84.71
2017,6,3,7,0,194.0,158.0,4.1,14.0,236.0,113.78,95.39
2017,6,3,7,15,125.5,177.5,4.1,14.0,230.5,125.17,105.04
2017,6,3,7,30,57.0,197.0,4.1,14.0,225.0,142.07,119.37
2017,6,3,7,45,162.5,219.5,4.15,14.5,311.0,150.53,126.02
2017,6,3,8,0,268.0,242.0,4.2,15.0,397.0,155.56,129.67
2017,6,3,8,15,431.0,213.0,4.15,15.0,486.5,157.4,112.62
2017,6,3,8,30,594.0,184.0,4.1,15.0,576.0,190.59,126.18
2017,6,3,8,45,445.0,254.0,4.1,15.0,559.0,250.32,180.01
2017,6,3,9,0,296.0,324.0,4.1,15.0,542.0,297.77,225.22
2017,6,3,9,15,261.0,350.5,4.1,15.0,550.0,328.83,252.51
2017,6,3,9,30,226.0,377.0,4.1,15.0,558.0,362.14,280.86
2017,6,3,9,45,184.5,397.0,4.1,15.5,548.5,377.96,294.3
2017,6,3,10,0,143.0,417.0,4.1,16.0,539.0,389.33,303.47
2017,6,3,10,15,239.0,414.5,4.1,16.5,626.5,449.92,349.87
2017,6,3,10,30,335.0,412.0,4.1,17.0,714.0,523.66,405.96
2017,6,3,10,45,612.0,272.0,4.15,17.5,838.0,611.76,475.29
2017,6,3,11,0,889.0,132.0,4.2,18.0,962.0,713.19,554.41
2017,6,3,11,15,891.5,132.5,4.25,18.0,975.0,755.45,586.49
2017,6,3,11,30,894.0,133.0,4.3,18.0,988.0,795.38,616.18
2017,6,3,11,45,900.5,129.5,4.35,18.5,995.0,832.74,641.46
2017,6,3,12,0,907.0,126.0,4.4,19.0,1002.0,867.63,664.82
2017,6,3,12,15,907.0,126.0,4.45,19.0,1000.0,897.29,685.72
2017,6,3,12,30,907.0,126.0,4.5,19.0,998.0,923.85,704.51
2017,6,3,12,45,907.0,124.5,4.55,19.0,989.5,945.82,720.17
2017,6,3,13,0,907.0,123.0,4.6,19.0,981.0,964.34,733.56
2017,6,3,13,15,903.5,122.0,4.6,19.0,964.0,976.45,742.23
2017,6,3,13,30,900.0,121.0,4.6,19.0,947.0,984.83,748.49
2017,6,3,13,45,897.5,118.0,4.7,19.0,924.5,988.46,752.48
2017,6,3,14,0,895.0,115.0,4.8,19.0,902.0,988.26,753.99
2017,6,3,14,15,888.0,114.0,4.85,19.0,872.0,981.95,750.99
2017,6,3,14,30,881.0,113.0,4.9,19.0,842.0,971.98,745.59
2017,6,3,14,45,873.0,110.0,4.95,19.0,806.5,955.4,735.67
2017,6,3,15,0,865.0,107.0,5.0,19.0,771.0,935.33,723.38
2017,6,3,15,15,852.5,105.0,5.05,18.5,730.0,908.88,707.93
2017,6,3,15,30,840.0,103.0,5.1,18.0,689.0,879.46,690.23
2017,6,3,15,45,824.5,100.5,5.15,18.0,644.0,853.16,673.33
2017,6,3,16,0,809.0,98.0,5.2,18.0,599.0,814.96,647.53
2017,6,3,16,15,788.0,95.0,5.25,17.5,550.5,769.53,617.27
2017,6,3,16,30,767.0,92.0,5.3,17.0,502.0,722.59,585.28
2017,6,3,16,45,738.5,88.5,5.35,17.0,451.5,668.32,545.86
2017,6,3,17,0,710.0,85.0,5.4,17.0,401.0,616.46,506.78
2017,6,3,17,15,673.0,80.5,5.45,16.5,350.5,555.42,459.44
2017,6,3,17,30,636.0,76.0,5.5,16.0,300.0,495.72,411.57
2017,6,3,17,45,581.0,70.5,5.55,15.5,250.0,426.48,354.22
2017,6,3,18,0,526.0,65.0,5.6,15.0,200.0,361.19,298.25
2017,6,3,18,15,450.5,56.5,5.55,14.5,154.5,287.75,234.01
2017,6,3,18,30,375.0,48.0,5.5,14.0,109.0,221.54,174.79
2017,6,3,18,45,256.0,36.5,5.5,14.0,71.5,143.47,105.66
2017,6,3,19,0,137.0,25.0,5.5,14.0,34.0,77.93,33.64
2017,6,3,19,15,68.5,12.5,5.55,13.5,17.0,26.24,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,13.0,5.0,6.65,11.5,5.5,0.0,0.0
2017,6,4,5,0,26.0,10.0,6.7,12.0,11.0,8.54,0.0
2017,6,4,5,15,143.5,24.5,6.8,12.0,40.0,18.99,5.63
2017,6,4,5,30,261.0,39.0,6.9,12.0,69.0,30.1,20.13
2017,6,4,5,45,355.5,49.0,7.0,12.5,111.5,39.4,29.16
2017,6,4,6,0,450.0,59.0,7.1,13.0,154.0,46.75,36.09
2017,6,4,6,15,512.5,66.5,7.15,13.0,202.0,51.7,40.78
2017,6,4,6,30,575.0,74.0,7.2,13.0,250.0,56.57,45.22
2017,6,4,6,45,620.5,79.0,7.3,13.5,300.5,59.29,47.52
2017,6,4,7,0,666.0,84.0,7.4,14.0,351.0,61.98,49.7
2017,6,4,7,15,698.0,88.5,7.4,14.5,401.5,64.09,51.31
2017,6,4,7,30,730.0,93.0,7.4,15.0,452.0,72.32,58.28
2017,6,4,7,45,752.5,97.5,7.45,15.5,501.5,74.32,59.7
2017,6,4,8,0,775.0,102.0,7.5,16.0,551.0,76.2,61.01
2017,6,4,8,15,794.5,105.0,7.5,16.0,598.0,116.26,68.47
2017,6,4,8,30,814.0,108.0,7.5,16.0,645.0,172.38,102.0
2017,6,4,8,45,828.0,111.0,7.5,16.5,688.5,229.53,146.93
2017,6,4,9,0,842.0,114.0,7.5,17.0,732.0,287.84,197.54
2017,6,4,9,15,854.5,116.5,7.45,17.0,772.0,351.3,254.3
2017,6,4,9,30,867.0,119.0,7.4,17.0,812.0,409.08,306.6
2017,6,4,9,45,880.0,119.0,7.35,17.5,847.5,465.4,356.34
2017,6,4,10,0,893.0,119.0,7.3,18.0,883.0,521.57,404.7
2017,6,4,10,15,900.5,120.5,7.2,18.0,911.5,575.57,450.81
2017,6,4,10,30,908.0,122.0,7.1,18.0,940.0,628.4,494.79
2017,6,4,10,45,914.5,122.5,7.0,18.5,962.0,678.43,534.53
2017,6,4,11,0,921.0,123.0,6.9,19.0,984.0,726.73,571.83
2017,6,4,11,15,924.0,124.0,6.8,19.0,997.5,771.0,606.29
2017,6,4,11,30,927.0,125.0,6.7,19.0,1011.0,812.89,637.53
2017,6,4,11,45,931.5,123.5,6.65,19.0,1018.0,851.38,665.19
2017,6,4,12,0,936.0,122.0,6.6,19.0,1025.0,887.23,690.79
2017,6,4,12,15,936.0,121.5,6.6,19.0,1023.5,917.28,712.33
2017,6,4,12,30,936.0,121.0,6.6,19.0,1022.0,944.1,731.58
2017,6,4,12,45,931.5,122.5,6.6,19.0,1012.0,965.29,746.84
2017,6,4,13,0,927.0,124.0,6.6,19.0,1002.0,982.85,759.6
2017,6,4,13,15,923.5,123.5,6.65,19.0,985.5,995.79,769.46
2017,6,4,13,30,920.0,123.0,6.7,19.0,969.0,1004.94,776.77
2017,6,4,13,45,917.0,121.0,6.8,19.0,945.5,1009.3,781.09
2017,6,4,14,0,914.0,119.0,6.9,19.0,922.0,1009.78,782.82
2017,6,4,14,15,907.0,117.5,7.0,18.5,892.0,1003.07,781.06
2017,6,4,14,30,900.0,116.0,7.1,18.0,862.0,992.6,776.72
2017,6,4,14,45,891.0,114.0,7.2,18.0,826.0,976.05,766.54
2017,6,4,15,0,882.0,112.0,7.3,18.0,790.0,956.0,753.87
2017,6,4,15,15,870.5,110.0,7.3,17.5,749.0,930.3,738.06
2017,6,4,15,30,859.0,108.0,7.3,17.0,708.0,901.53,719.91
2017,6,4,15,45,843.0,105.5,7.35,17.0,662.5,874.66,701.91
2017,6,4,16,0,827.0,103.0,7.4,17.0,617.0,835.56,674.57
2017,6,4,16,15,807.0,100.0,7.3,16.5,568.0,790.43,643.15
2017,6,4,16,30,787.0,97.0,7.2,16.0,519.0,743.62,609.99
2017,6,4,16,45,759.0,93.5,7.15,16.0,468.0,688.94,569.14
2017,6,4,17,0,731.0,90.0,7.1,16.0,417.0,637.01,528.94
2017,6,4,17,15,694.5,85.0,6.95,15.5,365.0,574.77,479.54
2017,6,4,17,30,658.0,80.0,6.8,15.0,313.0,513.73,429.69
2017,6,4,17,45,603.5,74.5,6.7,14.5,262.0,443.61,370.84
2017,6,4,18,0,549.0,69.0,6.6,14.0,211.0,377.25,313.34
2017,6,4,18,15,472.0,60.5,6.45,13.5,163.5,301.72,246.8
2017,6,4,18,30,395.0,52.0,6.3,13.0,116.0,233.38,185.29
2017,6,4,18,45,274.0,40.0,6.15,12.5,77.0,153.95,114.72
2017,6,4,19,0,153.0,28.0,6.0,12.0,38.0,86.53,40.9
2017,6,4,19,15,76.5,14.0,5.9,12.0,19.0,29.38,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,9.0,5.5,4.55,10.5,5.5,0.0,0.0
2017,6,5,5,0,18.0,11.0,4.6,11.0,11.0,9.39,0.0
2017,6,5,5,15,127.5,27.5,4.6,11.0,41.0,21.25,7.28
2017,6,5,5,30,237.0,44.0,4.6,11.0,71.0,33.77,23.41
2017,6,5,5,45,329.5,56.0,4.65,11.5,114.0,42.7,32.22
2017,6,5,6,0,422.0,68.0,4.7,12.0,157.0,51.52,40.52
2017,6,5,6,15,487.0,76.5,4.5,12.5,205.5,59.69,48.02
2017,6,5,6,30,552.0,85.0,4.3,13.0,254.0,65.03,52.79
2017,6,5,6,45,602.5,90.5,4.15,13.5,306.0,67.79,55.1
2017,6,5,7,0,653.0,96.0,4.0,14.0,358.0,70.54,57.29
2017,6,5,7,15,553.5,127.5,3.75,14.5,370.0,89.04,73.27
2017,6,5,7,30,454.0,159.0,3.5,15.0,382.0,106.06,87.69
2017,6,5,7,45,618.0,134.5,3.25,15.5,472.5,90.26,73.51
2017,6,5,8,0,782.0,110.0,3.0,16.0,563.0,81.87,65.88
2017,6,5,8,15,800.5,113.0,2.85,16.5,610.5,121.57,72.58
2017,6,5,8,30,819.0,116.0,2.7,17.0,658.0,177.94,105.41
2017,6,5,8,45,836.5,117.5,2.55,17.5,702.0,235.01,149.07
2017,6,5,9,0,854.0,119.0,2.4,18.0,746.0,293.63,198.42
2017,6,5,9,15,864.5,121.0,2.3,18.5,784.5,356.65,252.62
2017,6,5,9,30,875.0,123.0,2.2,19.0,823.0,413.96,301.86
2017,6,5,9,45,883.0,125.0,2.1,19.5,856.0,470.09,348.93
2017,6,5,10,0,891.0,127.0,2.0,20.0,889.0,525.57,393.84
2017,6,5,10,15,897.0,128.0,2.0,20.0,916.0,578.38,436.34
2017,6,5,10,30,903.0,129.0,2.0,20.0,943.0,629.85,476.58
2017,6,5,10,45,907.5,129.5,2.0,20.5,962.5,678.46,512.62
2017,6,5,11,0,912.0,130.0,2.0,21.0,982.0,725.17,546.2
2017,6,5,11,15,914.0,130.5,2.05,21.0,995.0,768.02,577.6
2017,6,5,11,30,916.0,131.0,2.1,21.0,1008.0,808.43,606.24
2017,6,5,11,45,916.0,132.0,2.2,21.5,1013.0,845.1,630.16
2017,6,5,12,0,916.0,133.0,2.3,22.0,1018.0,878.95,652.07
2017,6,5,12,15,915.5,132.5,2.5,22.0,1015.5,908.17,672.95
2017,6,5,12,30,915.0,132.0,2.7,22.0,1013.0,934.24,691.8
2017,6,5,12,45,905.5,136.0,2.95,22.0,1001.0,952.82,706.14
2017,6,5,13,0,896.0,140.0,3.2,22.0,989.0,967.75,718.15
2017,6,5,13,15,892.0,139.5,3.4,22.0,972.5,980.09,728.15
2017,6,5,13,30,888.0,139.0,3.6,22.0,956.0,988.73,735.79
2017,6,5,13,45,882.0,138.0,3.85,22.0,932.0,991.28,739.77
2017,6,5,14,0,876.0,137.0,4.1,22.0,908.0,990.08,741.32
2017,6,5,14,15,868.0,135.0,4.25,21.5,877.5,982.3,739.31
2017,6,5,14,30,860.0,133.0,4.4,21.0,847.0,970.87,734.9
2017,6,5,14,45,849.5,131.5,4.55,21.0,811.0,966.07,734.08
2017,6,5,15,0,839.0,130.0,4.7,21.0,775.0,945.56,722.48
2017,6,5,15,15,825.5,127.5,4.75,20.5,734.0,917.97,706.59
2017,6,5,15,30,812.0,125.0,4.8,20.0,693.0,887.44,688.48
2017,6,5,15,45,794.0,122.0,4.85,20.0,647.5,849.7,663.67
2017,6,5,16,0,776.0,119.0,4.9,20.0,602.0,809.71,636.97
2017,6,5,16,15,754.0,115.0,4.95,19.5,553.5,767.55,609.52
2017,6,5,16,30,732.0,111.0,5.0,19.0,505.0,719.86,577.37
2017,6,5,16,45,608.5,122.0,5.05,19.0,427.5,612.39,496.18
2017,6,5,17,0,485.0,133.0,5.1,19.0,350.0,504.57,411.82
2017,6,5,17,15,537.5,112.5,5.05,18.0,326.0,501.42,411.81
2017,6,5,17,30,590.0,92.0,5.0,17.0,302.0,485.41,400.35
2017,6,5,17,45,533.0,85.0,5.0,16.5,252.0,415.23,342.65
2017,6,5,18,0,476.0,78.0,5.0,16.0,202.0,349.13,286.66
2017,6,5,18,15,399.5,67.5,4.9,15.5,156.0,272.79,220.84
2017,6,5,18,30,323.0,57.0,4.8,15.0,110.0,208.24,163.85
2017,6,5,18,45,217.0,42.5,4.7,14.5,73.0,137.28,101.65
2017,6,5,19,0,111.0,28.0,4.6,14.0,36.0,69.19,33.33
2017,6,5,19,15,55.5,14.0,4.5,13.5,18.0,24.62,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,10.5,5.0,3.6,11.0,5.5,0.0,0.0
2017,6,6,5,0,21.0,10.0,3.7,11.0,11.0,8.54,0.0
2017,6,6,5,15,129.0,26.0,3.8,11.5,40.5,20.1,6.76
2017,6,6,5,30,237.0,42.0,3.9,12.0,70.0,32.26,22.05
2017,6,6,5,45,327.5,54.0,4.05,12.5,112.0,41.21,30.79
2017,6,6,6,0,418.0,66.0,4.2,13.0,154.0,50.05,39.06
2017,6,6,6,15,389.0,86.0,4.25,13.0,185.0,63.49,51.33
2017,6,6,6,30,360.0,106.0,4.3,13.0,216.0,76.23,62.78
2017,6,6,6,45,410.5,112.0,4.4,13.5,259.5,79.63,65.62
2017,6,6,7,0,461.0,118.0,4.5,14.0,303.0,82.97,68.29
2017,6,6,7,15,580.0,113.5,4.5,14.0,378.0,80.22,65.65
2017,6,6,7,30,699.0,109.0,4.5,14.0,453.0,76.43,62.1
2017,6,6,7,45,721.5,114.5,4.5,14.5,502.0,78.43,63.51
2017,6,6,8,0,744.0,120.0,4.5,15.0,551.0,80.26,64.76
2017,6,6,8,15,764.0,123.5,4.5,15.5,598.0,126.08,77.93
2017,6,6,8,30,784.0,127.0,4.5,16.0,645.0,180.75,109.9
2017,6,6,8,45,797.5,131.0,4.5,16.5,688.0,236.76,153.28
2017,6,6,9,0,811.0,135.0,4.5,17.0,731.0,293.94,202.09
2017,6,6,9,15,823.5,137.5,4.45,17.0,770.0,350.64,252.41
2017,6,6,9,30,836.0,140.0,4.4,17.0,809.0,407.87,303.08
2017,6,6,9,45,836.0,147.0,4.4,17.5,839.5,463.56,351.23
2017,6,6,10,0,836.0,154.0,4.4,18.0,870.0,517.99,396.92
2017,6,6,10,15,843.5,155.5,4.4,18.0,897.0,570.66,440.66
2017,6,6,10,30,851.0,157.0,4.4,18.0,924.0,622.35,482.49
2017,6,6,10,45,857.5,157.0,4.4,18.0,944.5,671.01,521.03
2017,6,6,11,0,864.0,157.0,4.4,18.0,965.0,712.39,553.51
2017,6,6,11,15,867.0,158.0,4.4,18.0,978.0,754.61,585.75
2017,6,6,11,30,870.0,159.0,4.4,18.0,991.0,794.63,615.77
2017,6,6,11,45,873.5,157.5,4.4,18.5,997.5,830.8,640.38
2017,6,6,12,0,877.0,156.0,4.4,19.0,1004.0,864.5,662.58
2017,6,6,12,15,876.5,156.0,4.45,19.0,1002.0,893.37,682.95
2017,6,6,12,30,876.0,156.0,4.5,19.0,1000.0,919.27,701.29
2017,6,6,12,45,876.0,154.0,4.6,19.0,991.0,940.8,717.06
2017,6,6,13,0,876.0,152.0,4.7,19.0,982.0,958.99,730.63
2017,6,6,13,15,872.0,151.0,4.8,18.5,965.5,970.84,741.39
2017,6,6,13,30,868.0,150.0,4.9,18.0,949.0,979.04,749.83
2017,6,6,13,45,864.0,147.5,5.0,18.0,926.0,982.21,753.46
2017,6,6,14,0,860.0,145.0,5.1,18.0,903.0,981.65,754.65
2017,6,6,14,15,852.0,143.5,5.1,18.0,873.0,987.76,759.89
2017,6,6,14,30,844.0,142.0,5.1,18.0,843.0,976.81,753.28
2017,6,6,14,45,834.5,139.0,5.2,18.0,807.5,959.31,742.98
2017,6,6,15,0,825.0,136.0,5.3,18.0,772.0,938.41,730.3
2017,6,6,15,15,811.5,133.5,5.3,17.5,731.0,911.13,713.76
2017,6,6,15,30,798.0,131.0,5.3,17.0,690.0,880.93,695.03
2017,6,6,15,45,781.0,127.5,5.35,17.0,645.0,843.92,670.1
2017,6,6,16,0,764.0,124.0,5.4,17.0,600.0,804.63,643.25
2017,6,6,16,15,741.0,120.0,5.4,16.5,551.5,762.49,614.9
2017,6,6,16,30,718.0,116.0,5.4,16.0,503.0,714.5,581.59
2017,6,6,16,45,590.5,127.0,5.45,16.0,424.5,604.28,496.42
2017,6,6,17,0,463.0,138.0,5.5,16.0,346.0,494.58,409.02
2017,6,6,17,15,521.5,116.0,5.5,15.5,323.5,488.19,405.91
2017,6,6,17,30,580.0,94.0,5.5,15.0,301.0,481.47,401.06
2017,6,6,17,45,525.5,86.0,5.55,14.5,251.5,412.14,343.43
2017,6,6,18,0,471.0,78.0,5.6,14.0,202.0,346.73,287.45
2017,6,6,18,15,394.5,67.5,5.45,13.5,156.0,270.54,221.07
2017,6,6,18,30,318.0,57.0,5.3,13.0,110.0,206.25,163.77
2017,6,6,18,45,213.5,42.5,5.2,12.5,73.0,136.01,101.76
2017,6,6,19,0,109.0,28.0,5.1,12.0,36.0,68.71,34.93
2017,6,6,19,15,54.5,14.0,4.95,12.0,18.0,24.42,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.0,3.5,10.5,5.0,0.0,0.0
2017,6,7,5,0,0.0,10.0,3.6,11.0,10.0,8.54,0.0
2017,6,7,5,15,100.0,26.5,3.7,11.0,38.0,20.77,7.36
2017,6,7,5,30,200.0,43.0,3.8,11.0,66.0,32.88,22.7
2017,6,7,5,45,288.5,55.5,3.9,11.5,107.0,42.12,31.74
2017,6,7,6,0,377.0,68.0,4.0,12.0,148.0,51.23,40.28
2017,6,7,6,15,381.0,84.5,3.95,12.0,184.0,62.37,50.53
2017,6,7,6,30,385.0,101.0,3.9,12.0,220.0,73.0,60.13
2017,6,7,6,45,438.5,106.5,3.9,12.5,265.0,76.21,62.82
2017,6,7,7,0,492.0,112.0,3.9,13.0,310.0,79.37,65.36
2017,6,7,7,15,561.5,110.5,3.85,13.5,365.0,77.79,63.63
2017,6,7,7,30,631.0,109.0,3.8,14.0,420.0,75.44,61.22
2017,6,7,7,45,505.0,163.5,3.8,14.5,429.0,107.62,88.95
2017,6,7,8,0,379.0,218.0,3.8,15.0,438.0,144.2,119.94
2017,6,7,8,15,358.5,245.0,3.8,15.0,466.5,178.55,132.34
2017,6,7,8,30,338.0,272.0,3.8,15.0,495.0,220.14,160.97
2017,6,7,8,45,325.5,296.0,3.85,15.5,522.5,259.5,191.84
2017,6,7,9,0,313.0,320.0,3.9,16.0,550.0,297.79,223.5
2017,6,7,9,15,340.5,330.5,3.85,16.0,593.0,338.31,256.41
2017,6,7,9,30,368.0,341.0,3.8,16.0,636.0,381.79,291.89
2017,6,7,9,45,307.0,374.5,3.75,16.5,627.5,407.08,313.71
2017,6,7,10,0,246.0,408.0,3.7,17.0,619.0,426.08,329.36
2017,6,7,10,15,231.5,425.0,3.6,17.0,628.5,454.84,351.9
2017,6,7,10,30,217.0,442.0,3.5,17.0,638.0,477.8,369.51
2017,6,7,10,45,325.0,413.5,3.4,17.5,714.5,540.18,416.85
2017,6,7,11,0,433.0,385.0,3.3,18.0,791.0,613.46,471.53
2017,6,7,11,15,465.5,387.5,3.15,18.0,828.5,665.61,509.53
2017,6,7,11,30,498.0,390.0,3.0,18.0,866.0,719.18,547.92
2017,6,7,11,45,473.5,398.0,2.85,18.0,853.0,733.18,556.9
2017,6,7,12,0,449.0,406.0,2.7,18.0,840.0,744.03,563.65
2017,6,7,12,15,359.5,438.5,2.65,17.5,785.5,711.13,539.63
2017,6,7,12,30,270.0,471.0,2.6,17.0,731.0,678.51,515.5
2017,6,7,12,45,398.0,421.5,2.6,17.0,801.0,762.19,578.64
2017,6,7,13,0,526.0,372.0,2.6,17.0,871.0,859.88,649.17
2017,6,7,13,15,412.5,404.0,2.7,17.0,791.0,796.35,602.93
2017,6,7,13,30,299.0,436.0,2.8,17.0,711.0,717.73,546.49
2017,6,7,13,45,530.5,312.0,2.9,17.0,785.5,841.13,641.94
2017,6,7,14,0,762.0,188.0,3.0,17.0,860.0,942.73,716.81
2017,6,7,14,15,402.0,269.0,3.05,17.0,622.5,683.57,529.52
2017,6,7,14,30,42.0,350.0,3.1,17.0,385.0,368.62,286.97
2017,6,7,14,45,62.5,350.5,3.15,17.0,400.5,390.7,306.36
2017,6,7,15,0,83.0,351.0,3.2,17.0,416.0,412.37,324.16
2017,6,7,15,15,209.5,323.0,3.15,17.0,473.5,518.58,409.27
2017,6,7,15,30,336.0,295.0,3.1,17.0,531.0,618.47,487.24
2017,6,7,15,45,231.0,286.5,3.05,17.0,444.0,494.16,392.22
2017,6,7,16,0,126.0,278.0,3.0,17.0,357.0,392.27,312.61
2017,6,7,16,15,71.0,233.5,2.9,16.5,277.5,281.87,226.32
2017,6,7,16,30,16.0,189.0,2.8,16.0,198.0,179.34,143.42
2017,6,7,16,45,161.5,179.0,2.75,16.0,252.5,304.04,248.96
2017,6,7,17,0,307.0,169.0,2.7,16.0,307.0,404.1,331.13
2017,6,7,17,15,278.5,154.0,2.6,15.5,268.0,356.49,293.04
2017,6,7,17,30,250.0,139.0,2.5,15.0,229.0,310.67,256.2
2017,6,7,17,45,232.0,119.0,2.45,15.0,192.0,267.06,219.99
2017,6,7,18,0,214.0,99.0,2.4,15.0,155.0,224.6,183.81
2017,6,7,18,15,175.5,80.0,2.2,14.5,120.0,175.28,141.33
2017,6,7,18,30,137.0,61.0,2.0,14.0,85.0,129.67,101.49
2017,6,7,18,45,89.0,43.0,1.8,14.0,56.5,79.48,57.75
2017,6,7,19,0,41.0,25.0,1.6,14.0,28.0,40.11,19.16
2017,6,7,19,15,20.5,12.5,1.5,14.0,14.0,15.37,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,4.4,13.5,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,4.4,14.0,3.0,2.56,0.0
2017,6,8,5,15,0.0,10.5,4.35,14.0,10.5,8.63,0.0
2017,6,8,5,30,0.0,18.0,4.3,14.0,18.0,14.82,7.01
2017,6,8,5,45,0.0,29.5,4.25,14.0,29.5,24.34,15.8
2017,6,8,6,0,0.0,41.0,4.2,14.0,41.0,33.89,24.57
2017,6,8,6,15,0.0,53.5,4.2,14.0,53.5,44.29,34.04
2017,6,8,6,30,0.0,66.0,4.2,14.0,66.0,54.44,43.16
2017,6,8,6,45,0.0,79.0,4.2,14.5,79.0,64.8,52.23
2017,6,8,7,0,0.0,92.0,4.2,15.0,92.0,75.08,61.07
2017,6,8,7,15,0.0,78.5,4.2,15.0,78.5,65.15,52.14
2017,6,8,7,30,0.0,65.0,4.2,15.0,65.0,53.9,42.06
2017,6,8,7,45,1.0,117.0,4.25,15.0,118.0,95.23,78.04
2017,6,8,8,0,2.0,169.0,4.3,15.0,171.0,133.14,110.51
2017,6,8,8,15,15.5,211.0,4.25,15.0,221.5,164.5,130.53
2017,6,8,8,30,29.0,253.0,4.2,15.0,272.0,188.37,148.64
2017,6,8,8,45,33.5,274.5,4.2,15.5,298.0,208.92,164.24
2017,6,8,9,0,38.0,296.0,4.2,16.0,324.0,230.41,180.67
2017,6,8,9,15,30.0,293.0,4.1,16.0,316.0,232.52,182.44
2017,6,8,9,30,22.0,290.0,4.0,16.0,308.0,239.2,187.79
2017,6,8,9,45,20.0,293.0,3.95,16.0,310.0,243.87,191.34
2017,6,8,10,0,18.0,296.0,3.9,16.0,312.0,248.13,194.55
2017,6,8,10,15,13.0,249.5,3.85,16.0,261.0,211.33,165.39
2017,6,8,10,30,8.0,203.0,3.8,16.0,210.0,172.52,134.49
2017,6,8,10,45,20.0,291.0,3.75,16.5,310.0,252.57,197.49
2017,6,8,11,0,32.0,379.0,3.7,17.0,410.0,335.72,261.23
2017,6,8,11,15,26.5,361.5,3.6,17.0,387.0,322.56,250.69
2017,6,8,11,30,21.0,344.0,3.5,17.0,364.0,303.75,236.05
2017,6,8,11,45,23.0,344.5,3.4,17.0,367.0,314.07,244.02
2017,6,8,12,0,25.0,345.0,3.3,17.0,370.0,319.94,248.51
2017,6,8,12,15,15.0,256.0,3.25,17.0,271.0,229.49,178.38
2017,6,8,12,30,5.0,167.0,3.2,17.0,172.0,145.42,112.04
2017,6,8,12,45,10.0,227.5,3.15,17.5,237.5,202.29,157.08
2017,6,8,13,0,15.0,288.0,3.1,18.0,303.0,260.38,202.08
2017,6,8,13,15,12.0,252.5,3.05,18.0,264.5,227.2,176.2
2017,6,8,13,30,9.0,217.0,3.0,18.0,226.0,193.7,150.11
2017,6,8,13,45,9.0,215.5,3.0,18.0,224.0,192.73,149.57
2017,6,8,14,0,9.0,214.0,3.0,18.0,222.0,191.72,148.95
2017,6,8,14,15,6.5,192.0,2.95,18.0,198.0,170.09,131.94
2017,6,8,14,30,4.0,170.0,2.9,18.0,174.0,148.41,114.83
2017,6,8,14,45,17.0,235.0,2.9,18.0,249.0,219.28,171.77
2017,6,8,15,0,30.0,300.0,2.9,18.0,324.0,310.14,243.2
2017,6,8,15,15,15.0,204.0,2.85,18.0,216.0,189.74,148.63
2017,6,8,15,30,0.0,108.0,2.8,18.0,108.0,90.45,68.7
2017,6,8,15,45,0.0,100.5,2.75,18.0,100.5,83.92,63.66
2017,6,8,16,0,0.0,93.0,2.7,18.0,93.0,77.4,58.5
2017,6,8,16,15,8.5,142.0,2.65,18.0,147.0,128.2,100.63
2017,6,8,16,30,17.0,191.0,2.6,18.0,201.0,182.0,144.78
2017,6,8,16,45,11.5,169.5,2.55,18.0,176.0,157.9,125.38
2017,6,8,17,0,6.0,148.0,2.5,18.0,151.0,134.16,106.23
2017,6,8,17,15,3.0,83.0,2.4,17.5,84.5,71.35,54.57
2017,6,8,17,30,0.0,18.0,2.3,17.0,18.0,14.83,6.99
2017,6,8,17,45,0.0,15.0,2.2,17.0,15.0,12.34,4.89
2017,6,8,18,0,0.0,12.0,2.1,17.0,12.0,9.86,2.76
2017,6,8,18,15,164.0,32.5,1.95,16.5,60.5,121.46,96.58
2017,6,8,18,30,328.0,53.0,1.8,16.0,109.0,205.66,160.79
2017,6,8,18,45,233.0,40.0,1.7,15.5,73.0,139.64,103.08
2017,6,8,19,0,138.0,27.0,1.6,15.0,37.0,82.18,44.97
2017,6,8,19,15,69.0,13.5,1.55,15.0,18.5,27.39,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2017,6,9,5,0,0.0,6.0,2.9,13.0,6.0,5.12,0.0
2017,6,9,5,15,0.0,19.5,2.95,13.0,19.5,16.11,4.55
2017,6,9,5,30,0.0,33.0,3.0,13.0,33.0,26.94,17.45
2017,6,9,5,45,2.0,52.0,3.1,13.5,52.5,41.64,31.06
2017,6,9,6,0,4.0,71.0,3.2,14.0,72.0,56.19,44.35
2017,6,9,6,15,12.0,90.0,3.25,14.0,93.5,70.7,57.51
2017,6,9,6,30,20.0,109.0,3.3,14.0,115.0,85.14,70.41
2017,6,9,6,45,24.5,128.5,3.4,14.5,137.5,96.53,80.24
2017,6,9,7,0,29.0,148.0,3.5,15.0,160.0,110.0,91.68
2017,6,9,7,15,14.5,126.0,3.55,15.0,132.0,100.6,83.19
2017,6,9,7,30,0.0,104.0,3.6,15.0,104.0,85.07,69.38
2017,6,9,7,45,3.0,143.0,3.65,15.5,145.0,114.14,94.23
2017,6,9,8,0,6.0,182.0,3.7,16.0,186.0,142.11,117.67
2017,6,9,8,15,42.5,235.5,3.7,16.0,264.0,172.13,135.37
2017,6,9,8,30,79.0,289.0,3.7,16.0,342.0,215.64,167.74
2017,6,9,8,45,51.0,280.0,3.7,16.5,315.5,215.45,167.87
2017,6,9,9,0,23.0,271.0,3.7,17.0,289.0,218.36,170.84
2017,6,9,9,15,167.0,314.5,3.7,17.0,448.5,282.07,216.67
2017,6,9,9,30,311.0,358.0,3.7,17.0,608.0,371.73,284.15
2017,6,9,9,45,608.0,230.5,3.75,17.5,743.0,424.59,322.92
2017,6,9,10,0,905.0,103.0,3.8,18.0,878.0,510.88,390.33
2017,6,9,10,15,911.5,104.0,3.8,18.0,905.5,564.31,434.81
2017,6,9,10,30,918.0,105.0,3.8,18.0,933.0,616.45,477.19
2017,6,9,10,45,924.5,104.5,3.85,18.0,954.0,665.89,516.59
2017,6,9,11,0,931.0,104.0,3.9,18.0,975.0,713.57,553.77
2017,6,9,11,15,934.0,104.5,3.95,18.0,989.0,757.61,587.49
2017,6,9,11,30,937.0,105.0,4.0,18.0,1003.0,799.24,617.7
2017,6,9,11,45,714.5,252.0,4.05,18.0,939.0,798.54,613.81
2017,6,9,12,0,492.0,399.0,4.1,18.0,875.0,772.22,590.11
2017,6,9,12,15,508.0,391.0,4.25,18.0,882.0,802.22,613.03
2017,6,9,12,30,524.0,383.0,4.4,18.0,889.0,830.68,634.65
2017,6,9,12,45,711.5,256.5,4.55,18.0,936.5,905.57,694.33
2017,6,9,13,0,899.0,130.0,4.7,18.0,984.0,958.38,733.25
2017,6,9,13,15,896.0,129.5,4.8,18.0,968.0,971.67,743.37
2017,6,9,13,30,893.0,129.0,4.9,18.0,952.0,981.31,751.33
2017,6,9,13,45,896.0,123.0,5.0,18.0,931.5,987.69,757.19
2017,6,9,14,0,899.0,117.0,5.1,18.0,911.0,990.19,760.49
2017,6,9,14,15,892.5,115.5,5.2,17.5,882.0,984.19,759.47
2017,6,9,14,30,886.0,114.0,5.3,17.0,853.0,974.5,755.97
2017,6,9,14,45,881.5,110.0,5.4,17.0,819.0,960.49,748.0
2017,6,9,15,0,877.0,106.0,5.5,17.0,785.0,942.86,737.51
2017,6,9,15,15,865.5,104.0,5.6,16.5,744.0,917.46,722.8
2017,6,9,15,30,854.0,102.0,5.7,16.0,703.0,889.01,705.74
2017,6,9,15,45,842.0,98.5,5.85,16.0,659.0,855.63,683.75
2017,6,9,16,0,830.0,95.0,6.0,16.0,615.0,827.97,665.79
2017,6,9,16,15,811.0,92.0,6.1,15.5,567.0,783.88,636.15
2017,6,9,16,30,792.0,89.0,6.2,15.0,519.0,738.07,604.66
2017,6,9,16,45,769.0,85.0,6.35,15.0,469.0,686.73,567.19
2017,6,9,17,0,746.0,81.0,6.5,15.0,419.0,634.59,527.98
2017,6,9,17,15,712.5,76.5,6.5,14.5,368.0,574.52,480.63
2017,6,9,17,30,679.0,72.0,6.5,14.0,317.0,517.7,434.37
2017,6,9,17,45,634.0,66.5,6.55,13.5,267.0,452.27,379.53
2017,6,9,18,0,589.0,61.0,6.6,13.0,217.0,389.72,325.21
2017,6,9,18,15,519.0,53.5,6.45,12.5,170.0,316.75,260.51
2017,6,9,18,30,449.0,46.0,6.3,12.0,123.0,250.29,200.11
2017,6,9,18,45,338.0,36.5,6.2,12.0,83.5,174.6,131.82
2017,6,9,19,0,227.0,27.0,6.1,12.0,44.0,109.35,63.12
2017,6,9,19,15,113.5,13.5,6.1,12.0,22.0,37.69,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,26.5,5.5,3.7,11.5,6.0,0.0,0.0
2017,6,10,5,0,53.0,11.0,3.7,12.0,12.0,9.39,0.0
2017,6,10,5,15,179.0,24.0,3.9,12.5,42.5,18.68,6.26
2017,6,10,5,30,305.0,37.0,4.1,13.0,73.0,30.21,20.24
2017,6,10,5,45,397.0,46.0,4.35,13.5,116.0,36.95,26.93
2017,6,10,6,0,489.0,55.0,4.6,14.0,159.0,43.6,33.19
2017,6,10,6,15,548.0,61.5,4.75,14.0,207.0,47.92,37.27
2017,6,10,6,30,607.0,68.0,4.9,14.0,255.0,52.19,41.15
2017,6,10,6,45,652.0,72.0,5.05,14.5,305.5,54.41,42.99
2017,6,10,7,0,697.0,76.0,5.2,15.0,356.0,61.76,49.31
2017,6,10,7,15,726.5,80.0,5.2,15.0,406.5,63.94,51.08
2017,6,10,7,30,756.0,84.0,5.2,15.0,457.0,66.05,52.75
2017,6,10,7,45,780.0,86.5,5.25,15.5,506.5,66.94,53.24
2017,6,10,8,0,804.0,89.0,5.3,16.0,556.0,67.8,53.7
2017,6,10,8,15,821.0,92.0,5.25,16.0,602.5,105.12,59.99
2017,6,10,8,30,838.0,95.0,5.2,16.0,649.0,170.37,99.56
2017,6,10,8,45,851.5,97.0,5.2,16.5,691.5,227.02,143.23
2017,6,10,9,0,865.0,99.0,5.2,17.0,734.0,284.6,192.77
2017,6,10,9,15,875.0,100.5,5.1,17.0,772.5,341.49,243.99
2017,6,10,9,30,885.0,102.0,5.0,17.0,811.0,398.43,295.25
2017,6,10,9,45,887.5,106.5,4.95,17.0,842.5,454.3,344.93
2017,6,10,10,0,890.0,111.0,4.9,17.0,874.0,508.97,392.37
2017,6,10,10,15,896.5,112.5,4.85,17.0,901.0,562.08,437.24
2017,6,10,10,30,903.0,114.0,4.8,17.0,928.0,613.94,479.88
2017,6,10,10,45,909.5,113.5,4.8,17.5,949.0,662.77,518.32
2017,6,10,11,0,916.0,113.0,4.8,18.0,970.0,709.89,554.39
2017,6,10,11,15,918.5,113.5,4.85,18.0,983.5,753.05,587.95
2017,6,10,11,30,921.0,114.0,4.9,18.0,997.0,793.81,618.36
2017,6,10,11,45,924.0,113.5,5.0,18.0,1003.5,831.59,645.74
2017,6,10,12,0,927.0,113.0,5.1,18.0,1010.0,866.7,671.15
2017,6,10,12,15,927.0,112.5,5.2,18.0,1008.5,896.43,692.73
2017,6,10,12,30,927.0,112.0,5.3,18.0,1007.0,923.0,712.14
2017,6,10,12,45,917.5,117.5,5.4,18.0,996.0,943.13,727.08
2017,6,10,13,0,908.0,123.0,5.5,18.0,985.0,959.61,739.58
2017,6,10,13,15,904.5,122.0,5.55,18.0,969.0,972.02,749.01
2017,6,10,13,30,901.0,121.0,5.6,18.0,953.0,980.71,755.96
2017,6,10,13,45,900.5,117.5,5.7,18.0,931.5,986.09,761.06
2017,6,10,14,0,900.0,114.0,5.8,18.0,910.0,987.65,763.61
2017,6,10,14,15,893.0,112.5,5.85,17.5,880.0,981.17,761.77
2017,6,10,14,30,886.0,111.0,5.9,17.0,850.0,971.01,757.43
2017,6,10,14,45,881.5,107.0,5.95,17.0,816.0,957.0,748.97
2017,6,10,15,0,877.0,103.0,6.0,17.0,782.0,939.37,737.97
2017,6,10,15,15,865.0,101.5,6.05,17.0,741.5,914.06,721.44
2017,6,10,15,30,853.0,100.0,6.1,17.0,701.0,885.75,702.68
2017,6,10,15,45,841.5,96.0,6.15,17.0,657.0,852.3,680.04
2017,6,10,16,0,830.0,92.0,6.2,17.0,613.0,824.41,661.41
2017,6,10,16,15,810.5,89.0,6.2,16.5,564.5,779.97,631.11
2017,6,10,16,30,791.0,86.0,6.2,16.0,516.0,733.85,599.08
2017,6,10,16,45,768.5,82.0,6.25,16.0,466.5,682.98,561.8
2017,6,10,17,0,746.0,78.0,6.3,16.0,417.0,631.3,522.99
2017,6,10,17,15,712.5,74.0,6.25,15.5,366.5,571.88,476.29
2017,6,10,17,30,679.0,70.0,6.2,15.0,316.0,515.48,430.54
2017,6,10,17,45,632.5,64.5,6.2,15.0,266.0,449.27,374.62
2017,6,10,18,0,586.0,59.0,6.2,15.0,216.0,386.11,319.6
2017,6,10,18,15,517.5,52.5,6.1,14.5,169.5,315.17,257.2
2017,6,10,18,30,449.0,46.0,6.0,14.0,123.0,250.52,198.84
2017,6,10,18,45,340.5,36.0,5.9,13.5,84.0,175.16,131.66
2017,6,10,19,0,232.0,26.0,5.8,13.0,45.0,110.45,64.86
2017,6,10,19,15,116.0,13.0,5.7,13.0,22.5,37.91,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,33.5,6.0,6.85,11.0,6.5,0.0,0.0
2017,6,11,5,0,67.0,12.0,7.1,11.0,13.0,10.24,0.0
2017,6,11,5,15,201.5,24.0,7.3,11.5,44.0,19.7,6.98
2017,6,11,5,30,336.0,36.0,7.5,12.0,75.0,29.43,19.64
2017,6,11,5,45,428.0,44.0,7.75,12.5,119.0,35.4,25.65
2017,6,11,6,0,520.0,52.0,8.0,13.0,163.0,41.33,31.28
2017,6,11,6,15,577.5,58.0,8.05,13.0,211.5,45.39,35.13
2017,6,11,6,30,635.0,64.0,8.1,13.0,260.0,49.41,38.81
2017,6,11,6,45,676.0,68.5,8.15,13.5,310.5,52.11,41.1
2017,6,11,7,0,717.0,73.0,8.2,14.0,361.0,59.66,47.63
2017,6,11,7,15,746.0,77.0,8.1,14.0,412.0,61.94,49.51
2017,6,11,7,30,775.0,81.0,8.0,14.0,463.0,64.15,51.29
2017,6,11,7,45,795.5,84.5,7.95,14.5,512.0,65.79,52.45
2017,6,11,8,0,816.0,88.0,7.9,15.0,561.0,67.33,53.51
2017,6,11,8,15,832.5,90.5,7.75,15.0,607.5,113.03,66.87
2017,6,11,8,30,849.0,93.0,7.6,15.0,654.0,169.62,99.14
2017,6,11,8,45,861.5,95.5,7.5,15.5,697.0,227.03,143.74
2017,6,11,9,0,874.0,98.0,7.4,16.0,740.0,285.27,194.37
2017,6,11,9,15,884.0,99.5,7.3,16.0,778.5,342.65,246.7
2017,6,11,9,30,894.0,101.0,7.2,16.0,817.0,400.08,299.22
2017,6,11,9,45,899.5,103.5,7.15,16.0,849.0,456.19,350.04
2017,6,11,10,0,905.0,106.0,7.1,16.0,881.0,511.4,398.96
2017,6,11,10,15,910.5,107.0,7.1,16.0,907.5,564.33,444.93
2017,6,11,10,30,916.0,108.0,7.1,16.0,934.0,615.87,488.66
2017,6,11,10,45,917.0,110.5,7.15,16.5,953.0,664.2,527.92
2017,6,11,11,0,918.0,113.0,7.2,17.0,972.0,710.35,564.48
2017,6,11,11,15,920.0,113.5,7.2,17.0,984.5,753.26,598.77
2017,6,11,11,30,922.0,114.0,7.2,17.0,997.0,793.72,629.83
2017,6,11,11,45,919.0,116.5,7.2,17.0,1001.5,829.34,656.04
2017,6,11,12,0,916.0,119.0,7.2,17.0,1006.0,861.96,679.97
2017,6,11,12,15,915.5,119.0,7.2,16.5,1004.0,891.49,702.94
2017,6,11,12,30,915.0,119.0,7.2,16.0,1002.0,917.91,723.72
2017,6,11,12,45,901.0,126.5,7.25,16.0,989.5,935.6,737.0
2017,6,11,13,0,887.0,134.0,7.3,16.0,977.0,949.56,747.68
2017,6,11,13,15,883.5,133.0,7.35,16.0,961.0,961.9,757.31
2017,6,11,13,30,880.0,132.0,7.4,16.0,945.0,970.61,764.41
2017,6,11,13,45,875.0,131.0,7.45,16.0,922.0,974.21,767.93
2017,6,11,14,0,870.0,130.0,7.5,16.0,899.0,974.13,768.91
2017,6,11,14,15,862.5,128.5,7.55,16.0,870.0,967.51,765.24
2017,6,11,14,30,855.0,127.0,7.6,16.0,841.0,957.31,759.07
2017,6,11,14,45,845.5,125.0,7.65,16.0,805.5,941.22,748.66
2017,6,11,15,0,836.0,123.0,7.7,16.0,770.0,932.96,744.16
2017,6,11,15,15,823.5,120.5,7.7,15.5,730.5,906.66,727.46
2017,6,11,15,30,811.0,118.0,7.7,15.0,691.0,877.41,708.51
2017,6,11,15,45,613.5,175.5,7.75,15.0,593.0,753.49,615.08
2017,6,11,16,0,416.0,233.0,7.8,15.0,495.0,622.24,509.68
2017,6,11,16,15,284.5,234.0,7.8,15.0,407.0,487.58,401.62
2017,6,11,16,30,153.0,235.0,7.8,15.0,319.0,362.43,298.54
2017,6,11,16,45,198.5,207.5,7.8,15.0,305.5,362.53,300.82
2017,6,11,17,0,244.0,180.0,7.8,15.0,292.0,371.91,310.0
2017,6,11,17,15,403.5,132.5,7.75,14.5,290.5,428.92,360.41
2017,6,11,17,30,563.0,85.0,7.7,14.0,289.0,462.02,389.68
2017,6,11,17,45,531.0,79.5,7.65,14.0,248.5,409.28,344.0
2017,6,11,18,0,499.0,74.0,7.6,14.0,208.0,358.11,298.52
2017,6,11,18,15,426.0,64.5,7.35,13.5,162.5,285.97,234.92
2017,6,11,18,30,353.0,55.0,7.1,13.0,117.0,218.4,174.44
2017,6,11,18,45,242.0,42.5,6.85,13.0,79.0,145.87,110.14
2017,6,11,19,0,131.0,30.0,6.6,13.0,41.0,84.83,50.58
2017,6,11,19,15,65.5,15.0,6.35,12.5,20.5,27.99,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,10.5,5.5,4.8,11.5,5.5,0.0,0.0
2017,6,12,5,0,21.0,11.0,4.9,12.0,11.0,9.39,0.0
2017,6,12,5,15,123.5,26.5,5.1,12.0,40.0,20.47,7.47
2017,6,12,5,30,226.0,42.0,5.3,12.0,69.0,32.21,22.04
2017,6,12,5,45,326.0,52.5,5.5,12.5,111.5,40.09,29.8
2017,6,12,6,0,426.0,63.0,5.7,13.0,154.0,49.9,38.92
2017,6,12,6,15,488.5,71.0,5.7,13.0,201.5,55.11,43.84
2017,6,12,6,30,551.0,79.0,5.7,13.0,249.0,60.21,48.49
2017,6,12,6,45,484.0,102.5,5.75,13.5,271.5,73.98,60.61
2017,6,12,7,0,417.0,126.0,5.8,14.0,294.0,87.71,72.5
2017,6,12,7,15,408.5,148.0,5.7,14.0,331.0,100.3,83.36
2017,6,12,7,30,400.0,170.0,5.6,14.0,368.0,112.16,93.45
2017,6,12,7,45,428.5,184.0,5.5,14.5,415.5,118.95,98.85
2017,6,12,8,0,457.0,198.0,5.4,15.0,463.0,125.35,103.86
2017,6,12,8,15,628.0,156.0,5.25,15.0,552.5,127.96,84.69
2017,6,12,8,30,799.0,114.0,5.1,15.0,642.0,169.17,100.72
2017,6,12,8,45,638.0,186.5,4.95,15.5,626.0,235.37,159.54
2017,6,12,9,0,477.0,259.0,4.8,16.0,610.0,289.55,211.38
2017,6,12,9,15,484.0,273.0,4.7,16.0,645.0,335.33,250.54
2017,6,12,9,30,491.0,287.0,4.6,16.0,680.0,381.75,290.17
2017,6,12,9,45,667.5,214.0,4.5,16.5,772.0,435.05,332.21
2017,6,12,10,0,844.0,141.0,4.4,17.0,864.0,506.61,389.45
2017,6,12,10,15,585.0,277.5,4.35,17.0,786.0,521.67,404.23
2017,6,12,10,30,326.0,414.0,4.3,17.0,708.0,515.1,399.3
2017,6,12,10,45,601.0,277.5,4.25,17.5,834.5,602.03,467.81
2017,6,12,11,0,876.0,141.0,4.2,18.0,961.0,703.25,546.46
2017,6,12,11,15,879.5,141.5,4.25,18.0,974.5,745.77,578.83
2017,6,12,11,30,883.0,142.0,4.3,18.0,988.0,786.11,609.35
2017,6,12,11,45,886.5,141.0,4.35,18.0,995.0,822.93,635.7
2017,6,12,12,0,890.0,140.0,4.4,18.0,1002.0,857.27,660.05
2017,6,12,12,15,889.5,140.0,4.5,18.0,1000.5,886.4,681.06
2017,6,12,12,30,889.0,140.0,4.6,18.0,999.0,912.53,700.04
2017,6,12,12,45,873.5,148.5,4.7,18.0,986.0,929.32,712.56
2017,6,12,13,0,858.0,157.0,4.8,18.0,973.0,942.42,722.67
2017,6,12,13,15,854.0,156.0,4.95,18.0,957.0,954.33,732.46
2017,6,12,13,30,850.0,155.0,5.1,18.0,941.0,976.77,749.75
2017,6,12,13,45,847.0,152.0,5.25,18.0,918.5,980.52,754.01
2017,6,12,14,0,844.0,149.0,5.4,18.0,896.0,980.53,755.88
2017,6,12,14,15,836.5,147.5,5.5,18.0,867.0,974.07,752.96
2017,6,12,14,30,829.0,146.0,5.6,18.0,838.0,964.02,747.61
2017,6,12,14,45,822.0,142.0,5.7,18.0,804.0,948.33,738.33
2017,6,12,15,0,815.0,138.0,5.8,18.0,770.0,929.23,726.64
2017,6,12,15,15,802.0,135.0,5.85,17.5,730.0,902.39,710.45
2017,6,12,15,30,789.0,132.0,5.9,17.0,690.0,872.65,692.02
2017,6,12,15,45,776.0,127.0,5.95,17.0,646.5,838.1,668.55
2017,6,12,16,0,763.0,122.0,6.0,17.0,603.0,801.08,643.04
2017,6,12,16,15,741.0,118.5,6.0,16.5,555.0,760.39,615.47
2017,6,12,16,30,719.0,115.0,6.0,16.0,507.0,714.05,583.13
2017,6,12,16,45,693.0,109.5,6.0,16.0,457.5,661.46,543.89
2017,6,12,17,0,667.0,104.0,6.0,16.0,408.0,608.5,502.77
2017,6,12,17,15,628.5,98.0,5.9,15.5,357.5,546.72,454.19
2017,6,12,17,30,590.0,92.0,5.8,15.0,307.0,486.41,405.43
2017,6,12,17,45,539.0,84.5,5.75,14.5,258.0,419.31,349.7
2017,6,12,18,0,488.0,77.0,5.7,14.0,209.0,355.73,295.24
2017,6,12,18,15,414.5,67.5,5.5,13.5,163.0,280.39,229.62
2017,6,12,18,30,341.0,58.0,5.3,13.0,117.0,217.17,173.19
2017,6,12,18,45,242.5,44.5,5.1,13.0,79.5,148.5,112.25
2017,6,12,19,0,144.0,31.0,4.9,13.0,42.0,90.17,54.83
2017,6,12,19,15,72.0,15.5,4.65,12.5,21.0,29.97,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
