Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,7.5,5.0,3.85,10.5,5.0,0.0,0.0
2017,6,13,5,0,15.0,10.0,3.9,11.0,10.0,8.54,0.0
2017,6,13,5,15,112.0,26.5,3.95,11.5,38.5,20.81,7.72
2017,6,13,5,30,209.0,43.0,4.0,12.0,67.0,32.91,22.65
2017,6,13,5,45,304.5,54.0,4.05,12.5,108.5,41.09,30.7
2017,6,13,6,0,400.0,65.0,4.1,13.0,150.0,49.21,38.32
2017,6,13,6,15,463.0,73.5,4.05,13.0,196.5,56.97,45.51
2017,6,13,6,30,526.0,82.0,4.0,13.0,243.0,62.36,50.41
2017,6,13,6,45,577.5,87.0,3.95,13.5,293.5,64.83,52.46
2017,6,13,7,0,629.0,92.0,3.9,14.0,344.0,67.3,54.42
2017,6,13,7,15,662.0,96.5,3.85,14.5,394.0,69.15,55.77
2017,6,13,7,30,695.0,101.0,3.8,15.0,444.0,70.94,57.04
2017,6,13,7,45,724.5,103.5,3.75,15.5,493.5,71.3,57.04
2017,6,13,8,0,754.0,106.0,3.7,16.0,543.0,78.59,63.06
2017,6,13,8,15,773.0,109.0,3.65,16.5,589.5,111.85,67.48
2017,6,13,8,30,792.0,112.0,3.6,17.0,636.0,166.22,97.75
2017,6,13,8,45,810.0,113.0,3.55,17.5,679.5,221.02,139.11
2017,6,13,9,0,828.0,114.0,3.5,18.0,723.0,277.45,186.69
2017,6,13,9,15,839.5,116.0,3.5,18.0,761.0,339.34,240.83
2017,6,13,9,30,851.0,118.0,3.5,18.0,799.0,395.29,290.34
2017,6,13,9,45,863.0,117.5,3.5,18.5,833.0,449.68,337.24
2017,6,13,10,0,875.0,117.0,3.5,19.0,867.0,503.86,382.68
2017,6,13,10,15,881.5,118.5,3.55,19.0,894.0,556.23,426.25
2017,6,13,10,30,888.0,120.0,3.6,19.0,921.0,607.39,467.73
2017,6,13,10,45,894.5,120.0,3.65,19.5,942.0,655.98,505.32
2017,6,13,11,0,901.0,120.0,3.7,20.0,963.0,702.91,540.64
2017,6,13,11,15,903.5,120.5,3.8,20.0,976.0,745.55,573.25
2017,6,13,11,30,906.0,121.0,3.9,20.0,989.0,785.84,603.17
2017,6,13,11,45,909.0,120.0,4.0,20.5,995.5,822.82,628.06
2017,6,13,12,0,912.0,119.0,4.1,21.0,1002.0,857.17,650.96
2017,6,13,12,15,911.5,119.0,4.3,21.0,1001.0,886.64,672.11
2017,6,13,12,30,911.0,119.0,4.5,21.0,1000.0,913.02,691.44
2017,6,13,12,45,909.0,119.0,4.7,21.0,991.0,934.81,708.0
2017,6,13,13,0,907.0,119.0,4.9,21.0,982.0,953.15,722.32
2017,6,13,13,15,904.0,118.0,5.1,21.0,966.0,966.07,733.01
2017,6,13,13,30,901.0,117.0,5.3,21.0,950.0,975.29,741.29
2017,6,13,13,45,894.5,117.0,5.5,21.0,926.5,978.42,745.45
2017,6,13,14,0,888.0,117.0,5.7,21.0,903.0,977.83,747.14
2017,6,13,14,15,881.0,115.5,5.8,20.5,874.0,971.57,745.79
2017,6,13,14,30,874.0,114.0,5.9,20.0,845.0,961.67,741.97
2017,6,13,14,45,863.5,113.0,6.05,20.0,809.5,945.43,732.55
2017,6,13,15,0,853.0,112.0,6.2,20.0,774.0,925.86,720.75
2017,6,13,15,15,841.0,110.0,6.25,19.5,734.0,900.69,705.76
2017,6,13,15,30,829.0,108.0,6.3,19.0,694.0,882.24,695.6
2017,6,13,15,45,812.5,105.5,6.35,19.0,649.5,846.42,671.23
2017,6,13,16,0,796.0,103.0,6.4,19.0,605.0,808.26,644.98
2017,6,13,16,15,776.5,100.0,6.35,18.5,558.0,765.0,615.45
2017,6,13,16,30,757.0,97.0,6.3,18.0,511.0,720.13,584.25
2017,6,13,16,45,731.0,93.0,6.3,18.0,461.5,667.99,545.96
2017,6,13,17,0,705.0,89.0,6.3,18.0,412.0,618.18,507.98
2017,6,13,17,15,670.0,84.5,6.25,17.5,362.0,559.02,461.84
2017,6,13,17,30,635.0,80.0,6.2,17.0,312.0,500.96,415.21
2017,6,13,17,45,588.5,73.5,6.2,16.5,263.0,435.62,361.22
2017,6,13,18,0,542.0,67.0,6.2,16.0,214.0,373.34,308.03
2017,6,13,18,15,472.0,59.0,6.05,15.5,168.0,302.11,245.91
2017,6,13,18,30,402.0,51.0,5.9,15.0,122.0,237.36,188.12
2017,6,13,18,45,300.5,40.0,5.75,14.5,83.5,165.73,124.78
2017,6,13,19,0,199.0,29.0,5.6,14.0,45.0,104.01,63.93
2017,6,13,19,15,99.5,14.5,5.35,13.5,22.5,35.58,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,25.0,5.5,3.4,11.5,6.0,0.0,0.0
2017,6,14,5,0,50.0,11.0,3.4,12.0,12.0,9.39,0.0
2017,6,14,5,15,176.0,24.0,3.4,12.0,42.5,18.67,6.3
2017,6,14,5,30,302.0,37.0,3.4,12.0,73.0,30.2,20.33
2017,6,14,5,45,393.5,46.0,3.45,12.5,115.5,36.93,27.04
2017,6,14,6,0,485.0,55.0,3.5,13.0,158.0,43.58,33.32
2017,6,14,6,15,544.5,61.5,3.4,13.5,206.0,47.91,37.34
2017,6,14,6,30,604.0,68.0,3.3,14.0,254.0,52.18,41.14
2017,6,14,6,45,646.5,73.0,3.2,14.5,304.5,55.1,43.62
2017,6,14,7,0,689.0,78.0,3.1,15.0,355.0,57.96,45.95
2017,6,14,7,15,719.5,82.0,3.05,15.5,405.0,65.38,52.24
2017,6,14,7,30,750.0,86.0,3.0,16.0,455.0,67.44,53.75
2017,6,14,7,45,773.0,89.5,2.95,16.5,504.5,68.95,54.77
2017,6,14,8,0,796.0,93.0,2.9,17.0,554.0,70.38,55.71
2017,6,14,8,15,813.5,95.5,2.95,17.5,600.5,104.17,60.19
2017,6,14,8,30,831.0,98.0,3.0,18.0,647.0,160.32,91.02
2017,6,14,8,45,844.0,100.5,3.05,18.5,690.0,224.97,140.13
2017,6,14,9,0,857.0,103.0,3.1,19.0,733.0,282.29,188.41
2017,6,14,9,15,867.5,105.0,3.1,19.5,771.0,339.19,238.13
2017,6,14,9,30,878.0,107.0,3.1,20.0,809.0,396.24,287.78
2017,6,14,9,45,883.5,110.0,3.1,20.5,841.0,451.86,335.37
2017,6,14,10,0,889.0,113.0,3.1,21.0,873.0,506.61,380.84
2017,6,14,10,15,895.0,114.0,3.15,21.0,900.0,559.04,424.03
2017,6,14,10,30,901.0,115.0,3.2,21.0,927.0,610.17,465.06
2017,6,14,10,45,906.0,115.0,3.25,21.5,947.5,658.41,501.96
2017,6,14,11,0,911.0,115.0,3.3,22.0,968.0,704.81,536.48
2017,6,14,11,15,913.5,116.0,3.45,22.0,981.5,748.24,569.48
2017,6,14,11,30,916.0,117.0,3.6,22.0,995.0,789.31,599.7
2017,6,14,11,45,918.0,117.0,3.75,22.0,1001.0,826.66,625.99
2017,6,14,12,0,920.0,117.0,3.9,22.0,1007.0,861.32,650.37
2017,6,14,12,15,919.5,117.0,4.1,22.0,1006.0,891.03,671.58
2017,6,14,12,30,919.0,117.0,4.3,22.0,1005.0,917.63,690.71
2017,6,14,12,45,919.5,115.5,4.55,22.0,997.0,940.5,707.93
2017,6,14,13,0,920.0,114.0,4.8,22.0,989.0,959.94,723.32
2017,6,14,13,15,917.0,113.0,4.9,22.0,973.5,973.0,733.34
2017,6,14,13,30,914.0,112.0,5.0,22.0,958.0,982.33,740.95
2017,6,14,13,45,910.5,110.5,5.15,22.0,935.5,986.92,745.84
2017,6,14,14,0,907.0,109.0,5.3,22.0,913.0,987.7,748.25
2017,6,14,14,15,901.0,108.0,5.3,22.0,884.0,982.83,745.81
2017,6,14,14,30,895.0,107.0,5.3,22.0,855.0,974.24,740.96
2017,6,14,14,45,888.5,104.0,5.35,22.0,821.0,959.47,732.27
2017,6,14,15,0,882.0,101.0,5.4,22.0,787.0,941.13,721.18
2017,6,14,15,15,871.0,99.5,5.35,21.5,747.0,916.86,706.72
2017,6,14,15,30,860.0,98.0,5.3,21.0,707.0,889.51,690.05
2017,6,14,15,45,847.5,95.0,5.3,21.0,663.0,856.32,668.05
2017,6,14,16,0,835.0,92.0,5.3,21.0,619.0,820.52,644.02
2017,6,14,16,15,817.0,89.0,5.25,20.5,571.5,785.55,621.39
2017,6,14,16,30,799.0,86.0,5.2,20.0,524.0,740.58,590.99
2017,6,14,16,45,775.5,82.5,5.2,19.5,474.0,689.43,555.59
2017,6,14,17,0,752.0,79.0,5.2,19.0,424.0,637.5,518.61
2017,6,14,17,15,719.0,75.0,5.2,18.5,373.0,578.27,473.4
2017,6,14,17,30,686.0,71.0,5.2,18.0,322.0,521.99,428.95
2017,6,14,17,45,639.0,66.0,5.2,17.5,272.0,455.8,374.99
2017,6,14,18,0,592.0,61.0,5.2,17.0,222.0,392.64,321.63
2017,6,14,18,15,523.5,54.0,5.15,16.5,175.0,320.74,259.46
2017,6,14,18,30,455.0,47.0,5.1,16.0,128.0,255.11,201.13
2017,6,14,18,45,346.5,37.5,5.05,15.5,88.0,179.67,134.76
2017,6,14,19,0,238.0,28.0,5.0,15.0,48.0,116.0,72.04
2017,6,14,19,15,119.0,14.0,4.95,14.5,24.0,39.79,0.0
2017,6,14,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,22.0,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,44.0,11.0,4.2,12.0,12.0,9.39,0.0
2017,6,15,5,15,162.5,24.5,4.25,12.0,41.5,19.02,6.46
2017,6,15,5,30,281.0,38.0,4.3,12.0,71.0,29.41,19.63
2017,6,15,5,45,366.5,48.0,4.4,12.5,112.5,38.53,28.43
2017,6,15,6,0,452.0,58.0,4.5,13.0,154.0,45.87,35.35
2017,6,15,6,15,512.0,65.0,4.45,13.5,201.0,50.45,39.6
2017,6,15,6,30,572.0,72.0,4.4,14.0,248.0,54.97,43.62
2017,6,15,6,45,614.0,78.0,4.4,14.5,297.5,58.46,46.6
2017,6,15,7,0,656.0,84.0,4.4,15.0,347.0,61.85,49.39
2017,6,15,7,15,686.5,88.5,4.4,15.0,396.5,63.93,51.07
2017,6,15,7,30,717.0,93.0,4.4,15.0,446.0,65.93,52.65
2017,6,15,7,45,740.5,96.5,4.45,15.5,494.0,73.42,58.9
2017,6,15,8,0,764.0,100.0,4.5,16.0,542.0,74.63,59.63
2017,6,15,8,15,781.5,103.0,4.5,16.0,587.5,106.78,63.87
2017,6,15,8,30,799.0,106.0,4.5,16.0,633.0,161.38,94.18
2017,6,15,8,45,812.5,108.0,4.55,16.5,675.0,216.41,136.03
2017,6,15,9,0,826.0,110.0,4.6,17.0,717.0,278.96,189.02
2017,6,15,9,15,836.0,112.0,4.45,17.0,754.0,333.98,238.16
2017,6,15,9,30,846.0,114.0,4.3,17.0,791.0,389.11,287.41
2017,6,15,9,45,843.5,121.0,4.2,17.0,819.5,442.58,334.72
2017,6,15,10,0,841.0,128.0,4.1,17.0,848.0,494.42,379.46
2017,6,15,10,15,847.0,129.5,3.95,17.0,874.0,544.87,421.7
2017,6,15,10,30,853.0,131.0,3.8,17.0,900.0,594.13,461.74
2017,6,15,10,45,856.5,131.5,3.7,17.5,919.0,639.71,497.08
2017,6,15,11,0,860.0,132.0,3.6,18.0,938.0,683.46,529.95
2017,6,15,11,15,862.5,133.0,3.6,18.0,950.5,724.91,561.59
2017,6,15,11,30,865.0,134.0,3.6,18.0,963.0,764.15,591.0
2017,6,15,11,45,866.0,133.5,3.6,18.5,968.0,798.69,614.13
2017,6,15,12,0,867.0,133.0,3.6,19.0,973.0,830.65,635.12
2017,6,15,12,15,866.0,133.0,3.7,19.0,971.0,858.63,654.95
2017,6,15,12,30,865.0,133.0,3.8,19.0,969.0,883.67,672.79
2017,6,15,12,45,881.0,120.0,3.9,19.5,965.5,909.4,689.85
2017,6,15,13,0,897.0,107.0,4.0,20.0,962.0,931.82,704.61
2017,6,15,13,15,893.5,106.5,4.15,20.0,945.5,944.44,714.34
2017,6,15,13,30,890.0,106.0,4.3,20.0,929.0,953.42,721.76
2017,6,15,13,45,886.5,104.0,4.45,20.5,907.0,957.26,724.49
2017,6,15,14,0,883.0,102.0,4.6,21.0,885.0,957.37,725.12
2017,6,15,14,15,876.0,100.5,4.75,21.0,856.0,950.96,722.78
2017,6,15,14,30,869.0,99.0,4.9,21.0,827.0,940.93,718.02
2017,6,15,14,45,862.0,97.0,5.05,21.5,793.0,926.87,709.06
2017,6,15,15,0,855.0,95.0,5.2,22.0,759.0,909.4,697.75
2017,6,15,15,15,843.5,93.0,5.25,21.5,720.0,884.53,683.31
2017,6,15,15,30,832.0,91.0,5.3,21.0,681.0,856.7,666.66
2017,6,15,15,45,819.5,88.0,5.4,21.0,638.5,824.13,645.39
2017,6,15,16,0,807.0,85.0,5.5,21.0,596.0,789.05,622.06
2017,6,15,16,15,789.0,82.5,5.5,20.5,549.5,755.22,600.15
2017,6,15,16,30,771.0,80.0,5.5,20.0,503.0,711.86,570.72
2017,6,15,16,45,749.5,76.5,5.5,20.0,455.5,663.3,535.75
2017,6,15,17,0,728.0,73.0,5.5,20.0,408.0,613.92,499.53
2017,6,15,17,15,532.0,99.0,5.45,19.5,328.5,484.82,396.9
2017,6,15,17,30,336.0,125.0,5.4,19.0,249.0,360.7,295.84
2017,6,15,17,45,459.5,90.0,5.35,18.5,231.5,375.17,308.5
2017,6,15,18,0,583.0,55.0,5.3,18.0,214.0,381.27,311.76
2017,6,15,18,15,519.5,49.0,5.2,17.5,169.0,313.46,252.82
2017,6,15,18,30,456.0,43.0,5.1,17.0,124.0,251.44,197.56
2017,6,15,18,45,360.5,34.0,5.0,16.5,85.5,181.14,135.35
2017,6,15,19,0,265.0,25.0,4.9,16.0,47.0,121.51,75.81
2017,6,15,19,15,132.5,12.5,4.8,15.5,23.5,41.76,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,47.5,5.0,3.85,14.0,6.5,0.0,0.0
2017,6,16,5,0,95.0,10.0,4.0,14.0,13.0,8.54,0.0
2017,6,16,5,15,221.0,20.5,3.85,14.5,42.0,16.65,4.79
2017,6,16,5,30,347.0,31.0,3.7,15.0,71.0,25.14,15.74
2017,6,16,5,45,429.5,38.5,3.55,15.5,112.5,30.83,21.35
2017,6,16,6,0,512.0,46.0,3.4,16.0,154.0,36.47,26.63
2017,6,16,6,15,566.5,51.0,3.35,16.0,200.0,39.91,29.87
2017,6,16,6,30,621.0,56.0,3.3,16.0,246.0,47.14,36.35
2017,6,16,6,45,659.5,60.0,3.25,16.5,295.0,49.86,38.64
2017,6,16,7,0,698.0,64.0,3.2,17.0,344.0,52.55,40.83
2017,6,16,7,15,726.0,67.5,3.25,17.5,392.5,54.68,42.47
2017,6,16,7,30,754.0,71.0,3.3,18.0,441.0,56.74,44.03
2017,6,16,7,45,775.0,73.5,3.4,19.0,489.0,57.93,44.72
2017,6,16,8,0,796.0,76.0,3.5,20.0,537.0,68.3,53.26
2017,6,16,8,15,812.5,78.5,3.6,20.5,582.5,100.48,57.2
2017,6,16,8,30,829.0,81.0,3.7,21.0,628.0,155.46,86.43
2017,6,16,8,45,841.5,83.0,3.85,21.5,670.0,210.98,127.75
2017,6,16,9,0,854.0,85.0,4.0,22.0,712.0,267.36,175.05
2017,6,16,9,15,864.0,86.5,4.0,22.0,749.5,323.28,224.28
2017,6,16,9,30,874.0,88.0,4.0,22.0,787.0,379.31,273.71
2017,6,16,9,45,879.5,90.5,4.05,22.5,818.5,434.11,320.92
2017,6,16,10,0,885.0,93.0,4.1,23.0,850.0,488.07,366.13
2017,6,16,10,15,891.0,94.0,4.1,23.0,876.5,540.05,409.16
2017,6,16,10,30,897.0,95.0,4.1,23.0,903.0,590.76,450.04
2017,6,16,10,45,902.0,95.0,4.1,23.5,923.5,638.56,486.77
2017,6,16,11,0,907.0,95.0,4.1,24.0,944.0,684.56,521.12
2017,6,16,11,15,910.0,95.5,4.1,24.0,957.5,727.56,553.46
2017,6,16,11,30,913.0,96.0,4.1,24.0,971.0,768.23,582.47
2017,6,16,11,45,914.5,96.0,4.2,24.5,977.5,804.83,606.85
2017,6,16,12,0,916.0,96.0,4.3,25.0,984.0,838.69,629.18
2017,6,16,12,15,916.0,96.0,4.45,25.0,983.0,868.41,650.04
2017,6,16,12,30,916.0,96.0,4.6,25.0,982.0,895.04,669.07
2017,6,16,12,45,911.5,98.0,4.85,25.0,972.5,916.24,685.3
2017,6,16,13,0,907.0,100.0,5.1,25.0,963.0,933.96,699.27
2017,6,16,13,15,904.0,99.5,5.2,24.5,948.0,947.11,710.67
2017,6,16,13,30,901.0,99.0,5.3,24.0,933.0,956.61,719.74
2017,6,16,13,45,895.5,98.5,5.45,24.0,910.5,960.03,723.68
2017,6,16,14,0,890.0,98.0,5.6,24.0,888.0,959.75,725.19
2017,6,16,14,15,884.0,97.0,5.6,24.0,860.0,954.79,722.66
2017,6,16,14,30,878.0,96.0,5.6,24.0,832.0,946.2,717.75
2017,6,16,14,45,869.5,94.5,5.65,24.0,797.5,931.19,708.78
2017,6,16,15,0,861.0,93.0,5.7,24.0,763.0,912.79,697.52
2017,6,16,15,15,850.0,91.5,5.65,23.5,724.0,888.85,683.19
2017,6,16,15,30,839.0,90.0,5.6,23.0,685.0,861.93,666.71
2017,6,16,15,45,826.0,87.5,5.55,23.0,642.0,829.35,644.77
2017,6,16,16,0,813.0,85.0,5.5,23.0,599.0,794.28,620.95
2017,6,16,16,15,794.5,82.5,5.4,22.5,552.5,759.91,598.44
2017,6,16,16,30,776.0,80.0,5.3,22.0,506.0,716.01,568.56
2017,6,16,16,45,753.0,76.5,5.25,21.5,458.0,666.18,533.94
2017,6,16,17,0,730.0,73.0,5.2,21.0,410.0,615.64,498.03
2017,6,16,17,15,698.5,69.5,5.1,20.5,361.0,559.08,454.76
2017,6,16,17,30,667.0,66.0,5.0,20.0,312.0,503.21,410.71
2017,6,16,17,45,624.0,61.0,4.9,19.5,263.5,441.99,360.89
2017,6,16,18,0,581.0,56.0,4.8,19.0,215.0,381.79,310.28
2017,6,16,18,15,517.0,49.5,4.7,18.5,170.0,313.23,251.37
2017,6,16,18,30,453.0,43.0,4.6,18.0,125.0,250.53,195.97
2017,6,16,18,45,355.0,34.5,4.6,17.5,86.5,180.02,134.09
2017,6,16,19,0,257.0,26.0,4.6,17.0,48.0,120.55,75.66
2017,6,16,19,15,128.5,13.0,4.6,16.5,24.0,41.35,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,52.0,5.0,3.2,14.5,6.5,0.0,0.0
2017,6,17,5,0,104.0,10.0,3.4,15.0,13.0,8.54,0.0
2017,6,17,5,15,234.5,20.0,3.35,15.0,42.5,16.25,4.43
2017,6,17,5,30,365.0,30.0,3.3,15.0,72.0,24.36,15.07
2017,6,17,5,45,449.0,37.0,3.25,15.5,114.0,29.7,20.36
2017,6,17,6,0,533.0,44.0,3.2,16.0,156.0,35.02,25.35
2017,6,17,6,15,587.0,49.0,3.1,16.5,203.0,41.91,31.58
2017,6,17,6,30,641.0,54.0,3.0,17.0,250.0,45.7,34.92
2017,6,17,6,45,679.5,57.5,2.9,17.5,299.0,48.12,36.94
2017,6,17,7,0,718.0,61.0,2.8,18.0,348.0,50.52,38.88
2017,6,17,7,15,745.0,64.0,2.75,18.5,397.0,52.38,40.3
2017,6,17,7,30,772.0,67.0,2.7,19.0,446.0,54.2,41.65
2017,6,17,7,45,792.5,69.0,2.7,19.5,494.0,63.68,49.58
2017,6,17,8,0,813.0,71.0,2.7,20.0,542.0,65.29,50.68
2017,6,17,8,15,670.0,138.0,2.7,20.5,547.5,115.31,72.82
2017,6,17,8,30,527.0,205.0,2.7,21.0,553.0,189.09,125.36
2017,6,17,8,45,697.5,142.0,2.7,21.5,634.5,212.29,134.49
2017,6,17,9,0,868.0,79.0,2.7,22.0,716.0,265.54,172.49
2017,6,17,9,15,877.5,80.5,2.75,22.5,753.5,322.04,221.58
2017,6,17,9,30,887.0,82.0,2.8,23.0,791.0,378.58,270.58
2017,6,17,9,45,880.5,91.5,2.85,23.5,819.5,434.49,318.25
2017,6,17,10,0,874.0,101.0,2.9,24.0,848.0,488.29,362.76
2017,6,17,10,15,880.0,102.0,2.95,24.5,874.5,539.8,404.06
2017,6,17,10,30,886.0,103.0,3.0,25.0,901.0,590.06,443.12
2017,6,17,10,45,889.5,104.0,3.1,25.5,921.0,637.32,478.99
2017,6,17,11,0,893.0,105.0,3.2,26.0,941.0,682.69,512.53
2017,6,17,11,15,895.5,105.5,3.3,26.0,954.0,724.88,544.07
2017,6,17,11,30,898.0,106.0,3.4,26.0,967.0,764.76,572.76
2017,6,17,11,45,898.5,106.5,3.5,26.0,972.5,800.61,597.46
2017,6,17,12,0,899.0,107.0,3.6,26.0,978.0,833.74,620.26
2017,6,17,12,15,899.0,107.0,3.7,26.0,977.0,863.18,640.52
2017,6,17,12,30,899.0,107.0,3.8,26.0,976.0,889.59,658.77
2017,6,17,12,45,900.5,104.5,3.9,26.5,969.0,911.89,672.99
2017,6,17,13,0,902.0,102.0,4.0,27.0,962.0,930.84,684.99
2017,6,17,13,15,899.0,101.5,4.05,27.0,946.5,944.0,694.3
2017,6,17,13,30,896.0,101.0,4.1,27.0,931.0,953.53,701.34
2017,6,17,13,45,891.5,100.5,4.2,27.0,909.0,957.96,705.4
2017,6,17,14,0,887.0,100.0,4.3,27.0,887.0,958.7,707.15
2017,6,17,14,15,881.0,98.5,4.3,26.5,859.0,953.31,705.81
2017,6,17,14,30,875.0,97.0,4.3,26.0,831.0,944.29,702.17
2017,6,17,14,45,866.5,95.5,4.35,26.0,797.0,929.37,693.51
2017,6,17,15,0,858.0,94.0,4.4,26.0,763.0,911.07,682.63
2017,6,17,15,15,847.0,92.5,4.35,25.5,724.0,887.25,668.86
2017,6,17,15,30,836.0,91.0,4.3,25.0,685.0,860.45,653.0
2017,6,17,15,45,822.0,89.0,4.3,25.0,642.0,827.69,631.83
2017,6,17,16,0,808.0,87.0,4.3,25.0,599.0,792.51,608.83
2017,6,17,16,15,790.0,84.0,4.2,24.5,552.5,758.25,587.07
2017,6,17,16,30,772.0,81.0,4.1,24.0,506.0,714.34,558.0
2017,6,17,16,45,748.0,78.0,4.1,24.0,458.0,664.54,523.39
2017,6,17,17,0,724.0,75.0,4.1,24.0,410.0,614.1,487.57
2017,6,17,17,15,692.0,71.5,3.95,23.0,361.0,557.46,446.11
2017,6,17,17,30,660.0,68.0,3.8,22.0,312.0,501.55,403.73
2017,6,17,17,45,615.5,63.0,3.7,21.5,263.5,439.97,354.61
2017,6,17,18,0,571.0,58.0,3.6,21.0,215.0,379.39,304.63
2017,6,17,18,15,506.5,51.5,3.45,20.5,170.0,311.05,246.87
2017,6,17,18,30,442.0,45.0,3.3,20.0,125.0,248.61,192.54
2017,6,17,18,45,343.0,36.0,3.2,19.5,86.5,177.68,131.25
2017,6,17,19,0,244.0,27.0,3.1,19.0,48.0,117.9,73.94
2017,6,17,19,15,122.0,13.5,3.0,18.5,24.0,50.54,0.0
2017,6,17,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,18,4,45,53.5,5.0,2.45,17.5,6.5,0.0,0.0
2017,6,18,5,0,107.0,10.0,2.5,18.0,13.0,8.54,0.0
2017,6,18,5,15,235.5,20.0,2.5,18.5,42.5,16.27,4.2
2017,6,18,5,30,364.0,30.0,2.5,19.0,72.0,24.36,14.76
2017,6,18,5,45,443.5,37.5,2.55,19.5,113.5,30.09,20.32
2017,6,18,6,0,523.0,45.0,2.6,20.0,155.0,35.76,25.54
2017,6,18,6,15,577.0,50.0,2.55,20.0,201.5,39.24,28.77
2017,6,18,6,30,631.0,55.0,2.5,20.0,248.0,46.43,35.12
2017,6,18,6,45,667.0,59.5,2.45,20.5,296.5,49.56,37.74
2017,6,18,7,0,703.0,64.0,2.4,21.0,345.0,52.62,40.21
2017,6,18,7,15,731.0,67.5,2.35,21.5,394.0,54.76,41.84
2017,6,18,7,30,759.0,71.0,2.3,22.0,443.0,56.83,43.38
2017,6,18,7,45,779.0,74.0,2.25,22.5,491.0,58.36,44.43
2017,6,18,8,0,799.0,77.0,2.2,23.0,539.0,69.0,53.19
2017,6,18,8,15,815.5,79.0,2.15,23.5,584.5,99.49,56.26
2017,6,18,8,30,832.0,81.0,2.1,24.0,630.0,154.28,84.36
2017,6,18,8,45,843.5,83.5,2.05,24.5,671.5,210.13,124.97
2017,6,18,9,0,855.0,86.0,2.0,25.0,713.0,266.74,171.35
2017,6,18,9,15,865.0,87.5,1.95,25.5,750.5,322.73,218.94
2017,6,18,9,30,875.0,89.0,1.9,26.0,788.0,378.82,266.39
2017,6,18,9,45,884.5,89.0,1.85,26.5,821.0,433.45,311.64
2017,6,18,10,0,894.0,89.0,1.8,27.0,854.0,487.6,355.06
2017,6,18,10,15,899.5,90.0,1.8,27.5,880.5,539.77,395.69
2017,6,18,10,30,905.0,91.0,1.8,28.0,907.0,590.61,433.91
2017,6,18,10,45,907.5,92.5,1.8,28.5,926.5,638.47,468.73
2017,6,18,11,0,910.0,94.0,1.8,29.0,946.0,684.31,501.02
2017,6,18,11,15,912.5,94.5,1.85,29.0,959.0,727.13,531.74
2017,6,18,11,30,915.0,95.0,1.9,29.0,972.0,767.58,559.29
2017,6,18,11,45,914.5,96.5,2.0,29.5,977.5,804.02,582.48
2017,6,18,12,0,914.0,98.0,2.1,30.0,983.0,837.64,603.68
2017,6,18,12,15,913.5,98.0,2.2,30.0,982.0,867.0,623.26
2017,6,18,12,30,913.0,98.0,2.3,30.0,981.0,893.24,640.88
2017,6,18,12,45,900.5,104.5,2.4,30.0,969.5,911.46,653.41
2017,6,18,13,0,888.0,111.0,2.5,30.0,958.0,926.02,663.73
2017,6,18,13,15,885.0,110.5,2.6,30.0,942.5,939.19,673.28
2017,6,18,13,30,882.0,110.0,2.7,30.0,927.0,948.77,680.65
2017,6,18,13,45,874.5,110.5,2.8,30.0,904.0,951.44,683.69
2017,6,18,14,0,867.0,111.0,2.9,30.0,881.0,950.47,684.56
2017,6,18,14,15,860.0,110.0,2.95,29.5,852.5,944.88,683.55
2017,6,18,14,30,853.0,109.0,3.0,29.0,824.0,935.76,680.35
2017,6,18,14,45,841.5,108.5,3.1,29.0,789.5,919.47,671.53
2017,6,18,15,0,830.0,108.0,3.2,29.0,755.0,899.96,660.62
2017,6,18,15,15,818.0,106.0,3.2,28.5,716.0,875.36,646.96
2017,6,18,15,30,806.0,104.0,3.2,28.0,677.0,857.34,637.7
2017,6,18,15,45,789.0,102.5,3.2,28.0,634.0,823.0,615.99
2017,6,18,16,0,772.0,101.0,3.2,28.0,591.0,786.42,592.65
2017,6,18,16,15,752.5,97.5,3.15,27.5,545.0,743.55,565.56
2017,6,18,16,30,733.0,94.0,3.1,27.0,499.0,699.15,536.94
2017,6,18,16,45,706.0,91.0,3.05,26.5,450.5,648.49,503.21
2017,6,18,17,0,679.0,88.0,3.0,26.0,402.0,600.11,469.59
2017,6,18,17,15,645.5,83.5,2.85,25.0,353.5,543.19,428.59
2017,6,18,17,30,612.0,79.0,2.7,24.0,305.0,487.29,386.94
2017,6,18,17,45,563.0,73.0,2.6,23.5,257.0,422.27,336.09
2017,6,18,18,0,514.0,67.0,2.5,23.0,209.0,360.58,286.18
2017,6,18,18,15,448.0,59.0,2.35,22.0,164.5,292.6,230.21
2017,6,18,18,30,382.0,51.0,2.2,21.0,120.0,230.71,177.7
2017,6,18,18,45,285.5,40.0,2.1,20.5,82.5,158.89,116.77
2017,6,18,19,0,189.0,29.0,2.0,20.0,45.0,102.07,63.97
2017,6,18,19,15,94.5,14.5,1.9,19.5,22.5,43.6,0.0
2017,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,11.0,4.5,1.4,15.5,4.5,0.0,0.0
2017,6,19,5,0,22.0,9.0,1.4,16.0,9.0,7.68,0.0
2017,6,19,5,15,115.0,24.0,1.35,16.0,36.0,18.55,5.55
2017,6,19,5,30,208.0,39.0,1.3,16.0,63.0,29.92,19.69
2017,6,19,5,45,294.0,50.5,1.3,16.5,102.5,38.48,27.93
2017,6,19,6,0,380.0,62.0,1.3,17.0,142.0,46.94,35.72
2017,6,19,6,15,440.0,70.5,1.3,17.5,187.0,54.43,42.46
2017,6,19,6,30,500.0,79.0,1.3,18.0,232.0,59.85,47.21
2017,6,19,6,45,548.0,85.0,1.3,18.5,280.0,63.1,49.9
2017,6,19,7,0,596.0,91.0,1.3,19.0,328.0,66.27,52.43
2017,6,19,7,15,628.5,96.0,1.3,19.5,376.5,68.45,54.04
2017,6,19,7,30,661.0,101.0,1.3,20.0,425.0,70.54,55.54
2017,6,19,7,45,689.0,104.0,1.35,20.5,473.0,71.16,55.75
2017,6,19,8,0,717.0,107.0,1.4,21.0,521.0,78.77,61.91
2017,6,19,8,15,736.5,110.5,1.45,21.5,566.5,106.72,64.61
2017,6,19,8,30,756.0,114.0,1.5,22.0,612.0,159.11,91.89
2017,6,19,8,45,772.5,116.0,1.6,22.5,654.0,212.07,130.22
2017,6,19,9,0,789.0,118.0,1.7,23.0,696.0,266.53,174.62
2017,6,19,9,15,801.0,120.0,1.8,23.0,734.0,320.96,221.27
2017,6,19,9,30,813.0,122.0,1.9,23.0,772.0,380.08,271.53
2017,6,19,9,45,813.5,129.0,2.05,23.5,802.0,430.2,314.06
2017,6,19,10,0,814.0,136.0,2.2,24.0,832.0,483.39,357.57
2017,6,19,10,15,821.0,137.5,2.3,24.0,859.0,534.33,398.74
2017,6,19,10,30,828.0,139.0,2.4,24.0,886.0,582.98,437.22
2017,6,19,10,45,833.5,140.0,2.5,24.5,906.5,629.12,472.06
2017,6,19,11,0,839.0,141.0,2.6,25.0,927.0,673.7,504.86
2017,6,19,11,15,842.5,142.0,2.7,25.0,940.5,715.15,535.71
2017,6,19,11,30,846.0,143.0,2.8,25.0,954.0,754.54,564.61
2017,6,19,11,45,848.0,143.0,2.9,25.5,960.5,789.81,588.27
2017,6,19,12,0,850.0,143.0,3.0,26.0,967.0,822.66,609.63
2017,6,19,12,15,850.5,143.0,3.1,26.0,966.5,851.7,629.56
2017,6,19,12,30,851.0,143.0,3.2,26.0,966.0,877.96,647.66
2017,6,19,12,45,844.5,145.5,3.35,26.0,956.5,897.16,661.39
2017,6,19,13,0,838.0,148.0,3.5,26.0,947.0,913.05,673.05
2017,6,19,13,15,835.0,147.0,3.55,25.5,932.0,925.75,683.44
2017,6,19,13,30,832.0,146.0,3.6,25.0,917.0,935.01,691.69
2017,6,19,13,45,828.0,144.0,3.7,25.0,896.0,938.91,695.46
2017,6,19,14,0,824.0,142.0,3.8,25.0,875.0,939.29,697.01
2017,6,19,14,15,817.0,140.5,3.8,25.0,847.0,946.66,702.83
2017,6,19,14,30,810.0,139.0,3.8,25.0,819.0,937.48,697.59
2017,6,19,14,45,802.5,135.5,3.85,25.0,785.5,922.31,688.8
2017,6,19,15,0,795.0,132.0,3.9,25.0,752.0,903.81,677.84
2017,6,19,15,15,782.0,129.5,3.85,24.5,713.0,878.17,662.78
2017,6,19,15,30,769.0,127.0,3.8,24.0,674.0,849.7,645.74
2017,6,19,15,45,755.5,122.5,3.8,24.0,632.0,816.05,623.94
2017,6,19,16,0,742.0,118.0,3.8,24.0,590.0,780.03,600.33
2017,6,19,16,15,721.0,114.5,3.75,23.5,543.5,740.67,575.01
2017,6,19,16,30,700.0,111.0,3.7,23.0,497.0,696.1,545.5
2017,6,19,16,45,675.0,105.5,3.7,22.5,449.0,645.22,510.68
2017,6,19,17,0,650.0,100.0,3.7,22.0,401.0,593.94,473.8
2017,6,19,17,15,614.5,94.5,3.7,21.5,352.5,535.66,430.33
2017,6,19,17,30,579.0,89.0,3.7,21.0,304.0,478.59,386.41
2017,6,19,17,45,531.5,81.5,3.75,20.5,256.0,414.13,335.21
2017,6,19,18,0,484.0,74.0,3.8,20.0,208.0,352.9,284.87
2017,6,19,18,15,418.0,65.0,3.7,19.5,164.0,285.19,227.69
2017,6,19,18,30,352.0,56.0,3.6,19.0,120.0,220.75,172.12
2017,6,19,18,45,260.0,43.0,3.5,18.5,82.5,153.73,114.41
2017,6,19,19,0,168.0,30.0,3.4,18.0,45.0,97.23,61.93
2017,6,19,19,15,84.0,15.0,3.25,17.5,22.5,41.87,0.0
2017,6,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,15.5,4.5,2.25,14.0,4.5,0.0,0.0
2017,6,20,5,0,31.0,9.0,2.4,14.0,9.0,7.68,0.0
2017,6,20,5,15,129.5,24.0,2.4,14.5,37.0,18.58,5.44
2017,6,20,5,30,228.0,39.0,2.4,15.0,65.0,29.99,19.8
2017,6,20,5,45,315.0,50.5,2.4,15.5,105.5,38.59,28.11
2017,6,20,6,0,402.0,62.0,2.4,16.0,146.0,47.08,35.97
2017,6,20,6,15,462.0,70.5,2.35,16.0,192.0,54.62,42.88
2017,6,20,6,30,522.0,79.0,2.3,16.0,238.0,60.07,47.79
2017,6,20,6,45,568.0,85.5,2.3,16.5,287.0,63.71,50.85
2017,6,20,7,0,614.0,92.0,2.3,17.0,336.0,67.24,53.72
2017,6,20,7,15,647.0,97.0,2.25,17.5,385.5,69.42,55.34
2017,6,20,7,30,680.0,102.0,2.2,18.0,435.0,71.52,56.85
2017,6,20,7,45,705.5,106.0,2.15,18.5,483.5,72.74,57.59
2017,6,20,8,0,731.0,110.0,2.1,19.0,532.0,73.87,58.25
2017,6,20,8,15,750.0,113.5,2.05,19.5,578.0,108.77,66.89
2017,6,20,8,30,769.0,117.0,2.0,20.0,624.0,161.94,94.56
2017,6,20,8,45,785.0,119.5,1.95,20.5,666.5,215.96,133.91
2017,6,20,9,0,801.0,122.0,1.9,21.0,709.0,271.45,179.4
2017,6,20,9,15,812.5,124.5,1.9,21.5,747.0,326.85,226.68
2017,6,20,9,30,824.0,127.0,1.9,22.0,785.0,382.7,274.17
2017,6,20,9,45,847.5,120.5,1.9,22.5,822.0,440.08,321.62
2017,6,20,10,0,871.0,114.0,1.9,23.0,859.0,494.38,365.61
2017,6,20,10,15,877.5,115.5,1.95,23.0,886.0,546.57,407.73
2017,6,20,10,30,884.0,117.0,2.0,23.0,913.0,597.58,447.79
2017,6,20,10,45,889.0,117.5,2.05,23.5,933.5,645.51,483.67
2017,6,20,11,0,894.0,118.0,2.1,24.0,954.0,691.69,517.25
2017,6,20,11,15,896.5,118.5,2.2,24.0,967.5,734.18,548.75
2017,6,20,11,30,899.0,119.0,2.3,24.0,981.0,774.36,577.86
2017,6,20,11,45,900.5,119.5,2.4,24.5,987.5,811.32,601.96
2017,6,20,12,0,902.0,120.0,2.5,25.0,994.0,845.64,624.13
2017,6,20,12,15,902.0,120.0,2.65,25.0,993.0,875.51,644.86
2017,6,20,12,30,902.0,120.0,2.8,25.0,992.0,902.37,663.65
2017,6,20,12,45,898.0,121.0,2.95,25.0,983.0,923.38,678.62
2017,6,20,13,0,894.0,122.0,3.1,25.0,974.0,940.95,691.45
2017,6,20,13,15,891.0,121.0,3.25,24.5,959.0,954.07,702.82
2017,6,20,13,30,888.0,120.0,3.4,24.0,944.0,963.56,711.95
2017,6,20,13,45,884.5,118.5,3.6,24.0,922.0,968.42,717.09
2017,6,20,14,0,881.0,117.0,3.8,24.0,900.0,969.58,719.86
2017,6,20,14,15,874.0,116.0,3.95,23.5,871.5,964.2,719.44
2017,6,20,14,30,867.0,115.0,4.1,23.0,843.0,955.23,716.68
2017,6,20,14,45,859.0,113.0,4.3,23.0,809.0,940.76,709.1
2017,6,20,15,0,851.0,111.0,4.5,23.0,775.0,922.9,699.28
2017,6,20,15,15,839.5,108.5,4.6,22.5,735.5,898.03,685.66
2017,6,20,15,30,828.0,106.0,4.7,22.0,696.0,870.18,669.79
2017,6,20,15,45,814.0,103.5,4.8,21.5,652.5,846.46,656.67
2017,6,20,16,0,800.0,101.0,4.9,21.0,609.0,810.7,634.61
2017,6,20,16,15,780.5,98.0,4.95,20.5,562.5,767.62,606.58
2017,6,20,16,30,761.0,95.0,5.0,20.0,516.0,722.91,576.79
2017,6,20,16,45,736.5,91.0,5.1,19.5,467.0,671.99,541.85
2017,6,20,17,0,712.0,87.0,5.2,19.0,418.0,622.99,506.85
2017,6,20,17,15,678.5,82.5,5.2,18.5,368.0,564.7,462.31
2017,6,20,17,30,645.0,78.0,5.2,18.0,318.0,507.32,417.1
2017,6,20,17,45,599.0,72.0,5.25,17.5,269.0,442.42,364.34
2017,6,20,18,0,553.0,66.0,5.3,17.0,220.0,380.48,312.19
2017,6,20,18,15,487.5,58.5,5.2,16.5,174.0,311.19,252.33
2017,6,20,18,30,422.0,51.0,5.1,16.0,128.0,247.83,196.14
2017,6,20,18,45,322.5,40.5,5.1,15.5,88.5,175.86,132.91
2017,6,20,19,0,223.0,30.0,5.1,15.0,49.0,113.7,74.0
2017,6,20,19,15,111.5,15.0,5.0,15.0,24.5,48.62,0.0
2017,6,20,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.0,4.5,2.45,13.5,5.5,0.0,0.0
2017,6,21,5,0,52.0,9.0,2.4,14.0,11.0,7.68,0.0
2017,6,21,5,15,169.5,22.5,2.2,14.0,40.0,17.52,4.62
2017,6,21,5,30,287.0,36.0,2.0,14.0,69.0,29.37,19.35
2017,6,21,5,45,374.5,45.5,1.85,14.5,110.0,36.52,26.42
2017,6,21,6,0,462.0,55.0,1.7,15.0,151.0,43.54,33.0
2017,6,21,6,15,520.5,62.0,1.55,15.5,198.0,48.22,37.32
2017,6,21,6,30,579.0,69.0,1.4,16.0,245.0,52.81,41.39
2017,6,21,6,45,619.5,75.0,1.25,16.5,294.0,56.38,44.41
2017,6,21,7,0,660.0,81.0,1.1,17.0,343.0,59.84,47.25
2017,6,21,7,15,691.0,85.5,1.05,17.5,393.0,62.02,48.9
2017,6,21,7,30,722.0,90.0,1.0,18.0,443.0,70.09,55.61
2017,6,21,7,45,744.5,94.0,1.0,18.5,491.5,71.8,56.77
2017,6,21,8,0,767.0,98.0,1.0,19.0,540.0,73.42,57.84
2017,6,21,8,15,785.5,101.0,1.1,19.5,586.5,101.22,60.25
2017,6,21,8,30,804.0,104.0,1.2,20.0,633.0,156.03,88.37
2017,6,21,8,45,817.5,107.0,1.3,20.5,675.5,211.97,129.06
2017,6,21,9,0,831.0,110.0,1.4,21.0,718.0,275.55,180.9
2017,6,21,9,15,842.0,112.0,1.45,21.0,756.5,331.14,228.73
2017,6,21,9,30,853.0,114.0,1.5,21.0,795.0,386.98,276.87
2017,6,21,9,45,852.0,121.0,1.55,21.5,825.0,441.54,322.77
2017,6,21,10,0,851.0,128.0,1.6,22.0,855.0,494.64,366.09
2017,6,21,10,15,857.5,129.5,1.6,22.5,882.0,545.95,406.42
2017,6,21,10,30,864.0,131.0,1.6,23.0,909.0,596.13,444.5
2017,6,21,10,45,868.5,132.0,1.65,23.5,929.5,643.36,479.55
2017,6,21,11,0,873.0,133.0,1.7,24.0,950.0,688.86,512.35
2017,6,21,11,15,876.0,134.0,1.75,24.0,963.5,731.4,543.29
2017,6,21,11,30,879.0,135.0,1.8,24.0,977.0,771.75,572.14
2017,6,21,11,45,880.5,135.0,1.85,24.5,983.5,807.82,595.32
2017,6,21,12,0,882.0,135.0,1.9,25.0,990.0,841.32,616.39
2017,6,21,12,15,881.5,135.0,2.0,25.0,988.5,870.44,636.17
2017,6,21,12,30,881.0,135.0,2.1,25.0,987.0,896.63,654.07
2017,6,21,12,45,882.5,132.5,2.25,25.5,980.0,919.32,668.93
2017,6,21,13,0,884.0,130.0,2.4,26.0,973.0,938.75,681.68
2017,6,21,13,15,880.5,129.0,2.55,26.0,957.0,951.45,691.49
2017,6,21,13,30,877.0,128.0,2.7,26.0,941.0,960.55,699.1
2017,6,21,13,45,870.5,127.5,2.85,26.0,918.0,963.63,702.9
2017,6,21,14,0,864.0,127.0,3.0,26.0,895.0,963.05,704.42
2017,6,21,14,15,856.5,125.5,3.1,25.5,866.0,956.91,703.4
2017,6,21,14,30,849.0,124.0,3.2,25.0,837.0,947.22,700.13
2017,6,21,14,45,837.0,123.0,3.35,25.0,802.0,930.32,691.06
2017,6,21,15,0,825.0,122.0,3.5,25.0,767.0,921.27,687.3
2017,6,21,15,15,812.0,120.0,3.45,24.5,727.0,895.75,672.44
2017,6,21,15,30,799.0,118.0,3.4,24.0,687.0,867.32,655.63
2017,6,21,15,45,780.5,116.0,3.4,24.0,642.5,831.39,632.53
2017,6,21,16,0,762.0,114.0,3.4,24.0,598.0,793.26,607.72
2017,6,21,16,15,740.5,110.0,3.3,23.5,551.0,748.58,578.65
2017,6,21,16,30,719.0,106.0,3.2,23.0,504.0,705.92,550.61
2017,6,21,16,45,690.5,102.0,3.1,22.5,455.0,653.52,514.89
2017,6,21,17,0,662.0,98.0,3.0,22.0,406.0,600.94,477.07
2017,6,21,17,15,626.0,93.0,2.85,21.5,356.5,542.42,433.44
2017,6,21,17,30,590.0,88.0,2.7,21.0,307.0,485.11,389.47
2017,6,21,17,45,541.0,81.0,2.6,20.5,259.0,419.82,337.94
2017,6,21,18,0,492.0,74.0,2.5,20.0,211.0,357.85,287.38
2017,6,21,18,15,425.0,65.0,2.4,19.5,166.0,289.18,229.99
2017,6,21,18,30,358.0,56.0,2.3,19.0,121.0,223.77,174.06
2017,6,21,18,45,263.5,43.5,2.2,18.5,83.5,155.98,116.06
2017,6,21,19,0,169.0,31.0,2.1,18.0,46.0,99.01,63.75
2017,6,21,19,15,84.5,15.5,2.05,17.5,23.0,42.9,0.0
2017,6,21,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,11.5,4.0,1.2,16.5,4.5,0.0,0.0
2017,6,22,5,0,23.0,8.0,1.3,17.0,9.0,6.83,0.0
2017,6,22,5,15,116.5,23.0,1.35,17.5,35.5,17.79,4.4
2017,6,22,5,30,210.0,38.0,1.4,18.0,62.0,29.18,18.82
2017,6,22,5,45,293.5,50.0,1.5,18.5,101.0,38.13,27.34
2017,6,22,6,0,377.0,62.0,1.6,19.0,140.0,46.94,35.39
2017,6,22,6,15,438.0,71.0,1.65,19.5,185.5,54.9,42.51
2017,6,22,6,30,499.0,80.0,1.7,20.0,231.0,60.72,47.56
2017,6,22,6,45,544.5,86.5,1.8,20.5,279.0,64.28,50.51
2017,6,22,7,0,590.0,93.0,1.9,21.0,327.0,67.75,53.28
2017,6,22,7,15,623.5,98.0,1.85,21.5,375.5,69.88,54.83
2017,6,22,7,30,657.0,103.0,1.8,22.0,424.0,71.92,56.27
2017,6,22,7,45,683.5,107.5,1.8,22.5,472.0,73.43,57.23
2017,6,22,8,0,710.0,112.0,1.8,23.0,520.0,74.83,58.1
2017,6,22,8,15,730.0,115.5,1.8,23.5,565.5,107.77,66.09
2017,6,22,8,30,750.0,119.0,1.8,24.0,611.0,159.81,92.3
2017,6,22,8,45,764.5,122.0,1.85,25.0,653.0,212.78,129.88
2017,6,22,9,0,779.0,125.0,1.9,26.0,695.0,267.07,173.26
2017,6,22,9,15,791.0,127.5,1.95,26.0,733.0,321.35,219.15
2017,6,22,9,30,803.0,130.0,2.0,26.0,771.0,376.19,265.59
2017,6,22,9,45,811.5,132.5,2.15,26.5,803.0,429.91,310.17
2017,6,22,10,0,820.0,135.0,2.3,27.0,835.0,483.32,353.34
2017,6,22,10,15,827.0,136.5,2.4,27.0,861.5,534.74,394.49
2017,6,22,10,30,834.0,138.0,2.5,27.0,888.0,583.75,432.87
2017,6,22,10,45,838.0,139.5,2.6,27.5,908.0,629.7,467.23
2017,6,22,11,0,842.0,141.0,2.7,28.0,928.0,673.96,499.46
2017,6,22,11,15,845.5,141.5,2.8,28.0,942.0,715.25,529.91
2017,6,22,11,30,849.0,142.0,2.9,28.0,956.0,754.47,558.42
2017,6,22,11,45,851.0,142.0,3.05,28.0,962.5,789.95,583.4
2017,6,22,12,0,853.0,142.0,3.2,28.0,969.0,823.0,606.16
2017,6,22,12,15,853.0,142.0,3.25,28.0,968.0,851.81,625.53
2017,6,22,12,30,853.0,142.0,3.3,28.0,967.0,877.82,643.05
2017,6,22,12,45,857.0,138.0,3.4,28.0,961.0,901.0,659.02
2017,6,22,13,0,861.0,134.0,3.5,28.0,955.0,921.04,673.0
2017,6,22,13,15,858.0,133.5,3.5,27.5,940.0,934.43,683.43
2017,6,22,13,30,855.0,133.0,3.5,27.0,925.0,944.33,691.73
2017,6,22,13,45,851.5,131.0,3.5,27.0,904.0,948.8,695.22
2017,6,22,14,0,848.0,129.0,3.5,27.0,883.0,949.67,696.5
2017,6,22,14,15,841.0,127.5,3.4,26.5,855.0,944.1,694.37
2017,6,22,14,30,834.0,126.0,3.3,26.0,827.0,935.02,690.06
2017,6,22,14,45,826.0,123.5,3.25,26.0,793.5,920.58,681.26
2017,6,22,15,0,818.0,121.0,3.2,26.0,760.0,913.84,677.75
2017,6,22,15,15,806.0,118.5,3.15,25.5,721.5,888.83,663.3
2017,6,22,15,30,794.0,116.0,3.1,25.0,683.0,860.91,646.92
2017,6,22,15,45,780.0,112.5,3.05,24.5,640.0,827.41,626.6
2017,6,22,16,0,766.0,109.0,3.0,24.0,597.0,791.52,604.41
2017,6,22,16,15,746.5,106.0,2.95,23.5,551.0,749.5,577.6
2017,6,22,16,30,727.0,103.0,2.9,23.0,505.0,705.92,549.24
2017,6,22,16,45,703.0,98.0,2.85,22.5,457.0,658.63,517.62
2017,6,22,17,0,679.0,93.0,2.8,22.0,409.0,607.63,481.6
2017,6,22,17,15,645.0,88.0,2.75,21.5,360.0,549.78,438.95
2017,6,22,17,30,611.0,83.0,2.7,21.0,311.0,492.96,395.71
2017,6,22,17,45,567.0,76.0,2.65,20.5,263.0,429.6,345.85
2017,6,22,18,0,523.0,69.0,2.6,20.0,215.0,369.07,296.48
2017,6,22,18,15,457.5,61.0,2.5,19.5,170.0,300.66,239.17
2017,6,22,18,30,392.0,53.0,2.4,19.0,125.0,238.21,185.37
2017,6,22,18,45,300.5,41.5,2.35,18.5,86.5,166.96,124.28
2017,6,22,19,0,209.0,30.0,2.3,18.0,48.0,109.82,71.03
2017,6,22,19,15,104.5,15.0,2.3,17.5,24.0,47.24,0.0
2017,6,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
