Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,45,19.5,4.5,2.75,15.0,4.5,0.0,0.0
2017,6,23,5,0,39.0,9.0,2.8,15.0,9.0,7.68,0.0
2017,6,23,5,15,148.5,22.5,2.75,15.0,37.0,17.48,4.03
2017,6,23,5,30,258.0,36.0,2.7,15.0,65.0,27.85,17.91
2017,6,23,5,45,343.5,46.5,2.7,15.5,105.5,37.28,26.94
2017,6,23,6,0,429.0,57.0,2.7,16.0,146.0,45.05,34.17
2017,6,23,6,15,395.0,77.5,2.65,16.5,176.5,57.6,45.41
2017,6,23,6,30,361.0,98.0,2.6,17.0,207.0,70.82,57.03
2017,6,23,6,45,395.5,109.5,2.55,17.5,249.5,77.91,63.07
2017,6,23,7,0,430.0,121.0,2.5,18.0,292.0,84.72,68.72
2017,6,23,7,15,563.0,108.0,2.45,18.5,363.0,76.27,61.06
2017,6,23,7,30,696.0,95.0,2.4,19.0,434.0,67.11,52.82
2017,6,23,7,45,720.0,98.5,2.35,19.5,482.0,74.7,59.06
2017,6,23,8,0,744.0,102.0,2.3,20.0,530.0,75.85,59.71
2017,6,23,8,15,762.5,105.5,2.25,20.0,575.5,101.72,61.82
2017,6,23,8,30,781.0,109.0,2.2,20.0,621.0,155.5,89.3
2017,6,23,8,45,795.5,111.5,2.2,20.5,663.0,209.91,128.77
2017,6,23,9,0,810.0,114.0,2.2,21.0,705.0,265.59,174.57
2017,6,23,9,15,821.0,116.0,2.2,21.5,743.0,326.38,226.19
2017,6,23,9,30,832.0,118.0,2.2,22.0,781.0,381.08,273.05
2017,6,23,9,45,836.5,122.0,2.2,22.5,812.5,434.62,318.21
2017,6,23,10,0,841.0,126.0,2.2,23.0,844.0,487.29,361.33
2017,6,23,10,15,847.5,127.5,2.2,23.0,871.0,538.1,402.42
2017,6,23,10,30,854.0,129.0,2.2,23.0,898.0,587.8,441.49
2017,6,23,10,45,859.5,129.5,2.2,23.5,918.5,634.82,476.63
2017,6,23,11,0,865.0,130.0,2.2,24.0,939.0,680.22,509.53
2017,6,23,11,15,868.0,130.5,2.2,24.0,952.5,722.06,540.06
2017,6,23,11,30,871.0,131.0,2.2,24.0,966.0,761.72,568.44
2017,6,23,11,45,873.5,131.0,2.2,24.0,973.0,798.29,592.99
2017,6,23,12,0,876.0,131.0,2.2,24.0,980.0,832.39,615.51
2017,6,23,12,15,876.5,131.0,2.25,24.0,979.5,862.2,635.49
2017,6,23,12,30,877.0,131.0,2.3,24.0,979.0,889.13,653.58
2017,6,23,12,45,874.0,131.5,2.35,24.0,970.5,910.34,667.94
2017,6,23,13,0,871.0,132.0,2.4,24.0,962.0,928.24,680.23
2017,6,23,13,15,868.0,131.0,2.45,24.0,947.0,941.35,689.49
2017,6,23,13,30,865.0,130.0,2.5,24.0,932.0,950.91,696.59
2017,6,23,13,45,859.5,129.5,2.55,24.0,910.5,954.98,700.23
2017,6,23,14,0,854.0,129.0,2.6,24.0,889.0,955.44,701.68
2017,6,23,14,15,847.0,127.5,2.6,23.5,861.0,949.92,700.26
2017,6,23,14,30,840.0,126.0,2.6,23.0,833.0,940.87,696.66
2017,6,23,14,45,829.5,125.0,2.65,23.0,798.5,925.58,688.1
2017,6,23,15,0,819.0,124.0,2.7,23.0,764.0,918.27,684.99
2017,6,23,15,15,807.0,121.5,2.65,22.5,725.0,893.32,670.5
2017,6,23,15,30,795.0,119.0,2.6,22.0,686.0,865.42,654.09
2017,6,23,15,45,778.0,116.5,2.6,22.0,642.5,830.42,631.81
2017,6,23,16,0,761.0,114.0,2.6,22.0,599.0,793.15,607.79
2017,6,23,16,15,741.0,110.5,2.5,21.5,553.0,750.34,580.09
2017,6,23,16,30,721.0,107.0,2.4,21.0,507.0,709.5,553.42
2017,6,23,16,45,694.0,103.0,2.3,21.0,458.5,658.18,517.62
2017,6,23,17,0,667.0,99.0,2.2,21.0,410.0,606.53,479.84
2017,6,23,17,15,632.5,93.5,2.15,20.5,360.5,548.22,437.1
2017,6,23,17,30,598.0,88.0,2.1,20.0,311.0,490.99,393.78
2017,6,23,17,45,551.5,81.0,2.1,19.5,263.0,426.71,343.55
2017,6,23,18,0,505.0,74.0,2.1,19.0,215.0,365.48,293.9
2017,6,23,18,15,440.5,64.5,2.0,18.5,169.5,296.72,236.47
2017,6,23,18,30,376.0,55.0,1.9,18.0,124.0,233.9,182.5
2017,6,23,18,45,286.0,42.5,1.85,17.5,86.0,163.26,121.98
2017,6,23,19,0,196.0,30.0,1.8,17.0,48.0,106.09,69.05
2017,6,23,19,15,98.0,15.0,1.75,16.5,24.0,45.81,0.0
2017,6,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,14.0,3.5,2.15,14.0,3.5,0.0,0.0
2017,6,24,5,0,28.0,7.0,2.2,14.0,7.0,5.97,0.0
2017,6,24,5,15,111.5,22.5,2.2,14.5,33.5,17.41,3.7
2017,6,24,5,30,195.0,38.0,2.2,15.0,60.0,29.14,18.98
2017,6,24,5,45,265.5,52.0,2.2,15.5,97.5,39.48,28.85
2017,6,24,6,0,336.0,66.0,2.2,16.0,135.0,49.59,38.15
2017,6,24,6,15,276.0,89.5,2.2,16.0,156.5,66.94,53.73
2017,6,24,6,30,216.0,113.0,2.2,16.0,178.0,81.95,67.04
2017,6,24,6,45,240.5,130.0,2.2,16.5,215.0,92.99,76.5
2017,6,24,7,0,265.0,147.0,2.2,17.0,252.0,103.66,85.44
2017,6,24,7,15,200.0,175.5,2.2,17.0,261.0,124.9,103.49
2017,6,24,7,30,135.0,204.0,2.2,17.0,270.0,140.82,116.73
2017,6,24,7,45,183.0,224.0,2.25,17.5,323.0,153.16,126.57
2017,6,24,8,0,231.0,244.0,2.3,18.0,376.0,165.19,136.02
2017,6,24,8,15,457.5,194.5,2.3,18.0,485.0,138.05,98.34
2017,6,24,8,30,684.0,145.0,2.3,18.0,594.0,161.74,98.99
2017,6,24,8,45,697.5,150.5,2.35,18.5,634.5,213.29,136.68
2017,6,24,9,0,711.0,156.0,2.4,19.0,675.0,266.18,180.16
2017,6,24,9,15,723.5,159.5,2.35,19.0,712.5,318.51,225.27
2017,6,24,9,30,736.0,163.0,2.3,19.0,750.0,376.03,274.43
2017,6,24,9,45,757.0,159.5,2.3,19.5,784.5,426.89,317.22
2017,6,24,10,0,778.0,156.0,2.3,20.0,819.0,478.83,359.81
2017,6,24,10,15,785.0,158.0,2.3,20.0,845.5,528.61,400.38
2017,6,24,10,30,792.0,160.0,2.3,20.0,872.0,577.55,439.18
2017,6,24,10,45,629.0,269.0,2.3,20.5,842.5,605.91,459.01
2017,6,24,11,0,466.0,378.0,2.3,21.0,813.0,621.1,467.64
2017,6,24,11,15,451.0,388.0,2.25,21.0,814.5,646.86,486.18
2017,6,24,11,30,436.0,398.0,2.2,21.0,816.0,670.38,502.64
2017,6,24,11,45,302.5,443.0,2.2,21.0,734.0,625.05,468.6
2017,6,24,12,0,169.0,488.0,2.2,21.0,652.0,567.31,425.24
2017,6,24,12,15,307.0,446.5,2.25,20.5,744.0,667.31,500.92
2017,6,24,12,30,445.0,405.0,2.3,20.0,836.0,774.27,579.05
2017,6,24,12,45,433.0,402.0,2.35,20.0,818.5,779.11,582.05
2017,6,24,13,0,421.0,399.0,2.4,20.0,801.0,781.15,584.01
2017,6,24,13,15,441.5,386.0,2.45,20.0,801.5,801.74,599.54
2017,6,24,13,30,462.0,373.0,2.5,20.0,802.0,820.22,613.51
2017,6,24,13,45,623.5,266.0,2.55,20.0,830.0,884.12,662.92
2017,6,24,14,0,785.0,159.0,2.6,20.0,858.0,932.18,697.69
2017,6,24,14,15,629.0,237.0,2.6,20.0,785.5,871.86,656.33
2017,6,24,14,30,473.0,315.0,2.6,20.0,713.0,795.43,600.84
2017,6,24,14,45,332.5,342.0,2.65,20.0,616.5,671.84,512.76
2017,6,24,15,0,192.0,369.0,2.7,20.0,520.0,549.44,422.55
2017,6,24,15,15,230.0,343.0,2.75,19.5,514.0,557.06,432.0
2017,6,24,15,30,268.0,317.0,2.8,19.0,508.0,579.74,451.56
2017,6,24,15,45,231.5,300.5,2.85,19.0,458.0,508.78,399.42
2017,6,24,16,0,195.0,284.0,2.9,19.0,408.0,456.34,360.48
2017,6,24,16,15,267.5,249.0,2.85,18.5,405.0,490.61,390.19
2017,6,24,16,30,340.0,214.0,2.8,18.0,402.0,501.93,402.1
2017,6,24,16,45,172.5,183.0,2.8,18.0,278.5,316.64,255.99
2017,6,24,17,0,5.0,152.0,2.8,18.0,155.0,136.8,108.04
2017,6,24,17,15,91.0,149.0,2.7,17.5,183.5,214.43,174.45
2017,6,24,17,30,177.0,146.0,2.6,17.0,212.0,262.59,215.17
2017,6,24,17,45,155.5,126.5,2.55,17.0,178.5,222.2,181.51
2017,6,24,18,0,134.0,107.0,2.5,17.0,145.0,183.5,148.88
2017,6,24,18,15,111.0,87.0,2.45,16.5,114.0,145.33,116.36
2017,6,24,18,30,88.0,67.0,2.4,16.0,83.0,109.22,85.09
2017,6,24,18,45,54.0,48.0,2.35,16.0,57.0,72.48,53.21
2017,6,24,19,0,20.0,29.0,2.3,16.0,31.0,33.94,19.56
2017,6,24,19,15,10.0,14.5,2.3,15.5,15.5,15.15,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,29.0,4.0,2.3,13.0,4.5,0.0,0.0
2017,6,25,5,0,58.0,8.0,2.4,13.0,9.0,6.83,0.0
2017,6,25,5,15,175.5,21.0,2.5,13.5,38.0,17.13,3.22
2017,6,25,5,30,293.0,34.0,2.6,14.0,67.0,27.72,17.82
2017,6,25,5,45,378.5,44.0,2.75,14.5,108.0,35.35,25.35
2017,6,25,6,0,464.0,54.0,2.9,15.0,149.0,42.82,32.33
2017,6,25,6,15,232.0,62.0,2.95,15.0,109.5,45.46,34.91
2017,6,25,6,30,0.0,70.0,3.0,15.0,70.0,57.35,45.57
2017,6,25,6,45,0.0,84.0,3.05,15.5,84.0,68.4,55.21
2017,6,25,7,0,0.0,98.0,3.1,16.0,98.0,79.38,64.62
2017,6,25,7,15,0.0,118.0,3.15,16.0,118.0,94.6,77.7
2017,6,25,7,30,0.0,138.0,3.2,16.0,138.0,109.62,90.46
2017,6,25,7,45,13.5,175.5,3.25,16.5,183.5,136.55,113.1
2017,6,25,8,0,27.0,213.0,3.3,17.0,229.0,153.33,126.74
2017,6,25,8,15,24.0,224.5,3.35,17.0,239.5,173.01,136.24
2017,6,25,8,30,21.0,236.0,3.4,17.0,250.0,184.83,144.96
2017,6,25,8,45,50.5,281.0,3.45,17.5,317.0,214.14,166.25
2017,6,25,9,0,80.0,326.0,3.5,18.0,384.0,257.13,198.42
2017,6,25,9,15,111.5,352.0,3.55,18.0,438.5,286.14,220.19
2017,6,25,9,30,143.0,378.0,3.6,18.0,493.0,327.06,251.66
2017,6,25,9,45,158.0,396.0,3.65,18.5,527.0,360.18,277.04
2017,6,25,10,0,173.0,414.0,3.7,19.0,561.0,395.12,303.64
2017,6,25,10,15,173.5,428.5,3.75,19.0,580.5,421.93,324.49
2017,6,25,10,30,174.0,443.0,3.8,19.0,600.0,448.77,345.13
2017,6,25,10,45,219.5,447.0,3.9,19.5,649.5,495.16,379.95
2017,6,25,11,0,265.0,451.0,4.0,20.0,699.0,545.24,417.2
2017,6,25,11,15,294.5,449.5,4.05,20.0,728.5,584.6,446.84
2017,6,25,11,30,324.0,448.0,4.1,20.0,758.0,625.46,477.43
2017,6,25,11,45,387.5,426.5,4.15,20.0,800.0,677.16,516.46
2017,6,25,12,0,451.0,405.0,4.2,20.0,842.0,736.52,560.53
2017,6,25,12,15,683.5,263.5,4.2,20.0,924.5,832.34,634.57
2017,6,25,12,30,916.0,122.0,4.2,20.0,1007.0,914.92,694.06
2017,6,25,12,45,919.5,118.0,4.2,20.0,1000.5,938.8,710.11
2017,6,25,13,0,923.0,114.0,4.2,20.0,994.0,959.29,724.28
2017,6,25,13,15,920.0,113.0,4.1,20.0,979.0,972.99,733.31
2017,6,25,13,30,917.0,112.0,4.0,20.0,964.0,982.94,739.91
2017,6,25,13,45,918.5,108.0,3.9,20.0,943.0,990.46,744.96
2017,6,25,14,0,920.0,104.0,3.8,20.0,922.0,994.11,747.5
2017,6,25,14,15,914.0,102.5,3.75,19.5,893.5,989.23,746.17
2017,6,25,14,30,908.0,101.0,3.7,19.0,865.0,980.59,742.46
2017,6,25,14,45,905.5,97.0,3.7,19.0,832.0,968.91,735.72
2017,6,25,15,0,903.0,93.0,3.7,19.0,799.0,953.48,726.53
2017,6,25,15,15,893.0,91.0,3.7,19.0,759.5,929.69,711.65
2017,6,25,15,30,883.0,89.0,3.7,19.0,720.0,902.68,694.57
2017,6,25,15,45,874.5,85.0,3.7,19.0,677.0,871.71,674.66
2017,6,25,16,0,866.0,81.0,3.7,19.0,634.0,837.78,652.54
2017,6,25,16,15,849.0,79.0,3.7,18.5,586.0,796.44,626.08
2017,6,25,16,30,832.0,77.0,3.7,18.0,538.0,753.17,597.79
2017,6,25,16,45,813.5,73.0,3.7,18.0,489.0,711.2,568.83
2017,6,25,17,0,795.0,69.0,3.7,18.0,440.0,661.04,533.17
2017,6,25,17,15,765.5,65.5,3.7,17.5,389.0,603.18,490.66
2017,6,25,17,30,736.0,62.0,3.7,17.0,338.0,545.65,446.22
2017,6,25,17,45,696.5,57.5,3.75,17.0,287.5,481.91,394.48
2017,6,25,18,0,657.0,53.0,3.8,17.0,237.0,420.25,342.55
2017,6,25,18,15,597.0,47.5,3.8,16.5,189.0,350.29,282.68
2017,6,25,18,30,537.0,42.0,3.8,16.0,141.0,287.69,227.0
2017,6,25,18,45,440.5,34.0,3.8,15.5,99.0,212.96,160.91
2017,6,25,19,0,344.0,26.0,3.8,15.0,57.0,148.93,98.64
2017,6,25,19,15,172.0,13.0,3.8,14.5,28.5,63.74,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,33.5,4.5,3.45,13.5,5.0,0.0,0.0
2017,6,26,5,0,67.0,9.0,3.5,14.0,10.0,7.68,0.0
2017,6,26,5,15,201.0,20.5,3.5,14.0,39.5,16.76,2.59
2017,6,26,5,30,335.0,32.0,3.5,14.0,69.0,26.13,16.43
2017,6,26,5,45,426.5,40.0,3.55,14.5,111.5,32.21,22.58
2017,6,26,6,0,518.0,48.0,3.6,15.0,154.0,38.25,28.28
2017,6,26,6,15,576.0,54.0,3.55,15.0,202.0,42.43,32.22
2017,6,26,6,30,634.0,60.0,3.5,15.0,250.0,46.56,35.98
2017,6,26,6,45,514.5,93.0,3.5,15.5,266.0,69.14,55.88
2017,6,26,7,0,395.0,126.0,3.5,16.0,282.0,87.7,71.92
2017,6,26,7,15,271.5,164.5,3.45,16.0,278.5,114.03,94.62
2017,6,26,7,30,148.0,203.0,3.4,16.0,275.0,140.42,117.04
2017,6,26,7,45,130.5,225.5,3.35,16.5,294.0,153.11,127.22
2017,6,26,8,0,113.0,248.0,3.3,17.0,313.0,165.25,136.82
2017,6,26,8,15,81.5,258.5,3.2,17.0,307.5,184.98,144.68
2017,6,26,8,30,50.0,269.0,3.1,17.0,302.0,198.44,154.57
2017,6,26,8,45,83.5,302.0,3.05,17.5,361.5,232.26,179.0
2017,6,26,9,0,117.0,335.0,3.0,18.0,421.0,263.11,201.36
2017,6,26,9,15,192.5,349.5,3.0,18.0,499.5,307.56,233.96
2017,6,26,9,30,268.0,364.0,3.0,18.0,578.0,354.28,269.29
2017,6,26,9,45,386.0,338.0,3.0,18.5,660.0,406.27,308.36
2017,6,26,10,0,504.0,312.0,3.0,19.0,742.0,466.15,354.21
2017,6,26,10,15,707.5,209.5,3.0,19.0,834.0,525.8,401.42
2017,6,26,10,30,911.0,107.0,3.0,19.0,926.0,601.48,461.33
2017,6,26,10,45,916.5,107.5,3.05,19.5,947.5,651.12,499.53
2017,6,26,11,0,922.0,108.0,3.1,20.0,969.0,699.01,535.47
2017,6,26,11,15,924.5,108.5,3.15,20.0,982.5,742.84,568.64
2017,6,26,11,30,927.0,109.0,3.2,20.0,996.0,784.28,598.96
2017,6,26,11,45,929.5,108.5,3.3,20.5,1003.0,822.36,624.42
2017,6,26,12,0,932.0,108.0,3.4,21.0,1010.0,857.75,647.85
2017,6,26,12,15,932.0,108.0,3.5,21.0,1009.5,888.62,669.34
2017,6,26,12,30,932.0,108.0,3.6,21.0,1009.0,916.38,688.74
2017,6,26,12,45,927.5,109.5,3.7,21.0,1000.0,938.21,704.15
2017,6,26,13,0,923.0,111.0,3.8,21.0,991.0,956.48,717.28
2017,6,26,13,15,920.0,110.5,3.85,21.0,975.5,970.64,727.44
2017,6,26,13,30,917.0,110.0,3.9,21.0,960.0,981.08,735.22
2017,6,26,13,45,914.5,107.5,3.95,21.0,939.0,986.28,739.61
2017,6,26,14,0,912.0,105.0,4.0,21.0,918.0,987.63,741.56
2017,6,26,14,15,906.0,104.0,4.05,20.5,889.0,983.34,741.27
2017,6,26,14,30,900.0,103.0,4.1,20.0,860.0,975.31,738.58
2017,6,26,14,45,894.0,100.0,4.2,20.0,826.5,961.54,730.93
2017,6,26,15,0,888.0,97.0,4.3,20.0,793.0,944.15,720.86
2017,6,26,15,15,877.5,95.5,4.4,19.5,753.0,920.78,708.05
2017,6,26,15,30,867.0,94.0,4.5,19.0,713.0,894.27,693.23
2017,6,26,15,45,856.0,90.5,4.6,19.0,670.0,862.15,672.87
2017,6,26,16,0,845.0,87.0,4.7,19.0,627.0,827.27,650.29
2017,6,26,16,15,827.0,84.5,4.75,18.5,579.5,785.26,623.11
2017,6,26,16,30,809.0,82.0,4.8,18.0,532.0,748.54,599.38
2017,6,26,16,45,788.0,78.5,4.9,18.0,482.5,699.23,564.73
2017,6,26,17,0,767.0,75.0,5.0,18.0,433.0,648.9,528.59
2017,6,26,17,15,736.0,71.5,5.05,17.5,382.5,591.18,485.17
2017,6,26,17,30,705.0,68.0,5.1,17.0,332.0,533.94,440.28
2017,6,26,17,45,663.0,63.0,5.15,17.0,282.0,469.55,387.24
2017,6,26,18,0,621.0,58.0,5.2,17.0,232.0,409.69,336.11
2017,6,26,18,15,558.0,51.5,5.1,16.5,184.5,339.13,275.15
2017,6,26,18,30,495.0,45.0,5.0,16.0,137.0,274.17,217.32
2017,6,26,18,45,397.0,36.5,4.9,15.5,96.0,200.52,152.07
2017,6,26,19,0,299.0,28.0,4.8,15.0,55.0,137.71,91.59
2017,6,26,19,15,149.5,14.0,4.65,15.0,27.5,59.62,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,177.5,15.5,3.7,14.0,34.5,12.39,0.09
2017,6,27,5,30,355.0,31.0,3.8,14.0,69.0,25.35,15.73
2017,6,27,5,45,446.0,38.5,3.95,14.5,112.0,31.07,21.57
2017,6,27,6,0,537.0,46.0,4.1,15.0,155.0,36.77,26.96
2017,6,27,6,15,268.5,71.0,4.05,15.0,125.5,52.12,40.81
2017,6,27,6,30,0.0,96.0,4.0,15.0,96.0,75.89,61.98
2017,6,27,6,45,4.0,114.0,4.0,15.5,115.5,89.6,73.89
2017,6,27,7,0,8.0,132.0,4.0,16.0,135.0,103.23,85.5
2017,6,27,7,15,19.5,156.5,3.95,16.0,165.5,121.16,100.82
2017,6,27,7,30,31.0,181.0,3.9,16.0,196.0,132.29,110.08
2017,6,27,7,45,48.5,209.0,3.85,16.5,235.5,150.04,124.68
2017,6,27,8,0,66.0,237.0,3.8,17.0,275.0,167.26,138.63
2017,6,27,8,15,60.5,255.0,3.75,17.0,292.0,181.98,142.82
2017,6,27,8,30,55.0,273.0,3.7,17.0,309.0,201.16,156.73
2017,6,27,8,45,48.0,285.0,3.7,17.5,318.0,215.95,167.85
2017,6,27,9,0,41.0,297.0,3.7,18.0,327.0,229.78,178.51
2017,6,27,9,15,158.5,329.5,3.7,18.0,454.5,285.05,218.08
2017,6,27,9,30,276.0,362.0,3.7,18.0,582.0,355.45,270.71
2017,6,27,9,45,157.5,357.5,3.75,18.5,484.0,333.69,256.86
2017,6,27,10,0,39.0,353.0,3.8,19.0,386.0,294.57,227.88
2017,6,27,10,15,47.5,377.0,3.8,19.0,419.0,323.01,249.77
2017,6,27,10,30,56.0,401.0,3.8,19.0,452.0,352.87,272.47
2017,6,27,10,45,189.5,420.0,3.85,19.5,596.5,456.12,351.14
2017,6,27,11,0,323.0,439.0,3.9,20.0,741.0,573.61,438.75
2017,6,27,11,15,321.0,444.5,3.95,20.0,748.0,598.81,457.25
2017,6,27,11,30,319.0,450.0,4.0,20.0,755.0,623.08,475.29
2017,6,27,11,45,623.5,279.0,4.05,20.0,881.0,740.33,567.21
2017,6,27,12,0,928.0,108.0,4.1,20.0,1007.0,854.28,652.01
2017,6,27,12,15,928.0,108.0,4.2,20.0,1006.5,885.09,673.16
2017,6,27,12,30,928.0,108.0,4.3,20.0,1006.0,912.79,692.72
2017,6,27,12,45,919.5,112.5,4.4,20.0,996.0,933.71,707.66
2017,6,27,13,0,911.0,117.0,4.5,20.0,986.0,951.02,720.53
2017,6,27,13,15,686.5,245.0,4.6,20.0,894.0,901.4,686.56
2017,6,27,13,30,462.0,373.0,4.7,20.0,802.0,820.34,624.69
2017,6,27,13,45,680.5,242.5,4.85,20.0,857.0,916.61,701.09
2017,6,27,14,0,899.0,112.0,5.0,20.0,912.0,982.41,748.58
2017,6,27,14,15,892.5,111.0,5.05,19.5,884.0,977.8,747.71
2017,6,27,14,30,886.0,110.0,5.1,19.0,856.0,969.51,744.83
2017,6,27,14,45,879.5,107.0,5.15,19.0,822.0,955.53,736.61
2017,6,27,15,0,873.0,104.0,5.2,19.0,788.0,938.01,725.98
2017,6,27,15,15,862.0,102.5,5.25,18.5,748.5,914.54,712.54
2017,6,27,15,30,851.0,101.0,5.3,18.0,709.0,888.0,696.81
2017,6,27,15,45,840.0,97.0,5.35,18.0,665.5,855.84,675.53
2017,6,27,16,0,829.0,93.0,5.4,18.0,622.0,820.94,652.09
2017,6,27,16,15,609.0,148.0,5.4,17.5,520.5,689.22,555.89
2017,6,27,16,30,389.0,203.0,5.4,17.0,419.0,545.58,443.24
2017,6,27,16,45,316.5,194.5,5.45,17.0,359.5,452.49,370.48
2017,6,27,17,0,244.0,186.0,5.5,17.0,300.0,380.26,312.33
2017,6,27,17,15,290.0,157.0,5.5,16.5,277.0,369.51,305.77
2017,6,27,17,30,336.0,128.0,5.5,16.0,254.0,366.96,304.8
2017,6,27,17,45,312.5,112.5,5.55,15.5,216.0,307.57,255.87
2017,6,27,18,0,289.0,97.0,5.6,15.0,178.0,263.18,218.02
2017,6,27,18,15,258.0,80.0,5.5,14.5,141.5,215.28,176.15
2017,6,27,18,30,227.0,63.0,5.4,14.0,105.0,179.23,143.32
2017,6,27,18,45,178.5,46.5,5.3,14.0,73.5,122.27,92.81
2017,6,27,19,0,130.0,30.0,5.2,14.0,42.0,86.81,57.57
2017,6,27,19,15,65.0,15.0,5.15,13.5,21.0,34.33,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,9.5,4.1,13.0,9.5,7.81,0.0
2017,6,28,5,30,0.0,19.0,4.1,13.0,19.0,15.66,7.58
2017,6,28,5,45,0.0,31.0,4.2,13.5,31.0,25.6,16.85
2017,6,28,6,0,0.0,43.0,4.3,14.0,43.0,35.57,26.0
2017,6,28,6,15,0.0,57.0,4.3,14.5,57.0,46.92,36.27
2017,6,28,6,30,0.0,71.0,4.3,15.0,71.0,58.04,46.17
2017,6,28,6,45,0.0,85.0,4.3,15.5,85.0,69.09,55.83
2017,6,28,7,0,0.0,99.0,4.3,16.0,99.0,80.06,65.24
2017,6,28,7,15,5.0,131.0,4.25,16.0,133.5,103.75,85.73
2017,6,28,7,30,10.0,163.0,4.2,16.0,168.0,126.78,105.38
2017,6,28,7,45,40.0,201.0,4.2,16.5,223.5,145.35,120.73
2017,6,28,8,0,70.0,239.0,4.2,17.0,279.0,168.37,139.65
2017,6,28,8,15,156.5,262.5,4.2,17.0,362.0,180.76,140.14
2017,6,28,8,30,243.0,286.0,4.2,17.0,445.0,210.04,156.46
2017,6,28,8,45,129.5,266.0,4.2,17.5,351.5,209.91,159.61
2017,6,28,9,0,16.0,246.0,4.2,18.0,258.0,197.92,154.45
2017,6,28,9,15,239.5,269.5,4.2,18.0,459.5,261.3,197.37
2017,6,28,9,30,463.0,293.0,4.2,18.0,661.0,368.17,276.99
2017,6,28,9,45,480.5,303.5,4.2,18.5,699.0,415.39,315.4
2017,6,28,10,0,498.0,314.0,4.2,19.0,737.0,464.12,354.42
2017,6,28,10,15,493.0,330.5,4.2,19.0,761.0,507.06,389.07
2017,6,28,10,30,488.0,347.0,4.2,19.0,785.0,548.96,422.11
2017,6,28,10,45,707.5,230.0,4.25,19.0,881.0,622.3,480.49
2017,6,28,11,0,927.0,113.0,4.3,19.0,977.0,705.46,546.37
2017,6,28,11,15,930.0,113.5,4.3,19.0,992.0,750.02,580.25
2017,6,28,11,30,933.0,114.0,4.3,19.0,1007.0,792.23,611.61
2017,6,28,11,45,936.0,113.5,4.35,19.5,1014.5,831.1,637.77
2017,6,28,12,0,939.0,113.0,4.4,20.0,1022.0,867.3,661.9
2017,6,28,12,15,939.0,112.5,4.4,20.0,1021.5,898.16,683.14
2017,6,28,12,30,939.0,112.0,4.4,20.0,1021.0,925.86,702.17
2017,6,28,12,45,925.5,120.0,4.45,20.0,1009.0,945.8,716.3
2017,6,28,13,0,912.0,128.0,4.5,20.0,997.0,961.96,727.96
2017,6,28,13,15,908.5,127.0,4.5,20.0,981.5,975.45,737.5
2017,6,28,13,30,905.0,126.0,4.5,20.0,966.0,985.23,744.61
2017,6,28,13,45,901.5,124.5,4.55,20.0,944.0,990.77,749.42
2017,6,28,14,0,898.0,123.0,4.6,20.0,922.0,992.54,751.8
2017,6,28,14,15,891.0,121.5,4.6,19.5,893.0,987.19,750.51
2017,6,28,14,30,884.0,120.0,4.6,19.0,864.0,978.13,746.81
2017,6,28,14,45,875.0,118.0,4.65,19.0,829.5,963.05,738.01
2017,6,28,15,0,866.0,116.0,4.7,19.0,795.0,944.51,726.87
2017,6,28,15,15,854.5,114.0,4.75,19.0,755.0,920.35,711.8
2017,6,28,15,30,843.0,112.0,4.8,19.0,715.0,903.09,701.64
2017,6,28,15,45,829.0,109.0,4.85,19.0,670.5,869.21,679.52
2017,6,28,16,0,815.0,106.0,4.9,19.0,626.0,832.75,655.41
2017,6,28,16,15,795.5,103.0,4.9,18.5,578.5,789.42,626.93
2017,6,28,16,30,776.0,100.0,4.9,18.0,531.0,744.34,596.68
2017,6,28,16,45,753.5,95.0,4.9,17.5,481.5,693.37,561.35
2017,6,28,17,0,731.0,90.0,4.9,17.0,432.0,644.34,526.3
2017,6,28,17,15,697.0,85.5,4.9,16.5,381.0,584.87,480.96
2017,6,28,17,30,663.0,81.0,4.9,16.0,330.0,526.26,434.85
2017,6,28,17,45,620.0,74.5,4.95,16.0,280.0,461.45,381.52
2017,6,28,18,0,577.0,68.0,5.0,16.0,230.0,399.23,328.59
2017,6,28,18,15,510.5,60.5,4.95,15.5,182.5,327.82,267.04
2017,6,28,18,30,444.0,53.0,4.9,15.0,135.0,262.31,208.97
2017,6,28,18,45,346.5,42.0,4.9,14.5,94.5,188.63,143.96
2017,6,28,19,0,249.0,31.0,4.9,14.0,54.0,125.86,84.37
2017,6,28,19,15,124.5,15.5,4.9,13.5,27.0,53.66,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,146.0,17.5,4.45,13.0,33.0,14.09,0.0
2017,6,29,5,30,292.0,35.0,4.4,13.0,66.0,28.75,18.56
2017,6,29,5,45,388.5,44.5,4.35,13.5,108.5,35.97,25.92
2017,6,29,6,0,485.0,54.0,4.3,14.0,151.0,43.08,32.64
2017,6,29,6,15,286.5,84.5,4.2,14.0,146.0,61.86,49.62
2017,6,29,6,30,88.0,115.0,4.1,14.0,141.0,84.44,69.8
2017,6,29,6,45,99.0,135.5,4.0,14.5,170.0,98.1,81.67
2017,6,29,7,0,110.0,156.0,3.9,15.0,199.0,111.4,92.98
2017,6,29,7,15,63.0,162.5,3.85,15.5,188.0,120.26,100.23
2017,6,29,7,30,16.0,169.0,3.8,16.0,177.0,130.8,108.81
2017,6,29,7,45,36.5,201.0,3.75,16.5,221.0,145.27,120.61
2017,6,29,8,0,57.0,233.0,3.7,17.0,265.0,164.88,136.62
2017,6,29,8,15,160.5,257.0,3.65,17.0,359.5,177.79,137.67
2017,6,29,8,30,264.0,281.0,3.6,17.0,454.0,209.08,154.77
2017,6,29,8,45,568.0,191.0,3.6,17.5,594.5,216.58,145.69
2017,6,29,9,0,872.0,101.0,3.6,18.0,735.0,273.03,180.36
2017,6,29,9,15,882.5,103.0,3.55,18.0,774.0,330.93,231.5
2017,6,29,9,30,893.0,105.0,3.5,18.0,813.0,388.99,283.08
2017,6,29,9,45,893.5,110.5,3.5,18.5,844.5,445.55,332.29
2017,6,29,10,0,894.0,116.0,3.5,19.0,876.0,500.75,378.97
2017,6,29,10,15,900.5,117.5,3.55,19.0,904.0,554.48,423.87
2017,6,29,10,30,907.0,119.0,3.6,19.0,932.0,607.01,466.63
2017,6,29,10,45,911.0,120.0,3.65,19.5,953.0,656.22,504.86
2017,6,29,11,0,915.0,121.0,3.7,20.0,974.0,703.55,540.61
2017,6,29,11,15,918.0,121.5,3.8,20.0,988.5,747.74,574.44
2017,6,29,11,30,921.0,122.0,3.9,20.0,1003.0,789.61,605.89
2017,6,29,11,45,921.5,123.0,4.0,20.0,1009.5,827.49,632.57
2017,6,29,12,0,922.0,124.0,4.1,20.0,1016.0,862.63,657.26
2017,6,29,12,15,922.0,124.0,4.2,20.0,1015.5,893.62,679.04
2017,6,29,12,30,922.0,124.0,4.3,20.0,1015.0,921.55,698.73
2017,6,29,12,45,922.0,122.5,4.45,20.0,1007.5,944.93,715.74
2017,6,29,13,0,922.0,121.0,4.6,20.0,1000.0,964.87,730.8
2017,6,29,13,15,918.5,120.5,4.7,20.0,984.5,978.91,741.53
2017,6,29,13,30,915.0,120.0,4.8,20.0,969.0,989.21,749.85
2017,6,29,13,45,911.5,118.5,4.95,20.0,947.0,994.78,755.48
2017,6,29,14,0,908.0,117.0,5.1,20.0,925.0,996.53,758.61
2017,6,29,14,15,901.0,115.5,5.15,19.5,896.0,991.13,757.65
2017,6,29,14,30,894.0,114.0,5.2,19.0,867.0,981.98,754.21
2017,6,29,14,45,887.0,111.5,5.3,19.0,832.5,968.16,746.48
2017,6,29,15,0,880.0,109.0,5.4,19.0,798.0,950.77,736.27
2017,6,29,15,15,869.0,107.0,5.45,18.5,758.0,926.8,722.49
2017,6,29,15,30,858.0,105.0,5.5,18.0,718.0,899.7,706.38
2017,6,29,15,45,846.0,101.5,5.55,18.0,674.0,867.17,684.82
2017,6,29,16,0,834.0,98.0,5.6,18.0,630.0,840.49,667.45
2017,6,29,16,15,815.0,95.0,5.6,17.5,582.0,797.04,638.43
2017,6,29,16,30,796.0,92.0,5.6,17.0,534.0,751.78,607.64
2017,6,29,16,45,607.5,123.0,5.7,17.0,442.0,618.78,506.34
2017,6,29,17,0,419.0,154.0,5.8,17.0,350.0,485.52,399.61
2017,6,29,17,15,319.0,148.5,5.85,16.5,287.5,379.97,314.95
2017,6,29,17,30,219.0,143.0,5.9,16.0,225.0,298.21,247.32
2017,6,29,17,45,200.5,124.5,5.95,15.5,191.0,257.51,213.62
2017,6,29,18,0,182.0,106.0,6.0,15.0,157.0,218.08,180.09
2017,6,29,18,15,160.5,86.5,5.95,14.5,125.0,177.48,144.76
2017,6,29,18,30,139.0,67.0,5.9,14.0,93.0,138.73,110.38
2017,6,29,18,45,104.5,49.0,5.85,14.0,65.0,99.06,74.94
2017,6,29,19,0,70.0,31.0,5.8,14.0,37.0,62.76,40.71
2017,6,29,19,15,35.0,15.5,5.7,13.5,18.5,24.88,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,164.5,16.0,4.8,13.0,33.0,12.84,0.0
2017,6,30,5,30,329.0,32.0,4.8,13.0,66.0,26.24,16.38
2017,6,30,5,45,420.0,40.5,4.85,13.5,108.5,32.72,23.05
2017,6,30,6,0,511.0,49.0,4.9,14.0,151.0,39.13,29.13
2017,6,30,6,15,255.5,69.5,4.85,14.0,120.5,51.02,39.98
2017,6,30,6,30,0.0,90.0,4.8,14.0,90.0,71.65,58.46
2017,6,30,6,45,0.5,108.0,4.75,14.5,108.5,85.37,70.47
2017,6,30,7,0,1.0,126.0,4.7,15.0,127.0,99.0,82.17
2017,6,30,7,15,2.0,139.5,4.6,15.0,141.0,109.49,91.1
2017,6,30,7,30,3.0,153.0,4.5,15.0,155.0,119.9,99.84
2017,6,30,7,45,20.5,187.5,4.45,15.5,199.5,144.43,120.47
2017,6,30,8,0,38.0,222.0,4.4,16.0,244.0,158.47,131.8
2017,6,30,8,15,160.0,249.5,4.35,16.5,352.5,173.54,134.73
2017,6,30,8,30,282.0,277.0,4.3,17.0,461.0,208.35,153.71
2017,6,30,8,45,308.5,292.0,4.3,17.5,506.0,245.57,180.2
2017,6,30,9,0,335.0,307.0,4.3,18.0,551.0,286.06,211.47
2017,6,30,9,15,381.5,307.0,4.3,18.0,599.0,325.7,243.0
2017,6,30,9,30,428.0,307.0,4.3,18.0,647.0,364.98,275.14
2017,6,30,9,45,443.0,316.0,4.3,18.5,680.5,408.43,310.68
2017,6,30,10,0,458.0,325.0,4.3,19.0,714.0,453.12,346.55
2017,6,30,10,15,675.5,223.5,4.3,19.0,818.0,518.49,398.41
2017,6,30,10,30,893.0,122.0,4.3,19.0,922.0,601.06,464.06
2017,6,30,10,45,898.5,122.5,4.35,19.0,943.5,650.19,503.4
2017,6,30,11,0,904.0,123.0,4.4,19.0,965.0,697.62,540.69
2017,6,30,11,15,907.0,123.5,4.45,19.0,979.5,741.4,574.54
2017,6,30,11,30,910.0,124.0,4.5,19.0,994.0,782.91,606.11
2017,6,30,11,45,912.0,124.0,4.6,19.5,1001.0,820.8,632.1
2017,6,30,12,0,914.0,124.0,4.7,20.0,1008.0,856.06,656.07
2017,6,30,12,15,914.0,124.0,4.8,20.0,1007.5,886.86,678.14
2017,6,30,12,30,914.0,124.0,4.9,20.0,1007.0,914.62,698.13
2017,6,30,12,45,910.5,124.5,5.05,20.0,998.5,936.5,714.44
2017,6,30,13,0,907.0,125.0,5.2,20.0,990.0,954.91,728.46
2017,6,30,13,15,904.0,124.5,5.3,19.5,975.0,969.29,740.92
2017,6,30,13,30,901.0,124.0,5.4,19.0,960.0,980.01,751.0
2017,6,30,13,45,896.5,123.0,5.5,19.0,938.0,985.11,755.85
2017,6,30,14,0,892.0,122.0,5.6,19.0,916.0,986.46,758.23
2017,6,30,14,15,885.5,120.5,5.6,19.0,887.5,981.66,755.76
2017,6,30,14,30,879.0,119.0,5.6,19.0,859.0,973.17,750.86
2017,6,30,14,45,871.0,116.5,5.7,19.0,824.5,958.63,742.43
2017,6,30,15,0,863.0,114.0,5.8,19.0,790.0,940.6,731.58
2017,6,30,15,15,851.0,112.0,5.8,18.5,750.0,916.07,716.9
2017,6,30,15,30,839.0,110.0,5.8,18.0,710.0,898.38,707.16
2017,6,30,15,45,826.0,106.5,5.85,18.0,666.5,864.96,684.77
2017,6,30,16,0,813.0,103.0,5.9,18.0,623.0,828.91,660.32
2017,6,30,16,15,793.5,100.0,5.9,17.5,575.5,785.68,631.26
2017,6,30,16,30,774.0,97.0,5.9,17.0,528.0,740.72,600.43
2017,6,30,16,45,751.0,92.5,5.9,16.5,478.5,690.02,564.59
2017,6,30,17,0,728.0,88.0,5.9,16.0,429.0,638.48,527.1
2017,6,30,17,15,694.5,83.5,5.85,15.5,378.0,582.13,483.27
2017,6,30,17,30,661.0,79.0,5.8,15.0,327.0,523.96,436.72
2017,6,30,17,45,616.0,73.0,5.8,15.0,277.5,458.64,382.18
2017,6,30,18,0,571.0,67.0,5.8,15.0,228.0,396.11,328.36
2017,6,30,18,15,505.0,59.5,5.7,14.5,180.5,325.17,266.62
2017,6,30,18,30,439.0,52.0,5.6,14.0,133.0,260.13,208.47
2017,6,30,18,45,341.5,41.5,5.55,13.5,93.0,187.08,143.56
2017,6,30,19,0,244.0,31.0,5.5,13.0,53.0,124.89,84.14
2017,6,30,19,15,122.0,15.5,5.5,13.0,26.5,53.31,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.5,6.85,13.0,30.5,13.62,0.0
2017,7,1,5,30,247.0,35.0,6.8,13.0,61.0,27.1,17.01
2017,7,1,5,45,339.5,46.0,6.8,13.0,101.5,37.14,26.94
2017,7,1,6,0,432.0,57.0,6.8,13.0,142.0,45.38,34.78
2017,7,1,6,15,495.5,64.5,6.7,13.0,189.5,50.37,39.54
2017,7,1,6,30,559.0,72.0,6.6,13.0,237.0,55.28,44.06
2017,7,1,6,45,279.5,81.0,6.55,13.5,163.5,57.62,46.05
2017,7,1,7,0,0.0,90.0,6.5,14.0,90.0,73.41,59.9
2017,7,1,7,15,2.0,122.0,6.45,14.0,123.0,97.34,80.85
2017,7,1,7,30,4.0,154.0,6.4,14.0,156.0,120.56,100.93
2017,7,1,7,45,4.5,165.0,6.35,14.5,167.5,129.18,107.89
2017,7,1,8,0,5.0,176.0,6.3,15.0,179.0,137.72,114.7
2017,7,1,8,15,12.0,203.5,6.2,15.0,211.0,158.21,125.96
2017,7,1,8,30,19.0,231.0,6.1,15.0,243.0,180.86,143.54
2017,7,1,8,45,20.0,246.5,6.1,15.5,260.5,195.5,154.61
2017,7,1,9,0,21.0,262.0,6.1,16.0,278.0,210.33,165.93
2017,7,1,9,15,31.0,294.5,6.0,16.5,319.0,231.91,182.3
2017,7,1,9,30,41.0,327.0,5.9,17.0,360.0,263.5,206.65
2017,7,1,9,45,72.0,365.0,5.85,17.5,425.5,309.17,241.63
2017,7,1,10,0,103.0,403.0,5.8,18.0,491.0,359.23,279.94
2017,7,1,10,15,476.0,273.5,5.75,18.0,697.5,456.13,355.55
2017,7,1,10,30,849.0,144.0,5.7,18.0,904.0,592.35,463.12
2017,7,1,10,45,856.0,143.5,5.7,18.5,926.0,639.83,500.7
2017,7,1,11,0,863.0,143.0,5.7,19.0,948.0,685.83,536.42
2017,7,1,11,15,866.5,144.0,5.7,19.0,962.0,728.85,570.1
2017,7,1,11,30,870.0,145.0,5.7,19.0,976.0,769.77,601.59
2017,7,1,11,45,874.0,143.5,5.7,19.0,983.5,806.87,628.99
2017,7,1,12,0,878.0,142.0,5.7,19.0,991.0,841.58,653.84
2017,7,1,12,15,878.0,142.0,5.65,19.0,990.5,871.6,674.99
2017,7,1,12,30,878.0,142.0,5.6,19.0,990.0,898.73,694.03
2017,7,1,12,45,890.5,132.0,5.6,19.5,986.5,925.34,711.58
2017,7,1,13,0,903.0,122.0,5.6,20.0,983.0,948.72,726.8
2017,7,1,13,15,899.5,121.5,5.55,20.0,967.5,962.56,736.47
2017,7,1,13,30,896.0,121.0,5.5,20.0,952.0,972.74,743.71
2017,7,1,13,45,890.0,121.0,5.5,20.0,929.5,977.33,747.5
2017,7,1,14,0,884.0,121.0,5.5,20.0,907.0,978.2,748.86
2017,7,1,14,15,877.0,119.5,5.45,20.0,878.5,972.94,745.74
2017,7,1,14,30,870.0,118.0,5.4,20.0,850.0,964.02,740.21
2017,7,1,14,45,858.5,117.0,5.35,20.0,815.0,947.79,729.68
2017,7,1,15,0,847.0,116.0,5.3,20.0,780.0,928.23,716.91
2017,7,1,15,15,835.0,114.0,5.25,19.5,740.5,903.99,702.27
2017,7,1,15,30,823.0,112.0,5.2,19.0,701.0,886.78,692.67
2017,7,1,15,45,807.0,109.5,5.2,19.0,656.5,852.24,669.44
2017,7,1,16,0,791.0,107.0,5.2,19.0,612.0,815.27,644.37
2017,7,1,16,15,771.5,103.5,5.15,18.5,565.0,772.14,615.47
2017,7,1,16,30,752.0,100.0,5.1,18.0,518.0,727.34,584.88
2017,7,1,16,45,726.5,96.0,5.1,18.0,469.0,676.08,547.96
2017,7,1,17,0,701.0,92.0,5.1,18.0,420.0,627.27,511.7
2017,7,1,17,15,666.5,87.5,5.1,17.5,370.0,568.68,466.96
2017,7,1,17,30,632.0,83.0,5.1,17.0,320.0,511.06,421.59
2017,7,1,17,45,584.0,77.0,5.1,16.5,270.5,445.28,368.09
2017,7,1,18,0,536.0,71.0,5.1,16.0,221.0,382.6,315.36
2017,7,1,18,15,469.5,62.5,5.1,15.5,175.0,312.0,254.57
2017,7,1,18,30,403.0,54.0,5.1,15.0,129.0,247.43,197.45
2017,7,1,18,45,305.5,43.0,5.15,14.5,90.0,173.37,132.41
2017,7,1,19,0,208.0,32.0,5.2,14.0,51.0,114.12,76.43
2017,7,1,19,15,104.0,16.0,5.2,13.5,25.5,49.59,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,133.0,16.5,3.5,13.0,30.0,12.88,0.0
2017,7,2,5,30,266.0,33.0,3.4,13.0,60.0,27.01,16.9
2017,7,2,5,45,364.0,42.5,3.35,13.5,101.5,34.25,24.37
2017,7,2,6,0,462.0,52.0,3.3,14.0,143.0,41.39,31.13
2017,7,2,6,15,263.0,81.5,3.15,14.0,136.0,61.47,49.27
2017,7,2,6,30,64.0,111.0,3.0,14.0,129.0,83.83,69.24
2017,7,2,6,45,72.0,131.5,2.85,14.5,156.0,98.21,81.74
2017,7,2,7,0,80.0,152.0,2.7,15.0,183.0,112.36,93.77
2017,7,2,7,15,125.5,175.5,2.6,15.5,232.0,123.73,103.17
2017,7,2,7,30,171.0,199.0,2.5,16.0,281.0,138.43,115.25
2017,7,2,7,45,227.0,215.0,2.4,16.5,336.5,141.42,117.16
2017,7,2,8,0,283.0,231.0,2.3,17.0,392.0,150.15,123.93
2017,7,2,8,15,346.5,237.5,2.3,17.0,451.0,163.99,123.43
2017,7,2,8,30,410.0,244.0,2.3,17.0,510.0,193.58,136.47
2017,7,2,8,45,626.0,174.0,2.3,17.5,612.0,212.98,139.95
2017,7,2,9,0,842.0,104.0,2.3,18.0,714.0,266.54,175.62
2017,7,2,9,15,853.0,106.0,2.35,18.5,753.0,322.94,224.64
2017,7,2,9,30,864.0,108.0,2.4,19.0,792.0,379.61,274.04
2017,7,2,9,45,872.0,110.0,2.45,19.5,825.0,435.12,321.73
2017,7,2,10,0,880.0,112.0,2.5,20.0,858.0,490.1,367.65
2017,7,2,10,15,886.5,113.5,2.6,20.0,886.0,543.17,411.65
2017,7,2,10,30,893.0,115.0,2.7,20.0,914.0,595.08,453.59
2017,7,2,10,45,897.5,115.5,2.8,20.5,935.0,643.63,491.09
2017,7,2,11,0,902.0,116.0,2.9,21.0,956.0,690.38,526.23
2017,7,2,11,15,905.0,117.0,2.95,21.0,970.0,734.5,559.43
2017,7,2,11,30,908.0,118.0,3.0,21.0,984.0,776.35,590.23
2017,7,2,11,45,909.5,118.0,3.1,21.0,991.0,813.81,616.33
2017,7,2,12,0,911.0,118.0,3.2,21.0,998.0,848.59,640.52
2017,7,2,12,15,911.0,118.0,3.2,21.0,997.5,879.31,661.29
2017,7,2,12,30,911.0,118.0,3.2,21.0,997.0,906.98,679.95
2017,7,2,12,45,899.5,124.0,3.25,21.0,986.0,926.53,693.47
2017,7,2,13,0,888.0,130.0,3.3,21.0,975.0,942.43,704.67
2017,7,2,13,15,884.5,129.0,3.35,21.0,960.0,955.77,714.26
2017,7,2,13,30,881.0,128.0,3.4,21.0,945.0,965.49,721.54
2017,7,2,13,45,875.0,127.5,3.45,21.0,923.0,969.63,725.22
2017,7,2,14,0,869.0,127.0,3.5,21.0,901.0,970.09,726.59
2017,7,2,14,15,862.0,125.5,3.5,20.5,872.5,964.96,725.39
2017,7,2,14,30,855.0,124.0,3.5,20.0,844.0,956.23,721.9
2017,7,2,14,45,844.5,123.0,3.55,20.0,809.5,941.17,713.16
2017,7,2,15,0,834.0,122.0,3.6,20.0,775.0,933.99,709.94
2017,7,2,15,15,822.0,119.5,3.6,19.5,735.5,909.11,695.54
2017,7,2,15,30,810.0,117.0,3.6,19.0,696.0,881.22,679.07
2017,7,2,15,45,793.5,114.5,3.65,19.0,652.0,846.55,656.69
2017,7,2,16,0,777.0,112.0,3.7,19.0,608.0,809.52,632.43
