Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,15,756.5,108.5,3.65,18.5,561.0,765.97,603.86
2017,7,2,16,30,736.0,105.0,3.6,18.0,514.0,720.83,573.68
2017,7,2,16,45,710.0,100.5,3.6,18.0,465.0,672.58,539.73
2017,7,2,17,0,684.0,96.0,3.6,18.0,416.0,620.46,501.44
2017,7,2,17,15,649.5,91.0,3.6,17.5,366.0,561.95,457.54
2017,7,2,17,30,615.0,86.0,3.6,17.0,316.0,504.43,412.98
2017,7,2,17,45,570.0,79.0,3.6,16.5,267.5,439.99,361.33
2017,7,2,18,0,525.0,72.0,3.6,16.0,219.0,378.41,310.18
2017,7,2,18,15,459.0,63.0,3.55,15.5,173.0,308.02,250.18
2017,7,2,18,30,393.0,54.0,3.5,15.0,127.0,243.65,193.74
2017,7,2,18,45,300.5,42.5,3.5,14.5,88.0,171.29,130.49
2017,7,2,19,0,208.0,31.0,3.5,14.0,49.0,113.12,75.49
2017,7,2,19,15,104.0,15.5,3.4,14.0,24.5,49.05,0.0
2017,7,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,130.5,16.0,2.35,12.5,29.5,12.49,0.0
2017,7,3,5,30,261.0,32.0,2.4,13.0,59.0,26.15,16.11
2017,7,3,5,45,355.0,42.5,2.5,13.5,100.0,34.26,24.37
2017,7,3,6,0,449.0,53.0,2.6,14.0,141.0,42.2,31.84
2017,7,3,6,15,224.5,66.0,2.6,14.5,110.0,48.37,37.54
2017,7,3,6,30,0.0,79.0,2.6,15.0,79.0,63.77,51.25
2017,7,3,6,45,0.0,96.0,2.6,15.5,96.0,76.9,62.71
2017,7,3,7,0,0.0,113.0,2.6,16.0,113.0,89.93,73.87
2017,7,3,7,15,7.5,139.5,2.55,16.0,143.5,109.46,90.64
2017,7,3,7,30,15.0,166.0,2.5,16.0,174.0,128.66,106.89
2017,7,3,7,45,26.5,193.0,2.45,16.5,208.0,140.37,116.3
2017,7,3,8,0,38.0,220.0,2.4,17.0,242.0,157.25,129.98
2017,7,3,8,15,39.5,239.5,2.35,17.5,264.0,171.71,134.58
2017,7,3,8,30,41.0,259.0,2.3,18.0,286.0,190.85,148.2
2017,7,3,8,45,106.5,297.0,2.25,18.5,372.5,231.99,176.83
2017,7,3,9,0,172.0,335.0,2.2,19.0,459.0,274.18,206.52
2017,7,3,9,15,333.0,307.0,2.15,19.5,564.5,311.26,230.31
2017,7,3,9,30,494.0,279.0,2.1,20.0,670.0,367.7,271.33
2017,7,3,9,45,679.5,200.5,2.05,20.5,762.5,418.31,309.6
2017,7,3,10,0,865.0,122.0,2.0,21.0,855.0,490.24,365.1
2017,7,3,10,15,871.5,123.0,2.0,21.0,882.5,542.32,407.39
2017,7,3,10,30,878.0,124.0,2.0,21.0,910.0,593.25,447.65
2017,7,3,10,45,884.0,124.0,2.05,21.5,931.5,641.75,484.35
2017,7,3,11,0,890.0,124.0,2.1,22.0,953.0,688.62,518.81
2017,7,3,11,15,893.0,125.0,2.15,22.0,967.0,732.37,551.17
2017,7,3,11,30,896.0,126.0,2.2,22.0,981.0,773.89,581.34
2017,7,3,11,45,898.5,125.5,2.25,22.5,988.0,811.43,605.73
2017,7,3,12,0,901.0,125.0,2.3,23.0,995.0,846.4,628.08
2017,7,3,12,15,901.0,125.0,2.35,23.0,995.0,876.97,648.6
2017,7,3,12,30,901.0,125.0,2.4,23.0,995.0,904.55,667.14
2017,7,3,12,45,903.0,122.5,2.5,23.0,988.5,928.55,683.79
2017,7,3,13,0,905.0,120.0,2.6,23.0,982.0,949.23,698.35
2017,7,3,13,15,902.5,119.0,2.65,23.0,967.5,963.64,708.46
2017,7,3,13,30,900.0,118.0,2.7,23.0,953.0,974.38,716.32
2017,7,3,13,45,896.5,117.0,2.8,23.0,931.5,980.46,721.71
2017,7,3,14,0,893.0,116.0,2.9,23.0,910.0,982.79,724.8
2017,7,3,14,15,886.5,114.5,2.95,22.5,882.0,978.02,724.32
2017,7,3,14,30,880.0,113.0,3.0,22.0,854.0,969.55,721.54
2017,7,3,14,45,872.5,111.0,3.1,22.0,820.0,956.01,714.47
2017,7,3,15,0,865.0,109.0,3.2,22.0,786.0,938.97,705.1
2017,7,3,15,15,854.0,107.0,3.3,21.5,747.0,915.35,692.59
2017,7,3,15,30,843.0,105.0,3.4,21.0,708.0,888.65,677.84
2017,7,3,15,45,829.5,102.0,3.5,20.5,664.5,864.95,665.03
2017,7,3,16,0,816.0,99.0,3.6,20.0,621.0,828.99,643.31
2017,7,3,16,15,797.5,96.0,3.6,19.5,573.5,786.53,616.11
2017,7,3,16,30,779.0,93.0,3.6,19.0,526.0,742.26,587.14
2017,7,3,16,45,756.5,89.0,3.6,18.5,477.0,692.34,553.37
2017,7,3,17,0,734.0,85.0,3.6,18.0,428.0,641.51,518.14
2017,7,3,17,15,702.0,80.5,3.55,17.5,377.5,585.66,476.27
2017,7,3,17,30,670.0,76.0,3.5,17.0,327.0,528.07,431.74
2017,7,3,17,45,628.0,70.0,3.5,16.5,277.5,464.0,380.57
2017,7,3,18,0,586.0,64.0,3.5,16.0,228.0,402.42,329.47
2017,7,3,18,15,522.0,56.5,3.4,15.5,181.0,331.56,268.97
2017,7,3,18,30,458.0,49.0,3.3,15.0,134.0,266.43,211.59
2017,7,3,18,45,365.0,38.5,3.2,14.5,93.5,193.82,147.59
2017,7,3,19,0,272.0,28.0,3.1,14.0,53.0,131.67,87.79
2017,7,3,19,15,136.0,14.0,2.95,13.5,26.5,57.3,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,154.5,15.0,2.2,12.5,30.5,12.05,0.0
2017,7,4,5,30,309.0,30.0,2.2,13.0,61.0,24.56,14.71
2017,7,4,5,45,404.5,38.5,2.25,13.5,102.5,31.09,21.58
2017,7,4,6,0,500.0,47.0,2.3,14.0,144.0,37.56,27.72
2017,7,4,6,15,250.0,60.0,2.25,14.5,108.5,44.31,33.94
2017,7,4,6,30,0.0,73.0,2.2,15.0,73.0,59.39,47.38
2017,7,4,6,45,0.0,88.5,2.2,15.5,88.5,71.51,57.96
2017,7,4,7,0,0.0,104.0,2.2,16.0,104.0,83.53,68.27
2017,7,4,7,15,0.0,124.5,2.15,16.0,124.5,98.99,81.54
2017,7,4,7,30,0.0,145.0,2.1,16.0,145.0,114.27,94.46
2017,7,4,7,45,9.0,172.0,2.05,16.5,177.0,133.88,110.73
2017,7,4,8,0,18.0,199.0,2.0,17.0,209.0,153.16,126.45
2017,7,4,8,15,29.0,228.0,1.95,17.5,246.0,164.65,129.01
2017,7,4,8,30,40.0,257.0,1.9,18.0,283.0,189.47,147.02
2017,7,4,8,45,84.5,295.0,1.9,18.5,354.5,227.12,173.78
2017,7,4,9,0,129.0,333.0,1.9,19.0,426.0,263.33,199.57
2017,7,4,9,15,281.0,318.5,1.9,19.5,535.5,303.91,226.04
2017,7,4,9,30,433.0,304.0,1.9,20.0,645.0,363.67,269.27
2017,7,4,9,45,677.0,198.0,1.9,20.5,758.5,415.2,307.01
2017,7,4,10,0,921.0,92.0,1.9,21.0,872.0,492.79,366.4
2017,7,4,10,15,926.5,93.0,1.95,21.0,899.5,547.03,410.67
2017,7,4,10,30,932.0,94.0,2.0,21.0,927.0,599.93,452.77
2017,7,4,10,45,937.0,94.0,2.15,21.5,948.5,650.14,491.34
2017,7,4,11,0,942.0,94.0,2.3,22.0,970.0,698.5,527.54
2017,7,4,11,15,944.5,94.5,2.4,22.0,984.0,743.48,561.24
2017,7,4,11,30,947.0,95.0,2.5,22.0,998.0,786.01,591.73
2017,7,4,11,45,949.5,94.0,2.7,22.5,1005.5,824.66,617.79
2017,7,4,12,0,952.0,93.0,2.9,23.0,1013.0,860.51,641.81
2017,7,4,12,15,951.5,93.0,3.05,23.0,1012.5,891.78,663.61
2017,7,4,12,30,951.0,93.0,3.2,23.0,1012.0,919.81,683.27
2017,7,4,12,45,937.5,100.5,3.35,23.0,1000.0,939.78,697.61
2017,7,4,13,0,924.0,108.0,3.5,23.0,988.0,955.9,709.51
2017,7,4,13,15,921.0,107.5,3.6,23.0,973.0,970.44,720.15
2017,7,4,13,30,918.0,107.0,3.7,23.0,958.0,981.25,728.43
2017,7,4,13,45,916.5,104.5,3.85,23.0,936.5,987.74,734.29
2017,7,4,14,0,915.0,102.0,4.0,23.0,915.0,990.39,737.71
2017,7,4,14,15,908.5,100.5,4.0,22.5,886.5,985.42,736.67
2017,7,4,14,30,902.0,99.0,4.0,22.0,858.0,976.69,733.24
2017,7,4,14,45,897.0,96.0,4.05,21.5,824.5,964.1,727.61
2017,7,4,15,0,892.0,93.0,4.1,21.0,791.0,947.85,719.54
2017,7,4,15,15,881.5,91.5,4.05,20.5,751.5,924.63,706.12
2017,7,4,15,30,871.0,90.0,4.0,20.0,712.0,898.24,690.49
2017,7,4,15,45,860.0,86.5,4.0,20.0,669.0,866.17,669.74
2017,7,4,16,0,849.0,83.0,4.0,20.0,626.0,831.3,646.89
2017,7,4,16,15,831.5,81.0,3.95,19.5,578.5,790.23,620.34
2017,7,4,16,30,814.0,79.0,3.9,19.0,531.0,754.41,597.26
2017,7,4,16,45,793.5,75.0,3.9,18.5,481.5,704.73,563.63
2017,7,4,17,0,773.0,71.0,3.9,18.0,432.0,653.96,528.46
2017,7,4,17,15,742.0,67.5,3.9,17.5,381.5,595.94,485.81
2017,7,4,17,30,711.0,64.0,3.9,17.0,331.0,538.38,441.27
2017,7,4,17,45,670.5,59.5,3.9,17.0,281.0,475.0,389.67
2017,7,4,18,0,630.0,55.0,3.9,17.0,231.0,413.78,338.06
2017,7,4,18,15,568.0,49.0,3.85,16.5,183.5,345.38,279.43
2017,7,4,18,30,506.0,43.0,3.8,16.0,136.0,280.54,222.1
2017,7,4,18,45,411.0,34.5,3.75,15.5,95.0,206.75,156.85
2017,7,4,19,0,316.0,26.0,3.7,15.0,54.0,143.55,95.16
2017,7,4,19,15,158.0,13.0,3.6,14.5,27.0,61.75,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,167.5,14.0,3.2,12.0,30.5,11.24,0.0
2017,7,5,5,30,335.0,28.0,3.2,12.0,61.0,22.92,13.31
2017,7,5,5,45,424.5,36.5,3.25,12.5,102.5,29.52,20.27
2017,7,5,6,0,514.0,45.0,3.3,13.0,144.0,36.03,26.47
2017,7,5,6,15,257.0,55.0,3.25,13.5,104.5,40.82,30.95
2017,7,5,6,30,0.0,65.0,3.2,14.0,65.0,53.45,42.27
2017,7,5,6,45,0.0,78.5,3.15,14.5,78.5,64.17,51.7
2017,7,5,7,0,0.0,92.0,3.1,15.0,92.0,74.82,60.89
2017,7,5,7,15,0.0,112.5,3.1,15.0,112.5,90.46,74.44
2017,7,5,7,30,0.0,133.0,3.1,15.0,133.0,105.88,87.64
2017,7,5,7,45,7.5,164.0,3.15,15.5,168.5,128.43,106.63
2017,7,5,8,0,15.0,195.0,3.2,16.0,204.0,150.46,124.88
2017,7,5,8,15,17.5,213.0,3.2,16.5,224.0,164.48,129.89
2017,7,5,8,30,20.0,231.0,3.2,17.0,244.0,180.72,141.8
2017,7,5,8,45,158.5,272.5,3.25,17.5,386.0,217.42,164.18
2017,7,5,9,0,297.0,314.0,3.3,18.0,528.0,280.76,208.32
2017,7,5,9,15,585.0,204.0,3.25,18.5,654.5,305.43,219.86
2017,7,5,9,30,873.0,94.0,3.2,19.0,781.0,371.15,268.32
2017,7,5,9,45,852.0,111.0,3.2,19.5,806.0,426.72,316.87
2017,7,5,10,0,831.0,128.0,3.2,20.0,831.0,478.57,360.85
2017,7,5,10,15,837.5,129.5,3.15,20.0,857.5,529.37,402.99
2017,7,5,10,30,844.0,131.0,3.1,20.0,884.0,579.11,443.09
2017,7,5,10,45,592.5,278.0,3.05,20.5,813.5,588.06,448.46
2017,7,5,11,0,341.0,425.0,3.0,21.0,743.0,573.97,434.84
2017,7,5,11,15,596.5,281.5,3.0,21.0,846.5,660.46,502.55
2017,7,5,11,30,852.0,138.0,3.0,21.0,950.0,750.95,572.4
2017,7,5,11,45,851.5,139.5,3.0,21.5,956.0,786.38,595.8
2017,7,5,12,0,851.0,141.0,3.0,22.0,962.0,819.23,616.98
2017,7,5,12,15,851.0,141.0,3.1,22.0,962.0,848.6,637.44
2017,7,5,12,30,851.0,141.0,3.2,22.0,962.0,875.16,656.02
2017,7,5,12,45,875.5,124.0,3.3,22.5,962.5,905.84,676.14
2017,7,5,13,0,900.0,107.0,3.4,23.0,963.0,933.34,694.01
2017,7,5,13,15,897.5,106.0,3.55,23.0,949.0,947.49,704.64
2017,7,5,13,30,895.0,105.0,3.7,23.0,935.0,958.0,713.04
2017,7,5,13,45,894.0,102.5,3.85,23.0,914.5,964.77,719.06
2017,7,5,14,0,893.0,100.0,4.0,23.0,894.0,967.79,722.68
2017,7,5,14,15,887.0,99.0,4.1,22.5,866.5,963.8,722.81
2017,7,5,14,30,881.0,98.0,4.2,22.0,839.0,956.14,720.59
2017,7,5,14,45,876.0,95.0,4.35,22.0,806.5,943.71,714.06
2017,7,5,15,0,871.0,92.0,4.5,22.0,774.0,927.71,705.29
2017,7,5,15,15,861.5,90.5,4.5,21.5,736.0,905.74,692.9
2017,7,5,15,30,852.0,89.0,4.5,21.0,698.0,880.63,678.3
2017,7,5,15,45,840.5,86.0,4.55,21.0,655.5,849.12,658.08
2017,7,5,16,0,829.0,83.0,4.6,21.0,613.0,814.92,635.79
2017,7,5,16,15,812.5,81.0,4.55,20.5,567.0,775.27,609.93
2017,7,5,16,30,796.0,79.0,4.5,20.0,521.0,740.89,587.62
2017,7,5,16,45,775.5,75.5,4.5,20.0,472.5,692.47,553.58
2017,7,5,17,0,755.0,72.0,4.5,20.0,424.0,643.0,518.19
2017,7,5,17,15,725.5,68.5,4.45,19.5,374.5,586.72,476.57
2017,7,5,17,30,696.0,65.0,4.4,19.0,325.0,530.82,433.19
2017,7,5,17,45,655.5,60.0,4.4,18.5,276.0,467.52,382.51
2017,7,5,18,0,615.0,55.0,4.4,18.0,227.0,408.39,333.22
2017,7,5,18,15,555.0,49.0,4.3,17.5,180.5,339.75,274.39
2017,7,5,18,30,495.0,43.0,4.2,17.0,134.0,276.41,218.3
2017,7,5,18,45,401.5,34.5,4.15,16.5,94.0,203.69,154.07
2017,7,5,19,0,308.0,26.0,4.1,16.0,54.0,141.43,93.17
2017,7,5,19,15,154.0,13.0,4.05,15.5,27.0,60.84,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,131.0,15.0,3.65,13.5,27.5,12.07,0.0
2017,7,6,5,30,262.0,30.0,3.7,14.0,55.0,24.51,14.36
2017,7,6,5,45,355.0,39.5,3.75,14.5,95.0,31.81,22.05
2017,7,6,6,0,448.0,49.0,3.8,15.0,135.0,38.99,28.82
2017,7,6,6,15,509.0,56.0,3.85,15.5,181.0,43.82,33.33
2017,7,6,6,30,570.0,63.0,3.9,16.0,227.0,48.58,37.6
2017,7,6,6,45,616.5,67.5,3.95,16.5,276.0,51.24,39.88
2017,7,6,7,0,663.0,72.0,4.0,17.0,325.0,53.89,42.05
2017,7,6,7,15,694.0,76.5,3.9,17.5,374.5,61.4,48.42
2017,7,6,7,30,725.0,81.0,3.8,18.0,424.0,63.96,50.37
2017,7,6,7,45,750.5,83.5,3.75,18.5,473.0,64.91,50.91
2017,7,6,8,0,776.0,86.0,3.7,19.0,522.0,65.83,51.43
2017,7,6,8,15,794.0,89.0,3.7,19.5,568.5,83.21,51.17
2017,7,6,8,30,812.0,92.0,3.7,20.0,615.0,146.99,83.01
2017,7,6,8,45,826.5,94.0,3.7,20.5,658.0,202.26,121.77
2017,7,6,9,0,841.0,96.0,3.7,21.0,701.0,258.69,168.04
2017,7,6,9,15,851.5,97.5,3.75,21.0,739.5,314.58,216.99
2017,7,6,9,30,862.0,99.0,3.8,21.0,778.0,370.69,266.61
2017,7,6,9,45,870.0,100.5,3.85,21.5,811.0,425.8,314.32
2017,7,6,10,0,878.0,102.0,3.9,22.0,844.0,480.38,360.34
2017,7,6,10,15,883.5,103.5,3.9,22.0,871.0,532.94,404.14
2017,7,6,10,30,889.0,105.0,3.9,22.0,898.0,584.24,445.75
2017,7,6,10,45,894.0,105.5,3.95,22.5,919.0,633.0,483.56
2017,7,6,11,0,899.0,106.0,4.0,23.0,940.0,680.02,519.02
2017,7,6,11,15,902.0,106.5,4.0,23.0,954.0,723.72,552.05
2017,7,6,11,30,905.0,107.0,4.0,23.0,968.0,765.15,582.38
2017,7,6,11,45,906.5,106.5,4.05,23.5,975.0,802.15,606.92
2017,7,6,12,0,908.0,106.0,4.1,24.0,982.0,836.45,629.4
2017,7,6,12,15,908.0,106.0,4.15,24.0,982.0,867.09,650.48
2017,7,6,12,30,908.0,106.0,4.2,24.0,982.0,894.68,669.47
2017,7,6,12,45,905.0,107.0,4.3,24.0,974.0,917.31,685.36
2017,7,6,13,0,902.0,108.0,4.4,24.0,966.0,936.51,699.02
2017,7,6,13,15,899.0,107.5,4.45,24.0,951.5,950.77,709.19
2017,7,6,13,30,896.0,107.0,4.5,24.0,937.0,961.39,717.02
2017,7,6,13,45,893.0,105.5,4.55,24.0,916.0,967.33,722.0
2017,7,6,14,0,890.0,104.0,4.6,24.0,895.0,969.54,724.61
2017,7,6,14,15,884.0,102.5,4.6,24.0,867.5,965.14,722.48
2017,7,6,14,30,878.0,101.0,4.6,24.0,840.0,957.06,718.02
2017,7,6,14,45,871.0,99.0,4.7,24.0,806.5,943.9,711.0
2017,7,6,15,0,864.0,97.0,4.8,24.0,773.0,927.26,701.64
2017,7,6,15,15,853.5,95.5,4.85,23.5,734.5,904.56,689.11
2017,7,6,15,30,843.0,94.0,4.9,23.0,696.0,878.78,674.36
2017,7,6,15,45,830.5,91.0,4.95,23.0,653.0,846.67,653.67
2017,7,6,16,0,818.0,88.0,5.0,23.0,610.0,811.94,630.96
2017,7,6,16,15,800.5,85.5,5.1,22.5,564.0,779.06,610.8
2017,7,6,16,30,783.0,83.0,5.2,22.0,518.0,736.11,582.79
2017,7,6,16,45,614.5,115.5,5.3,21.5,437.0,620.18,498.12
2017,7,6,17,0,446.0,148.0,5.4,21.0,356.0,501.79,406.21
2017,7,6,17,15,561.0,108.5,5.45,20.5,339.0,524.14,426.99
2017,7,6,17,30,676.0,69.0,5.5,20.0,322.0,523.5,428.46
2017,7,6,17,45,634.0,63.5,5.6,19.5,273.0,461.71,378.48
2017,7,6,18,0,592.0,58.0,5.7,19.0,224.0,400.43,327.3
2017,7,6,18,15,530.0,51.5,5.65,18.5,177.5,331.32,267.88
2017,7,6,18,30,468.0,45.0,5.6,18.0,131.0,267.75,211.54
2017,7,6,18,45,373.5,36.0,5.6,17.5,91.5,195.48,147.74
2017,7,6,19,0,279.0,27.0,5.6,17.0,52.0,133.8,87.66
2017,7,6,19,15,139.5,13.5,5.6,16.5,26.0,57.85,0.0
2017,7,6,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,159.5,14.0,4.2,14.0,29.0,11.27,0.0
2017,7,7,5,30,319.0,28.0,4.2,14.0,58.0,22.95,12.97
2017,7,7,5,45,414.5,36.0,4.2,14.5,99.5,29.12,19.68
2017,7,7,6,0,510.0,44.0,4.2,15.0,141.0,35.26,25.52
2017,7,7,6,15,570.0,50.0,4.1,15.5,188.5,39.54,29.53
2017,7,7,6,30,630.0,56.0,4.0,16.0,236.0,47.63,36.76
2017,7,7,6,45,673.5,60.0,3.95,17.0,286.5,50.39,39.04
2017,7,7,7,0,717.0,64.0,3.9,18.0,337.0,53.13,41.21
2017,7,7,7,15,747.0,67.5,3.8,18.5,387.5,55.31,42.91
2017,7,7,7,30,777.0,71.0,3.7,19.0,438.0,57.43,44.51
2017,7,7,7,45,800.5,73.5,3.65,19.5,488.0,58.69,45.35
2017,7,7,8,0,824.0,76.0,3.6,20.0,538.0,68.83,53.79
2017,7,7,8,15,841.0,78.5,3.6,20.5,585.0,86.61,53.44
2017,7,7,8,30,858.0,81.0,3.6,21.0,632.0,143.56,78.29
2017,7,7,8,45,871.5,82.5,3.6,21.5,676.0,200.97,118.33
2017,7,7,9,0,885.0,84.0,3.6,22.0,720.0,259.39,166.16
2017,7,7,9,15,895.0,85.5,3.65,22.5,759.5,317.62,216.62
2017,7,7,9,30,905.0,87.0,3.7,23.0,799.0,375.99,267.48
2017,7,7,9,45,903.5,93.5,3.8,24.0,830.0,433.48,316.42
2017,7,7,10,0,902.0,100.0,3.9,25.0,861.0,489.42,362.54
2017,7,7,10,15,908.0,101.0,4.0,25.5,889.0,543.17,406.16
2017,7,7,10,30,914.0,102.0,4.1,26.0,917.0,595.67,447.48
2017,7,7,10,45,919.0,102.5,4.2,26.5,939.0,645.69,485.76
2017,7,7,11,0,924.0,103.0,4.3,27.0,961.0,693.91,521.68
2017,7,7,11,15,927.0,103.5,4.4,27.0,975.5,738.74,555.36
2017,7,7,11,30,930.0,104.0,4.5,27.0,990.0,781.23,586.16
2017,7,7,11,45,932.5,104.0,4.6,27.5,997.5,820.4,612.15
2017,7,7,12,0,935.0,104.0,4.7,28.0,1005.0,856.88,636.11
2017,7,7,12,15,934.5,104.0,4.8,28.0,1004.5,887.97,657.65
2017,7,7,12,30,934.0,104.0,4.9,28.0,1004.0,915.89,677.08
2017,7,7,12,45,931.5,104.5,5.0,28.5,996.0,939.17,692.04
2017,7,7,13,0,929.0,105.0,5.1,29.0,988.0,958.92,704.68
2017,7,7,13,15,925.5,104.5,5.2,29.0,973.0,973.15,715.16
2017,7,7,13,30,922.0,104.0,5.3,29.0,958.0,983.63,723.29
2017,7,7,13,45,919.0,102.0,5.4,29.0,936.5,989.3,728.33
2017,7,7,14,0,916.0,100.0,5.5,29.0,915.0,991.1,730.95
2017,7,7,14,15,909.5,99.0,5.55,28.5,886.0,986.72,730.7
2017,7,7,14,30,903.0,98.0,5.6,28.0,857.0,978.59,728.05
2017,7,7,14,45,897.0,95.5,5.7,28.0,823.5,965.65,721.06
2017,7,7,15,0,891.0,93.0,5.8,28.0,790.0,949.08,711.65
2017,7,7,15,15,880.5,91.0,5.85,27.5,750.0,925.39,698.48
2017,7,7,15,30,870.0,89.0,5.9,27.0,710.0,898.5,683.02
2017,7,7,15,45,859.0,86.0,5.95,27.0,667.0,867.04,662.85
2017,7,7,16,0,848.0,83.0,6.0,27.0,624.0,832.8,640.55
2017,7,7,16,15,830.0,80.5,5.95,26.5,576.5,790.76,613.25
2017,7,7,16,30,812.0,78.0,5.9,26.0,529.0,746.87,584.22
2017,7,7,16,45,791.5,74.5,5.9,26.0,479.5,704.99,555.24
2017,7,7,17,0,771.0,71.0,5.9,26.0,430.0,654.85,519.59
2017,7,7,17,15,582.0,94.5,5.85,25.0,347.5,523.67,420.07
2017,7,7,17,30,393.0,118.0,5.8,24.0,265.0,396.07,319.54
2017,7,7,17,45,511.0,86.0,5.8,23.5,247.0,416.15,336.41
2017,7,7,18,0,629.0,54.0,5.8,23.0,229.0,414.02,333.45
2017,7,7,18,15,567.5,48.0,5.55,22.0,182.0,345.69,275.62
2017,7,7,18,30,506.0,42.0,5.3,21.0,135.0,280.95,219.22
2017,7,7,18,45,410.0,34.0,5.05,20.5,94.0,207.12,154.54
2017,7,7,19,0,314.0,26.0,4.8,20.0,53.0,144.01,92.81
2017,7,7,19,15,157.0,13.0,4.65,19.5,26.5,61.76,0.0
2017,7,7,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,5,15,140.0,14.0,3.45,16.0,27.5,11.27,0.0
2017,7,8,5,30,280.0,28.0,3.4,16.0,55.0,22.88,12.65
2017,7,8,5,45,374.5,37.5,3.4,16.5,95.0,30.27,20.47
2017,7,8,6,0,469.0,47.0,3.4,17.0,135.0,37.53,27.27
2017,7,8,6,15,531.5,53.5,3.3,17.5,182.0,42.06,31.49
2017,7,8,6,30,594.0,60.0,3.2,18.0,229.0,46.55,35.5
2017,7,8,6,45,638.0,65.0,3.1,18.5,278.5,49.68,38.18
2017,7,8,7,0,682.0,70.0,3.0,19.0,328.0,57.47,44.83
2017,7,8,7,15,713.5,74.0,3.0,19.5,378.0,59.82,46.65
2017,7,8,7,30,745.0,78.0,3.0,20.0,428.0,62.1,48.37
2017,7,8,7,45,769.0,80.5,3.05,21.0,477.5,63.14,48.88
2017,7,8,8,0,793.0,83.0,3.1,22.0,527.0,64.14,49.36
2017,7,8,8,15,810.5,86.0,3.2,22.5,573.5,80.65,48.95
2017,7,8,8,30,828.0,89.0,3.3,23.0,620.0,145.47,80.41
2017,7,8,8,45,841.5,91.0,3.4,23.5,663.5,201.59,119.13
2017,7,8,9,0,855.0,93.0,3.5,24.0,707.0,258.75,165.45
2017,7,8,9,15,865.5,94.5,3.5,24.5,745.5,315.53,214.11
2017,7,8,9,30,876.0,96.0,3.5,25.0,784.0,372.52,263.23
2017,7,8,9,45,872.0,104.0,3.55,25.5,814.0,428.59,311.07
2017,7,8,10,0,868.0,112.0,3.6,26.0,844.0,482.88,356.11
2017,7,8,10,15,874.5,113.0,3.7,26.0,871.5,535.27,399.13
2017,7,8,10,30,881.0,114.0,3.8,26.0,899.0,586.52,440.16
2017,7,8,10,45,883.5,116.0,3.95,26.5,919.0,634.78,477.16
2017,7,8,11,0,886.0,118.0,4.1,27.0,939.0,681.11,511.76
2017,7,8,11,15,888.5,118.5,4.1,27.0,953.0,724.17,543.83
2017,7,8,11,30,891.0,119.0,4.1,27.0,967.0,764.95,573.6
2017,7,8,11,45,891.0,120.0,4.2,27.0,973.5,801.8,599.03
2017,7,8,12,0,891.0,121.0,4.3,27.0,980.0,835.93,622.54
2017,7,8,12,15,891.0,121.0,4.4,26.5,979.5,866.4,644.79
2017,7,8,12,30,891.0,121.0,4.5,26.0,979.0,893.89,665.11
2017,7,8,12,45,891.0,119.5,4.6,26.0,972.0,916.91,681.34
2017,7,8,13,0,891.0,118.0,4.7,26.0,965.0,936.6,695.51
2017,7,8,13,15,888.0,117.5,4.8,25.5,950.5,950.96,707.64
2017,7,8,13,30,885.0,117.0,4.9,25.0,936.0,961.72,717.51
2017,7,8,13,45,881.0,115.5,5.0,25.0,914.5,966.89,722.31
2017,7,8,14,0,877.0,114.0,5.1,25.0,893.0,968.34,724.74
2017,7,8,14,15,871.0,112.5,5.1,24.5,865.5,964.18,724.22
2017,7,8,14,30,865.0,111.0,5.1,24.0,838.0,956.37,721.34
2017,7,8,14,45,858.0,108.5,5.2,24.0,805.0,943.0,713.99
2017,7,8,15,0,851.0,106.0,5.3,24.0,772.0,926.16,704.29
2017,7,8,15,15,840.0,104.0,5.3,23.5,733.0,902.8,690.81
2017,7,8,15,30,829.0,102.0,5.3,23.0,694.0,876.41,675.15
2017,7,8,15,45,816.0,99.0,5.3,23.0,651.5,853.43,660.53
2017,7,8,16,0,803.0,96.0,5.3,23.0,609.0,818.28,637.09
2017,7,8,16,15,785.0,93.5,5.25,22.5,562.5,777.19,610.15
2017,7,8,16,30,767.0,91.0,5.2,22.0,516.0,734.31,581.5
2017,7,8,16,45,608.5,119.0,5.2,21.5,436.0,620.89,498.27
2017,7,8,17,0,450.0,147.0,5.2,21.0,356.0,504.71,408.23
2017,7,8,17,15,391.0,137.5,5.15,20.0,304.0,434.85,354.71
2017,7,8,17,30,332.0,128.0,5.1,19.0,252.0,355.29,291.87
2017,7,8,17,45,304.5,112.5,5.05,18.5,213.0,306.96,252.4
2017,7,8,18,0,277.0,97.0,5.0,18.0,174.0,260.61,213.41
2017,7,8,18,15,355.5,73.0,4.9,17.5,151.0,268.03,217.37
2017,7,8,18,30,434.0,49.0,4.8,17.0,128.0,258.6,204.92
2017,7,8,18,45,337.0,38.5,4.75,16.5,88.5,185.41,140.5
2017,7,8,19,0,240.0,28.0,4.7,16.0,49.0,123.22,80.2
2017,7,8,19,15,120.0,14.0,4.6,16.0,24.5,53.55,0.0
2017,7,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,146.5,14.5,3.9,13.5,27.5,11.74,0.0
2017,7,9,5,30,293.0,29.0,3.9,14.0,55.0,23.85,13.4
2017,7,9,5,45,396.5,37.5,3.9,14.5,97.0,30.4,20.74
2017,7,9,6,0,500.0,46.0,3.9,15.0,139.0,36.91,26.95
2017,7,9,6,15,563.0,52.5,3.8,15.5,187.0,41.52,31.27
2017,7,9,6,30,626.0,59.0,3.7,16.0,235.0,46.08,35.38
2017,7,9,6,45,670.5,63.5,3.6,16.5,286.0,53.25,41.66
2017,7,9,7,0,715.0,68.0,3.5,17.0,337.0,56.29,44.17
2017,7,9,7,15,746.0,71.5,3.4,17.0,388.5,58.36,45.86
2017,7,9,7,30,777.0,75.0,3.3,17.0,440.0,60.38,47.48
2017,7,9,7,45,800.5,78.0,3.25,17.5,490.0,61.89,48.52
2017,7,9,8,0,824.0,81.0,3.2,18.0,540.0,63.33,49.49
2017,7,9,8,15,841.5,83.5,3.15,18.5,588.0,88.7,56.39
2017,7,9,8,30,859.0,86.0,3.1,19.0,636.0,145.93,80.99
2017,7,9,8,45,873.0,87.5,3.05,19.5,680.5,203.67,121.26
2017,7,9,9,0,887.0,89.0,3.0,20.0,725.0,262.49,169.49
2017,7,9,9,15,897.5,90.5,3.0,20.5,764.5,321.17,220.42
2017,7,9,9,30,908.0,92.0,3.0,21.0,804.0,380.04,271.76
2017,7,9,9,45,904.5,99.5,3.0,21.5,835.0,437.82,321.54
2017,7,9,10,0,901.0,107.0,3.0,22.0,866.0,493.83,368.38
2017,7,9,10,15,907.5,108.0,3.05,22.0,894.0,548.0,413.1
2017,7,9,10,30,914.0,109.0,3.1,22.0,922.0,600.96,455.66
2017,7,9,10,45,917.0,110.5,3.2,22.5,943.0,650.78,493.98
2017,7,9,11,0,920.0,112.0,3.3,23.0,964.0,698.63,529.79
2017,7,9,11,15,923.0,112.5,3.4,23.0,978.5,743.53,563.68
2017,7,9,11,30,926.0,113.0,3.5,23.0,993.0,786.1,594.96
2017,7,9,11,45,926.0,114.0,3.6,23.0,1000.0,824.28,621.43
2017,7,9,12,0,926.0,115.0,3.7,23.0,1007.0,859.62,645.89
2017,7,9,12,15,926.0,115.0,3.8,23.0,1006.5,891.15,667.71
2017,7,9,12,30,926.0,115.0,3.9,23.0,1006.0,919.58,687.43
2017,7,9,12,45,923.0,115.5,4.0,23.0,998.0,942.51,703.48
2017,7,9,13,0,920.0,116.0,4.1,23.0,990.0,961.92,717.26
2017,7,9,13,15,917.0,115.5,4.1,23.0,975.0,976.78,727.52
2017,7,9,13,30,914.0,115.0,4.1,23.0,960.0,987.92,735.41
2017,7,9,13,45,911.0,113.0,4.2,23.0,938.5,993.82,740.52
2017,7,9,14,0,908.0,111.0,4.3,23.0,917.0,995.89,743.21
2017,7,9,14,15,901.5,109.5,4.4,22.5,888.5,991.25,742.97
2017,7,9,14,30,895.0,108.0,4.5,22.0,860.0,982.85,740.43
2017,7,9,14,45,888.5,105.5,4.6,22.0,826.0,969.72,733.54
2017,7,9,15,0,882.0,103.0,4.7,22.0,792.0,952.99,724.22
2017,7,9,15,15,871.0,101.0,4.75,21.5,752.5,929.15,711.01
2017,7,9,15,30,860.0,99.0,4.8,21.0,713.0,902.15,695.5
2017,7,9,15,45,849.0,95.5,4.85,21.0,669.5,870.52,675.22
2017,7,9,16,0,838.0,92.0,4.9,21.0,626.0,836.1,652.79
2017,7,9,16,15,820.0,89.5,4.9,20.5,578.5,802.46,631.66
2017,7,9,16,30,802.0,87.0,4.9,20.0,531.0,758.42,602.53
2017,7,9,16,45,638.0,114.0,4.95,20.0,446.5,638.49,514.17
2017,7,9,17,0,474.0,141.0,5.0,20.0,362.0,516.01,418.62
2017,7,9,17,15,586.5,105.5,5.0,19.5,346.0,540.17,440.6
2017,7,9,17,30,699.0,70.0,5.0,19.0,330.0,541.29,443.22
2017,7,9,17,45,659.5,64.5,5.05,18.5,280.0,479.88,393.63
2017,7,9,18,0,620.0,59.0,5.1,18.0,230.0,418.48,342.42
2017,7,9,18,15,555.5,52.5,5.0,17.5,182.5,346.47,280.58
2017,7,9,18,30,491.0,46.0,4.9,17.0,135.0,280.18,221.84
2017,7,9,18,45,393.5,36.5,4.85,16.5,94.0,204.65,155.05
2017,7,9,19,0,296.0,27.0,4.8,16.0,53.0,140.11,90.79
2017,7,9,19,15,148.0,13.5,4.7,15.5,26.5,60.16,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,159.5,13.5,3.65,13.5,27.5,10.91,0.0
2017,7,10,5,30,319.0,27.0,3.7,14.0,55.0,22.19,11.91
2017,7,10,5,45,422.0,35.0,3.75,14.5,97.5,28.42,19.0
2017,7,10,6,0,525.0,43.0,3.8,15.0,140.0,34.62,24.92
2017,7,10,6,15,586.5,48.5,3.75,15.0,188.0,38.56,28.71
2017,7,10,6,30,648.0,54.0,3.7,15.0,236.0,46.2,35.64
2017,7,10,6,45,689.5,58.5,3.65,15.5,286.5,49.42,38.43
2017,7,10,7,0,731.0,63.0,3.6,16.0,337.0,52.59,41.09
2017,7,10,7,15,525.0,118.5,3.55,16.5,330.5,83.52,68.02
2017,7,10,7,30,319.0,174.0,3.5,17.0,324.0,120.03,99.24
2017,7,10,7,45,577.0,124.5,3.45,17.5,431.5,84.24,67.85
2017,7,10,8,0,835.0,75.0,3.4,18.0,539.0,68.35,53.82
2017,7,10,8,15,851.0,77.0,3.4,18.5,586.5,84.22,52.99
2017,7,10,8,30,867.0,79.0,3.4,19.0,634.0,141.46,77.22
2017,7,10,8,45,879.5,81.0,3.4,19.5,677.5,199.72,117.92
2017,7,10,9,0,892.0,83.0,3.4,20.0,721.0,258.89,166.63
2017,7,10,9,15,901.5,84.5,3.35,20.0,760.5,317.56,218.17
2017,7,10,9,30,911.0,86.0,3.3,20.0,800.0,376.29,270.22
2017,7,10,9,45,904.0,95.0,3.3,20.5,829.5,434.04,320.43
2017,7,10,10,0,897.0,104.0,3.3,21.0,859.0,489.63,367.35
2017,7,10,10,15,903.0,105.0,3.3,21.0,887.0,543.36,411.99
2017,7,10,10,30,909.0,106.0,3.3,21.0,915.0,595.84,454.38
2017,7,10,10,45,911.5,108.0,3.3,21.5,935.5,645.53,492.56
2017,7,10,11,0,914.0,110.0,3.3,22.0,956.0,693.24,528.1
2017,7,10,11,15,916.5,110.5,3.35,22.0,970.0,737.57,561.54
2017,7,10,11,30,919.0,111.0,3.4,22.0,984.0,779.54,592.27
2017,7,10,11,45,919.0,111.5,3.45,22.0,990.5,817.06,618.16
2017,7,10,12,0,919.0,112.0,3.5,22.0,997.0,851.75,642.0
2017,7,10,12,15,918.5,112.0,3.6,22.0,996.5,882.65,663.46
2017,7,10,12,30,918.0,112.0,3.7,22.0,996.0,910.42,682.82
2017,7,10,12,45,920.5,109.0,3.85,22.0,989.0,934.9,700.27
2017,7,10,13,0,923.0,106.0,4.0,22.0,982.0,955.97,715.52
2017,7,10,13,15,919.5,105.5,4.1,22.0,967.0,970.26,726.0
2017,7,10,13,30,916.0,105.0,4.2,22.0,952.0,980.81,734.11
2017,7,10,13,45,911.0,104.0,4.3,22.0,930.0,985.63,738.5
2017,7,10,14,0,906.0,103.0,4.4,22.0,908.0,986.64,740.47
2017,7,10,14,15,899.5,102.0,4.45,21.5,879.5,982.4,740.18
2017,7,10,14,30,893.0,101.0,4.5,21.0,851.0,974.43,737.69
2017,7,10,14,45,884.0,100.0,4.6,21.0,816.5,960.42,730.12
2017,7,10,15,0,875.0,99.0,4.7,21.0,782.0,942.93,720.19
2017,7,10,15,15,864.5,97.0,4.75,20.5,742.5,919.6,707.21
2017,7,10,15,30,854.0,95.0,4.8,20.0,703.0,893.13,691.93
2017,7,10,15,45,838.5,93.5,4.9,20.0,659.0,859.82,670.6
2017,7,10,16,0,823.0,92.0,5.0,20.0,615.0,824.04,647.26
2017,7,10,16,15,805.0,89.0,5.0,19.5,568.5,790.26,625.8
2017,7,10,16,30,787.0,86.0,5.0,19.0,522.0,746.12,596.28
2017,7,10,16,45,761.5,83.5,5.05,18.5,472.0,695.28,561.36
2017,7,10,17,0,736.0,81.0,5.1,18.0,422.0,643.74,525.06
2017,7,10,17,15,704.0,77.0,5.1,17.5,372.0,585.7,481.33
2017,7,10,17,30,672.0,73.0,5.1,17.0,322.0,530.75,438.12
2017,7,10,17,45,623.0,68.0,5.1,16.5,272.0,463.4,383.41
2017,7,10,18,0,574.0,63.0,5.1,16.0,222.0,399.2,329.39
2017,7,10,18,15,508.0,56.0,5.05,15.5,175.5,328.11,267.96
2017,7,10,18,30,442.0,49.0,5.0,15.0,129.0,262.94,209.94
2017,7,10,18,45,337.5,39.0,5.0,15.0,89.0,186.82,142.38
2017,7,10,19,0,233.0,29.0,5.0,15.0,49.0,122.46,79.04
2017,7,10,19,15,116.5,14.5,4.9,14.5,24.5,42.07,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,99.0,16.0,3.85,13.0,24.5,12.47,0.0
2017,7,11,5,30,198.0,32.0,3.9,13.0,49.0,24.76,13.79
2017,7,11,5,45,304.5,43.5,4.0,13.5,89.5,33.53,23.48
2017,7,11,6,0,411.0,55.0,4.1,14.0,130.0,44.13,33.4
2017,7,11,6,15,480.5,63.0,4.05,14.5,177.0,49.56,38.52
2017,7,11,6,30,550.0,71.0,4.0,15.0,224.0,54.91,43.37
2017,7,11,6,45,601.0,76.5,3.95,15.5,275.0,58.07,46.1
2017,7,11,7,0,652.0,82.0,3.9,16.0,326.0,61.2,48.7
2017,7,11,7,15,686.5,86.5,3.85,16.0,377.0,63.37,50.47
2017,7,11,7,30,721.0,91.0,3.8,16.0,428.0,65.48,52.14
2017,7,11,7,45,749.0,94.0,3.75,16.5,478.5,72.65,58.1
2017,7,11,8,0,777.0,97.0,3.7,17.0,529.0,73.66,58.66
2017,7,11,8,15,796.5,100.0,3.7,17.5,576.5,88.06,57.41
2017,7,11,8,30,816.0,103.0,3.7,18.0,624.0,143.97,81.61
2017,7,11,8,45,833.5,104.5,3.7,18.5,669.0,200.68,121.18
2017,7,11,9,0,851.0,106.0,3.7,19.0,714.0,265.7,174.3
2017,7,11,9,15,862.5,108.5,3.7,19.0,754.0,323.61,225.05
2017,7,11,9,30,874.0,111.0,3.7,19.0,794.0,381.86,276.61
2017,7,11,9,45,884.5,111.0,3.7,19.5,829.0,438.02,325.35
2017,7,11,10,0,895.0,111.0,3.7,20.0,864.0,493.86,372.53
2017,7,11,10,15,901.0,112.5,3.7,20.0,892.0,548.02,417.76
2017,7,11,10,30,907.0,114.0,3.7,20.0,920.0,600.94,460.76
2017,7,11,10,45,913.0,114.0,3.7,20.5,942.0,651.25,499.7
2017,7,11,11,0,919.0,114.0,3.7,21.0,964.0,699.85,536.21
2017,7,11,11,15,921.5,114.5,3.7,21.0,978.0,744.53,569.95
2017,7,11,11,30,924.0,115.0,3.7,21.0,992.0,786.82,600.99
2017,7,11,11,45,926.5,114.0,3.75,21.0,999.5,825.35,627.74
2017,7,11,12,0,929.0,113.0,3.8,21.0,1007.0,861.16,652.49
2017,7,11,12,15,928.0,113.0,3.85,21.0,1006.0,892.03,673.77
2017,7,11,12,30,927.0,113.0,3.9,21.0,1005.0,919.71,692.87
2017,7,11,12,45,930.5,109.5,4.0,21.0,998.5,944.92,710.61
2017,7,11,13,0,934.0,106.0,4.1,21.0,992.0,966.7,726.1
2017,7,11,13,15,930.0,105.5,4.2,21.0,976.0,980.76,736.45
2017,7,11,13,30,926.0,105.0,4.3,21.0,960.0,991.01,744.39
2017,7,11,13,45,923.5,102.0,4.4,21.0,938.0,996.37,749.16
2017,7,11,14,0,921.0,99.0,4.5,21.0,916.0,997.8,751.63
2017,7,11,14,15,913.5,98.0,4.55,20.5,886.5,992.57,750.89
2017,7,11,14,30,906.0,97.0,4.6,20.0,857.0,983.56,747.7
2017,7,11,14,45,898.5,94.5,4.65,20.0,822.5,969.24,739.48
2017,7,11,15,0,891.0,92.0,4.7,20.0,788.0,951.3,728.84
2017,7,11,15,15,879.5,90.5,4.75,20.0,747.5,927.27,713.96
2017,7,11,15,30,868.0,89.0,4.8,20.0,707.0,900.08,696.84
2017,7,11,15,45,853.5,87.0,4.9,20.0,662.5,866.71,675.53
2017,7,11,16,0,839.0,85.0,5.0,20.0,618.0,830.75,652.12
2017,7,11,16,15,820.5,82.5,5.0,19.5,570.5,788.55,624.53
2017,7,11,16,30,802.0,80.0,5.0,19.0,523.0,751.85,600.6
2017,7,11,16,45,777.5,77.0,5.05,18.5,473.0,700.65,565.44
2017,7,11,17,0,753.0,74.0,5.1,18.0,423.0,648.67,528.87
2017,7,11,17,15,721.0,70.0,5.05,17.5,372.5,589.96,484.9
2017,7,11,17,30,689.0,66.0,5.0,17.0,322.0,531.85,439.17
2017,7,11,17,45,643.0,61.5,5.0,17.0,272.0,467.94,386.44
2017,7,11,18,0,597.0,57.0,5.0,17.0,222.0,405.07,332.94
2017,7,11,18,15,532.0,51.0,4.95,16.5,175.5,334.52,272.09
2017,7,11,18,30,467.0,45.0,4.9,16.0,129.0,269.8,214.49
2017,7,11,18,45,362.0,36.0,4.9,15.5,89.0,193.22,146.82
2017,7,11,19,0,257.0,27.0,4.9,15.0,49.0,128.37,82.11
2017,7,11,19,15,128.5,13.5,4.8,14.5,24.5,44.36,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,125.5,14.0,2.8,13.5,24.5,11.95,0.0
2017,7,12,5,30,251.0,28.0,2.8,14.0,49.0,23.0,12.13
2017,7,12,5,45,355.0,37.5,2.85,14.5,89.5,30.37,20.63
2017,7,12,6,0,459.0,47.0,2.9,15.0,130.0,37.65,27.56
2017,7,12,6,15,524.5,53.5,2.8,15.0,176.5,42.17,31.9
2017,7,12,6,30,590.0,60.0,2.7,15.0,223.0,46.66,36.05
2017,7,12,6,45,636.5,65.0,2.6,15.5,273.5,49.8,38.78
2017,7,12,7,0,683.0,70.0,2.5,16.0,324.0,57.63,45.56
2017,7,12,7,15,715.0,73.5,2.4,16.5,374.0,59.6,47.06
2017,7,12,7,30,747.0,77.0,2.3,17.0,424.0,61.54,48.5
2017,7,12,7,45,772.5,79.5,2.25,17.5,474.0,62.63,49.17
2017,7,12,8,0,798.0,82.0,2.2,18.0,524.0,63.68,49.81
2017,7,12,8,15,816.0,85.0,2.2,18.5,571.5,87.24,56.63
2017,7,12,8,30,834.0,88.0,2.2,19.0,619.0,143.45,80.19
2017,7,12,8,45,849.0,89.5,2.2,19.5,663.0,200.02,119.22
2017,7,12,9,0,864.0,91.0,2.2,20.0,707.0,257.8,166.26
2017,7,12,9,15,875.0,92.5,2.2,20.0,746.5,315.45,216.41
2017,7,12,9,30,886.0,94.0,2.2,20.0,786.0,373.38,267.2
2017,7,12,9,45,886.0,100.0,2.25,20.5,818.0,430.38,316.19
2017,7,12,10,0,886.0,106.0,2.3,21.0,850.0,486.02,362.63
2017,7,12,10,15,893.0,107.0,2.35,21.0,878.5,539.81,406.91
2017,7,12,10,30,900.0,108.0,2.4,21.0,907.0,592.49,449.08
2017,7,12,10,45,906.0,108.5,2.5,21.5,929.0,642.83,487.68
2017,7,12,11,0,912.0,109.0,2.6,22.0,951.0,691.5,523.99
2017,7,12,11,15,915.5,109.5,2.65,22.0,966.0,736.56,557.61
2017,7,12,11,30,919.0,110.0,2.7,22.0,981.0,779.34,588.55
2017,7,12,11,45,921.5,109.5,2.8,22.5,989.0,818.08,614.12
2017,7,12,12,0,924.0,109.0,2.9,23.0,997.0,854.13,637.68
2017,7,12,12,15,924.5,109.0,2.95,23.0,997.5,886.09,659.29
2017,7,12,12,30,925.0,109.0,3.0,23.0,998.0,914.96,678.83
2017,7,12,12,45,919.0,111.5,3.15,23.0,989.0,937.03,694.57
2017,7,12,13,0,913.0,114.0,3.3,23.0,980.0,955.53,708.05
2017,7,12,13,15,910.5,113.5,3.35,23.0,965.5,970.82,718.83
2017,7,12,13,30,908.0,113.0,3.4,23.0,951.0,982.43,727.29
2017,7,12,13,45,904.0,112.0,3.5,23.0,930.0,988.37,732.48
2017,7,12,14,0,900.0,111.0,3.6,23.0,909.0,990.51,735.31
2017,7,12,14,15,894.0,109.5,3.65,22.5,881.0,986.43,735.22
2017,7,12,14,30,888.0,108.0,3.7,22.0,853.0,978.61,732.77
2017,7,12,14,45,880.5,106.5,3.75,22.0,819.0,965.69,725.58
2017,7,12,15,0,873.0,105.0,3.8,22.0,785.0,949.23,716.09
2017,7,12,15,15,862.0,103.0,3.85,21.5,745.5,925.57,703.07
2017,7,12,15,30,851.0,101.0,3.9,21.0,706.0,898.78,687.83
