Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,15,45,837.5,98.0,3.95,21.0,662.5,865.71,666.76
2017,7,12,16,0,824.0,95.0,4.0,21.0,619.0,838.72,649.87
2017,7,12,16,15,805.5,92.0,4.05,20.5,571.5,795.96,622.65
2017,7,12,16,30,787.0,89.0,4.1,20.0,524.0,751.35,593.65
2017,7,12,16,45,763.5,85.5,4.15,20.0,474.0,700.8,558.52
2017,7,12,17,0,740.0,82.0,4.2,20.0,424.0,649.38,522.04
2017,7,12,17,15,707.0,77.5,4.2,19.5,373.5,589.82,478.13
2017,7,12,17,30,674.0,73.0,4.2,19.0,323.0,533.5,434.74
2017,7,12,17,45,628.5,67.5,4.25,18.5,273.0,467.4,382.11
2017,7,12,18,0,583.0,62.0,4.3,18.0,223.0,404.11,329.78
2017,7,12,18,15,516.0,55.0,4.2,17.5,175.5,331.95,268.22
2017,7,12,18,30,449.0,48.0,4.1,17.0,128.0,265.81,210.05
2017,7,12,18,45,344.5,38.0,4.05,16.5,88.0,189.15,142.91
2017,7,12,19,0,240.0,28.0,4.0,16.0,48.0,123.85,78.01
2017,7,12,19,15,120.0,14.0,3.9,15.5,24.0,42.7,0.0
2017,7,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,135.0,13.0,2.55,13.0,24.5,11.1,0.0
2017,7,13,5,30,270.0,26.0,2.6,13.0,49.0,21.32,10.65
2017,7,13,5,45,374.0,35.5,2.65,13.5,89.5,28.78,19.31
2017,7,13,6,0,478.0,45.0,2.7,14.0,130.0,36.13,26.33
2017,7,13,6,15,257.5,72.5,2.6,14.5,120.0,53.48,41.99
2017,7,13,6,30,37.0,100.0,2.5,15.0,110.0,76.17,62.18
2017,7,13,6,45,44.0,120.5,2.45,15.5,135.0,90.66,74.82
2017,7,13,7,0,51.0,141.0,2.4,16.0,160.0,104.91,86.98
2017,7,13,7,15,37.5,154.5,2.35,16.5,169.5,114.53,94.9
2017,7,13,7,30,24.0,168.0,2.3,17.0,179.0,129.61,107.37
2017,7,13,7,45,126.5,200.0,2.25,17.5,269.0,138.92,114.7
2017,7,13,8,0,229.0,232.0,2.2,18.0,359.0,158.51,130.63
2017,7,13,8,15,535.5,160.0,2.2,18.0,491.0,111.3,79.89
2017,7,13,8,30,842.0,88.0,2.2,18.0,623.0,143.78,80.55
2017,7,13,8,45,634.0,179.0,2.25,18.5,598.0,214.04,140.11
2017,7,13,9,0,426.0,270.0,2.3,19.0,573.0,273.7,196.38
2017,7,13,9,15,657.0,183.0,2.3,19.5,681.0,309.04,218.67
2017,7,13,9,30,888.0,96.0,2.3,20.0,789.0,375.35,268.79
2017,7,13,9,45,893.5,99.0,2.35,20.5,822.5,432.47,317.83
2017,7,13,10,0,899.0,102.0,2.4,21.0,856.0,488.8,364.85
2017,7,13,10,15,905.0,103.0,2.5,21.0,884.0,542.82,409.56
2017,7,13,10,30,911.0,104.0,2.6,21.0,912.0,595.58,452.1
2017,7,13,10,45,914.0,105.5,2.75,21.5,933.0,645.47,490.67
2017,7,13,11,0,917.0,107.0,2.9,22.0,954.0,693.4,526.77
2017,7,13,11,15,919.5,107.5,3.05,22.0,968.0,738.02,560.72
2017,7,13,11,30,922.0,108.0,3.2,22.0,982.0,780.28,591.9
2017,7,13,11,45,922.0,109.0,3.4,22.0,989.0,818.49,618.96
2017,7,13,12,0,922.0,110.0,3.6,22.0,996.0,853.87,644.04
2017,7,13,12,15,921.5,110.0,3.75,22.0,995.5,885.0,665.93
2017,7,13,12,30,921.0,110.0,3.9,22.0,995.0,912.98,685.72
2017,7,13,12,45,917.0,111.5,4.1,22.5,986.5,935.9,701.03
2017,7,13,13,0,913.0,113.0,4.3,23.0,978.0,955.3,714.01
2017,7,13,13,15,909.5,112.5,4.45,22.5,963.0,969.68,726.13
2017,7,13,13,30,906.0,112.0,4.6,22.0,948.0,980.35,736.5
2017,7,13,13,45,901.0,111.0,4.8,22.0,926.0,985.32,742.1
2017,7,13,14,0,896.0,110.0,5.0,22.0,904.0,986.49,745.21
2017,7,13,14,15,889.5,109.0,5.1,22.0,876.0,982.44,744.08
2017,7,13,14,30,883.0,108.0,5.2,22.0,848.0,974.68,740.51
2017,7,13,14,45,874.5,106.5,5.3,22.0,813.5,960.85,732.83
2017,7,13,15,0,866.0,105.0,5.4,22.0,779.0,943.52,722.76
2017,7,13,15,15,854.5,103.0,5.4,21.5,739.5,919.5,708.78
2017,7,13,15,30,843.0,101.0,5.4,21.0,700.0,892.39,692.56
2017,7,13,15,45,829.0,98.5,5.45,21.0,656.5,859.61,671.09
2017,7,13,16,0,815.0,96.0,5.5,21.0,613.0,833.03,654.0
2017,7,13,16,15,796.0,93.0,5.5,20.5,565.5,790.1,625.71
2017,7,13,16,30,777.0,90.0,5.5,20.0,518.0,745.38,595.68
2017,7,13,16,45,753.0,86.5,5.5,19.5,469.0,694.77,560.59
2017,7,13,17,0,729.0,83.0,5.5,19.0,420.0,643.35,524.12
2017,7,13,17,15,696.0,78.5,5.4,18.5,369.5,586.73,481.13
2017,7,13,17,30,663.0,74.0,5.3,18.0,319.0,528.45,435.18
2017,7,13,17,45,617.0,68.5,5.25,17.5,269.0,462.5,381.62
2017,7,13,18,0,571.0,63.0,5.2,17.0,219.0,399.44,328.58
2017,7,13,18,15,504.5,55.5,5.0,16.5,172.5,327.47,266.44
2017,7,13,18,30,438.0,48.0,4.8,16.0,126.0,261.54,207.89
2017,7,13,18,45,337.5,37.5,4.65,15.5,86.0,186.39,141.42
2017,7,13,19,0,237.0,27.0,4.5,15.0,46.0,121.91,76.12
2017,7,13,19,15,118.5,13.5,4.35,15.0,23.0,41.96,0.0
2017,7,13,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,11.0,3.4,13.0,11.0,9.39,0.0
2017,7,14,5,30,0.0,22.0,3.5,13.0,22.0,18.18,7.99
2017,7,14,5,45,4.5,40.5,3.65,13.5,41.0,32.62,22.58
2017,7,14,6,0,9.0,59.0,3.8,14.0,60.0,46.9,35.77
2017,7,14,6,15,18.5,78.5,3.75,14.5,83.0,60.65,48.31
2017,7,14,6,30,28.0,98.0,3.7,15.0,106.0,74.79,60.95
2017,7,14,6,45,36.0,118.0,3.7,15.5,130.5,89.0,73.4
2017,7,14,7,0,44.0,138.0,3.7,16.0,155.0,102.98,85.37
2017,7,14,7,15,151.5,159.5,3.65,16.5,227.5,114.53,95.01
2017,7,14,7,30,259.0,181.0,3.6,17.0,300.0,123.41,102.17
2017,7,14,7,45,518.0,136.0,3.55,17.5,409.5,92.06,74.64
2017,7,14,8,0,777.0,91.0,3.5,18.0,519.0,69.62,54.94
2017,7,14,8,15,796.0,94.0,3.45,18.0,566.0,82.64,53.84
2017,7,14,8,30,815.0,97.0,3.4,18.0,613.0,138.55,77.53
2017,7,14,8,45,832.0,98.0,3.4,18.5,657.5,202.47,122.7
2017,7,14,9,0,849.0,99.0,3.4,19.0,702.0,259.58,169.41
2017,7,14,9,15,860.0,101.0,3.35,19.5,741.5,316.95,219.31
2017,7,14,9,30,871.0,103.0,3.3,20.0,781.0,374.62,269.76
2017,7,14,9,45,874.0,107.5,3.3,20.5,814.0,431.04,318.57
2017,7,14,10,0,877.0,112.0,3.3,21.0,847.0,486.43,365.15
2017,7,14,10,15,884.0,113.5,3.25,21.0,875.5,540.34,409.74
2017,7,14,10,30,891.0,115.0,3.2,21.0,904.0,593.15,452.15
2017,7,14,10,45,899.0,114.0,3.2,21.5,927.0,643.31,490.64
2017,7,14,11,0,907.0,113.0,3.2,22.0,950.0,691.97,526.88
2017,7,14,11,15,910.0,113.5,3.2,22.0,964.5,736.65,560.3
2017,7,14,11,30,913.0,114.0,3.2,22.0,979.0,779.03,591.05
2017,7,14,11,45,918.0,112.5,3.25,22.0,988.0,818.83,618.45
2017,7,14,12,0,923.0,111.0,3.3,22.0,997.0,856.1,643.96
2017,7,14,12,15,923.0,111.0,3.4,22.0,997.0,887.75,665.86
2017,7,14,12,30,923.0,111.0,3.5,22.0,997.0,916.28,685.67
2017,7,14,12,45,920.0,112.0,3.6,22.0,989.0,939.76,702.12
2017,7,14,13,0,917.0,113.0,3.7,22.0,981.0,959.74,716.31
2017,7,14,13,15,914.0,112.5,3.75,22.0,966.5,974.69,726.93
2017,7,14,13,30,911.0,112.0,3.8,22.0,952.0,985.92,735.19
2017,7,14,13,45,908.0,110.0,3.9,22.0,930.5,991.91,740.39
2017,7,14,14,0,905.0,108.0,4.0,22.0,909.0,994.05,743.18
2017,7,14,14,15,899.0,106.5,4.05,22.0,880.5,989.97,741.62
2017,7,14,14,30,893.0,105.0,4.1,22.0,852.0,982.12,737.67
2017,7,14,14,45,886.0,102.5,4.2,22.0,818.5,968.56,730.26
2017,7,14,15,0,879.0,100.0,4.3,22.0,785.0,951.4,720.46
2017,7,14,15,15,868.0,98.5,4.3,21.5,745.0,928.13,707.33
2017,7,14,15,30,857.0,97.0,4.3,21.0,705.0,901.72,691.98
2017,7,14,15,45,844.5,93.5,4.35,21.0,661.5,868.77,670.86
2017,7,14,16,0,832.0,90.0,4.4,21.0,618.0,833.12,647.68
2017,7,14,16,15,814.0,87.5,4.4,20.5,570.5,799.6,626.86
2017,7,14,16,30,796.0,85.0,4.4,20.0,523.0,755.67,598.06
2017,7,14,16,45,774.5,81.0,4.4,20.0,473.5,705.68,563.12
2017,7,14,17,0,753.0,77.0,4.4,20.0,424.0,654.67,526.77
2017,7,14,17,15,720.5,73.0,4.3,19.5,373.0,595.44,483.05
2017,7,14,17,30,688.0,69.0,4.2,19.0,322.0,536.81,437.67
2017,7,14,17,45,646.0,63.5,4.15,18.5,272.0,474.26,387.6
2017,7,14,18,0,604.0,58.0,4.1,18.0,222.0,411.95,335.89
2017,7,14,18,15,538.5,51.0,4.05,17.5,175.0,339.36,274.04
2017,7,14,18,30,473.0,44.0,4.0,17.0,128.0,272.71,215.34
2017,7,14,18,45,373.0,34.5,3.95,16.5,87.5,196.88,148.43
2017,7,14,19,0,273.0,25.0,3.9,16.0,47.0,131.28,80.43
2017,7,14,19,15,136.5,12.5,3.8,15.5,23.5,45.82,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,134.0,12.5,3.1,13.5,23.0,10.67,0.0
2017,7,15,5,30,268.0,25.0,3.1,14.0,46.0,20.53,9.38
2017,7,15,5,45,370.5,34.0,3.1,14.5,86.0,27.57,18.1
2017,7,15,6,0,473.0,43.0,3.1,15.0,126.0,34.54,24.77
2017,7,15,6,15,537.5,49.5,3.05,15.5,172.5,39.19,29.16
2017,7,15,6,30,602.0,56.0,3.0,16.0,219.0,43.79,33.35
2017,7,15,6,45,647.5,60.0,2.95,16.5,269.0,50.4,39.15
2017,7,15,7,0,693.0,64.0,2.9,17.0,319.0,53.11,41.4
2017,7,15,7,15,724.5,68.0,2.9,17.5,369.5,55.64,43.42
2017,7,15,7,30,756.0,72.0,2.9,18.0,420.0,58.1,45.33
2017,7,15,7,45,780.0,74.5,2.95,18.5,469.5,59.32,46.12
2017,7,15,8,0,804.0,77.0,3.0,19.0,519.0,69.19,54.37
2017,7,15,8,15,821.5,79.5,3.0,19.5,566.0,82.48,53.43
2017,7,15,8,30,839.0,82.0,3.0,20.0,613.0,138.71,76.24
2017,7,15,8,45,852.5,84.0,3.05,20.5,657.0,195.75,115.48
2017,7,15,9,0,866.0,86.0,3.1,21.0,701.0,253.86,162.88
2017,7,15,9,15,877.0,88.0,3.15,21.5,740.5,312.11,213.28
2017,7,15,9,30,888.0,90.0,3.2,22.0,780.0,370.66,264.28
2017,7,15,9,45,890.5,94.0,3.25,22.5,812.5,427.44,313.24
2017,7,15,10,0,893.0,98.0,3.3,23.0,845.0,483.1,359.92
2017,7,15,10,15,899.0,99.5,3.35,23.0,873.0,537.27,404.73
2017,7,15,10,30,905.0,101.0,3.4,23.0,901.0,590.22,447.36
2017,7,15,10,45,910.0,101.5,3.45,23.5,923.0,640.32,485.83
2017,7,15,11,0,915.0,102.0,3.5,24.0,945.0,688.65,521.89
2017,7,15,11,15,917.5,102.5,3.55,24.0,959.5,733.26,555.39
2017,7,15,11,30,920.0,103.0,3.6,24.0,974.0,775.5,585.91
2017,7,15,11,45,921.0,103.5,3.65,24.5,981.5,814.05,611.21
2017,7,15,12,0,922.0,104.0,3.7,25.0,989.0,849.81,634.38
2017,7,15,12,15,922.0,104.0,3.75,25.0,988.5,881.37,655.83
2017,7,15,12,30,922.0,104.0,3.8,25.0,988.0,909.8,675.15
2017,7,15,12,45,917.0,106.0,3.9,25.5,979.5,932.3,689.44
2017,7,15,13,0,912.0,108.0,4.0,26.0,971.0,951.24,701.41
2017,7,15,13,15,908.5,107.5,4.15,26.0,956.0,965.58,712.06
2017,7,15,13,30,905.0,107.0,4.3,26.0,941.0,976.2,720.37
2017,7,15,13,45,900.0,106.5,4.45,26.5,919.0,981.62,723.92
2017,7,15,14,0,895.0,106.0,4.6,27.0,897.0,983.26,725.12
2017,7,15,14,15,888.5,105.0,4.75,26.5,869.0,979.18,725.96
2017,7,15,14,30,882.0,104.0,4.9,26.0,841.0,971.39,724.38
2017,7,15,14,45,872.5,102.5,5.05,26.0,806.5,956.56,716.6
2017,7,15,15,0,863.0,101.0,5.2,26.0,772.0,938.26,706.46
2017,7,15,15,15,582.0,204.0,5.3,25.5,646.5,791.71,606.17
2017,7,15,15,30,301.0,307.0,5.4,25.0,521.0,607.11,468.41
2017,7,15,15,45,556.5,200.0,5.5,25.0,564.0,734.75,570.9
2017,7,15,16,0,812.0,93.0,5.6,25.0,607.0,828.8,641.87
2017,7,15,16,15,793.5,90.0,5.6,24.5,560.0,786.33,613.72
2017,7,15,16,30,775.0,87.0,5.6,24.0,513.0,742.05,584.43
2017,7,15,16,45,751.0,83.5,5.65,23.5,464.0,691.46,550.03
2017,7,15,17,0,727.0,80.0,5.7,23.0,415.0,640.08,514.21
2017,7,15,17,15,560.0,98.0,5.65,22.5,337.5,517.99,419.6
2017,7,15,17,30,393.0,116.0,5.6,22.0,260.0,398.07,323.78
2017,7,15,17,45,482.0,88.5,5.55,21.5,238.0,406.22,330.98
2017,7,15,18,0,571.0,61.0,5.5,21.0,216.0,398.34,323.31
2017,7,15,18,15,503.5,54.0,5.4,20.0,169.5,326.36,262.35
2017,7,15,18,30,436.0,47.0,5.3,19.0,123.0,260.5,204.88
2017,7,15,18,45,333.5,36.5,5.25,18.5,83.5,184.57,138.29
2017,7,15,19,0,231.0,26.0,5.2,18.0,44.0,118.79,70.89
2017,7,15,19,15,115.5,13.0,5.15,17.5,22.0,40.91,0.0
2017,7,15,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,124.5,12.5,3.4,15.5,22.0,10.67,0.0
2017,7,16,5,30,249.0,25.0,3.3,16.0,44.0,20.53,8.9
2017,7,16,5,45,362.0,34.0,3.25,16.5,84.5,27.59,17.9
2017,7,16,6,0,475.0,43.0,3.2,17.0,125.0,34.59,24.57
2017,7,16,6,15,541.0,49.5,3.1,17.5,172.0,39.25,28.95
2017,7,16,6,30,607.0,56.0,3.0,18.0,219.0,43.87,33.12
2017,7,16,6,45,656.5,59.5,2.9,19.0,270.0,50.11,38.49
2017,7,16,7,0,706.0,63.0,2.8,20.0,321.0,52.5,40.35
2017,7,16,7,15,737.5,66.5,2.8,20.5,372.0,54.7,42.06
2017,7,16,7,30,769.0,70.0,2.8,21.0,423.0,56.85,43.69
2017,7,16,7,45,794.5,72.0,2.8,21.5,473.5,57.81,44.26
2017,7,16,8,0,820.0,74.0,2.8,22.0,524.0,67.46,52.24
2017,7,16,8,15,837.5,76.5,2.9,22.5,571.5,80.59,51.36
2017,7,16,8,30,855.0,79.0,3.0,23.0,619.0,137.8,74.09
2017,7,16,8,45,870.0,80.5,3.1,24.0,663.5,195.71,113.13
2017,7,16,9,0,885.0,82.0,3.2,25.0,708.0,254.86,160.4
2017,7,16,9,15,895.5,83.5,3.25,25.5,748.0,313.75,210.7
2017,7,16,9,30,906.0,85.0,3.3,26.0,788.0,372.86,261.52
2017,7,16,9,45,908.0,89.0,3.4,26.5,821.0,430.51,310.6
2017,7,16,10,0,910.0,93.0,3.5,27.0,854.0,486.96,357.37
2017,7,16,10,15,916.5,94.5,3.55,27.0,882.5,542.32,402.5
2017,7,16,10,30,923.0,96.0,3.6,27.0,911.0,596.48,445.45
2017,7,16,10,45,928.0,96.0,3.65,27.5,933.0,647.08,483.76
2017,7,16,11,0,933.0,96.0,3.7,28.0,955.0,695.85,519.63
2017,7,16,11,15,936.0,96.5,3.75,28.0,970.0,741.61,553.47
2017,7,16,11,30,939.0,97.0,3.8,28.0,985.0,784.99,584.09
2017,7,16,11,45,941.0,96.5,3.9,28.0,992.5,824.17,610.81
2017,7,16,12,0,943.0,96.0,4.0,28.0,1000.0,860.53,635.54
2017,7,16,12,15,943.0,96.0,4.1,28.0,1000.0,892.68,657.39
2017,7,16,12,30,943.0,96.0,4.2,28.0,1000.0,921.62,677.11
2017,7,16,12,45,941.5,96.0,4.35,28.0,992.5,945.84,693.98
2017,7,16,13,0,940.0,96.0,4.5,28.0,985.0,966.5,708.58
2017,7,16,13,15,937.0,95.5,4.6,28.0,970.0,981.59,719.32
2017,7,16,13,30,934.0,95.0,4.7,28.0,955.0,992.87,728.02
2017,7,16,13,45,930.0,94.0,4.8,28.0,933.0,998.82,733.34
2017,7,16,14,0,926.0,93.0,4.9,28.0,911.0,1000.87,736.23
2017,7,16,14,15,920.0,92.0,4.95,27.5,882.5,997.1,736.49
2017,7,16,14,30,914.0,91.0,5.0,27.0,854.0,989.51,734.33
2017,7,16,14,45,906.5,89.0,5.05,27.0,819.5,975.63,726.56
2017,7,16,15,0,899.0,87.0,5.1,27.0,785.0,958.1,716.4
2017,7,16,15,15,888.5,85.5,5.1,26.5,745.5,934.81,703.44
2017,7,16,15,30,878.0,84.0,5.1,26.0,706.0,908.29,688.2
2017,7,16,15,45,865.0,81.5,5.1,26.0,662.0,875.34,667.02
2017,7,16,16,0,852.0,79.0,5.1,26.0,618.0,839.67,643.81
2017,7,16,16,15,834.5,77.0,5.1,25.5,570.0,798.33,617.59
2017,7,16,16,30,817.0,75.0,5.1,25.0,522.0,755.07,589.54
2017,7,16,16,45,640.5,108.0,5.15,24.5,438.0,639.0,506.84
2017,7,16,17,0,464.0,141.0,5.2,24.0,354.0,513.18,410.63
2017,7,16,17,15,439.0,126.5,5.15,23.5,308.5,459.96,370.64
2017,7,16,17,30,414.0,112.0,5.1,23.0,263.0,407.56,329.9
2017,7,16,17,45,518.5,82.5,5.1,22.5,242.0,422.07,342.02
2017,7,16,18,0,623.0,53.0,5.1,22.0,221.0,415.26,335.25
2017,7,16,18,15,557.5,47.0,4.95,21.0,173.5,344.93,275.72
2017,7,16,18,30,492.0,41.0,4.8,20.0,126.0,278.43,217.71
2017,7,16,18,45,386.5,32.5,4.7,19.5,85.5,200.51,149.3
2017,7,16,19,0,281.0,24.0,4.6,19.0,45.0,132.57,77.24
2017,7,16,19,15,140.5,12.0,4.6,18.5,22.5,46.59,0.0
2017,7,16,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,122.5,12.0,4.3,14.0,21.5,10.24,0.0
2017,7,17,5,30,245.0,24.0,4.4,14.0,43.0,19.69,7.97
2017,7,17,5,45,357.5,33.5,4.5,14.5,83.5,27.19,17.67
2017,7,17,6,0,470.0,43.0,4.6,15.0,124.0,34.61,24.77
2017,7,17,6,15,537.5,50.0,4.6,15.5,171.5,39.67,29.55
2017,7,17,6,30,605.0,57.0,4.6,16.0,219.0,44.66,34.09
2017,7,17,6,45,653.5,61.5,4.7,16.5,270.0,51.76,40.34
2017,7,17,7,0,702.0,66.0,4.8,17.0,321.0,54.86,42.93
2017,7,17,7,15,734.0,69.5,4.8,17.5,372.0,56.97,44.58
2017,7,17,7,30,766.0,73.0,4.8,18.0,423.0,59.04,46.15
2017,7,17,7,45,790.5,76.0,4.8,18.5,473.5,60.6,47.24
2017,7,17,8,0,815.0,79.0,4.8,19.0,524.0,62.09,48.27
2017,7,17,8,15,833.0,81.5,4.8,19.5,572.0,83.34,54.61
2017,7,17,8,30,851.0,84.0,4.8,20.0,620.0,140.5,77.53
2017,7,17,8,45,865.5,85.5,4.8,20.5,665.0,198.26,117.25
2017,7,17,9,0,880.0,87.0,4.8,21.0,710.0,257.18,165.53
2017,7,17,9,15,891.0,89.0,4.75,21.0,750.0,316.44,217.55
2017,7,17,9,30,902.0,91.0,4.7,21.0,790.0,375.98,270.41
2017,7,17,9,45,900.5,97.5,4.7,21.5,822.0,434.04,321.1
2017,7,17,10,0,899.0,104.0,4.7,22.0,854.0,490.56,369.1
2017,7,17,10,15,905.5,105.5,4.65,22.0,883.0,545.53,415.0
2017,7,17,10,30,912.0,107.0,4.6,22.0,912.0,599.32,458.66
2017,7,17,10,45,917.0,108.0,4.6,22.5,934.0,650.39,498.26
2017,7,17,11,0,922.0,109.0,4.6,23.0,956.0,699.69,535.37
2017,7,17,11,15,925.0,109.5,4.6,23.0,971.0,745.2,569.84
2017,7,17,11,30,928.0,110.0,4.6,23.0,986.0,788.36,601.38
2017,7,17,11,45,930.5,109.5,4.6,23.0,994.0,827.77,628.63
2017,7,17,12,0,933.0,109.0,4.6,23.0,1002.0,864.44,653.83
2017,7,17,12,15,933.0,109.0,4.65,23.0,1002.5,896.55,676.11
2017,7,17,12,30,933.0,109.0,4.7,23.0,1003.0,925.48,696.22
2017,7,17,12,45,936.5,106.0,4.8,23.0,997.0,951.48,714.74
2017,7,17,13,0,940.0,103.0,4.9,23.0,991.0,974.05,731.01
2017,7,17,13,15,937.0,102.5,4.95,23.0,976.0,989.31,742.05
2017,7,17,13,30,934.0,102.0,5.0,23.0,961.0,1000.76,750.65
2017,7,17,13,45,932.5,99.5,5.1,23.0,940.0,1007.77,756.78
2017,7,17,14,0,931.0,97.0,5.2,23.0,919.0,1010.84,760.38
2017,7,17,14,15,925.0,96.0,5.25,22.5,890.5,1007.17,760.68
2017,7,17,14,30,919.0,95.0,5.3,22.0,862.0,999.64,758.47
2017,7,17,14,45,913.0,92.5,5.35,22.0,828.0,986.7,751.13
2017,7,17,15,0,907.0,90.0,5.4,22.0,794.0,970.04,741.31
2017,7,17,15,15,897.0,88.5,5.4,21.5,754.0,947.15,728.3
2017,7,17,15,30,887.0,87.0,5.4,21.0,714.0,920.96,712.93
2017,7,17,15,45,875.5,84.0,5.4,21.0,670.0,888.6,691.69
2017,7,17,16,0,864.0,81.0,5.4,21.0,626.0,853.39,668.29
2017,7,17,16,15,846.5,79.0,5.3,20.5,578.0,811.68,640.71
2017,7,17,16,30,829.0,77.0,5.2,20.0,530.0,768.02,611.34
2017,7,17,16,45,807.0,73.5,5.15,20.0,480.0,724.29,580.54
2017,7,17,17,0,785.0,70.0,5.1,20.0,430.0,672.14,542.85
2017,7,17,17,15,754.5,66.5,5.0,19.5,378.5,613.43,499.84
2017,7,17,17,30,724.0,63.0,4.9,19.0,327.0,555.08,454.34
2017,7,17,17,45,680.0,58.5,4.85,18.5,276.0,488.31,400.59
2017,7,17,18,0,636.0,54.0,4.8,18.0,225.0,424.0,346.82
2017,7,17,18,15,570.5,48.0,4.75,17.5,176.5,353.06,285.71
2017,7,17,18,30,505.0,42.0,4.7,17.0,128.0,285.71,225.83
2017,7,17,18,45,397.0,33.0,4.7,16.5,87.0,205.44,154.58
2017,7,17,19,0,289.0,24.0,4.7,16.0,46.0,134.99,77.69
2017,7,17,19,15,144.5,12.0,4.7,15.5,23.0,47.72,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,118.0,12.5,4.6,13.0,21.0,10.67,0.0
2017,7,18,5,30,236.0,25.0,4.6,13.0,42.0,20.62,8.15
2017,7,18,5,45,343.5,35.5,4.7,13.5,82.0,28.92,19.19
2017,7,18,6,0,451.0,46.0,4.8,14.0,122.0,37.09,27.04
2017,7,18,6,15,225.5,66.0,4.8,14.0,104.0,48.76,37.8
2017,7,18,6,30,0.0,86.0,4.8,14.0,86.0,68.07,55.22
2017,7,18,6,45,4.5,104.5,4.8,14.5,106.5,82.19,67.69
2017,7,18,7,0,9.0,123.0,4.8,15.0,127.0,96.23,79.84
2017,7,18,7,15,10.0,139.0,4.75,15.5,144.0,108.46,90.19
2017,7,18,7,30,11.0,155.0,4.7,16.0,161.0,120.61,100.28
2017,7,18,7,45,10.0,167.0,4.7,16.5,173.0,129.97,107.81
2017,7,18,8,0,9.0,179.0,4.7,17.0,185.0,139.22,115.17
2017,7,18,8,15,107.5,228.0,4.65,17.0,296.0,157.23,123.28
2017,7,18,8,30,206.0,277.0,4.6,17.0,407.0,206.52,156.08
2017,7,18,8,45,323.5,268.5,4.6,17.5,489.0,230.7,168.11
2017,7,18,9,0,441.0,260.0,4.6,18.0,571.0,270.36,195.12
2017,7,18,9,15,382.5,299.0,4.6,18.0,580.0,318.48,237.54
2017,7,18,9,30,324.0,338.0,4.6,18.0,589.0,354.14,269.35
2017,7,18,9,45,268.5,368.0,4.6,18.5,582.0,378.74,290.76
2017,7,18,10,0,213.0,398.0,4.6,19.0,575.0,401.47,309.43
2017,7,18,10,15,276.5,397.0,4.6,19.0,635.5,448.33,345.96
2017,7,18,10,30,340.0,396.0,4.6,19.0,696.0,505.15,389.99
2017,7,18,10,45,636.0,251.5,4.6,19.0,829.5,596.99,462.92
2017,7,18,11,0,932.0,107.0,4.6,19.0,963.0,705.07,548.14
2017,7,18,11,15,935.0,107.5,4.6,19.0,978.0,751.08,583.2
2017,7,18,11,30,938.0,108.0,4.6,19.0,993.0,794.7,615.44
2017,7,18,11,45,940.5,107.5,4.65,19.5,1001.0,834.53,642.45
2017,7,18,12,0,943.0,107.0,4.7,20.0,1009.0,871.59,667.28
2017,7,18,12,15,943.0,107.0,4.75,20.0,1009.0,904.04,690.09
2017,7,18,12,30,943.0,107.0,4.8,20.0,1009.0,933.28,710.66
2017,7,18,12,45,942.0,106.5,4.85,20.0,1002.0,957.78,728.0
2017,7,18,13,0,941.0,106.0,4.9,20.0,995.0,978.72,742.97
2017,7,18,13,15,938.5,105.5,4.9,20.0,980.0,994.57,754.15
2017,7,18,13,30,936.0,105.0,4.9,20.0,965.0,1006.6,762.84
2017,7,18,13,45,933.5,103.0,4.9,20.0,943.5,1013.26,767.99
2017,7,18,14,0,931.0,101.0,4.9,20.0,922.0,1015.98,770.61
2017,7,18,14,15,925.0,100.0,4.9,20.0,893.5,1012.39,769.06
2017,7,18,14,30,919.0,99.0,4.9,20.0,865.0,1004.94,765.04
2017,7,18,14,45,913.0,96.5,4.95,20.0,831.0,992.08,757.82
2017,7,18,15,0,907.0,94.0,5.0,20.0,797.0,975.49,748.12
2017,7,18,15,15,896.5,92.0,5.05,19.5,756.5,951.62,734.82
2017,7,18,15,30,886.0,90.0,5.1,19.0,716.0,924.45,719.11
2017,7,18,15,45,874.5,87.0,5.2,19.0,672.0,892.15,698.52
2017,7,18,16,0,863.0,84.0,5.3,19.0,628.0,856.98,675.64
2017,7,18,16,15,845.5,81.5,5.3,18.5,579.5,814.73,648.01
2017,7,18,16,30,828.0,79.0,5.3,18.0,531.0,777.96,624.05
2017,7,18,16,45,806.5,75.5,5.3,18.0,480.5,727.24,587.92
2017,7,18,17,0,785.0,72.0,5.3,18.0,430.0,675.42,550.34
2017,7,18,17,15,753.5,68.5,5.25,17.5,378.5,615.94,506.41
2017,7,18,17,30,722.0,65.0,5.2,17.0,327.0,556.89,460.01
2017,7,18,17,45,678.0,60.0,5.2,16.5,275.5,489.52,405.32
2017,7,18,18,0,634.0,55.0,5.2,16.0,224.0,424.61,350.55
2017,7,18,18,15,567.5,48.5,5.1,15.5,175.5,352.77,287.98
2017,7,18,18,30,501.0,42.0,5.0,15.0,127.0,284.47,226.69
2017,7,18,18,45,390.0,33.0,4.9,15.0,86.0,203.2,153.61
2017,7,18,19,0,279.0,24.0,4.8,15.0,45.0,131.62,73.71
2017,7,18,19,15,139.5,12.0,4.75,14.5,22.5,46.5,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,135.0,11.5,4.2,13.0,21.0,9.82,0.0
2017,7,19,5,30,270.0,23.0,4.3,13.0,42.0,18.95,6.47
2017,7,19,5,45,378.5,32.5,4.4,13.5,82.5,26.5,17.06
2017,7,19,6,0,487.0,42.0,4.5,14.0,123.0,33.95,24.26
2017,7,19,6,15,555.0,49.0,4.4,14.5,171.5,39.06,29.12
2017,7,19,6,30,623.0,56.0,4.3,15.0,220.0,44.11,33.74
2017,7,19,6,45,668.5,61.0,4.25,15.5,271.0,51.57,40.34
2017,7,19,7,0,714.0,66.0,4.2,16.0,322.0,55.06,43.3
2017,7,19,7,15,746.5,69.5,4.2,16.0,374.0,57.19,45.07
2017,7,19,7,30,779.0,73.0,4.2,16.0,426.0,59.28,46.76
2017,7,19,7,45,802.5,76.5,4.2,16.5,477.0,61.2,48.17
2017,7,19,8,0,826.0,80.0,4.2,17.0,528.0,63.02,49.49
2017,7,19,8,15,844.0,82.5,4.2,17.5,576.5,83.62,55.68
2017,7,19,8,30,862.0,85.0,4.2,18.0,625.0,141.62,78.76
2017,7,19,8,45,875.5,87.0,4.2,18.5,670.0,200.42,119.38
2017,7,19,9,0,889.0,89.0,4.2,19.0,715.0,260.27,168.64
2017,7,19,9,15,900.0,91.0,4.15,19.0,755.5,320.26,221.49
2017,7,19,9,30,911.0,93.0,4.1,19.0,796.0,380.51,275.15
2017,7,19,9,45,911.0,98.5,4.1,19.5,829.0,439.11,326.43
2017,7,19,10,0,911.0,104.0,4.1,20.0,862.0,496.31,375.09
2017,7,19,10,15,917.5,105.0,4.1,20.0,891.0,551.7,421.54
2017,7,19,10,30,924.0,106.0,4.1,20.0,920.0,605.87,465.72
2017,7,19,10,45,930.5,106.0,4.1,20.5,942.5,657.8,506.06
2017,7,19,11,0,937.0,106.0,4.1,21.0,965.0,708.04,543.92
2017,7,19,11,15,940.0,106.5,4.1,21.0,980.5,754.33,578.97
2017,7,19,11,30,943.0,107.0,4.1,21.0,996.0,798.21,610.83
2017,7,19,11,45,945.5,106.5,4.2,21.0,1004.0,838.29,638.92
2017,7,19,12,0,948.0,106.0,4.3,21.0,1012.0,875.57,664.98
2017,7,19,12,15,948.0,106.0,4.35,21.0,1012.0,908.22,687.55
2017,7,19,12,30,948.0,106.0,4.4,21.0,1012.0,937.63,707.88
2017,7,19,12,45,946.0,106.5,4.5,21.5,1004.0,962.31,724.05
2017,7,19,13,0,944.0,107.0,4.6,22.0,996.0,983.4,737.89
2017,7,19,13,15,941.0,106.0,4.6,21.5,981.0,998.39,749.8
2017,7,19,13,30,938.0,105.0,4.6,21.0,966.0,1009.52,759.27
2017,7,19,13,45,934.5,103.5,4.7,21.0,944.5,1015.76,764.97
2017,7,19,14,0,931.0,102.0,4.8,21.0,923.0,1018.05,768.15
2017,7,19,14,15,924.5,101.0,4.8,21.0,894.0,1014.01,766.32
2017,7,19,14,30,918.0,100.0,4.8,21.0,865.0,1006.1,762.01
2017,7,19,14,45,911.5,97.5,4.85,21.0,830.5,992.78,754.55
2017,7,19,15,0,905.0,95.0,4.9,21.0,796.0,975.75,744.62
2017,7,19,15,15,894.5,93.0,4.9,20.5,755.5,951.91,731.08
2017,7,19,15,30,884.0,91.0,4.9,20.0,715.0,924.78,715.19
2017,7,19,15,45,872.0,88.0,4.95,20.0,670.5,892.07,694.19
2017,7,19,16,0,860.0,85.0,5.0,20.0,626.0,856.52,670.99
2017,7,19,16,15,842.0,82.5,5.05,19.5,577.5,813.91,643.64
2017,7,19,16,30,824.0,80.0,5.1,19.0,529.0,776.89,619.95
2017,7,19,16,45,802.5,76.0,5.15,19.0,478.5,725.67,583.9
2017,7,19,17,0,781.0,72.0,5.2,19.0,428.0,673.35,546.34
2017,7,19,17,15,748.5,68.5,5.2,18.5,376.0,613.3,502.33
2017,7,19,17,30,716.0,65.0,5.2,18.0,324.0,553.77,455.86
2017,7,19,17,45,673.0,59.5,5.2,17.5,272.5,486.64,401.54
2017,7,19,18,0,630.0,54.0,5.2,17.0,221.0,421.92,347.1
2017,7,19,18,15,562.5,47.5,5.15,16.5,173.0,349.68,284.44
2017,7,19,18,30,495.0,41.0,5.1,16.0,125.0,281.19,223.21
2017,7,19,18,45,386.5,32.0,5.05,15.5,84.0,201.16,151.53
2017,7,19,19,0,278.0,23.0,5.0,15.0,43.0,130.09,70.09
2017,7,19,19,15,139.0,11.5,4.95,14.5,21.5,46.02,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,146.5,10.5,4.9,13.5,20.5,8.96,0.0
2017,7,20,5,30,293.0,21.0,5.0,14.0,41.0,17.28,4.74
2017,7,20,5,45,400.0,29.5,5.15,14.5,81.5,24.05,14.83
2017,7,20,6,0,507.0,38.0,5.3,15.0,122.0,30.78,21.35
2017,7,20,6,15,344.0,67.0,5.4,15.0,132.5,50.28,38.95
2017,7,20,6,30,181.0,96.0,5.5,15.0,143.0,70.53,57.15
2017,7,20,6,45,193.0,116.0,5.6,15.5,176.5,83.68,68.75
2017,7,20,7,0,205.0,136.0,5.7,16.0,210.0,96.35,79.67
2017,7,20,7,15,225.5,156.5,5.65,16.5,249.5,108.92,90.3
2017,7,20,7,30,246.0,177.0,5.6,17.0,289.0,121.0,100.31
2017,7,20,7,45,536.5,125.5,5.6,17.5,405.0,85.3,68.91
2017,7,20,8,0,827.0,74.0,5.6,18.0,521.0,67.58,53.23
2017,7,20,8,15,844.5,76.0,5.6,18.0,569.5,79.08,52.05
2017,7,20,8,30,862.0,78.0,5.6,18.0,618.0,136.64,74.86
2017,7,20,8,45,875.0,80.5,5.65,18.5,662.0,195.65,115.85
2017,7,20,9,0,888.0,83.0,5.7,19.0,706.0,255.68,165.63
2017,7,20,9,15,898.0,84.5,5.7,19.0,746.5,314.94,218.44
2017,7,20,9,30,908.0,86.0,5.7,19.0,787.0,374.34,272.09
2017,7,20,9,45,916.0,87.5,5.7,19.5,821.5,432.87,323.91
2017,7,20,10,0,924.0,89.0,5.7,20.0,856.0,490.83,373.92
2017,7,20,10,15,930.0,90.0,5.65,20.0,884.5,546.55,421.44
2017,7,20,10,30,936.0,91.0,5.6,20.0,913.0,600.99,466.6
2017,7,20,10,45,940.0,92.0,5.6,20.5,935.0,652.69,507.61
2017,7,20,11,0,944.0,93.0,5.6,21.0,957.0,702.45,545.96
2017,7,20,11,15,946.5,93.5,5.55,21.0,972.0,748.6,581.56
2017,7,20,11,30,949.0,94.0,5.5,21.0,987.0,792.28,613.44
2017,7,20,11,45,950.5,94.0,5.5,21.0,994.5,832.11,641.63
2017,7,20,12,0,952.0,94.0,5.5,21.0,1002.0,869.05,667.63
2017,7,20,12,15,952.0,94.0,5.5,21.0,1002.0,901.68,690.49
2017,7,20,12,30,952.0,94.0,5.5,21.0,1002.0,931.03,711.02
2017,7,20,12,45,940.0,100.5,5.55,21.0,991.5,952.24,726.18
2017,7,20,13,0,928.0,107.0,5.6,21.0,981.0,969.57,738.75
2017,7,20,13,15,925.0,106.5,5.6,21.0,966.0,984.8,749.66
2017,7,20,13,30,922.0,106.0,5.6,21.0,951.0,996.24,758.05
2017,7,20,13,45,919.5,104.0,5.65,21.0,930.0,1002.82,763.56
2017,7,20,14,0,917.0,102.0,5.7,21.0,909.0,1005.52,766.53
2017,7,20,14,15,911.0,100.5,5.75,20.5,880.5,1001.42,766.45
2017,7,20,14,30,905.0,99.0,5.8,20.0,852.0,993.5,763.83
2017,7,20,14,45,899.5,96.5,5.85,20.0,818.0,981.22,756.77
2017,7,20,15,0,894.0,94.0,5.9,20.0,784.0,965.24,747.19
2017,7,20,15,15,883.5,92.0,5.95,19.5,744.5,941.54,733.6
2017,7,20,15,30,873.0,90.0,6.0,19.0,705.0,914.58,717.61
2017,7,20,15,45,862.0,87.0,6.05,19.0,661.5,882.97,696.73
2017,7,20,16,0,851.0,84.0,6.1,19.0,618.0,848.52,673.63
2017,7,20,16,15,833.5,81.5,6.1,18.5,570.0,806.55,645.76
2017,7,20,16,30,816.0,79.0,6.1,18.0,522.0,770.17,621.7
2017,7,20,16,45,795.5,75.0,6.15,18.0,472.5,719.97,585.63
2017,7,20,17,0,775.0,71.0,6.2,18.0,423.0,668.61,548.05
2017,7,20,17,15,743.5,67.5,6.2,17.5,371.5,609.45,504.02
2017,7,20,17,30,712.0,64.0,6.2,17.0,320.0,550.76,457.47
2017,7,20,17,45,670.5,58.5,6.2,17.0,269.5,484.66,402.45
2017,7,20,18,0,629.0,53.0,6.2,17.0,219.0,420.84,347.49
2017,7,20,18,15,562.0,47.0,6.1,16.5,171.0,349.38,284.96
2017,7,20,18,30,495.0,41.0,6.0,16.0,123.0,281.66,223.95
2017,7,20,18,45,386.5,32.0,5.9,15.5,82.5,201.55,151.73
2017,7,20,19,0,278.0,23.0,5.8,15.0,42.0,129.85,66.77
2017,7,20,19,15,139.0,11.5,5.7,14.5,21.0,46.09,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,145.5,10.5,4.75,13.0,20.0,8.96,0.0
2017,7,21,5,30,291.0,21.0,4.8,13.0,40.0,17.32,4.08
2017,7,21,5,45,400.5,30.0,4.9,13.5,80.5,24.52,15.24
2017,7,21,6,0,510.0,39.0,5.0,14.0,121.0,31.66,22.19
2017,7,21,6,15,577.0,45.0,4.9,14.5,169.5,39.25,29.25
2017,7,21,6,30,644.0,51.0,4.8,15.0,218.0,44.01,33.63
2017,7,21,6,45,687.0,55.5,4.75,15.5,269.0,47.3,36.55
2017,7,21,7,0,730.0,60.0,4.7,16.0,320.0,50.56,39.32
2017,7,21,7,15,761.5,63.5,4.6,16.5,372.0,52.87,41.18
2017,7,21,7,30,793.0,67.0,4.5,17.0,424.0,55.14,42.95
2017,7,21,7,45,815.5,70.0,4.4,17.5,475.0,64.67,51.01
2017,7,21,8,0,838.0,73.0,4.3,18.0,526.0,67.09,52.82
2017,7,21,8,15,855.5,75.5,4.2,18.0,574.5,78.78,51.89
2017,7,21,8,30,873.0,78.0,4.1,18.0,623.0,137.43,75.07
2017,7,21,8,45,886.0,80.5,4.1,18.5,667.5,197.2,116.35
2017,7,21,9,0,899.0,83.0,4.1,19.0,712.0,257.98,166.43
2017,7,21,9,15,909.0,84.5,4.1,19.5,752.5,317.99,219.06
2017,7,21,9,30,919.0,86.0,4.1,20.0,793.0,378.13,272.2
2017,7,21,9,45,918.5,92.0,4.1,20.5,826.0,437.49,323.99
2017,7,21,10,0,918.0,98.0,4.1,21.0,859.0,495.38,373.07
2017,7,21,10,15,924.0,99.0,4.1,21.0,888.0,550.98,419.57
2017,7,21,10,30,930.0,100.0,4.1,21.0,917.0,605.3,463.74
2017,7,21,10,45,935.5,100.5,4.15,21.5,939.5,657.4,504.2
2017,7,21,11,0,941.0,101.0,4.2,22.0,962.0,707.7,542.14
2017,7,21,11,15,943.5,101.5,4.25,22.0,977.0,753.89,577.22
2017,7,21,11,30,946.0,102.0,4.3,22.0,992.0,797.63,608.9
2017,7,21,11,45,948.0,102.0,4.4,22.0,1000.0,837.91,637.06
2017,7,21,12,0,950.0,102.0,4.5,22.0,1008.0,875.36,663.41
2017,7,21,12,15,950.0,102.0,4.6,22.0,1008.0,908.11,686.5
2017,7,21,12,30,950.0,102.0,4.7,22.0,1008.0,937.6,707.39
2017,7,21,12,45,946.0,103.5,4.8,22.0,1000.0,961.46,724.49
2017,7,21,13,0,942.0,105.0,4.9,22.0,992.0,981.66,739.2
2017,7,21,13,15,939.5,104.5,5.0,22.0,977.0,997.59,751.14
2017,7,21,13,30,937.0,104.0,5.1,22.0,962.0,1009.69,760.62
2017,7,21,13,45,933.0,103.0,5.2,22.0,940.0,1015.96,766.27
2017,7,21,14,0,929.0,102.0,5.3,22.0,918.0,1018.29,769.39
2017,7,21,14,15,923.0,100.5,5.35,21.5,889.5,1014.22,769.43
2017,7,21,14,30,917.0,99.0,5.4,21.0,861.0,1006.26,766.94
2017,7,21,14,45,909.5,97.5,5.45,21.0,826.5,993.05,759.39
2017,7,21,15,0,902.0,96.0,5.5,21.0,792.0,976.16,749.38
2017,7,21,15,15,891.5,94.0,5.45,20.5,751.5,952.36,735.35
2017,7,21,15,30,881.0,92.0,5.4,20.0,711.0,925.26,718.99
2017,7,21,15,45,868.0,89.5,5.4,20.0,666.5,892.25,697.23
2017,7,21,16,0,855.0,87.0,5.4,20.0,622.0,856.47,673.36
2017,7,21,16,15,836.5,84.5,5.3,19.5,573.5,813.54,644.8
2017,7,21,16,30,818.0,82.0,5.2,19.0,525.0,776.35,620.15
2017,7,21,16,45,794.5,78.5,5.15,19.0,474.5,724.3,582.99
2017,7,21,17,0,771.0,75.0,5.1,19.0,424.0,671.31,544.52
2017,7,21,17,15,738.0,71.0,5.0,18.5,372.0,610.58,499.62
2017,7,21,17,30,705.0,67.0,4.9,18.0,320.0,550.43,452.5
2017,7,21,17,45,659.0,62.0,4.85,17.5,268.5,484.96,399.44
2017,7,21,18,0,613.0,57.0,4.8,17.0,217.0,420.0,344.86
2017,7,21,18,15,543.0,50.0,4.7,16.5,169.0,344.19,279.48
2017,7,21,18,30,473.0,43.0,4.6,16.0,121.0,274.81,217.69
2017,7,21,18,45,356.0,33.0,4.5,15.5,80.5,191.47,143.47
2017,7,21,19,0,239.0,23.0,4.4,15.0,40.0,117.06,56.31
2017,7,21,19,15,119.5,11.5,4.35,14.5,20.0,41.06,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,112.5,11.0,1.75,13.5,18.0,9.39,0.0
2017,7,22,5,30,225.0,22.0,1.7,14.0,36.0,18.13,3.61
2017,7,22,5,45,335.5,32.5,1.65,14.5,75.0,26.51,16.82
2017,7,22,6,0,446.0,43.0,1.6,15.0,114.0,34.75,24.82
2017,7,22,6,15,517.5,50.5,1.5,15.5,161.5,40.17,29.98
2017,7,22,6,30,589.0,58.0,1.4,16.0,209.0,45.53,34.88
2017,7,22,6,45,636.0,63.5,1.35,16.5,260.0,49.08,38.01
2017,7,22,7,0,683.0,69.0,1.3,17.0,311.0,52.56,40.96
2017,7,22,7,15,717.0,73.0,1.3,17.5,362.5,59.66,46.98
2017,7,22,7,30,751.0,77.0,1.3,18.0,414.0,62.0,48.77
2017,7,22,7,45,775.5,81.0,1.35,18.5,464.5,64.15,50.35
2017,7,22,8,0,800.0,85.0,1.4,19.0,515.0,66.19,51.82
2017,7,22,8,15,819.0,87.5,1.4,19.5,563.5,76.49,50.15
2017,7,22,8,30,838.0,90.0,1.4,20.0,612.0,142.19,79.41
2017,7,22,8,45,852.0,92.5,1.45,21.0,657.0,200.26,118.45
2017,7,22,9,0,866.0,95.0,1.5,22.0,702.0,259.46,165.64
2017,7,22,9,15,877.5,97.0,1.5,22.5,742.0,318.52,215.73
2017,7,22,9,30,889.0,99.0,1.5,23.0,782.0,377.94,266.27
2017,7,22,9,45,900.5,99.0,1.55,23.5,818.0,435.95,314.92
2017,7,22,10,0,912.0,99.0,1.6,24.0,854.0,493.77,362.0
2017,7,22,10,15,918.5,100.0,1.65,24.5,883.0,549.39,405.93
2017,7,22,10,30,925.0,101.0,1.7,25.0,912.0,603.78,447.44
2017,7,22,10,45,929.0,102.0,1.8,25.5,934.0,655.21,485.79
2017,7,22,11,0,933.0,103.0,1.9,26.0,956.0,704.72,521.67
2017,7,22,11,15,936.0,103.5,2.05,26.0,971.5,751.0,555.83
2017,7,22,11,30,939.0,104.0,2.2,26.0,987.0,794.89,586.91
2017,7,22,11,45,940.5,104.5,2.35,26.5,994.5,835.03,613.09
2017,7,22,12,0,942.0,105.0,2.5,27.0,1002.0,872.34,637.23
