Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,12,15,942.0,105.0,2.65,27.0,1002.5,904.93,659.45
2017,7,22,12,30,942.0,105.0,2.8,27.0,1003.0,934.29,679.61
2017,7,22,12,45,939.5,105.5,2.95,27.5,995.0,958.46,695.07
2017,7,22,13,0,937.0,106.0,3.1,28.0,987.0,979.02,708.24
2017,7,22,13,15,934.5,105.5,3.2,27.5,972.5,994.91,720.94
2017,7,22,13,30,932.0,105.0,3.3,27.0,958.0,1006.99,731.35
2017,7,22,13,45,927.0,104.5,3.45,27.0,936.0,1012.78,736.77
2017,7,22,14,0,922.0,104.0,3.6,27.0,914.0,1014.65,739.8
2017,7,22,14,15,916.0,103.0,3.65,27.0,885.0,1011.13,738.75
2017,7,22,14,30,910.0,102.0,3.7,27.0,856.0,1003.77,735.33
2017,7,22,14,45,901.0,100.5,3.75,27.0,821.0,989.19,727.3
2017,7,22,15,0,892.0,99.0,3.8,27.0,786.0,971.0,716.97
2017,7,22,15,15,880.5,97.5,3.8,26.5,746.0,946.98,703.9
2017,7,22,15,30,869.0,96.0,3.8,26.0,706.0,919.75,688.62
2017,7,22,15,45,854.5,93.5,3.8,26.0,661.0,885.68,667.24
2017,7,22,16,0,840.0,91.0,3.8,26.0,616.0,848.97,643.9
2017,7,22,16,15,821.0,88.5,3.75,25.5,567.5,814.38,622.83
2017,7,22,16,30,802.0,86.0,3.7,25.0,519.0,769.09,593.82
2017,7,22,16,45,761.5,80.0,3.65,24.5,458.5,701.46,548.07
2017,7,22,17,0,721.0,74.0,3.6,24.0,398.0,634.3,501.55
2017,7,22,17,15,554.5,93.5,3.5,23.5,324.5,513.87,410.77
2017,7,22,17,30,388.0,113.0,3.4,23.0,251.0,395.38,317.95
2017,7,22,17,45,351.0,100.0,3.35,22.5,210.0,339.72,273.9
2017,7,22,18,0,314.0,87.0,3.3,22.0,169.0,286.86,230.48
2017,7,22,18,15,378.0,65.5,3.25,21.0,142.5,276.83,220.46
2017,7,22,18,30,442.0,44.0,3.2,20.0,116.0,262.8,204.37
2017,7,22,18,45,328.5,33.0,3.15,19.5,76.0,181.38,133.12
2017,7,22,19,0,215.0,22.0,3.1,19.0,36.0,108.06,46.82
2017,7,22,19,15,107.5,11.0,3.05,18.5,18.0,37.54,0.0
2017,7,22,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,86.5,10.5,1.25,15.5,16.0,8.96,0.0
2017,7,23,5,30,173.0,21.0,1.3,16.0,32.0,17.19,2.03
2017,7,23,5,45,283.0,32.5,1.4,16.5,69.0,26.4,16.48
2017,7,23,6,0,393.0,44.0,1.5,17.0,106.0,35.41,25.15
2017,7,23,6,15,464.5,52.5,1.45,17.5,152.0,41.54,30.9
2017,7,23,6,30,536.0,61.0,1.4,18.0,198.0,47.56,36.35
2017,7,23,6,45,587.0,66.5,1.4,18.5,247.5,50.96,39.33
2017,7,23,7,0,638.0,72.0,1.4,19.0,297.0,54.33,42.16
2017,7,23,7,15,673.5,77.0,1.4,19.5,347.5,57.11,44.38
2017,7,23,7,30,709.0,82.0,1.4,20.0,398.0,65.27,51.19
2017,7,23,7,45,736.5,85.0,1.45,20.5,448.0,66.53,51.98
2017,7,23,8,0,764.0,88.0,1.5,21.0,498.0,67.77,52.74
2017,7,23,8,15,784.0,91.5,1.55,21.5,546.0,78.08,51.48
2017,7,23,8,30,804.0,95.0,1.6,22.0,594.0,134.21,73.69
2017,7,23,8,45,820.0,97.0,1.7,23.0,638.5,190.96,111.72
2017,7,23,9,0,836.0,99.0,1.8,24.0,683.0,255.87,163.06
2017,7,23,9,15,848.0,101.0,1.85,24.0,723.0,313.39,212.04
2017,7,23,9,30,860.0,103.0,1.9,24.0,763.0,371.36,261.88
2017,7,23,9,45,860.0,110.0,2.0,24.5,795.0,428.5,310.09
2017,7,23,10,0,860.0,117.0,2.1,25.0,827.0,484.33,355.87
2017,7,23,10,15,867.0,118.0,2.2,25.0,856.0,537.67,399.13
2017,7,23,10,30,874.0,119.0,2.3,25.0,885.0,589.94,440.41
2017,7,23,10,45,880.5,119.5,2.45,25.5,907.5,640.23,478.48
2017,7,23,11,0,887.0,120.0,2.6,26.0,930.0,688.95,514.42
2017,7,23,11,15,890.5,120.5,2.65,26.0,945.0,733.8,547.33
2017,7,23,11,30,894.0,121.0,2.7,26.0,960.0,776.43,577.8
2017,7,23,11,45,896.0,121.0,2.8,26.5,968.0,815.09,602.91
2017,7,23,12,0,898.0,121.0,2.9,27.0,976.0,851.08,626.07
2017,7,23,12,15,898.5,121.0,2.95,26.5,976.0,882.99,648.6
2017,7,23,12,30,899.0,121.0,3.0,26.0,976.0,911.85,669.19
2017,7,23,12,45,887.0,127.5,3.1,26.0,965.5,932.06,683.18
2017,7,23,13,0,875.0,134.0,3.2,26.0,955.0,948.57,694.88
2017,7,23,13,15,872.0,133.0,3.25,26.0,940.5,962.98,704.98
2017,7,23,13,30,869.0,132.0,3.3,26.0,926.0,973.78,712.82
2017,7,23,13,45,862.0,132.0,3.4,26.0,904.0,978.0,716.84
2017,7,23,14,0,855.0,132.0,3.5,26.0,882.0,978.52,718.59
2017,7,23,14,15,848.0,130.5,3.5,25.5,854.0,973.9,717.83
2017,7,23,14,30,841.0,129.0,3.5,25.0,826.0,965.65,714.81
2017,7,23,14,45,830.0,128.0,3.55,24.5,791.5,962.83,715.89
2017,7,23,15,0,819.0,127.0,3.6,24.0,757.0,944.07,706.3
2017,7,23,15,15,806.5,124.5,3.55,23.5,717.0,918.99,691.89
2017,7,23,15,30,794.0,122.0,3.5,23.0,677.0,890.87,675.38
2017,7,23,15,45,776.5,119.0,3.5,23.0,633.0,854.87,652.29
2017,7,23,16,0,759.0,116.0,3.5,23.0,589.0,816.5,627.4
2017,7,23,16,15,737.0,112.5,3.5,22.5,541.5,776.0,601.88
2017,7,23,16,30,715.0,109.0,3.5,22.0,494.0,729.77,571.75
2017,7,23,16,45,687.5,104.0,3.5,21.5,444.5,676.4,535.71
2017,7,23,17,0,660.0,99.0,3.5,21.0,395.0,622.69,498.1
2017,7,23,17,15,622.0,93.0,3.5,20.0,344.5,560.59,452.92
2017,7,23,17,30,584.0,87.0,3.5,19.0,294.0,499.83,407.04
2017,7,23,17,45,534.0,79.0,3.5,18.5,245.0,431.48,352.53
2017,7,23,18,0,484.0,71.0,3.5,18.0,196.0,366.55,298.8
2017,7,23,18,15,409.0,61.0,3.4,17.5,150.5,291.17,234.78
2017,7,23,18,30,334.0,51.0,3.3,17.0,105.0,220.69,173.5
2017,7,23,18,45,230.5,37.0,3.25,16.5,68.0,146.75,108.42
2017,7,23,19,0,127.0,23.0,3.2,16.0,31.0,79.03,30.2
2017,7,23,19,15,63.5,11.5,3.1,16.0,15.5,26.48,0.0
2017,7,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,75.5,10.5,2.4,13.5,15.0,8.96,0.0
2017,7,24,5,30,151.0,21.0,2.5,14.0,30.0,16.35,0.53
2017,7,24,5,45,262.0,33.0,2.65,14.5,66.5,26.84,16.9
2017,7,24,6,0,373.0,45.0,2.8,15.0,103.0,36.25,26.04
2017,7,24,6,15,446.0,54.0,2.8,15.5,148.5,42.73,32.17
2017,7,24,6,30,519.0,63.0,2.8,16.0,194.0,49.09,37.98
2017,7,24,6,45,440.5,88.5,2.8,16.5,217.5,64.96,52.0
2017,7,24,7,0,362.0,114.0,2.8,17.0,241.0,80.59,65.55
2017,7,24,7,15,273.0,147.5,2.85,17.0,252.0,104.05,85.82
2017,7,24,7,30,184.0,181.0,2.9,17.0,263.0,127.84,106.08
2017,7,24,7,45,202.5,202.5,2.95,17.5,303.0,141.04,116.78
2017,7,24,8,0,221.0,224.0,3.0,18.0,343.0,153.82,126.99
2017,7,24,8,15,303.5,230.0,3.0,18.5,409.0,154.05,118.26
2017,7,24,8,30,386.0,236.0,3.0,19.0,475.0,190.36,135.19
2017,7,24,8,45,602.5,170.5,3.05,19.5,575.0,202.91,132.45
2017,7,24,9,0,819.0,105.0,3.1,20.0,675.0,250.03,162.4
2017,7,24,9,15,830.5,107.0,3.1,20.5,714.5,313.0,216.37
2017,7,24,9,30,842.0,109.0,3.1,21.0,754.0,369.92,265.9
2017,7,24,9,45,844.0,114.5,3.15,21.5,786.5,425.83,314.07
2017,7,24,10,0,846.0,120.0,3.2,22.0,819.0,480.65,360.0
2017,7,24,10,15,853.0,121.5,3.2,22.0,847.0,533.72,403.8
2017,7,24,10,30,860.0,123.0,3.2,22.0,875.0,585.75,445.56
2017,7,24,10,45,865.0,124.0,3.25,22.5,896.5,634.93,483.3
2017,7,24,11,0,870.0,125.0,3.3,23.0,918.0,682.45,518.74
2017,7,24,11,15,873.0,126.0,3.3,23.0,932.5,726.72,551.76
2017,7,24,11,30,876.0,127.0,3.3,23.0,947.0,768.79,582.47
2017,7,24,11,45,877.5,127.0,3.35,23.0,954.5,806.49,608.42
2017,7,24,12,0,879.0,127.0,3.4,23.0,962.0,841.56,632.45
2017,7,24,12,15,878.5,127.0,3.4,23.0,962.0,872.14,653.08
2017,7,24,12,30,878.0,127.0,3.4,23.0,962.0,899.68,671.62
2017,7,24,12,45,886.5,120.5,3.45,23.0,957.5,926.32,689.87
2017,7,24,13,0,895.0,114.0,3.5,23.0,953.0,949.75,706.0
2017,7,24,13,15,892.0,113.0,3.5,23.0,938.0,964.14,715.84
2017,7,24,13,30,889.0,112.0,3.5,23.0,923.0,974.84,723.38
2017,7,24,13,45,885.0,110.5,3.5,23.0,901.5,980.33,727.59
2017,7,24,14,0,881.0,109.0,3.5,23.0,880.0,982.04,729.46
2017,7,24,14,15,874.0,108.0,3.5,22.5,852.0,977.57,728.77
2017,7,24,14,30,867.0,107.0,3.5,22.0,824.0,969.41,725.76
2017,7,24,14,45,859.0,104.5,3.5,22.0,790.0,955.08,717.32
2017,7,24,15,0,851.0,102.0,3.5,22.0,756.0,937.24,706.62
2017,7,24,15,15,839.5,100.0,3.45,21.5,716.5,913.27,692.82
2017,7,24,15,30,828.0,98.0,3.4,21.0,677.0,886.22,676.89
2017,7,24,15,45,813.0,96.0,3.35,21.0,633.5,862.58,662.0
2017,7,24,16,0,798.0,94.0,3.3,21.0,590.0,826.61,638.36
2017,7,24,16,15,778.5,90.5,3.25,20.5,542.5,782.78,610.17
2017,7,24,16,30,759.0,87.0,3.2,20.0,495.0,737.22,580.28
2017,7,24,16,45,732.5,84.0,3.15,20.0,445.5,685.41,544.13
2017,7,24,17,0,706.0,81.0,3.1,20.0,396.0,633.02,506.88
2017,7,24,17,15,671.5,76.0,3.0,19.5,346.0,575.36,464.61
2017,7,24,17,30,637.0,71.0,2.9,19.0,296.0,516.02,419.01
2017,7,24,17,45,586.5,65.5,2.85,18.5,246.5,447.95,364.91
2017,7,24,18,0,536.0,60.0,2.8,18.0,197.0,383.3,311.51
2017,7,24,18,15,465.0,52.0,2.65,17.5,151.5,309.6,248.87
2017,7,24,18,30,394.0,44.0,2.5,17.0,106.0,242.6,190.14
2017,7,24,18,45,284.0,32.5,2.45,16.5,68.5,164.59,121.11
2017,7,24,19,0,174.0,21.0,2.4,16.0,31.0,93.18,31.19
2017,7,24,19,15,87.0,10.5,2.3,16.0,15.5,31.83,0.0
2017,7,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,68.5,10.0,0.85,14.0,14.0,8.54,0.0
2017,7,25,5,30,137.0,20.0,0.8,14.0,28.0,15.57,0.0
2017,7,25,5,45,245.5,32.5,0.8,14.5,64.0,25.2,15.47
2017,7,25,6,0,354.0,45.0,0.8,15.0,100.0,36.23,26.06
2017,7,25,6,15,191.0,67.0,0.8,15.5,98.0,50.89,39.37
2017,7,25,6,30,28.0,89.0,0.8,16.0,96.0,68.33,54.93
2017,7,25,6,45,36.5,109.5,0.8,16.5,121.0,82.99,67.75
2017,7,25,7,0,45.0,130.0,0.8,17.0,146.0,97.39,80.06
2017,7,25,7,15,123.0,154.0,0.85,17.5,206.5,110.53,91.02
2017,7,25,7,30,201.0,178.0,0.9,18.0,267.0,126.34,104.03
2017,7,25,7,45,175.5,203.0,0.95,18.5,288.0,140.88,115.75
2017,7,25,8,0,150.0,228.0,1.0,19.0,309.0,154.79,126.76
2017,7,25,8,15,235.0,240.0,1.05,19.0,379.5,157.74,121.06
2017,7,25,8,30,320.0,252.0,1.1,19.0,450.0,193.86,139.64
2017,7,25,8,45,561.5,179.5,1.2,19.5,557.5,203.1,133.61
2017,7,25,9,0,803.0,107.0,1.3,20.0,665.0,248.2,160.56
2017,7,25,9,15,815.0,109.5,1.4,20.5,704.5,305.25,209.3
2017,7,25,9,30,827.0,112.0,1.5,21.0,744.0,367.33,262.04
2017,7,25,9,45,829.0,117.5,1.6,21.5,776.0,422.46,308.86
2017,7,25,10,0,831.0,123.0,1.7,22.0,808.0,476.54,353.52
2017,7,25,10,15,838.5,124.5,1.8,22.0,836.0,529.15,396.44
2017,7,25,10,30,846.0,126.0,1.9,22.0,864.0,580.81,437.48
2017,7,25,10,45,851.0,127.5,2.05,22.5,885.5,629.78,474.87
2017,7,25,11,0,856.0,129.0,2.2,23.0,907.0,677.14,510.1
2017,7,25,11,15,859.0,129.5,2.35,23.0,922.0,720.49,542.75
2017,7,25,11,30,862.0,130.0,2.5,23.0,937.0,761.66,573.34
2017,7,25,11,45,863.5,130.0,2.65,23.5,944.5,798.92,598.23
2017,7,25,12,0,865.0,130.0,2.8,24.0,952.0,833.58,621.17
2017,7,25,12,15,865.5,130.0,2.85,24.0,952.0,864.65,642.19
2017,7,25,12,30,866.0,130.0,2.9,24.0,952.0,892.79,661.23
2017,7,25,12,45,874.5,123.5,3.0,24.0,948.0,919.24,679.54
2017,7,25,13,0,883.0,117.0,3.1,24.0,944.0,942.51,695.79
2017,7,25,13,15,880.0,116.5,3.15,24.0,929.5,957.25,706.13
2017,7,25,13,30,877.0,116.0,3.2,24.0,915.0,968.35,714.23
2017,7,25,13,45,874.0,114.0,3.3,24.0,894.0,974.28,719.44
2017,7,25,14,0,871.0,112.0,3.4,24.0,873.0,976.47,722.32
2017,7,25,14,15,864.5,111.0,3.35,23.5,845.5,972.52,721.62
2017,7,25,14,30,858.0,110.0,3.3,23.0,818.0,964.92,718.64
2017,7,25,14,45,849.5,108.0,3.3,23.0,784.0,950.73,710.34
2017,7,25,15,0,841.0,106.0,3.3,23.0,750.0,933.09,699.85
2017,7,25,15,15,829.5,104.0,3.25,22.5,711.0,909.29,686.24
2017,7,25,15,30,818.0,102.0,3.2,22.0,672.0,882.46,670.54
2017,7,25,15,45,803.0,99.0,3.15,21.5,628.5,858.12,656.5
2017,7,25,16,0,788.0,96.0,3.1,21.0,585.0,821.19,633.5
2017,7,25,16,15,768.5,93.0,3.0,20.5,538.0,778.19,605.67
2017,7,25,16,30,749.0,90.0,2.9,20.0,491.0,733.49,576.2
2017,7,25,16,45,723.0,86.0,2.85,20.0,442.0,681.18,539.8
2017,7,25,17,0,697.0,82.0,2.8,20.0,393.0,628.29,502.28
2017,7,25,17,15,662.0,77.5,2.75,19.5,343.0,571.37,460.74
2017,7,25,17,30,627.0,73.0,2.7,19.0,293.0,512.66,415.82
2017,7,25,17,45,578.5,66.5,2.7,18.5,244.0,444.96,362.23
2017,7,25,18,0,530.0,60.0,2.7,18.0,195.0,380.54,309.15
2017,7,25,18,15,458.0,52.0,2.65,17.5,149.5,306.57,246.4
2017,7,25,18,30,386.0,44.0,2.6,17.0,104.0,239.43,187.57
2017,7,25,18,45,279.0,32.0,2.55,16.5,67.0,162.45,119.03
2017,7,25,19,0,172.0,20.0,2.5,16.0,30.0,91.14,24.28
2017,7,25,19,15,86.0,10.0,2.4,15.5,15.0,31.17,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,95.5,9.5,2.1,13.5,14.5,8.11,0.0
2017,7,26,5,30,191.0,19.0,2.1,14.0,29.0,15.6,0.0
2017,7,26,5,45,310.0,29.5,2.1,14.5,67.0,24.04,14.35
2017,7,26,6,0,429.0,40.0,2.1,15.0,105.0,32.35,22.61
2017,7,26,6,15,501.5,47.5,2.05,15.0,151.5,37.84,27.9
2017,7,26,6,30,574.0,55.0,2.0,15.0,198.0,43.25,32.96
2017,7,26,6,45,287.0,52.5,1.95,15.5,124.0,38.76,28.99
2017,7,26,7,0,0.0,50.0,1.9,16.0,50.0,41.35,31.21
2017,7,26,7,15,0.0,69.5,1.8,16.5,69.5,57.62,45.42
2017,7,26,7,30,0.0,89.0,1.7,17.0,89.0,73.27,58.83
2017,7,26,7,45,0.0,114.0,1.65,17.5,114.0,92.41,75.04
2017,7,26,8,0,0.0,139.0,1.6,18.0,139.0,111.14,90.63
2017,7,26,8,15,0.0,138.0,1.55,18.5,138.0,111.12,86.09
2017,7,26,8,30,0.0,137.0,1.5,19.0,137.0,111.26,85.76
2017,7,26,8,45,4.0,171.5,1.5,19.5,174.0,138.5,107.01
2017,7,26,9,0,8.0,206.0,1.5,20.0,211.0,166.4,128.42
2017,7,26,9,15,14.0,239.0,1.5,20.0,249.0,194.55,149.97
2017,7,26,9,30,20.0,272.0,1.5,20.0,287.0,223.81,172.26
2017,7,26,9,45,42.0,320.0,1.5,20.5,354.0,266.21,203.83
2017,7,26,10,0,64.0,368.0,1.5,21.0,421.0,317.74,241.94
2017,7,26,10,15,114.5,397.0,1.6,21.5,495.5,371.52,281.48
2017,7,26,10,30,165.0,426.0,1.7,22.0,570.0,434.22,327.3
2017,7,26,10,45,528.5,272.0,1.8,22.5,750.0,553.26,417.1
2017,7,26,11,0,892.0,118.0,1.9,23.0,930.0,692.86,520.34
2017,7,26,11,15,895.5,119.0,2.0,23.0,945.0,738.53,553.32
2017,7,26,11,30,899.0,120.0,2.1,23.0,960.0,781.96,584.52
2017,7,26,11,45,901.0,120.0,2.25,23.5,968.0,820.97,610.34
2017,7,26,12,0,903.0,120.0,2.4,24.0,976.0,857.29,634.2
2017,7,26,12,15,903.0,120.0,2.45,24.0,976.0,889.05,655.4
2017,7,26,12,30,903.0,120.0,2.5,24.0,976.0,917.7,674.55
2017,7,26,12,45,907.5,116.5,2.65,24.0,970.5,943.97,693.03
2017,7,26,13,0,912.0,113.0,2.8,24.0,965.0,966.9,709.39
2017,7,26,13,15,909.0,112.0,2.85,24.0,950.5,981.61,719.64
2017,7,26,13,30,906.0,111.0,2.9,24.0,936.0,992.54,727.61
2017,7,26,13,45,902.0,110.0,3.0,24.0,914.5,998.69,733.03
2017,7,26,14,0,898.0,109.0,3.1,24.0,893.0,1001.0,736.09
2017,7,26,14,15,891.5,107.5,3.15,24.0,864.0,996.52,734.44
2017,7,26,14,30,885.0,106.0,3.2,24.0,835.0,988.24,730.45
2017,7,26,14,45,876.5,104.0,3.25,24.0,800.5,973.79,722.5
2017,7,26,15,0,868.0,102.0,3.3,24.0,766.0,955.77,712.26
2017,7,26,15,15,856.0,100.0,3.3,23.5,725.5,931.02,698.55
2017,7,26,15,30,844.0,98.0,3.3,23.0,685.0,903.13,682.68
2017,7,26,15,45,828.5,95.5,3.35,23.0,640.5,868.61,661.1
2017,7,26,16,0,813.0,93.0,3.4,23.0,596.0,840.57,643.91
2017,7,26,16,15,793.0,90.0,3.35,22.5,548.0,796.35,615.72
2017,7,26,16,30,773.0,87.0,3.3,22.0,500.0,750.38,585.88
2017,7,26,16,45,747.0,83.0,3.3,22.0,449.5,697.14,549.26
2017,7,26,17,0,721.0,79.0,3.3,22.0,399.0,643.26,511.42
2017,7,26,17,15,685.5,74.5,3.2,21.5,348.0,584.66,468.96
2017,7,26,17,30,650.0,70.0,3.1,21.0,297.0,524.53,423.04
2017,7,26,17,45,601.0,64.0,3.05,20.5,247.0,455.98,368.9
2017,7,26,18,0,552.0,58.0,3.0,20.0,197.0,390.72,315.27
2017,7,26,18,15,478.5,50.0,2.95,19.5,150.5,314.82,251.24
2017,7,26,18,30,405.0,42.0,2.9,19.0,104.0,245.94,191.17
2017,7,26,18,45,290.5,31.0,2.85,18.5,67.0,166.06,120.19
2017,7,26,19,0,176.0,20.0,2.8,18.0,30.0,91.97,16.65
2017,7,26,19,15,88.0,10.0,2.8,17.5,15.0,31.73,0.0
2017,7,26,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,85.0,9.0,2.35,14.0,13.5,7.68,0.0
2017,7,27,5,30,170.0,18.0,2.4,14.0,27.0,14.72,0.0
2017,7,27,5,45,290.0,29.5,2.5,14.5,64.5,24.04,14.22
2017,7,27,6,0,410.0,41.0,2.6,15.0,102.0,33.18,23.28
2017,7,27,6,15,485.0,48.5,2.55,15.5,148.5,38.61,28.49
2017,7,27,6,30,560.0,56.0,2.5,16.0,195.0,43.99,33.45
2017,7,27,6,45,280.0,80.0,2.45,16.5,149.5,57.77,45.66
2017,7,27,7,0,0.0,104.0,2.4,17.0,104.0,82.65,67.37
2017,7,27,7,15,9.0,129.5,2.25,17.5,134.0,101.54,83.47
2017,7,27,7,30,18.0,155.0,2.1,18.0,164.0,120.15,99.03
2017,7,27,7,45,31.0,181.5,2.0,18.5,198.0,132.6,109.06
2017,7,27,8,0,44.0,208.0,1.9,19.0,232.0,149.43,122.65
2017,7,27,8,15,71.5,238.5,1.8,19.5,281.0,169.66,132.14
2017,7,27,8,30,99.0,269.0,1.7,20.0,330.0,200.0,152.35
2017,7,27,8,45,159.5,291.0,1.65,20.5,397.5,227.26,169.49
2017,7,27,9,0,220.0,313.0,1.6,21.0,465.0,270.36,199.92
2017,7,27,9,15,552.5,204.0,1.55,21.5,617.0,297.13,210.61
2017,7,27,9,30,885.0,95.0,1.5,22.0,769.0,375.0,265.64
2017,7,27,9,45,895.5,96.0,1.5,22.5,804.5,433.49,314.67
2017,7,27,10,0,906.0,97.0,1.5,23.0,840.0,491.71,362.01
2017,7,27,10,15,912.5,98.0,1.5,23.5,869.5,547.37,405.83
2017,7,27,10,30,919.0,99.0,1.5,24.0,899.0,601.81,447.13
2017,7,27,10,45,924.5,99.5,1.55,24.5,921.5,653.79,485.55
2017,7,27,11,0,930.0,100.0,1.6,25.0,944.0,704.0,521.53
2017,7,27,11,15,933.5,100.5,1.65,25.5,959.5,750.8,554.16
2017,7,27,11,30,937.0,101.0,1.7,26.0,975.0,795.24,583.27
2017,7,27,11,45,939.5,100.5,1.75,26.5,983.5,835.47,608.46
2017,7,27,12,0,942.0,100.0,1.8,27.0,992.0,872.88,631.6
2017,7,27,12,15,942.0,100.0,1.9,27.0,992.0,905.62,653.37
2017,7,27,12,30,942.0,100.0,2.0,27.0,992.0,935.08,673.08
2017,7,27,12,45,934.0,104.0,2.15,27.0,982.5,957.62,688.95
2017,7,27,13,0,926.0,108.0,2.3,27.0,973.0,976.39,702.54
2017,7,27,13,15,923.0,107.5,2.45,27.0,958.0,991.75,714.06
2017,7,27,13,30,920.0,107.0,2.6,27.0,943.0,1003.29,723.27
2017,7,27,13,45,915.0,106.0,2.8,27.0,920.5,1008.53,729.01
2017,7,27,14,0,910.0,105.0,3.0,27.0,898.0,1009.85,732.34
2017,7,27,14,15,903.5,104.0,3.1,26.5,869.0,1005.83,732.91
2017,7,27,14,30,897.0,103.0,3.2,26.0,840.0,997.98,731.12
2017,7,27,14,45,887.5,101.5,3.3,26.0,805.0,982.94,723.25
2017,7,27,15,0,878.0,100.0,3.4,26.0,770.0,964.32,713.09
2017,7,27,15,15,866.5,98.0,3.45,25.5,729.5,939.83,700.04
2017,7,27,15,30,855.0,96.0,3.5,25.0,689.0,912.16,684.77
2017,7,27,15,45,839.0,93.5,3.55,25.0,644.0,876.86,662.81
2017,7,27,16,0,823.0,91.0,3.6,25.0,599.0,847.98,645.15
2017,7,27,16,15,803.5,88.0,3.55,24.5,550.5,803.82,617.25
2017,7,27,16,30,784.0,85.0,3.5,24.0,502.0,757.86,587.66
2017,7,27,16,45,757.0,82.0,3.5,23.5,451.5,704.55,552.32
2017,7,27,17,0,730.0,79.0,3.5,23.0,401.0,650.64,515.64
2017,7,27,17,15,694.0,74.5,3.4,22.5,349.5,588.5,470.81
2017,7,27,17,30,658.0,70.0,3.3,22.0,298.0,530.36,426.45
2017,7,27,17,45,607.5,64.0,3.25,21.5,247.5,460.44,371.35
2017,7,27,18,0,557.0,58.0,3.2,21.0,197.0,393.95,316.84
2017,7,27,18,15,481.5,50.0,3.15,20.5,150.5,316.71,251.83
2017,7,27,18,30,406.0,42.0,3.1,20.0,104.0,246.69,190.93
2017,7,27,18,45,286.5,30.5,3.05,19.5,66.0,164.29,117.75
2017,7,27,19,0,167.0,19.0,3.0,19.0,28.0,87.63,6.46
2017,7,27,19,15,83.5,9.5,3.0,18.5,14.0,30.15,0.0
2017,7,27,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,98.0,8.5,2.95,14.0,13.5,7.26,0.0
2017,7,28,5,30,196.0,17.0,3.0,14.0,27.0,13.92,0.0
2017,7,28,5,45,318.5,27.5,3.1,14.5,65.0,22.43,12.75
2017,7,28,6,0,441.0,38.0,3.2,15.0,103.0,30.82,21.19
2017,7,28,6,15,516.0,45.5,3.2,15.5,150.0,36.39,26.52
2017,7,28,6,30,591.0,53.0,3.2,16.0,197.0,41.9,31.59
2017,7,28,6,45,640.0,58.0,3.2,16.5,248.0,49.22,38.1
2017,7,28,7,0,689.0,63.0,3.2,17.0,299.0,52.77,41.14
2017,7,28,7,15,724.0,67.0,3.15,17.5,351.0,55.35,43.23
2017,7,28,7,30,759.0,71.0,3.1,18.0,403.0,57.88,45.21
2017,7,28,7,45,783.5,74.5,3.1,18.5,454.0,59.83,46.66
2017,7,28,8,0,808.0,78.0,3.1,19.0,505.0,61.71,48.02
2017,7,28,8,15,827.0,81.0,3.05,19.0,553.5,80.6,54.23
2017,7,28,8,30,846.0,84.0,3.0,19.0,602.0,138.64,76.9
2017,7,28,8,45,860.0,86.5,3.0,19.5,647.0,197.57,117.26
2017,7,28,9,0,874.0,89.0,3.0,20.0,692.0,257.66,166.34
2017,7,28,9,15,885.5,90.5,3.05,20.5,733.0,317.25,218.08
2017,7,28,9,30,897.0,92.0,3.1,21.0,774.0,377.17,270.45
2017,7,28,9,45,892.5,100.5,3.15,21.5,805.5,436.2,321.44
2017,7,28,10,0,888.0,109.0,3.2,22.0,837.0,493.36,369.38
2017,7,28,10,15,895.0,110.5,3.25,22.0,866.5,548.91,415.25
2017,7,28,10,30,902.0,112.0,3.3,22.0,896.0,603.35,458.96
2017,7,28,10,45,907.0,113.0,3.35,22.0,918.5,654.81,499.32
2017,7,28,11,0,912.0,114.0,3.4,22.0,941.0,704.51,537.36
2017,7,28,11,15,915.5,114.5,3.5,22.0,956.5,750.75,572.3
2017,7,28,11,30,919.0,115.0,3.6,22.0,972.0,794.69,604.24
2017,7,28,11,45,921.5,115.5,3.75,22.0,980.5,835.35,632.76
2017,7,28,12,0,924.0,116.0,3.9,22.0,989.0,873.29,659.32
2017,7,28,12,15,924.0,116.0,4.0,22.0,989.0,905.75,681.83
2017,7,28,12,30,924.0,116.0,4.1,22.0,989.0,935.01,702.19
2017,7,28,12,45,923.5,115.0,4.2,22.0,982.0,959.54,719.38
2017,7,28,13,0,923.0,114.0,4.3,22.0,975.0,980.53,734.27
2017,7,28,13,15,920.0,113.5,4.35,22.0,960.5,995.95,745.24
2017,7,28,13,30,917.0,113.0,4.4,22.0,946.0,1007.57,753.79
2017,7,28,13,45,914.0,111.5,4.5,22.0,924.0,1014.34,759.62
2017,7,28,14,0,911.0,110.0,4.6,22.0,902.0,1017.21,763.23
2017,7,28,14,15,904.5,108.5,4.6,21.5,873.0,1012.74,762.65
2017,7,28,14,30,898.0,107.0,4.6,21.0,844.0,1004.42,759.63
2017,7,28,14,45,890.5,105.0,4.65,21.0,809.5,990.82,752.06
2017,7,28,15,0,883.0,103.0,4.7,21.0,775.0,973.57,742.07
2017,7,28,15,15,871.5,101.0,4.65,20.5,734.5,949.01,727.71
2017,7,28,15,30,860.0,99.0,4.6,20.0,694.0,921.24,711.1
2017,7,28,15,45,846.0,96.0,4.6,20.0,649.0,887.07,688.87
2017,7,28,16,0,832.0,93.0,4.6,20.0,604.0,859.29,671.12
2017,7,28,16,15,812.0,90.0,4.55,19.5,555.5,814.37,641.72
2017,7,28,16,30,792.0,87.0,4.5,19.0,507.0,767.63,610.6
2017,7,28,16,45,766.0,83.5,4.5,19.0,456.0,714.13,572.93
2017,7,28,17,0,740.0,80.0,4.5,19.0,405.0,659.91,533.96
2017,7,28,17,15,704.0,75.5,4.45,18.5,353.0,597.23,487.74
2017,7,28,17,30,668.0,71.0,4.4,18.0,301.0,538.71,442.04
2017,7,28,17,45,616.5,65.0,4.4,17.5,249.5,467.6,384.7
2017,7,28,18,0,565.0,59.0,4.4,17.0,198.0,399.98,327.96
2017,7,28,18,15,487.0,51.0,4.35,16.5,151.0,320.94,259.91
2017,7,28,18,30,409.0,43.0,4.3,16.0,104.0,249.33,196.28
2017,7,28,18,45,284.0,31.5,4.3,16.0,66.0,164.57,118.95
2017,7,28,19,0,159.0,20.0,4.3,16.0,28.0,84.36,0.0
2017,7,28,19,15,79.5,10.0,4.2,15.5,14.0,29.55,0.0
2017,7,28,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,88.0,9.0,3.15,13.5,13.0,7.68,0.0
2017,7,29,5,30,176.0,18.0,3.2,14.0,26.0,14.85,0.0
2017,7,29,5,45,307.5,28.5,3.3,14.5,64.0,23.33,13.32
2017,7,29,6,0,439.0,39.0,3.4,15.0,102.0,31.71,21.93
2017,7,29,6,15,516.5,46.0,3.35,15.0,149.5,36.85,26.96
2017,7,29,6,30,594.0,53.0,3.3,15.0,197.0,41.96,31.77
2017,7,29,6,45,344.5,92.5,3.25,15.5,180.5,67.09,54.09
2017,7,29,7,0,95.0,132.0,3.2,16.0,164.0,95.9,79.27
2017,7,29,7,15,95.5,154.5,3.1,16.5,191.5,110.3,91.47
2017,7,29,7,30,96.0,177.0,3.0,17.0,219.0,128.97,107.12
2017,7,29,7,45,117.0,201.0,2.95,17.5,258.5,138.8,114.94
2017,7,29,8,0,138.0,225.0,2.9,18.0,298.0,152.88,126.27
2017,7,29,8,15,498.0,153.5,2.8,18.5,451.5,105.96,77.75
2017,7,29,8,30,858.0,82.0,2.7,19.0,605.0,138.43,76.23
2017,7,29,8,45,873.5,83.5,2.65,19.5,651.0,197.7,116.71
2017,7,29,9,0,889.0,85.0,2.6,20.0,697.0,258.26,166.07
2017,7,29,9,15,900.0,86.5,2.6,20.0,738.0,318.64,218.83
2017,7,29,9,30,911.0,88.0,2.6,20.0,779.0,379.29,272.28
2017,7,29,9,45,913.0,93.0,2.6,20.5,812.5,439.1,323.77
2017,7,29,10,0,915.0,98.0,2.6,21.0,846.0,497.72,372.68
2017,7,29,10,15,921.5,99.0,2.6,21.5,875.5,554.05,418.16
2017,7,29,10,30,928.0,100.0,2.6,22.0,905.0,609.14,461.11
2017,7,29,10,45,933.0,100.5,2.65,22.5,927.5,661.44,500.78
2017,7,29,11,0,938.0,101.0,2.7,23.0,950.0,711.88,537.9
2017,7,29,11,15,941.0,101.5,2.7,23.0,965.5,758.85,572.37
2017,7,29,11,30,944.0,102.0,2.7,23.0,981.0,803.37,603.17
2017,7,29,11,45,945.5,102.5,2.75,23.0,988.5,844.1,630.7
2017,7,29,12,0,947.0,103.0,2.8,23.0,996.0,881.93,656.14
2017,7,29,12,15,947.0,103.0,2.85,23.0,996.5,914.97,678.29
2017,7,29,12,30,947.0,103.0,2.9,23.0,997.0,944.7,698.24
2017,7,29,12,45,936.5,108.5,3.0,23.0,986.5,966.58,713.43
2017,7,29,13,0,926.0,114.0,3.1,23.0,976.0,984.58,726.21
2017,7,29,13,15,922.5,113.5,3.15,23.0,961.0,999.6,736.76
2017,7,29,13,30,919.0,113.0,3.2,23.0,946.0,1010.77,744.92
2017,7,29,13,45,915.0,111.5,3.25,23.0,923.5,1016.58,749.71
2017,7,29,14,0,911.0,110.0,3.3,23.0,901.0,1018.47,752.1
2017,7,29,14,15,904.0,109.0,3.3,22.5,872.0,1014.01,751.54
2017,7,29,14,30,897.0,108.0,3.3,22.0,843.0,1005.71,748.61
2017,7,29,14,45,888.0,106.0,3.35,22.0,807.5,990.65,740.24
2017,7,29,15,0,879.0,104.0,3.4,22.0,772.0,971.97,729.54
2017,7,29,15,15,867.0,102.0,3.4,21.5,731.5,946.97,715.64
2017,7,29,15,30,855.0,100.0,3.4,21.0,691.0,918.79,699.52
2017,7,29,15,45,840.0,97.5,3.4,21.0,645.5,894.03,684.36
2017,7,29,16,0,825.0,95.0,3.4,21.0,600.0,856.5,660.17
2017,7,29,16,15,804.5,91.5,3.4,20.5,551.0,810.72,631.14
2017,7,29,16,30,784.0,88.0,3.4,20.0,502.0,763.16,600.3
2017,7,29,16,45,758.0,84.0,3.45,20.0,451.0,709.29,563.23
2017,7,29,17,0,732.0,80.0,3.5,20.0,400.0,654.73,524.79
2017,7,29,17,15,695.0,75.5,3.45,19.5,348.0,594.65,481.11
2017,7,29,17,30,658.0,71.0,3.4,19.0,296.0,532.87,433.58
2017,7,29,17,45,605.5,65.0,3.35,18.5,245.0,461.56,376.66
2017,7,29,18,0,553.0,59.0,3.3,18.0,194.0,393.87,320.42
2017,7,29,18,15,474.0,50.5,3.2,17.5,147.0,314.34,252.63
2017,7,29,18,30,395.0,42.0,3.1,17.0,100.0,242.44,189.37
2017,7,29,18,45,272.0,30.0,3.05,16.5,62.5,158.77,113.24
2017,7,29,19,0,149.0,18.0,3.0,16.0,25.0,78.2,0.0
2017,7,29,19,15,74.5,9.0,2.9,15.5,12.5,27.4,0.0
2017,7,29,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,80.0,8.0,2.25,13.5,11.5,6.83,0.0
2017,7,30,5,30,160.0,16.0,2.3,14.0,23.0,13.08,0.0
2017,7,30,5,45,285.0,27.0,2.4,14.5,59.5,22.01,12.08
2017,7,30,6,0,410.0,38.0,2.5,15.0,96.0,30.8,21.11
2017,7,30,6,15,487.0,46.0,2.45,15.5,142.5,36.73,26.79
2017,7,30,6,30,564.0,54.0,2.4,16.0,189.0,42.59,32.19
2017,7,30,6,45,282.0,71.5,2.4,16.5,139.0,52.0,40.56
2017,7,30,7,0,0.0,89.0,2.4,17.0,89.0,71.88,57.95
2017,7,30,7,15,0.0,95.5,2.25,17.5,95.5,77.42,62.54
2017,7,30,7,30,0.0,102.0,2.1,18.0,102.0,82.88,66.95
2017,7,30,7,45,0.0,117.5,2.0,18.5,117.5,94.86,76.9
2017,7,30,8,0,0.0,133.0,1.9,19.0,133.0,106.73,86.59
2017,7,30,8,15,3.0,159.5,1.85,19.5,161.5,126.47,98.24
2017,7,30,8,30,6.0,186.0,1.8,20.0,190.0,147.35,114.23
2017,7,30,8,45,9.0,204.5,1.75,20.5,210.5,163.23,126.05
2017,7,30,9,0,12.0,223.0,1.7,21.0,231.0,179.68,138.26
2017,7,30,9,15,20.5,257.0,1.7,21.5,272.0,209.59,160.7
2017,7,30,9,30,29.0,291.0,1.7,22.0,313.0,235.11,179.55
2017,7,30,9,45,246.0,298.5,1.75,22.5,498.5,324.83,244.15
2017,7,30,10,0,463.0,306.0,1.8,23.0,684.0,447.07,333.6
2017,7,30,10,15,669.0,213.0,1.85,23.0,781.0,513.78,384.27
2017,7,30,10,30,875.0,120.0,1.9,23.0,878.0,596.0,447.17
2017,7,30,10,45,882.0,120.0,2.0,23.5,900.5,646.78,485.18
2017,7,30,11,0,889.0,120.0,2.1,24.0,923.0,696.01,521.23
2017,7,30,11,15,892.0,120.5,2.15,24.0,938.0,741.07,554.18
2017,7,30,11,30,895.0,121.0,2.2,24.0,953.0,783.83,584.39
2017,7,30,11,45,899.0,120.0,2.25,24.5,961.0,823.64,609.91
2017,7,30,12,0,903.0,119.0,2.3,25.0,969.0,860.87,633.46
2017,7,30,12,15,903.0,119.0,2.35,25.0,969.5,892.77,654.61
2017,7,30,12,30,903.0,119.0,2.4,25.0,970.0,921.53,673.71
2017,7,30,12,45,896.5,122.0,2.45,25.5,961.0,943.83,687.29
2017,7,30,13,0,890.0,125.0,2.5,26.0,952.0,962.52,698.58
2017,7,30,13,15,887.0,124.0,2.55,26.0,937.5,977.11,708.7
2017,7,30,13,30,884.0,123.0,2.6,26.0,923.0,987.99,716.57
2017,7,30,13,45,882.0,120.5,2.65,26.0,902.0,994.61,721.85
2017,7,30,14,0,880.0,118.0,2.7,26.0,881.0,997.41,724.84
2017,7,30,14,15,873.5,116.5,2.8,25.5,852.5,993.0,725.19
2017,7,30,14,30,867.0,115.0,2.9,25.0,824.0,984.85,723.24
2017,7,30,14,45,860.5,112.0,3.0,25.0,790.5,971.45,716.51
2017,7,30,15,0,854.0,109.0,3.1,25.0,757.0,954.46,707.46
2017,7,30,15,15,842.0,107.0,3.15,24.5,716.5,929.86,694.33
2017,7,30,15,30,830.0,105.0,3.2,24.0,676.0,912.57,686.13
2017,7,30,15,45,816.5,101.5,3.3,24.0,632.0,878.44,665.27
2017,7,30,16,0,803.0,98.0,3.4,24.0,588.0,841.63,642.42
2017,7,30,16,15,782.5,94.5,3.45,23.5,540.0,796.44,614.24
2017,7,30,16,30,762.0,91.0,3.5,23.0,492.0,749.55,584.26
2017,7,30,16,45,736.0,87.0,3.55,22.5,441.5,696.39,548.95
2017,7,30,17,0,710.0,83.0,3.6,22.0,391.0,645.82,514.62
2017,7,30,17,15,673.0,78.0,3.55,21.0,340.0,583.12,469.78
2017,7,30,17,30,636.0,73.0,3.5,20.0,289.0,521.62,423.4
2017,7,30,17,45,583.5,66.5,3.5,19.5,238.5,450.68,366.88
2017,7,30,18,0,531.0,60.0,3.5,19.0,188.0,383.39,311.08
2017,7,30,18,15,453.0,51.0,3.35,18.5,142.0,304.86,244.16
2017,7,30,18,30,375.0,42.0,3.2,18.0,96.0,233.92,181.82
2017,7,30,18,45,255.0,29.5,3.1,17.5,59.5,152.02,106.78
2017,7,30,19,0,135.0,17.0,3.0,17.0,23.0,72.09,0.0
2017,7,30,19,15,67.5,8.5,2.85,16.5,11.5,25.14,0.0
2017,7,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,56.5,7.5,2.1,13.5,10.0,6.4,0.0
2017,7,31,5,30,113.0,15.0,2.1,14.0,20.0,11.71,0.0
2017,7,31,5,45,233.0,28.0,2.15,14.5,55.0,22.81,12.52
2017,7,31,6,0,353.0,41.0,2.2,15.0,90.0,33.21,23.16
2017,7,31,6,15,432.5,50.5,2.1,15.5,135.5,40.22,29.84
2017,7,31,6,30,512.0,60.0,2.0,16.0,181.0,47.08,36.16
2017,7,31,6,45,259.5,87.0,1.95,16.5,148.5,65.34,52.32
2017,7,31,7,0,7.0,114.0,1.9,17.0,116.0,89.32,73.18
2017,7,31,7,15,22.5,138.5,1.75,17.5,148.0,107.41,88.53
2017,7,31,7,30,38.0,163.0,1.6,18.0,180.0,120.03,98.89
2017,7,31,7,45,57.0,189.5,1.5,18.5,218.0,137.28,112.99
2017,7,31,8,0,76.0,216.0,1.4,19.0,256.0,154.08,126.46
2017,7,31,8,15,113.0,242.5,1.35,19.5,308.0,164.51,127.54
2017,7,31,8,30,150.0,269.0,1.3,20.0,360.0,196.78,147.79
2017,7,31,8,45,277.0,267.5,1.3,20.5,451.5,224.19,161.88
2017,7,31,9,0,404.0,266.0,1.3,21.0,543.0,269.02,191.52
2017,7,31,9,15,634.5,185.0,1.35,21.5,650.0,307.8,216.09
2017,7,31,9,30,865.0,104.0,1.4,22.0,757.0,376.74,267.42
2017,7,31,9,45,872.5,107.0,1.45,22.5,792.0,434.85,316.15
2017,7,31,10,0,880.0,110.0,1.5,23.0,827.0,492.42,363.02
2017,7,31,10,15,887.5,111.0,1.6,23.0,856.5,547.65,407.63
2017,7,31,10,30,895.0,112.0,1.7,23.0,886.0,601.81,450.21
2017,7,31,10,45,902.0,112.0,1.8,23.5,909.5,653.57,489.0
2017,7,31,11,0,909.0,112.0,1.9,24.0,933.0,703.72,525.56
2017,7,31,11,15,912.5,112.5,2.05,24.0,948.5,749.99,559.91
2017,7,31,11,30,916.0,113.0,2.2,24.0,964.0,793.95,591.23
2017,7,31,11,45,920.0,112.5,2.35,24.5,972.5,834.95,618.22
2017,7,31,12,0,924.0,112.0,2.5,25.0,981.0,873.29,643.25
2017,7,31,12,15,924.0,112.0,2.6,25.0,981.0,905.8,665.21
2017,7,31,12,30,924.0,112.0,2.7,25.0,981.0,935.08,685.08
2017,7,31,12,45,928.5,108.0,2.85,25.0,975.5,961.34,703.44
2017,7,31,13,0,933.0,104.0,3.0,25.0,970.0,984.12,719.62
2017,7,31,13,15,930.0,103.5,3.1,25.0,955.0,999.55,730.72
2017,7,31,13,30,927.0,103.0,3.2,25.0,940.0,1011.13,739.47
2017,7,31,13,45,923.5,101.5,3.3,25.0,918.0,1017.29,744.86
2017,7,31,14,0,920.0,100.0,3.4,25.0,896.0,1019.49,747.82
2017,7,31,14,15,913.5,99.0,3.5,24.5,867.0,1015.33,748.23
2017,7,31,14,30,907.0,98.0,3.6,24.0,838.0,1007.29,746.22
2017,7,31,14,45,900.0,95.5,3.7,24.0,803.5,993.32,738.91
2017,7,31,15,0,893.0,93.0,3.8,24.0,769.0,975.64,729.19
2017,7,31,15,15,881.5,91.5,3.85,23.5,728.0,951.23,716.03
2017,7,31,15,30,870.0,90.0,3.9,23.0,687.0,923.57,700.59
2017,7,31,15,45,856.0,87.5,4.0,23.0,642.0,889.46,679.46
2017,7,31,16,0,842.0,85.0,4.1,23.0,597.0,852.65,656.22
2017,7,31,16,15,822.5,82.0,4.1,22.5,548.5,816.49,633.93
2017,7,31,16,30,803.0,79.0,4.1,22.0,500.0,769.64,603.52
2017,7,31,16,45,777.5,75.5,4.1,21.5,448.5,715.95,567.45
2017,7,31,17,0,752.0,72.0,4.1,21.0,397.0,661.53,529.9
2017,7,31,17,15,716.0,68.0,4.0,20.5,345.0,598.82,484.54
2017,7,31,17,30,680.0,64.0,3.9,20.0,293.0,537.03,436.77
2017,7,31,17,45,627.5,58.5,3.8,19.5,242.0,467.85,381.19
2017,7,31,18,0,575.0,53.0,3.7,19.0,191.0,399.7,324.35
2017,7,31,18,15,497.0,45.5,3.55,18.5,144.0,320.68,256.75
2017,7,31,18,30,419.0,38.0,3.4,18.0,97.0,249.25,193.49
2017,7,31,18,45,291.5,27.0,3.25,17.5,60.0,163.62,113.53
2017,7,31,19,0,164.0,16.0,3.1,17.0,23.0,81.7,0.0
2017,7,31,19,15,82.0,8.0,3.0,16.5,11.5,28.58,0.0
2017,7,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,56.0,7.0,1.95,14.0,9.5,5.97,0.0
2017,8,1,5,30,112.0,14.0,2.0,14.0,19.0,10.94,0.0
2017,8,1,5,45,227.5,27.0,2.05,14.5,53.0,21.98,11.61
2017,8,1,6,0,343.0,40.0,2.1,15.0,87.0,32.37,22.4
2017,8,1,6,15,421.5,49.5,2.0,15.5,132.0,39.39,29.09
2017,8,1,6,30,500.0,59.0,1.9,16.0,177.0,46.26,35.42
2017,8,1,6,45,364.5,91.0,1.8,17.0,188.5,66.34,53.09
2017,8,1,7,0,229.0,123.0,1.7,18.0,200.0,88.48,72.16
2017,8,1,7,15,209.0,148.0,1.55,18.5,227.0,103.69,84.98
2017,8,1,7,30,189.0,173.0,1.4,19.0,254.0,123.02,101.04
2017,8,1,7,45,230.5,191.0,1.3,19.5,302.5,128.67,105.23
2017,8,1,8,0,272.0,209.0,1.2,20.0,351.0,138.8,113.14
2017,8,1,8,15,529.0,153.5,1.2,20.5,462.5,107.14,77.63
2017,8,1,8,30,786.0,98.0,1.2,21.0,574.0,135.53,75.65
