Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,8,45,803.0,101.0,1.3,22.0,619.0,192.78,114.3
2017,8,1,9,0,820.0,104.0,1.4,23.0,664.0,251.72,161.14
2017,8,1,9,15,832.5,106.0,1.55,23.5,704.5,315.44,214.63
2017,8,1,9,30,845.0,108.0,1.7,24.0,745.0,373.47,264.07
2017,8,1,9,45,820.0,128.5,1.85,24.5,770.0,428.05,310.65
2017,8,1,10,0,795.0,149.0,2.0,25.0,795.0,483.17,355.81
2017,8,1,10,15,803.5,150.5,2.1,25.5,824.0,536.43,397.77
2017,8,1,10,30,812.0,152.0,2.2,26.0,853.0,588.99,437.91
2017,8,1,10,45,821.0,152.0,2.3,26.5,876.5,639.69,475.57
2017,8,1,11,0,830.0,152.0,2.4,27.0,900.0,689.23,511.38
2017,8,1,11,15,834.0,153.0,2.45,27.0,915.5,734.67,544.23
2017,8,1,11,30,838.0,154.0,2.5,27.0,931.0,778.07,575.05
2017,8,1,11,45,843.5,152.5,2.55,27.5,940.0,809.05,595.25
2017,8,1,12,0,849.0,151.0,2.6,28.0,949.0,845.75,618.48
2017,8,1,12,15,849.0,151.0,2.7,28.0,949.0,876.48,639.16
2017,8,1,12,30,849.0,151.0,2.8,28.0,949.0,904.27,657.96
2017,8,1,12,45,855.5,145.5,2.9,28.0,944.0,930.07,675.52
2017,8,1,13,0,862.0,140.0,3.0,28.0,939.0,952.7,691.09
2017,8,1,13,15,858.0,139.0,3.1,27.5,923.5,966.12,702.16
2017,8,1,13,30,854.0,138.0,3.2,27.0,908.0,975.9,711.1
2017,8,1,13,45,850.0,135.5,3.3,27.0,886.0,980.56,715.44
2017,8,1,14,0,846.0,133.0,3.4,27.0,864.0,981.48,717.49
2017,8,1,14,15,838.0,131.5,3.45,26.5,835.0,975.75,716.39
2017,8,1,14,30,830.0,130.0,3.5,26.0,806.0,979.27,721.59
2017,8,1,14,45,820.5,127.0,3.55,26.0,771.0,963.04,712.31
2017,8,1,15,0,811.0,124.0,3.6,26.0,736.0,943.33,700.91
2017,8,1,15,15,797.0,121.5,3.55,25.5,695.5,916.58,685.54
2017,8,1,15,30,783.0,119.0,3.5,25.0,655.0,886.86,668.09
2017,8,1,15,45,765.5,115.5,3.5,25.0,610.5,850.08,644.66
2017,8,1,16,0,748.0,112.0,3.5,25.0,566.0,810.96,619.41
2017,8,1,16,15,725.0,108.0,3.4,24.5,518.0,768.86,592.47
2017,8,1,16,30,702.0,104.0,3.3,24.0,470.0,721.11,561.03
2017,8,1,16,45,671.5,99.0,3.25,23.5,420.0,665.31,523.27
2017,8,1,17,0,641.0,94.0,3.2,23.0,370.0,609.47,484.37
2017,8,1,17,15,600.0,88.0,3.05,22.5,319.5,545.48,436.71
2017,8,1,17,30,559.0,82.0,2.9,22.0,269.0,483.19,388.83
2017,8,1,17,45,501.0,74.0,2.8,21.5,220.0,410.6,331.24
2017,8,1,18,0,443.0,66.0,2.7,21.0,171.0,342.36,275.11
2017,8,1,18,15,364.0,55.0,2.5,20.5,127.0,261.71,207.37
2017,8,1,18,30,285.0,44.0,2.3,20.0,83.0,194.57,149.13
2017,8,1,18,45,178.0,29.0,2.15,19.5,50.0,120.52,80.83
2017,8,1,19,0,71.0,14.0,2.0,19.0,17.0,46.77,0.0
2017,8,1,19,15,35.5,7.0,1.9,18.5,8.5,15.4,0.0
2017,8,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.95,16.0,7.5,6.4,0.0
2017,8,2,5,30,0.0,15.0,0.9,16.0,15.0,12.8,0.0
2017,8,2,5,45,121.5,30.5,0.85,16.5,46.5,23.88,12.69
2017,8,2,6,0,243.0,46.0,0.8,17.0,78.0,35.14,24.56
2017,8,2,6,15,318.0,59.0,1.25,17.5,121.0,44.65,33.4
2017,8,2,6,30,393.0,72.0,1.7,18.0,164.0,53.95,41.84
2017,8,2,6,45,442.0,83.5,2.2,19.0,210.5,61.8,48.68
2017,8,2,7,0,491.0,95.0,2.7,20.0,257.0,69.4,55.1
2017,8,2,7,15,532.0,103.0,2.75,20.5,306.0,75.42,60.08
2017,8,2,7,30,573.0,111.0,2.8,21.0,355.0,79.42,63.22
2017,8,2,7,45,610.0,115.5,2.85,21.5,405.0,80.68,63.96
2017,8,2,8,0,647.0,120.0,2.9,22.0,455.0,81.92,64.66
2017,8,2,8,15,670.5,124.5,2.7,22.5,501.5,90.72,62.76
2017,8,2,8,30,694.0,129.0,2.5,23.0,548.0,142.52,84.13
2017,8,2,8,45,713.5,132.5,2.4,23.5,592.0,195.89,120.24
2017,8,2,9,0,733.0,136.0,2.3,24.0,636.0,251.37,164.24
2017,8,2,9,15,746.5,139.5,2.25,24.0,675.0,311.96,215.09
2017,8,2,9,30,760.0,143.0,2.2,24.0,714.0,367.75,262.56
2017,8,2,9,45,749.5,157.0,2.2,24.5,742.5,422.75,308.54
2017,8,2,10,0,739.0,171.0,2.2,25.0,771.0,473.15,349.56
2017,8,2,10,15,748.0,173.0,2.1,25.0,799.0,526.69,391.68
2017,8,2,10,30,757.0,175.0,2.0,25.0,827.0,577.32,430.37
2017,8,2,10,45,765.5,175.0,1.9,25.5,849.0,625.3,465.08
2017,8,2,11,0,774.0,175.0,1.8,26.0,871.0,672.22,497.8
2017,8,2,11,15,778.5,176.0,1.7,26.0,886.0,715.86,528.12
2017,8,2,11,30,783.0,177.0,1.6,26.0,901.0,757.67,556.33
2017,8,2,11,45,790.0,174.0,1.55,26.0,910.0,795.98,582.05
2017,8,2,12,0,797.0,171.0,1.5,26.0,919.0,832.12,605.0
2017,8,2,12,15,797.5,171.0,1.7,26.0,919.0,863.0,626.86
2017,8,2,12,30,798.0,171.0,1.9,26.0,919.0,891.0,646.89
2017,8,2,12,45,801.0,167.5,2.1,26.5,913.5,914.95,663.02
2017,8,2,13,0,804.0,164.0,2.3,27.0,908.0,935.7,677.09
2017,8,2,13,15,800.0,163.0,2.5,27.0,893.0,948.87,687.63
2017,8,2,13,30,796.0,162.0,2.7,27.0,878.0,958.47,695.99
2017,8,2,13,45,792.5,159.0,2.9,27.0,857.0,962.93,701.09
2017,8,2,14,0,789.0,156.0,3.1,27.0,836.0,963.76,703.91
2017,8,2,14,15,780.5,154.0,3.2,26.5,808.0,957.06,702.52
2017,8,2,14,30,772.0,152.0,3.3,26.0,780.0,946.83,698.91
2017,8,2,14,45,763.0,148.5,3.45,26.0,746.5,931.1,690.65
2017,8,2,15,0,754.0,145.0,3.6,26.0,713.0,912.06,680.17
2017,8,2,15,15,739.5,142.0,3.45,26.0,673.5,885.13,662.58
2017,8,2,15,30,725.0,139.0,3.3,26.0,634.0,861.71,647.46
2017,8,2,15,45,705.5,135.0,3.2,26.0,590.0,823.78,622.6
2017,8,2,16,0,686.0,131.0,3.1,26.0,546.0,783.81,596.26
2017,8,2,16,15,661.5,126.0,2.85,25.5,499.0,736.7,564.98
2017,8,2,16,30,637.0,121.0,2.6,25.0,452.0,688.48,532.5
2017,8,2,16,45,598.5,117.0,2.4,25.0,402.0,629.66,490.72
2017,8,2,17,0,560.0,113.0,2.2,25.0,352.0,571.44,447.88
2017,8,2,17,15,517.5,105.0,1.95,24.5,303.0,507.23,400.25
2017,8,2,17,30,475.0,97.0,1.7,24.0,254.0,439.35,348.59
2017,8,2,17,45,411.5,87.5,1.5,23.5,206.5,366.98,291.74
2017,8,2,18,0,348.0,78.0,1.3,23.0,159.0,300.1,237.48
2017,8,2,18,15,275.0,63.0,1.1,23.0,117.0,228.07,177.52
2017,8,2,18,30,202.0,48.0,0.9,23.0,75.0,163.8,122.9
2017,8,2,18,45,101.0,30.5,0.7,23.0,44.0,84.76,53.53
2017,8,2,19,0,0.0,13.0,0.5,23.0,13.0,11.1,0.0
2017,8,2,19,15,0.0,6.5,0.55,22.5,6.5,5.55,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,3.5,1.6,21.0,3.5,2.99,0.0
2017,8,3,5,30,0.0,7.0,1.8,21.0,7.0,5.97,0.0
2017,8,3,5,45,25.5,27.0,2.0,21.0,30.0,21.92,10.55
2017,8,3,6,0,51.0,47.0,2.2,21.0,53.0,36.53,25.18
2017,8,3,6,15,85.0,69.0,2.3,21.0,86.0,52.43,39.52
2017,8,3,6,30,119.0,91.0,2.4,21.0,119.0,68.01,53.41
2017,8,3,6,45,165.0,107.0,2.5,21.0,155.5,79.77,63.79
2017,8,3,7,0,211.0,123.0,2.6,21.0,192.0,88.3,71.16
2017,8,3,7,15,200.0,147.0,2.45,21.0,221.5,106.85,86.93
2017,8,3,7,30,189.0,171.0,2.3,21.0,251.0,121.78,99.35
2017,8,3,7,45,94.5,159.5,2.2,21.0,199.5,114.7,92.99
2017,8,3,8,0,0.0,148.0,2.1,21.0,148.0,117.22,94.81
2017,8,3,8,15,114.0,204.5,1.95,21.0,273.0,143.83,110.62
2017,8,3,8,30,228.0,261.0,1.8,21.0,398.0,199.57,146.94
2017,8,3,8,45,198.0,286.0,1.65,21.5,412.0,230.96,170.21
2017,8,3,9,0,168.0,311.0,1.5,22.0,426.0,259.1,192.66
2017,8,3,9,15,202.0,328.0,1.65,22.5,474.5,296.72,220.68
2017,8,3,9,30,236.0,345.0,1.8,23.0,523.0,338.57,252.27
2017,8,3,9,45,232.0,364.0,1.95,23.5,545.5,370.75,277.31
2017,8,3,10,0,228.0,383.0,2.1,24.0,568.0,402.56,301.61
2017,8,3,10,15,200.0,401.5,2.15,24.5,568.0,421.35,315.67
2017,8,3,10,30,172.0,420.0,2.2,25.0,568.0,437.16,327.0
2017,8,3,10,45,169.0,432.0,2.25,25.5,580.5,460.54,343.6
2017,8,3,11,0,166.0,444.0,2.3,26.0,593.0,483.48,359.55
2017,8,3,11,15,145.5,450.0,2.25,26.0,582.0,488.62,362.8
2017,8,3,11,30,125.0,456.0,2.2,26.0,571.0,491.56,364.42
2017,8,3,11,45,135.5,449.5,2.15,26.0,576.0,506.29,375.12
2017,8,3,12,0,146.0,443.0,2.1,26.0,581.0,520.88,385.64
2017,8,3,12,15,194.5,451.0,1.95,26.0,634.5,581.2,428.43
2017,8,3,12,30,243.0,459.0,1.8,26.0,688.0,655.87,479.64
2017,8,3,12,45,154.0,442.5,1.65,26.5,587.0,558.82,409.27
2017,8,3,13,0,65.0,426.0,1.5,27.0,486.0,452.34,332.12
2017,8,3,13,15,61.5,415.0,1.55,26.5,471.5,443.19,327.34
2017,8,3,13,30,58.0,404.0,1.6,26.0,457.0,433.31,321.39
2017,8,3,13,45,142.0,409.0,1.65,26.0,533.0,543.47,402.39
2017,8,3,14,0,226.0,414.0,1.7,26.0,609.0,636.58,469.06
2017,8,3,14,15,149.0,390.5,1.55,26.0,517.5,540.41,399.7
2017,8,3,14,30,72.0,367.0,1.4,26.0,426.0,423.23,315.27
2017,8,3,14,45,110.5,360.0,1.25,26.0,445.5,476.32,355.06
2017,8,3,15,0,149.0,353.0,1.1,26.0,465.0,508.36,378.44
2017,8,3,15,15,139.5,331.5,1.0,25.5,432.5,477.07,356.96
2017,8,3,15,30,130.0,310.0,0.9,25.0,400.0,445.18,335.32
2017,8,3,15,45,197.5,282.5,0.85,25.0,407.0,476.36,360.7
2017,8,3,16,0,265.0,255.0,0.8,25.0,414.0,521.35,394.79
2017,8,3,16,15,275.5,230.0,1.05,24.5,383.5,496.22,380.39
2017,8,3,16,30,286.0,205.0,1.3,24.0,353.0,469.01,364.3
2017,8,3,16,45,308.0,178.5,1.55,24.0,323.0,446.96,350.77
2017,8,3,17,0,330.0,152.0,1.8,24.0,293.0,421.77,334.08
2017,8,3,17,15,286.5,140.5,2.05,23.5,251.5,365.55,291.9
2017,8,3,17,30,243.0,129.0,2.3,23.0,210.0,312.65,250.9
2017,8,3,17,45,202.0,110.0,2.6,22.5,169.0,255.73,205.44
2017,8,3,18,0,161.0,91.0,2.9,22.0,128.0,202.45,161.5
2017,8,3,18,15,118.5,69.0,2.85,21.5,92.5,139.07,108.42
2017,8,3,18,30,76.0,47.0,2.8,21.0,57.0,89.72,66.31
2017,8,3,18,45,38.0,27.0,2.75,20.5,32.0,48.04,27.81
2017,8,3,19,0,0.0,7.0,2.7,20.0,7.0,5.97,0.0
2017,8,3,19,15,0.0,3.5,2.35,20.0,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.95,19.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,3.0,19.0,5.0,4.27,0.0
2017,8,4,5,45,17.5,24.5,3.05,19.5,26.5,20.07,8.9
2017,8,4,6,0,35.0,44.0,3.1,20.0,48.0,34.93,23.88
2017,8,4,6,15,68.0,67.5,2.95,20.0,81.0,51.31,38.69
2017,8,4,6,30,101.0,91.0,2.8,20.0,114.0,67.8,53.44
2017,8,4,6,45,149.0,107.0,2.7,20.5,150.5,79.57,63.74
2017,8,4,7,0,197.0,123.0,2.6,21.0,187.0,88.17,71.05
2017,8,4,7,15,98.5,79.0,2.5,21.0,111.0,62.08,48.43
2017,8,4,7,30,0.0,35.0,2.4,21.0,35.0,28.91,19.58
2017,8,4,7,45,0.0,63.0,2.3,21.5,63.0,52.22,39.59
2017,8,4,8,0,0.0,91.0,2.2,22.0,91.0,75.37,59.12
2017,8,4,8,15,0.0,91.0,2.2,22.0,91.0,75.6,56.39
2017,8,4,8,30,0.0,91.0,2.2,22.0,91.0,75.7,56.28
2017,8,4,8,45,5.5,154.5,2.2,22.5,158.5,125.95,96.03
2017,8,4,9,0,11.0,218.0,2.2,23.0,226.0,175.83,134.55
2017,8,4,9,15,5.5,128.0,2.2,23.0,132.0,107.16,80.36
2017,8,4,9,30,0.0,38.0,2.2,23.0,38.0,31.59,19.96
2017,8,4,9,45,6.5,147.0,2.25,23.5,152.5,123.98,93.43
2017,8,4,10,0,13.0,256.0,2.3,24.0,267.0,214.45,163.05
2017,8,4,10,15,33.5,317.5,2.3,24.5,346.0,273.8,207.36
2017,8,4,10,30,54.0,379.0,2.3,25.0,425.0,338.94,255.28
2017,8,4,10,45,28.0,266.0,2.35,25.5,290.0,238.79,179.8
2017,8,4,11,0,2.0,153.0,2.4,26.0,155.0,129.06,95.59
2017,8,4,11,15,2.0,151.0,2.4,26.0,153.0,127.75,94.68
2017,8,4,11,30,2.0,149.0,2.4,26.0,151.0,126.41,93.6
2017,8,4,11,45,5.0,174.0,2.45,26.5,179.0,150.22,111.79
2017,8,4,12,0,8.0,199.0,2.5,27.0,207.0,174.5,130.14
2017,8,4,12,15,4.0,152.0,2.55,27.0,156.0,131.56,97.15
2017,8,4,12,30,0.0,105.0,2.6,27.0,105.0,88.25,63.61
2017,8,4,12,45,0.0,94.5,2.65,27.0,94.5,79.37,56.76
2017,8,4,13,0,0.0,84.0,2.7,27.0,84.0,70.45,49.84
2017,8,4,13,15,0.0,56.0,2.7,27.0,56.0,46.83,31.36
2017,8,4,13,30,0.0,28.0,2.7,27.0,28.0,23.37,12.88
2017,8,4,13,45,0.0,27.5,2.75,27.0,27.5,22.94,12.56
2017,8,4,14,0,0.0,27.0,2.8,27.0,27.0,22.5,12.24
2017,8,4,14,15,3.0,112.0,2.75,27.0,115.0,97.12,71.17
2017,8,4,14,30,6.0,197.0,2.7,27.0,203.0,175.24,131.77
2017,8,4,14,45,10.0,221.0,2.7,27.0,229.5,201.54,152.15
2017,8,4,15,0,14.0,245.0,2.7,27.0,256.0,228.63,173.18
2017,8,4,15,15,33.0,264.5,2.65,26.5,288.0,284.33,216.82
2017,8,4,15,30,52.0,284.0,2.6,26.0,320.0,325.04,248.88
2017,8,4,15,45,52.0,265.0,2.6,26.0,299.0,306.22,235.23
2017,8,4,16,0,52.0,246.0,2.6,26.0,278.0,287.09,221.47
2017,8,4,16,15,321.5,188.0,2.55,25.5,356.0,488.37,382.29
2017,8,4,16,30,591.0,130.0,2.5,25.0,434.0,662.24,515.11
2017,8,4,16,45,565.0,120.5,2.5,24.5,386.0,608.59,476.66
2017,8,4,17,0,539.0,111.0,2.5,24.0,338.0,554.85,438.63
2017,8,4,17,15,495.5,103.5,2.45,23.5,291.0,484.15,386.25
2017,8,4,17,30,452.0,96.0,2.4,23.0,244.0,424.24,340.27
2017,8,4,17,45,400.5,84.5,2.35,22.5,198.0,357.74,287.46
2017,8,4,18,0,349.0,73.0,2.3,22.0,152.0,295.56,236.28
2017,8,4,18,15,276.5,58.5,2.2,21.5,111.0,224.17,176.26
2017,8,4,18,30,204.0,44.0,2.1,21.0,70.0,160.52,121.34
2017,8,4,18,45,122.5,27.0,2.05,21.0,40.5,96.63,58.54
2017,8,4,19,0,41.0,10.0,2.0,21.0,11.0,21.73,0.0
2017,8,4,19,15,20.5,5.0,1.9,20.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.2,16.0,5.0,4.27,0.0
2017,8,5,5,45,0.0,19.5,2.25,16.5,19.5,16.1,5.82
2017,8,5,6,0,0.0,34.0,2.3,17.0,34.0,27.86,18.15
2017,8,5,6,15,0.0,53.5,2.25,17.5,53.5,43.0,31.88
2017,8,5,6,30,0.0,73.0,2.2,18.0,73.0,57.97,45.3
2017,8,5,6,45,7.0,93.0,2.2,18.5,95.5,73.21,58.72
2017,8,5,7,0,14.0,113.0,2.2,19.0,118.0,88.35,71.78
2017,8,5,7,15,19.0,133.0,2.15,19.0,140.5,103.37,84.61
2017,8,5,7,30,24.0,153.0,2.1,19.0,163.0,118.27,97.14
2017,8,5,7,45,26.5,172.0,2.05,19.5,184.5,126.4,103.53
2017,8,5,8,0,29.0,191.0,2.0,20.0,206.0,138.95,113.55
2017,8,5,8,15,87.0,228.0,1.95,20.5,279.0,163.87,127.07
2017,8,5,8,30,145.0,265.0,1.9,21.0,352.0,194.51,145.99
2017,8,5,8,45,186.5,284.5,1.9,21.5,405.0,228.65,169.14
2017,8,5,9,0,228.0,304.0,1.9,22.0,458.0,268.26,197.83
2017,8,5,9,15,483.5,225.5,1.9,22.0,578.5,297.54,213.6
2017,8,5,9,30,739.0,147.0,1.9,22.0,699.0,365.75,263.48
2017,8,5,9,45,455.0,267.0,1.9,22.5,612.5,386.14,287.14
2017,8,5,10,0,171.0,387.0,1.9,23.0,526.0,380.28,286.29
2017,8,5,10,15,479.0,269.5,1.9,23.5,676.0,465.25,349.46
2017,8,5,10,30,787.0,152.0,1.9,24.0,826.0,578.78,433.77
2017,8,5,10,45,796.0,151.5,1.95,24.5,848.5,628.05,469.88
2017,8,5,11,0,805.0,151.0,2.0,25.0,871.0,676.19,504.59
2017,8,5,11,15,809.0,152.0,2.1,25.0,886.0,720.69,537.19
2017,8,5,11,30,813.0,153.0,2.2,25.0,901.0,763.2,567.85
2017,8,5,11,45,818.0,151.0,2.3,25.0,909.0,801.64,594.72
2017,8,5,12,0,823.0,149.0,2.4,25.0,917.0,827.56,612.44
2017,8,5,12,15,823.0,149.0,2.5,25.0,917.0,857.5,632.98
2017,8,5,12,30,823.0,149.0,2.6,25.0,917.0,884.56,651.57
2017,8,5,12,45,820.0,149.5,2.75,25.0,909.5,919.14,675.59
2017,8,5,13,0,817.0,150.0,2.9,25.0,902.0,938.25,689.35
2017,8,5,13,15,813.0,149.0,3.0,25.0,887.0,951.4,699.03
2017,8,5,13,30,809.0,148.0,3.1,25.0,872.0,960.93,706.49
2017,8,5,13,45,807.0,144.5,3.25,25.0,851.0,966.19,711.64
2017,8,5,14,0,805.0,141.0,3.4,25.0,830.0,967.77,714.49
2017,8,5,14,15,797.0,139.0,3.4,24.5,801.5,961.33,712.51
2017,8,5,14,30,789.0,137.0,3.4,24.0,773.0,951.31,708.31
2017,8,5,14,45,782.5,132.5,3.45,24.0,740.0,936.55,699.99
2017,8,5,15,0,776.0,128.0,3.5,24.0,707.0,918.37,689.43
2017,8,5,15,15,762.0,125.0,3.5,23.5,667.5,891.39,673.91
2017,8,5,15,30,748.0,122.0,3.5,23.0,628.0,861.53,656.35
2017,8,5,15,45,735.0,116.5,3.5,23.0,585.0,827.18,634.24
2017,8,5,16,0,722.0,111.0,3.5,23.0,542.0,790.36,610.22
2017,8,5,16,15,699.0,107.0,3.5,22.5,495.0,748.9,583.73
2017,8,5,16,30,676.0,103.0,3.5,22.0,448.0,701.76,552.59
2017,8,5,16,45,652.0,96.0,3.5,21.5,400.5,649.33,516.81
2017,8,5,17,0,628.0,89.0,3.5,21.0,353.0,596.45,479.74
2017,8,5,17,15,587.5,83.0,3.4,20.5,303.5,533.13,431.93
2017,8,5,17,30,547.0,77.0,3.3,20.0,254.0,471.56,383.88
2017,8,5,17,45,497.0,68.0,3.25,20.0,207.0,403.04,328.0
2017,8,5,18,0,447.0,59.0,3.2,20.0,160.0,338.24,273.25
2017,8,5,18,15,367.0,48.5,3.1,19.5,117.0,261.19,207.52
2017,8,5,18,30,287.0,38.0,3.0,19.0,74.0,192.38,146.84
2017,8,5,18,45,179.5,24.0,2.9,18.5,43.0,113.41,66.82
2017,8,5,19,0,72.0,10.0,2.8,18.0,12.0,31.71,0.0
2017,8,5,19,15,36.0,5.0,2.7,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,44.5,5.5,2.65,16.0,6.5,0.0,0.0
2017,8,6,5,30,89.0,11.0,2.7,16.0,13.0,9.39,0.0
2017,8,6,5,45,212.0,23.5,2.8,16.5,45.0,19.16,7.51
2017,8,6,6,0,335.0,36.0,2.9,17.0,77.0,29.22,19.24
2017,8,6,6,15,213.0,59.0,2.8,17.0,90.0,45.26,33.87
2017,8,6,6,30,91.0,82.0,2.7,17.0,103.0,62.02,49.01
2017,8,6,6,45,106.0,103.5,2.65,17.5,133.5,76.95,62.22
2017,8,6,7,0,121.0,125.0,2.6,18.0,164.0,91.5,74.82
2017,8,6,7,15,124.5,147.5,2.5,18.0,194.0,106.13,87.37
2017,8,6,7,30,128.0,170.0,2.4,18.0,224.0,120.3,99.31
2017,8,6,7,45,156.0,192.5,2.35,18.5,266.5,134.33,110.76
2017,8,6,8,0,184.0,215.0,2.3,19.0,309.0,147.96,121.66
2017,8,6,8,15,490.0,150.5,2.3,19.5,435.0,105.39,76.64
2017,8,6,8,30,796.0,86.0,2.3,20.0,561.0,129.66,70.78
2017,8,6,8,45,813.5,88.0,2.35,20.5,605.5,194.34,116.27
2017,8,6,9,0,831.0,90.0,2.4,21.0,650.0,252.76,163.82
2017,8,6,9,15,574.5,207.5,2.45,21.0,606.0,311.07,222.68
2017,8,6,9,30,318.0,325.0,2.5,21.0,562.0,349.75,262.01
2017,8,6,9,45,305.5,346.0,2.55,21.5,582.5,385.53,290.71
2017,8,6,10,0,293.0,367.0,2.6,22.0,603.0,420.0,317.61
2017,8,6,10,15,574.5,242.5,2.65,22.0,726.5,494.24,374.62
2017,8,6,10,30,856.0,118.0,2.7,22.0,850.0,590.21,448.9
2017,8,6,10,45,862.0,118.5,2.75,22.5,872.5,640.25,486.66
2017,8,6,11,0,868.0,119.0,2.8,23.0,895.0,688.68,522.41
2017,8,6,11,15,872.0,120.0,2.9,23.0,910.0,734.3,556.5
2017,8,6,11,30,876.0,121.0,3.0,23.0,925.0,777.74,587.73
2017,8,6,11,45,878.0,121.0,3.1,23.5,933.0,816.39,613.26
2017,8,6,12,0,880.0,121.0,3.2,24.0,941.0,852.35,636.78
2017,8,6,12,15,880.0,121.0,3.3,24.0,941.0,883.73,658.35
2017,8,6,12,30,880.0,121.0,3.4,24.0,941.0,911.99,677.85
2017,8,6,12,45,874.0,123.5,3.5,24.0,932.0,933.81,693.09
2017,8,6,13,0,868.0,126.0,3.6,24.0,923.0,952.06,706.07
2017,8,6,13,15,865.0,125.5,3.75,24.0,908.5,966.72,717.1
2017,8,6,13,30,862.0,125.0,3.9,24.0,894.0,977.74,725.83
2017,8,6,13,45,856.0,124.0,4.05,24.0,871.5,981.63,729.93
2017,8,6,14,0,850.0,123.0,4.2,24.0,849.0,981.77,731.68
2017,8,6,14,15,842.5,121.5,4.3,23.5,820.5,976.21,730.86
2017,8,6,14,30,835.0,120.0,4.4,23.0,792.0,967.0,727.7
2017,8,6,14,45,822.5,119.5,4.55,23.0,756.5,962.59,727.0
2017,8,6,15,0,810.0,119.0,4.7,23.0,721.0,942.47,715.77
2017,8,6,15,15,797.0,116.5,4.75,22.5,681.0,916.38,701.08
2017,8,6,15,30,784.0,114.0,4.8,22.0,641.0,887.28,684.16
2017,8,6,15,45,759.5,113.5,4.9,22.0,595.0,847.13,658.13
2017,8,6,16,0,735.0,113.0,5.0,22.0,549.0,804.95,630.32
2017,8,6,16,15,712.0,108.5,5.0,21.5,501.5,762.68,602.68
2017,8,6,16,30,689.0,104.0,5.0,21.0,454.0,714.4,570.05
2017,8,6,16,45,646.0,102.0,5.05,20.5,402.5,652.44,526.45
2017,8,6,17,0,603.0,100.0,5.1,20.0,351.0,591.32,481.72
2017,8,6,17,15,561.5,92.5,5.05,19.5,301.5,526.39,431.72
2017,8,6,17,30,520.0,85.0,5.0,19.0,252.0,463.31,381.55
2017,8,6,17,45,451.5,76.5,4.95,18.5,202.5,385.18,317.31
2017,8,6,18,0,383.0,68.0,4.9,18.0,153.0,309.0,252.84
2017,8,6,18,15,307.0,54.0,4.75,17.5,111.0,234.48,188.17
2017,8,6,18,30,231.0,40.0,4.6,17.0,69.0,168.08,128.89
2017,8,6,18,45,135.5,23.5,4.45,17.0,38.5,95.5,52.59
2017,8,6,19,0,40.0,7.0,4.3,17.0,8.0,18.85,0.0
2017,8,6,19,15,20.0,3.5,4.2,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.5,3.3,15.5,3.5,0.0,0.0
2017,8,7,5,30,29.0,7.0,3.3,16.0,7.0,5.97,0.0
2017,8,7,5,45,106.5,24.5,3.3,16.5,35.5,18.89,6.75
2017,8,7,6,0,184.0,42.0,3.3,17.0,64.0,32.03,21.55
2017,8,7,6,15,254.5,58.5,3.25,17.0,105.5,44.08,32.8
2017,8,7,6,30,325.0,75.0,3.2,17.0,147.0,55.8,43.54
2017,8,7,6,45,162.5,73.0,3.15,17.5,109.0,55.06,43.04
2017,8,7,7,0,0.0,71.0,3.1,18.0,71.0,58.37,45.89
2017,8,7,7,15,0.0,76.5,3.05,18.0,76.5,63.08,49.95
2017,8,7,7,30,0.0,82.0,3.0,18.0,82.0,67.73,53.87
2017,8,7,7,45,0.0,102.5,2.95,18.5,102.5,83.63,67.35
2017,8,7,8,0,0.0,123.0,2.9,19.0,123.0,99.27,80.4
2017,8,7,8,15,6.0,161.0,2.9,19.0,165.0,127.34,99.36
2017,8,7,8,30,12.0,199.0,2.9,19.0,207.0,156.76,122.35
2017,8,7,8,45,12.0,209.0,2.95,19.5,217.0,166.82,129.68
2017,8,7,9,0,12.0,219.0,3.0,20.0,227.0,176.79,137.04
2017,8,7,9,15,13.5,234.0,3.05,20.0,243.5,190.86,147.87
2017,8,7,9,30,15.0,249.0,3.1,20.0,260.0,205.22,158.91
2017,8,7,9,45,14.5,254.5,3.2,20.5,265.5,211.78,163.57
2017,8,7,10,0,14.0,260.0,3.3,21.0,271.0,218.18,168.09
2017,8,7,10,15,28.0,310.0,3.35,21.0,333.5,265.75,204.73
2017,8,7,10,30,42.0,360.0,3.4,21.0,396.0,318.07,244.58
2017,8,7,10,45,119.5,399.5,3.5,21.5,505.5,406.6,311.57
2017,8,7,11,0,197.0,439.0,3.6,22.0,615.0,502.67,382.91
2017,8,7,11,15,217.0,444.0,3.65,22.0,641.0,537.32,408.53
2017,8,7,11,30,237.0,449.0,3.7,22.0,667.0,573.12,435.1
2017,8,7,11,45,537.0,299.5,3.75,22.0,798.0,714.73,544.1
2017,8,7,12,0,837.0,150.0,3.8,22.0,929.0,842.74,639.03
2017,8,7,12,15,837.0,150.0,3.85,22.0,928.5,873.22,659.42
2017,8,7,12,30,837.0,150.0,3.9,22.0,928.0,900.73,678.45
2017,8,7,12,45,840.5,146.0,3.95,22.0,922.0,924.82,695.18
2017,8,7,13,0,844.0,142.0,4.0,22.0,916.0,945.68,709.78
2017,8,7,13,15,840.5,141.5,4.0,22.0,901.0,959.7,719.57
2017,8,7,13,30,837.0,141.0,4.0,22.0,886.0,970.16,727.1
2017,8,7,13,45,831.5,139.0,4.0,22.0,864.0,973.57,730.01
2017,8,7,14,0,826.0,137.0,4.0,22.0,842.0,986.93,739.84
2017,8,7,14,15,818.0,135.5,4.0,21.5,813.0,980.93,738.06
2017,8,7,14,30,810.0,134.0,4.0,21.0,784.0,971.27,734.06
2017,8,7,14,45,800.0,131.0,4.0,21.0,749.0,954.44,723.86
2017,8,7,15,0,790.0,128.0,4.0,21.0,714.0,934.2,711.43
2017,8,7,15,15,776.0,125.5,4.0,20.5,674.0,907.42,695.85
2017,8,7,15,30,762.0,123.0,4.0,20.0,634.0,877.72,678.14
2017,8,7,15,45,744.5,119.0,4.0,20.0,589.5,840.45,653.63
2017,8,7,16,0,727.0,115.0,4.0,20.0,545.0,805.86,630.88
2017,8,7,16,15,703.5,110.5,4.0,19.5,497.5,758.62,599.77
2017,8,7,16,30,680.0,106.0,4.0,19.0,450.0,710.13,567.17
2017,8,7,16,45,649.5,100.0,4.05,19.0,400.5,653.48,526.76
2017,8,7,17,0,619.0,94.0,4.1,19.0,351.0,596.86,485.21
2017,8,7,17,15,577.5,87.5,4.1,18.5,301.0,532.39,436.04
2017,8,7,17,30,536.0,81.0,4.1,18.0,251.0,469.74,386.57
2017,8,7,17,45,479.0,71.5,4.1,17.5,203.0,396.73,326.85
2017,8,7,18,0,422.0,62.0,4.1,17.0,155.0,328.15,268.64
2017,8,7,18,15,340.5,50.0,4.05,16.5,112.0,246.32,197.95
2017,8,7,18,30,259.0,38.0,4.0,16.0,69.0,178.15,136.63
2017,8,7,18,45,153.0,23.0,3.95,16.0,39.0,101.0,51.3
2017,8,7,19,0,47.0,8.0,3.9,16.0,9.0,21.95,0.0
2017,8,7,19,15,23.5,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,32.0,4.5,3.4,15.0,5.0,0.0,0.0
2017,8,8,5,30,64.0,9.0,3.5,15.0,10.0,7.68,0.0
2017,8,8,5,45,181.5,23.0,3.65,15.5,41.0,17.92,5.49
2017,8,8,6,0,299.0,37.0,3.8,16.0,72.0,30.12,19.95
2017,8,8,6,15,383.0,47.5,3.7,16.0,116.0,38.01,27.62
2017,8,8,6,30,467.0,58.0,3.6,16.0,160.0,45.72,34.83
2017,8,8,6,45,244.0,86.0,3.55,16.5,140.0,64.48,51.52
2017,8,8,7,0,21.0,114.0,3.5,17.0,120.0,88.84,72.83
2017,8,8,7,15,26.5,134.0,3.4,17.5,144.0,100.3,82.54
2017,8,8,7,30,32.0,154.0,3.3,18.0,168.0,114.05,94.03
2017,8,8,7,45,16.0,135.5,3.2,18.5,142.5,107.55,87.95
2017,8,8,8,0,0.0,117.0,3.1,19.0,117.0,94.86,76.61
2017,8,8,8,15,21.5,176.5,3.0,19.0,189.5,138.39,108.21
2017,8,8,8,30,43.0,236.0,2.9,19.0,262.0,175.77,136.42
2017,8,8,8,45,23.0,207.0,2.85,19.5,221.0,167.1,129.39
2017,8,8,9,0,3.0,178.0,2.8,20.0,180.0,144.42,111.61
2017,8,8,9,15,143.0,255.0,2.8,20.0,360.5,233.36,177.25
2017,8,8,9,30,283.0,332.0,2.8,20.0,541.0,343.69,259.92
2017,8,8,9,45,296.5,346.5,2.8,20.5,575.0,383.51,290.95
2017,8,8,10,0,310.0,361.0,2.8,21.0,609.0,424.81,322.84
2017,8,8,10,15,358.5,356.0,2.85,21.0,653.0,470.89,358.59
2017,8,8,10,30,407.0,351.0,2.9,21.0,697.0,521.97,397.82
2017,8,8,10,45,350.5,384.5,2.95,21.5,688.5,540.57,411.06
2017,8,8,11,0,294.0,418.0,3.0,22.0,680.0,554.61,420.31
2017,8,8,11,15,369.0,394.0,3.0,22.0,728.5,610.08,462.06
2017,8,8,11,30,444.0,370.0,3.0,22.0,777.0,676.05,510.58
2017,8,8,11,45,657.0,252.5,3.05,22.5,859.5,771.87,582.05
2017,8,8,12,0,870.0,135.0,3.1,23.0,942.0,858.95,643.63
2017,8,8,12,15,869.5,135.0,3.15,23.0,942.0,889.84,664.19
2017,8,8,12,30,869.0,135.0,3.2,23.0,942.0,917.62,683.07
2017,8,8,12,45,858.0,140.5,3.25,23.0,931.0,937.44,696.67
2017,8,8,13,0,847.0,146.0,3.3,23.0,920.0,953.59,707.96
2017,8,8,13,15,842.5,145.0,3.35,23.0,904.0,966.29,717.07
2017,8,8,13,30,838.0,144.0,3.4,23.0,888.0,975.35,723.92
2017,8,8,13,45,827.5,144.5,3.5,23.0,864.0,990.42,735.28
2017,8,8,14,0,817.0,145.0,3.6,23.0,840.0,987.8,734.92
2017,8,8,14,15,808.0,143.0,3.65,22.5,810.5,980.3,732.64
2017,8,8,14,30,799.0,141.0,3.7,22.0,781.0,969.15,728.02
2017,8,8,14,45,780.5,142.0,3.75,22.0,743.5,948.33,715.52
2017,8,8,15,0,762.0,143.0,3.8,22.0,706.0,924.29,700.88
2017,8,8,15,15,746.0,139.5,3.85,21.5,665.0,894.89,683.84
2017,8,8,15,30,730.0,136.0,3.9,21.0,624.0,869.07,669.17
2017,8,8,15,45,699.5,136.0,4.0,21.0,577.0,825.17,640.43
2017,8,8,16,0,669.0,136.0,4.1,21.0,530.0,779.72,610.23
2017,8,8,16,15,494.0,164.5,4.1,20.5,441.5,631.89,502.71
2017,8,8,16,30,319.0,193.0,4.1,20.0,353.0,485.59,390.6
2017,8,8,16,45,300.5,173.0,4.1,19.5,311.0,437.8,355.48
2017,8,8,17,0,282.0,153.0,4.1,19.0,269.0,390.29,319.25
2017,8,8,17,15,251.0,137.0,4.05,18.5,229.5,339.42,278.99
2017,8,8,17,30,220.0,121.0,4.0,18.0,190.0,290.71,239.41
2017,8,8,17,45,184.0,101.0,4.0,18.0,151.5,236.41,193.8
2017,8,8,18,0,148.0,81.0,4.0,18.0,113.0,185.19,149.83
2017,8,8,18,15,108.0,60.5,3.9,17.5,80.0,125.23,98.37
2017,8,8,18,30,68.0,40.0,3.8,17.0,47.0,79.16,57.84
2017,8,8,18,45,34.0,20.0,3.75,16.5,23.5,36.69,13.01
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,11.0,3.0,3.0,15.0,3.0,0.0,0.0
2017,8,9,5,30,22.0,6.0,3.0,15.0,6.0,5.12,0.0
2017,8,9,5,45,106.5,23.0,3.05,15.5,34.5,17.77,4.62
2017,8,9,6,0,191.0,40.0,3.1,16.0,63.0,30.6,20.29
2017,8,9,6,15,266.5,56.0,3.1,16.0,104.5,42.35,31.38
2017,8,9,6,30,342.0,72.0,3.1,16.0,146.0,53.82,41.95
2017,8,9,6,45,171.0,58.5,3.15,16.5,95.5,45.05,34.37
2017,8,9,7,0,0.0,45.0,3.2,17.0,45.0,37.19,27.4
2017,8,9,7,15,0.0,54.5,3.2,17.5,54.5,45.1,34.28
2017,8,9,7,30,0.0,64.0,3.2,18.0,64.0,53.03,41.05
2017,8,9,7,45,0.0,74.5,3.2,18.5,74.5,61.81,48.47
2017,8,9,8,0,0.0,85.0,3.2,19.0,85.0,70.61,55.8
2017,8,9,8,15,0.0,87.5,3.2,19.0,87.5,72.73,54.79
2017,8,9,8,30,0.0,90.0,3.2,19.0,90.0,74.86,56.35
2017,8,9,8,45,0.0,104.0,3.2,19.5,104.0,86.15,65.28
2017,8,9,9,0,0.0,118.0,3.2,20.0,118.0,97.43,74.09
2017,8,9,9,15,0.0,137.0,3.25,20.0,137.5,112.75,86.24
2017,8,9,9,30,0.0,156.0,3.3,20.0,157.0,128.2,98.41
2017,8,9,9,45,2.5,170.0,3.35,20.5,172.5,140.83,108.02
2017,8,9,10,0,5.0,184.0,3.4,21.0,188.0,153.87,117.93
2017,8,9,10,15,6.0,191.5,3.4,21.0,197.0,161.3,123.62
2017,8,9,10,30,7.0,199.0,3.4,21.0,206.0,168.89,129.46
2017,8,9,10,45,8.5,215.5,3.45,21.5,224.0,184.35,141.19
2017,8,9,11,0,10.0,232.0,3.5,22.0,242.0,200.13,153.08
2017,8,9,11,15,15.0,276.0,3.5,22.0,290.5,241.76,185.18
2017,8,9,11,30,20.0,320.0,3.5,22.0,339.0,284.53,217.79
2017,8,9,11,45,80.5,390.5,3.55,22.0,465.5,405.16,309.96
2017,8,9,12,0,141.0,461.0,3.6,22.0,592.0,536.82,407.49
2017,8,9,12,15,144.0,461.5,3.6,22.0,595.0,551.3,417.6
2017,8,9,12,30,147.0,462.0,3.6,22.0,598.0,565.21,427.86
2017,8,9,12,45,183.0,456.0,3.65,22.0,624.0,602.83,456.33
2017,8,9,13,0,219.0,450.0,3.7,22.0,650.0,640.96,484.94
2017,8,9,13,15,234.0,439.0,3.7,22.0,649.5,653.94,494.95
2017,8,9,13,30,249.0,428.0,3.7,22.0,649.0,683.68,516.79
2017,8,9,13,45,217.0,420.5,3.75,22.0,609.5,633.63,481.11
2017,8,9,14,0,185.0,413.0,3.8,22.0,570.0,599.69,456.8
2017,8,9,14,15,216.5,393.0,3.85,21.5,570.5,614.56,470.6
2017,8,9,14,30,248.0,373.0,3.9,21.0,571.0,648.08,497.46
2017,8,9,14,45,210.0,359.0,3.95,21.0,521.5,577.32,446.08
2017,8,9,15,0,172.0,345.0,4.0,21.0,472.0,526.31,408.66
2017,8,9,15,15,185.0,323.0,4.0,20.5,453.0,515.44,403.08
2017,8,9,15,30,198.0,301.0,4.0,20.0,434.0,503.02,396.11
2017,8,9,15,45,163.0,279.5,4.05,20.0,383.5,445.5,352.66
2017,8,9,16,0,128.0,258.0,4.1,20.0,333.0,388.87,309.33
2017,8,9,16,15,135.5,235.0,4.15,19.5,308.5,368.32,295.38
2017,8,9,16,30,143.0,212.0,4.2,19.0,284.0,346.56,280.1
2017,8,9,16,45,93.0,184.0,4.3,18.5,228.5,257.14,208.76
2017,8,9,17,0,43.0,156.0,4.4,18.0,173.0,187.45,151.66
2017,8,9,17,15,33.5,135.0,4.45,17.5,147.0,158.41,128.11
2017,8,9,17,30,24.0,114.0,4.5,17.0,121.0,130.01,104.58
2017,8,9,17,45,128.0,97.0,4.6,17.0,125.0,186.48,153.13
2017,8,9,18,0,232.0,80.0,4.7,17.0,129.0,230.66,188.72
2017,8,9,18,15,172.5,59.0,4.7,16.5,90.0,165.06,131.51
2017,8,9,18,30,113.0,38.0,4.7,16.0,51.0,104.93,78.16
2017,8,9,18,45,56.5,19.0,4.7,16.0,25.5,49.53,15.44
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,80.5,19.5,3.4,16.0,29.0,15.58,2.5
2017,8,10,6,0,161.0,39.0,3.4,16.0,58.0,29.76,19.49
2017,8,10,6,15,231.0,57.0,3.3,16.0,99.0,42.94,31.86
2017,8,10,6,30,301.0,75.0,3.2,16.0,140.0,55.76,43.63
2017,8,10,6,45,355.0,89.5,3.15,16.5,186.0,65.61,52.49
2017,8,10,7,0,409.0,104.0,3.1,17.0,232.0,75.15,60.83
2017,8,10,7,15,204.5,91.0,3.0,17.5,155.0,67.37,53.82
2017,8,10,7,30,0.0,78.0,2.9,18.0,78.0,64.61,51.17
2017,8,10,7,45,0.0,90.0,2.8,18.5,90.0,74.17,59.2
2017,8,10,8,0,0.0,102.0,2.7,19.0,102.0,83.65,67.03
2017,8,10,8,15,0.0,116.0,2.65,19.0,116.0,94.61,72.75
2017,8,10,8,30,0.0,130.0,2.6,19.0,130.0,105.81,81.64
2017,8,10,8,45,1.0,151.5,2.55,19.5,152.5,122.96,95.03
2017,8,10,9,0,2.0,173.0,2.5,20.0,175.0,140.42,108.51
2017,8,10,9,15,12.0,221.0,2.5,20.0,230.0,180.8,139.97
2017,8,10,9,30,22.0,269.0,2.5,20.0,285.0,222.79,172.38
2017,8,10,9,45,28.0,295.0,2.55,20.5,316.5,244.62,188.65
2017,8,10,10,0,34.0,321.0,2.6,21.0,348.0,272.24,209.34
2017,8,10,10,15,193.0,348.0,2.65,21.0,511.0,381.43,292.42
2017,8,10,10,30,352.0,375.0,2.7,21.0,674.0,510.1,388.82
2017,8,10,10,45,523.0,302.0,2.8,21.5,759.0,587.14,446.86
2017,8,10,11,0,694.0,229.0,2.9,22.0,844.0,675.39,512.9
2017,8,10,11,15,699.0,230.5,2.95,22.0,859.0,718.51,544.44
2017,8,10,11,30,704.0,232.0,3.0,22.0,874.0,760.04,574.59
2017,8,10,11,45,706.5,232.5,3.1,22.5,881.5,796.88,600.15
2017,8,10,12,0,709.0,233.0,3.2,23.0,889.0,831.49,623.79
2017,8,10,12,15,709.0,233.0,3.25,23.0,889.0,861.02,644.62
2017,8,10,12,30,709.0,233.0,3.3,23.0,889.0,887.77,663.43
2017,8,10,12,45,743.0,210.0,3.4,23.0,891.5,920.93,686.94
2017,8,10,13,0,777.0,187.0,3.5,23.0,894.0,943.12,702.56
2017,8,10,13,15,772.5,186.0,3.6,22.5,879.0,955.51,713.16
2017,8,10,13,30,768.0,185.0,3.7,22.0,864.0,964.34,721.59
2017,8,10,13,45,763.0,182.0,3.8,22.0,842.0,967.14,724.73
2017,8,10,14,0,758.0,179.0,3.9,22.0,820.0,966.31,725.58
2017,8,10,14,15,748.5,176.5,3.95,22.0,791.0,966.81,727.19
2017,8,10,14,30,739.0,174.0,4.0,22.0,762.0,954.99,720.54
2017,8,10,14,45,728.5,170.0,4.1,22.0,727.0,937.15,710.21
2017,8,10,15,0,718.0,166.0,4.2,22.0,692.0,916.1,697.71
2017,8,10,15,15,702.0,161.5,4.25,21.5,652.0,886.16,680.05
2017,8,10,15,30,686.0,157.0,4.3,21.0,612.0,853.55,660.38
2017,8,10,15,45,666.5,151.5,4.4,20.5,567.5,814.22,635.89
2017,8,10,16,0,647.0,146.0,4.5,20.0,523.0,772.92,609.75
2017,8,10,16,15,493.0,166.0,4.45,19.5,439.0,634.15,507.68
2017,8,10,16,30,339.0,186.0,4.4,19.0,355.0,495.23,400.92
2017,8,10,16,45,435.0,151.0,4.4,19.0,342.5,536.62,436.43
2017,8,10,17,0,531.0,116.0,4.4,19.0,330.0,550.07,449.33
2017,8,10,17,15,487.0,106.0,4.35,18.5,281.0,484.38,398.07
2017,8,10,17,30,443.0,96.0,4.3,18.0,232.0,421.29,347.54
2017,8,10,17,45,387.0,82.5,4.25,17.5,185.0,349.89,288.51
2017,8,10,18,0,331.0,69.0,4.2,17.0,138.0,283.37,231.65
2017,8,10,18,15,255.0,53.0,4.1,16.5,97.0,209.3,167.22
2017,8,10,18,30,179.0,37.0,4.0,16.0,56.0,143.46,107.62
2017,8,10,18,45,89.5,18.5,3.95,16.0,28.0,68.72,16.03
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.5,2.7,14.5,31.5,14.36,0.97
2017,8,11,6,0,228.0,37.0,2.8,15.0,63.0,28.5,18.43
2017,8,11,6,15,309.5,51.0,2.75,15.0,105.5,38.93,28.47
2017,8,11,6,30,391.0,65.0,2.7,15.0,148.0,49.15,37.97
2017,8,11,6,45,195.5,71.0,2.65,15.5,112.5,53.94,42.38
2017,8,11,7,0,0.0,77.0,2.6,16.0,77.0,62.68,50.09
2017,8,11,7,15,0.0,92.5,2.6,16.5,92.5,74.81,60.59
2017,8,11,7,30,0.0,108.0,2.6,17.0,108.0,86.84,70.8
2017,8,11,7,45,0.0,123.0,2.65,17.5,123.0,98.41,80.44
2017,8,11,8,0,0.0,138.0,2.7,18.0,138.0,109.89,89.86
2017,8,11,8,15,6.0,167.5,2.7,18.5,171.5,131.71,103.13
2017,8,11,8,30,12.0,197.0,2.7,19.0,205.0,155.3,121.2
2017,8,11,8,45,14.0,213.5,2.75,19.5,222.5,170.31,132.42
2017,8,11,9,0,16.0,230.0,2.8,20.0,240.0,185.71,143.97
2017,8,11,9,15,35.0,272.5,2.8,20.0,297.5,219.45,169.66
2017,8,11,9,30,54.0,315.0,2.8,20.0,355.0,262.15,202.34
2017,8,11,9,45,418.5,235.0,2.85,20.5,567.0,352.58,267.09
2017,8,11,10,0,783.0,155.0,2.9,21.0,779.0,491.83,371.7
2017,8,11,10,15,792.5,157.5,2.95,21.5,808.5,546.55,415.06
