Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,30,802.0,160.0,3.0,22.0,838.0,600.71,457.02
2017,8,11,10,45,810.5,160.0,3.05,22.5,861.5,651.35,495.23
2017,8,11,11,0,819.0,160.0,3.1,23.0,885.0,700.78,531.5
2017,8,11,11,15,823.5,161.0,3.15,23.0,900.0,746.72,565.42
2017,8,11,11,30,828.0,162.0,3.2,23.0,915.0,790.65,597.29
2017,8,11,11,45,832.0,161.5,3.25,23.0,923.5,830.62,625.26
2017,8,11,12,0,836.0,161.0,3.3,23.0,932.0,868.07,650.77
2017,8,11,12,15,835.5,161.0,3.4,23.0,931.5,899.35,672.31
2017,8,11,12,30,835.0,161.0,3.5,23.0,931.0,927.48,691.79
2017,8,11,12,45,827.5,164.0,3.6,23.5,921.5,948.72,705.31
2017,8,11,13,0,820.0,167.0,3.7,24.0,912.0,966.3,716.48
2017,8,11,13,15,815.5,166.0,3.8,24.0,896.0,979.17,726.0
2017,8,11,13,30,811.0,165.0,3.9,24.0,880.0,988.32,733.21
2017,8,11,13,45,805.0,163.0,4.05,24.0,857.5,991.25,736.72
2017,8,11,14,0,799.0,161.0,4.2,24.0,835.0,990.42,737.88
2017,8,11,14,15,790.0,158.5,4.3,23.5,805.0,982.37,735.45
2017,8,11,14,30,781.0,156.0,4.4,23.0,775.0,970.69,730.67
2017,8,11,14,45,769.5,152.5,4.5,23.0,739.5,951.96,719.8
2017,8,11,15,0,758.0,149.0,4.6,23.0,704.0,929.89,706.93
2017,8,11,15,15,742.5,145.5,4.7,22.5,663.0,907.99,695.51
2017,8,11,15,30,727.0,142.0,4.8,22.0,622.0,876.15,676.92
2017,8,11,15,45,707.5,137.0,4.95,22.0,577.0,836.36,651.37
2017,8,11,16,0,688.0,132.0,5.1,22.0,532.0,794.51,623.91
2017,8,11,16,15,530.0,155.0,5.2,21.5,447.0,654.06,522.38
2017,8,11,16,30,372.0,178.0,5.3,21.0,362.0,513.72,415.0
2017,8,11,16,45,346.5,160.5,5.4,20.5,317.0,461.01,375.82
2017,8,11,17,0,321.0,143.0,5.5,20.0,272.0,409.06,335.85
2017,8,11,17,15,400.5,116.0,5.5,19.5,253.5,436.06,359.54
2017,8,11,17,30,480.0,89.0,5.5,19.0,235.0,437.43,361.66
2017,8,11,17,45,420.5,77.5,5.55,18.5,187.0,364.38,300.76
2017,8,11,18,0,361.0,66.0,5.6,18.0,139.0,296.56,242.42
2017,8,11,18,15,279.0,50.5,5.5,17.5,97.5,218.39,174.19
2017,8,11,18,30,197.0,35.0,5.4,17.0,56.0,149.14,110.87
2017,8,11,18,45,98.5,17.5,5.3,16.5,28.0,70.21,6.2
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,11.5,4.05,15.5,11.5,9.46,0.0
2017,8,12,6,0,0.0,23.0,4.2,16.0,23.0,18.98,10.26
2017,8,12,6,15,0.0,39.0,4.2,16.0,39.0,32.12,22.37
2017,8,12,6,30,0.0,55.0,4.2,16.0,55.0,44.79,33.94
2017,8,12,6,45,0.0,73.5,4.25,16.5,73.5,59.16,46.8
2017,8,12,7,0,0.0,92.0,4.3,17.0,92.0,73.39,59.3
2017,8,12,7,15,0.0,111.0,4.2,17.0,111.0,87.84,71.9
2017,8,12,7,30,0.0,130.0,4.1,17.0,130.0,102.17,84.18
2017,8,12,7,45,20.0,161.5,4.1,17.5,171.5,124.92,103.39
2017,8,12,8,0,40.0,193.0,4.1,18.0,213.0,139.79,115.55
2017,8,12,8,15,21.5,183.5,4.05,18.5,194.5,142.97,112.22
2017,8,12,8,30,3.0,174.0,4.0,19.0,176.0,138.31,107.98
2017,8,12,8,45,3.0,175.5,4.0,19.5,177.5,141.15,109.73
2017,8,12,9,0,3.0,177.0,4.0,20.0,179.0,143.67,111.25
2017,8,12,9,15,8.5,209.0,4.1,20.0,215.0,170.83,132.5
2017,8,12,9,30,14.0,241.0,4.2,20.0,251.0,199.01,154.46
2017,8,12,9,45,12.5,239.5,4.3,20.5,249.0,199.61,154.46
2017,8,12,10,0,11.0,238.0,4.4,21.0,247.0,199.74,154.13
2017,8,12,10,15,14.0,261.5,4.5,21.0,273.0,221.84,171.29
2017,8,12,10,30,17.0,285.0,4.6,21.0,299.0,244.58,188.85
2017,8,12,10,45,61.5,356.0,4.75,21.0,409.5,334.8,258.82
2017,8,12,11,0,106.0,427.0,4.9,21.0,520.0,430.81,332.05
2017,8,12,11,15,83.5,420.5,4.95,21.0,495.0,419.1,322.71
2017,8,12,11,30,61.0,414.0,5.0,21.0,470.0,404.66,311.45
2017,8,12,11,45,139.5,434.5,5.1,21.0,563.0,502.35,386.78
2017,8,12,12,0,218.0,455.0,5.2,21.0,656.0,598.51,459.64
2017,8,12,12,15,192.5,457.0,5.2,21.0,634.5,591.9,454.01
2017,8,12,12,30,167.0,459.0,5.2,21.0,613.0,582.82,446.88
2017,8,12,12,45,209.0,449.5,5.25,21.0,640.5,623.25,478.27
2017,8,12,13,0,251.0,440.0,5.3,21.0,668.0,680.22,521.15
2017,8,12,13,15,235.5,434.5,5.3,21.0,645.5,653.55,501.84
2017,8,12,13,30,220.0,429.0,5.3,21.0,623.0,641.02,492.91
2017,8,12,13,45,211.0,418.0,5.3,21.0,600.0,627.67,483.6
2017,8,12,14,0,202.0,407.0,5.3,21.0,577.0,612.87,473.24
2017,8,12,14,15,526.5,263.5,5.2,21.0,685.0,831.1,642.23
2017,8,12,14,30,851.0,120.0,5.1,21.0,793.0,990.05,756.41
2017,8,12,14,45,846.0,115.0,5.1,21.0,758.0,975.57,746.63
2017,8,12,15,0,841.0,110.0,5.1,21.0,723.0,957.39,735.49
2017,8,12,15,15,827.0,107.5,5.1,20.5,681.5,941.03,727.16
2017,8,12,15,30,813.0,105.0,5.1,20.0,640.0,909.96,708.36
2017,8,12,15,45,802.0,99.5,5.1,20.0,595.5,875.27,685.5
2017,8,12,16,0,791.0,94.0,5.1,20.0,551.0,837.78,660.46
2017,8,12,16,15,598.5,132.0,5.1,19.5,460.0,697.01,559.23
2017,8,12,16,30,406.0,170.0,5.1,19.0,369.0,551.54,447.52
2017,8,12,16,45,550.5,122.5,5.1,19.0,360.5,603.7,492.57
2017,8,12,17,0,695.0,75.0,5.1,19.0,352.0,629.46,514.59
2017,8,12,17,15,653.5,70.0,5.1,18.5,300.0,566.68,466.98
2017,8,12,17,30,612.0,65.0,5.1,18.0,248.0,502.33,415.47
2017,8,12,17,45,556.5,57.0,5.1,17.5,199.0,428.09,353.88
2017,8,12,18,0,501.0,49.0,5.1,17.0,150.0,358.16,293.41
2017,8,12,18,15,407.0,39.5,4.95,16.5,106.0,272.32,217.91
2017,8,12,18,30,313.0,30.0,4.8,16.0,62.0,196.61,146.1
2017,8,12,18,45,156.5,15.0,4.65,16.0,31.0,91.23,0.0
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,170.0,15.5,4.8,14.5,33.5,12.45,0.0
2017,8,13,6,0,340.0,31.0,5.0,15.0,67.0,25.35,15.55
2017,8,13,6,15,430.5,39.5,5.0,15.5,111.5,31.81,22.11
2017,8,13,6,30,521.0,48.0,5.0,16.0,156.0,38.21,28.12
2017,8,13,6,45,577.0,55.0,5.05,16.5,205.5,43.12,32.62
2017,8,13,7,0,633.0,62.0,5.1,17.0,255.0,47.92,36.86
2017,8,13,7,15,672.5,66.5,5.05,17.0,306.5,55.13,43.19
2017,8,13,7,30,712.0,71.0,5.0,17.0,358.0,58.02,45.62
2017,8,13,7,45,741.0,74.5,5.0,17.5,409.0,59.96,47.08
2017,8,13,8,0,770.0,78.0,5.0,18.0,460.0,61.86,48.47
2017,8,13,8,15,791.0,81.0,4.95,18.5,508.0,75.58,48.0
2017,8,13,8,30,812.0,84.0,4.9,19.0,556.0,133.56,73.23
2017,8,13,8,45,829.0,85.5,4.85,19.5,601.5,199.14,120.55
2017,8,13,9,0,846.0,87.0,4.8,20.0,647.0,258.65,170.11
2017,8,13,9,15,858.0,89.0,4.7,20.0,687.5,318.39,223.08
2017,8,13,9,30,870.0,91.0,4.6,20.0,728.0,378.55,276.69
2017,8,13,9,45,871.0,96.5,4.5,20.5,761.0,437.16,327.73
2017,8,13,10,0,872.0,102.0,4.4,21.0,794.0,494.5,376.06
2017,8,13,10,15,879.0,103.5,4.4,21.0,822.5,550.26,422.52
2017,8,13,10,30,886.0,105.0,4.4,21.0,851.0,604.9,466.77
2017,8,13,10,45,893.5,104.5,4.4,21.0,873.5,656.81,507.82
2017,8,13,11,0,901.0,104.0,4.4,21.0,896.0,707.12,546.66
2017,8,13,11,15,904.0,104.5,4.4,21.0,911.0,753.23,581.52
2017,8,13,11,30,907.0,105.0,4.4,21.0,926.0,796.92,612.25
2017,8,13,11,45,911.0,103.5,4.4,21.5,934.0,837.02,638.82
2017,8,13,12,0,915.0,102.0,4.4,22.0,942.0,874.36,663.26
2017,8,13,12,15,914.5,102.0,4.4,22.0,941.5,906.22,685.04
2017,8,13,12,30,914.0,102.0,4.4,22.0,941.0,934.74,704.52
2017,8,13,12,45,905.5,106.0,4.45,22.0,930.5,956.25,719.47
2017,8,13,13,0,897.0,110.0,4.5,22.0,920.0,973.96,732.12
2017,8,13,13,15,893.5,109.0,4.55,22.0,904.5,987.7,742.21
2017,8,13,13,30,890.0,108.0,4.6,22.0,889.0,997.62,749.86
2017,8,13,13,45,886.0,106.5,4.7,22.0,866.5,1002.68,754.82
2017,8,13,14,0,882.0,105.0,4.8,22.0,844.0,1003.86,757.31
2017,8,13,14,15,874.0,103.5,4.85,21.5,814.0,997.18,755.67
2017,8,13,14,30,866.0,102.0,4.9,21.0,784.0,986.73,751.59
2017,8,13,14,45,858.5,99.0,5.0,21.0,749.0,971.43,743.14
2017,8,13,15,0,851.0,96.0,5.1,21.0,714.0,952.52,732.23
2017,8,13,15,15,635.0,171.5,5.05,20.5,618.0,835.64,651.74
2017,8,13,15,30,419.0,247.0,5.0,20.0,522.0,693.42,546.12
2017,8,13,15,45,406.5,230.0,5.0,20.0,481.0,654.78,519.39
2017,8,13,16,0,394.0,213.0,5.0,20.0,440.0,614.76,490.77
2017,8,13,16,15,297.5,208.0,5.0,19.5,370.5,496.73,400.84
2017,8,13,16,30,201.0,203.0,5.0,19.0,301.0,386.34,314.16
2017,8,13,16,45,146.0,180.5,5.0,19.0,247.5,312.32,254.78
2017,8,13,17,0,91.0,158.0,5.0,19.0,194.0,227.82,185.65
2017,8,13,17,15,84.5,135.5,5.05,18.5,165.0,196.96,160.88
2017,8,13,17,30,78.0,113.0,5.1,18.0,136.0,166.26,135.55
2017,8,13,17,45,285.5,79.5,5.15,17.5,140.0,286.36,237.08
2017,8,13,18,0,493.0,46.0,5.2,17.0,144.0,350.31,287.31
2017,8,13,18,15,397.0,37.0,5.15,16.5,101.0,264.59,211.45
2017,8,13,18,30,301.0,28.0,5.1,16.0,58.0,189.37,138.94
2017,8,13,18,45,150.5,14.0,5.05,16.0,29.0,86.91,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,15.0,5.45,15.0,15.0,12.38,0.0
2017,8,14,6,0,0.0,30.0,5.5,15.0,30.0,24.49,14.72
2017,8,14,6,15,8.5,50.0,5.45,15.0,52.0,39.99,29.25
2017,8,14,6,30,17.0,70.0,5.4,15.0,74.0,54.46,42.55
2017,8,14,6,45,26.5,91.0,5.4,15.5,98.5,69.7,56.27
2017,8,14,7,0,36.0,112.0,5.4,16.0,123.0,84.67,69.48
2017,8,14,7,15,43.0,133.5,5.35,16.0,149.0,99.66,82.58
2017,8,14,7,30,50.0,155.0,5.3,16.0,175.0,114.35,95.22
2017,8,14,7,45,25.0,131.0,5.3,16.5,141.0,100.51,82.71
2017,8,14,8,0,0.0,107.0,5.3,17.0,107.0,87.32,70.82
2017,8,14,8,15,6.0,151.0,5.3,17.0,154.5,120.13,94.48
2017,8,14,8,30,12.0,195.0,5.3,17.0,202.0,153.87,121.4
2017,8,14,8,45,25.0,229.5,5.35,17.5,245.5,183.3,144.0
2017,8,14,9,0,38.0,264.0,5.4,18.0,289.0,208.16,162.85
2017,8,14,9,15,27.0,256.5,5.35,18.0,275.0,206.45,161.7
2017,8,14,9,30,16.0,249.0,5.3,18.0,261.0,205.87,161.37
2017,8,14,9,45,49.5,306.0,5.3,18.0,345.0,262.21,205.44
2017,8,14,10,0,83.0,363.0,5.3,18.0,429.0,327.46,256.32
2017,8,14,10,15,46.5,295.5,5.25,17.5,332.5,265.53,208.36
2017,8,14,10,30,10.0,228.0,5.2,17.0,236.0,194.46,152.2
2017,8,14,10,45,15.5,271.0,5.2,17.0,284.5,234.63,184.12
2017,8,14,11,0,21.0,314.0,5.2,17.0,333.0,275.99,216.59
2017,8,14,11,15,14.5,261.0,5.15,17.0,274.5,229.24,179.53
2017,8,14,11,30,8.0,208.0,5.1,17.0,216.0,180.93,141.07
2017,8,14,11,45,14.0,267.5,5.05,17.0,281.0,237.46,186.02
2017,8,14,12,0,20.0,327.0,5.0,17.0,346.0,295.61,231.59
2017,8,14,12,15,21.0,326.0,5.05,17.5,346.0,297.64,232.71
2017,8,14,12,30,22.0,325.0,5.1,18.0,346.0,299.59,233.92
2017,8,14,12,45,22.0,321.0,5.15,18.5,341.5,297.84,232.25
2017,8,14,13,0,22.0,317.0,5.2,19.0,337.0,295.9,230.48
2017,8,14,13,15,55.5,362.0,5.3,19.0,411.5,390.17,304.53
2017,8,14,13,30,89.0,407.0,5.4,19.0,486.0,472.37,368.21
2017,8,14,13,45,86.5,398.5,5.5,19.0,473.0,465.73,363.45
2017,8,14,14,0,84.0,390.0,5.6,19.0,460.0,458.53,358.56
2017,8,14,14,15,64.5,360.5,5.6,18.5,413.5,411.55,323.24
2017,8,14,14,30,45.0,331.0,5.6,18.0,367.0,363.85,286.92
2017,8,14,14,45,45.5,315.5,5.7,18.0,350.0,350.53,277.33
2017,8,14,15,0,46.0,300.0,5.8,18.0,333.0,336.85,267.36
2017,8,14,15,15,23.5,233.5,5.8,18.0,250.5,229.46,182.12
2017,8,14,15,30,1.0,167.0,5.8,18.0,168.0,145.26,113.82
2017,8,14,15,45,0.5,134.0,5.8,18.0,134.5,114.71,89.25
2017,8,14,16,0,0.0,101.0,5.8,18.0,101.0,84.59,64.72
2017,8,14,16,15,0.0,95.5,5.7,17.5,95.5,79.86,61.15
2017,8,14,16,30,0.0,90.0,5.6,17.0,90.0,75.18,57.58
2017,8,14,16,45,0.0,75.0,5.6,16.5,75.0,62.22,47.0
2017,8,14,17,0,0.0,60.0,5.6,16.0,60.0,49.69,36.64
2017,8,14,17,15,0.0,50.5,5.55,15.5,50.5,41.77,30.06
2017,8,14,17,30,0.0,41.0,5.5,15.0,41.0,33.87,23.38
2017,8,14,17,45,198.0,50.0,5.45,15.0,88.0,195.57,163.36
2017,8,14,18,0,396.0,59.0,5.4,15.0,135.0,311.47,257.24
2017,8,14,18,15,296.5,46.5,5.3,15.0,93.5,223.18,178.67
2017,8,14,18,30,197.0,34.0,5.2,15.0,52.0,149.83,107.92
2017,8,14,18,45,98.5,17.0,5.15,15.0,26.0,68.24,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,110.0,18.0,3.55,14.5,29.5,14.0,0.0
2017,8,15,6,0,220.0,36.0,3.6,15.0,59.0,27.78,17.32
2017,8,15,6,15,316.5,48.5,3.6,15.0,102.0,37.19,26.79
2017,8,15,6,30,413.0,61.0,3.6,15.0,145.0,48.54,37.33
2017,8,15,6,45,206.5,79.0,3.6,15.5,121.0,59.43,47.2
2017,8,15,7,0,0.0,97.0,3.6,16.0,97.0,76.67,62.42
2017,8,15,7,15,3.5,115.5,3.6,16.0,117.0,90.76,74.74
2017,8,15,7,30,7.0,134.0,3.6,16.0,137.0,104.75,86.78
2017,8,15,7,45,357.5,116.5,3.65,16.5,292.0,79.44,64.3
2017,8,15,8,0,708.0,99.0,3.7,17.0,447.0,69.84,55.62
2017,8,15,8,15,732.5,103.0,3.7,17.5,495.5,84.1,55.26
2017,8,15,8,30,757.0,107.0,3.7,18.0,544.0,146.44,85.89
2017,8,15,8,45,777.0,109.5,3.75,18.5,590.0,203.27,126.41
2017,8,15,9,0,797.0,112.0,3.8,19.0,636.0,262.22,175.28
2017,8,15,9,15,811.5,114.5,3.85,19.0,677.0,321.45,227.41
2017,8,15,9,30,826.0,117.0,3.9,19.0,718.0,381.57,280.55
2017,8,15,9,45,819.0,128.0,3.95,19.5,748.5,440.34,331.48
2017,8,15,10,0,812.0,139.0,4.0,20.0,779.0,497.18,379.23
2017,8,15,10,15,820.5,141.0,4.05,20.0,808.5,552.66,425.13
2017,8,15,10,30,829.0,143.0,4.1,20.0,838.0,607.37,469.18
2017,8,15,10,45,836.0,144.0,4.2,20.0,860.5,659.27,510.18
2017,8,15,11,0,843.0,145.0,4.3,20.0,883.0,709.72,549.18
2017,8,15,11,15,847.0,145.5,4.35,20.0,898.0,749.28,579.6
2017,8,15,11,30,851.0,146.0,4.4,20.0,913.0,791.98,611.28
2017,8,15,11,45,853.5,146.0,4.45,20.5,920.5,830.71,637.37
2017,8,15,12,0,856.0,146.0,4.5,21.0,928.0,866.82,661.42
2017,8,15,12,15,856.0,146.0,4.5,21.0,928.0,897.93,682.85
2017,8,15,12,30,856.0,146.0,4.5,21.0,928.0,925.96,702.12
2017,8,15,12,45,858.5,142.5,4.55,21.0,921.0,949.88,719.0
2017,8,15,13,0,861.0,139.0,4.6,21.0,914.0,970.42,733.67
2017,8,15,13,15,857.0,138.5,4.6,20.5,898.0,984.01,744.75
2017,8,15,13,30,853.0,138.0,4.6,20.0,882.0,993.9,753.5
2017,8,15,13,45,846.5,136.5,4.65,20.0,859.0,996.58,756.44
2017,8,15,14,0,840.0,135.0,4.7,20.0,836.0,1009.19,766.4
2017,8,15,14,15,831.5,133.5,4.7,20.0,806.0,1002.27,762.6
2017,8,15,14,30,823.0,132.0,4.7,20.0,776.0,991.61,756.49
2017,8,15,14,45,811.0,130.0,4.75,20.0,739.5,973.28,745.63
2017,8,15,15,0,799.0,128.0,4.8,20.0,703.0,951.51,732.44
2017,8,15,15,15,784.0,125.0,4.75,19.5,661.5,922.48,714.81
2017,8,15,15,30,769.0,122.0,4.7,19.0,620.0,890.5,695.01
2017,8,15,15,45,748.5,118.5,4.7,19.0,574.0,850.17,668.05
2017,8,15,16,0,728.0,115.0,4.7,19.0,528.0,813.27,643.36
2017,8,15,16,15,701.5,110.5,4.65,18.5,479.0,762.75,609.2
2017,8,15,16,30,675.0,106.0,4.6,18.0,430.0,711.19,573.62
2017,8,15,16,45,640.5,100.0,4.55,17.5,379.5,650.88,530.5
2017,8,15,17,0,606.0,94.0,4.5,17.0,329.0,590.94,486.24
2017,8,15,17,15,558.0,86.5,4.45,16.5,278.0,520.62,431.3
2017,8,15,17,30,510.0,79.0,4.4,16.0,227.0,452.79,376.41
2017,8,15,17,45,442.0,69.0,4.35,16.0,178.5,373.25,309.26
2017,8,15,18,0,374.0,59.0,4.3,16.0,130.0,296.42,242.53
2017,8,15,18,15,277.0,45.5,4.2,15.5,89.0,212.71,169.06
2017,8,15,18,30,180.0,32.0,4.1,15.0,48.0,140.25,98.5
2017,8,15,18,45,90.0,16.0,4.05,14.5,24.0,47.59,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.5,17.5,1.95,14.5,25.5,13.57,0.0
2017,8,16,6,0,159.0,35.0,2.0,15.0,51.0,26.85,16.41
2017,8,16,6,15,242.5,51.0,2.0,15.5,91.5,38.73,28.05
2017,8,16,6,30,326.0,67.0,2.0,16.0,132.0,50.34,38.75
2017,8,16,6,45,385.5,79.0,2.0,16.5,178.5,58.67,46.32
2017,8,16,7,0,445.0,91.0,2.0,17.0,225.0,66.77,53.47
2017,8,16,7,15,491.0,100.5,2.0,17.0,274.0,72.83,58.75
2017,8,16,7,30,537.0,110.0,2.0,17.0,323.0,79.92,64.8
2017,8,16,7,45,425.0,149.0,2.0,17.5,332.0,101.34,83.01
2017,8,16,8,0,313.0,188.0,2.0,18.0,341.0,127.89,105.26
2017,8,16,8,15,292.5,214.5,1.95,18.5,369.0,148.77,113.08
2017,8,16,8,30,272.0,241.0,1.9,19.0,397.0,188.26,137.37
2017,8,16,8,45,490.0,191.0,1.85,19.5,501.0,209.74,142.81
2017,8,16,9,0,708.0,141.0,1.8,20.0,605.0,259.52,174.94
2017,8,16,9,15,723.5,144.5,1.75,20.0,645.0,315.49,222.89
2017,8,16,9,30,739.0,148.0,1.7,20.0,685.0,372.64,271.79
2017,8,16,9,45,764.5,143.5,1.7,20.5,723.0,431.51,320.47
2017,8,16,10,0,790.0,139.0,1.7,21.0,761.0,488.11,366.19
2017,8,16,10,15,798.5,141.0,1.7,21.5,789.5,542.41,408.81
2017,8,16,10,30,807.0,143.0,1.7,22.0,818.0,595.98,449.38
2017,8,16,10,45,816.0,143.0,1.75,22.5,841.0,647.19,487.25
2017,8,16,11,0,825.0,143.0,1.8,23.0,864.0,697.17,523.15
2017,8,16,11,15,828.5,144.0,1.85,23.0,878.5,742.58,555.97
2017,8,16,11,30,832.0,145.0,1.9,23.0,893.0,777.98,581.27
2017,8,16,11,45,837.0,143.5,2.0,23.5,901.0,816.71,606.59
2017,8,16,12,0,842.0,142.0,2.1,24.0,909.0,852.99,630.04
2017,8,16,12,15,842.0,142.0,2.15,24.0,908.5,883.57,650.41
2017,8,16,12,30,842.0,142.0,2.2,24.0,908.0,911.1,668.82
2017,8,16,12,45,844.5,138.5,2.3,24.0,901.5,934.55,685.08
2017,8,16,13,0,847.0,135.0,2.4,24.0,895.0,954.67,699.28
2017,8,16,13,15,843.0,134.0,2.45,24.0,879.0,967.41,708.32
2017,8,16,13,30,839.0,133.0,2.5,24.0,863.0,976.5,715.18
2017,8,16,13,45,834.0,131.5,2.6,24.0,840.5,980.41,719.29
2017,8,16,14,0,829.0,130.0,2.7,24.0,818.0,980.62,721.15
2017,8,16,14,15,821.0,128.0,2.75,24.0,788.5,986.88,726.71
2017,8,16,14,30,813.0,126.0,2.8,24.0,759.0,976.08,721.12
2017,8,16,14,45,803.0,123.0,2.85,24.0,724.0,958.57,711.34
2017,8,16,15,0,793.0,120.0,2.9,24.0,689.0,937.63,699.34
2017,8,16,15,15,778.5,117.0,2.95,23.5,648.5,909.08,683.55
2017,8,16,15,30,764.0,114.0,3.0,23.0,608.0,877.6,665.63
2017,8,16,15,45,747.0,110.0,3.1,22.5,563.0,840.0,643.5
2017,8,16,16,0,730.0,106.0,3.2,22.0,518.0,800.1,619.32
2017,8,16,16,15,705.0,101.5,3.25,21.5,470.0,755.43,590.9
2017,8,16,16,30,680.0,97.0,3.3,21.0,422.0,704.98,557.58
2017,8,16,16,45,647.5,91.5,3.35,21.0,372.0,646.67,516.47
2017,8,16,17,0,615.0,86.0,3.4,21.0,322.0,588.61,474.44
2017,8,16,17,15,569.0,79.0,3.35,20.0,272.0,519.97,423.1
2017,8,16,17,30,523.0,72.0,3.3,19.0,222.0,453.7,371.31
2017,8,16,17,45,457.0,63.0,3.3,18.5,174.5,376.0,307.45
2017,8,16,18,0,391.0,54.0,3.3,18.0,127.0,303.79,245.75
2017,8,16,18,15,294.5,41.0,3.15,17.5,86.0,215.58,169.32
2017,8,16,18,30,198.0,28.0,3.0,17.0,45.0,142.75,96.58
2017,8,16,18,45,99.0,14.0,2.9,16.5,22.5,49.24,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.5,16.0,2.1,16.5,24.5,12.44,0.0
2017,8,17,6,0,173.0,32.0,2.2,17.0,49.0,24.64,14.27
2017,8,17,6,15,258.0,47.0,2.15,17.0,89.5,35.86,25.35
2017,8,17,6,30,343.0,62.0,2.1,17.0,130.0,46.84,35.5
2017,8,17,6,45,407.0,72.5,2.05,17.5,176.5,54.25,42.25
2017,8,17,7,0,471.0,83.0,2.0,18.0,223.0,63.14,50.08
2017,8,17,7,15,238.5,107.5,1.9,18.5,178.5,78.65,63.47
2017,8,17,7,30,6.0,132.0,1.8,19.0,134.0,103.26,84.42
2017,8,17,7,45,17.0,157.0,1.75,19.5,164.5,121.54,99.56
2017,8,17,8,0,28.0,182.0,1.7,20.0,195.0,132.92,108.62
2017,8,17,8,15,23.0,192.5,1.65,20.5,204.5,148.81,115.7
2017,8,17,8,30,18.0,203.0,1.6,21.0,214.0,159.91,123.5
2017,8,17,8,45,24.5,228.0,1.55,21.5,244.0,182.22,140.05
2017,8,17,9,0,31.0,253.0,1.5,22.0,274.0,199.63,152.72
2017,8,17,9,15,45.5,283.5,1.5,22.0,316.0,230.95,176.32
2017,8,17,9,30,60.0,314.0,1.5,22.0,358.0,264.85,201.86
2017,8,17,9,45,385.0,246.0,1.5,22.5,546.5,352.0,263.62
2017,8,17,10,0,710.0,178.0,1.5,23.0,735.0,480.97,358.35
2017,8,17,10,15,720.0,180.5,1.55,23.0,763.5,533.57,399.32
2017,8,17,10,30,730.0,183.0,1.6,23.0,792.0,585.82,439.4
2017,8,17,10,45,738.5,184.0,1.65,23.5,814.5,635.25,475.57
2017,8,17,11,0,747.0,185.0,1.7,24.0,837.0,681.32,508.45
2017,8,17,11,15,751.5,186.5,1.75,24.0,851.5,724.95,539.82
2017,8,17,11,30,756.0,188.0,1.8,24.0,866.0,766.76,569.37
2017,8,17,11,45,760.5,187.5,1.9,24.5,874.0,804.81,595.26
2017,8,17,12,0,765.0,187.0,2.0,25.0,882.0,840.59,618.66
2017,8,17,12,15,765.0,187.0,2.1,25.0,881.5,870.38,638.92
2017,8,17,12,30,765.0,187.0,2.2,25.0,881.0,897.24,657.32
2017,8,17,12,45,780.5,175.5,2.3,25.0,878.0,924.7,676.19
2017,8,17,13,0,796.0,164.0,2.4,25.0,875.0,949.11,693.12
2017,8,17,13,15,791.5,162.5,2.45,25.0,859.5,960.79,701.4
2017,8,17,13,30,787.0,161.0,2.5,25.0,844.0,968.82,707.55
2017,8,17,13,45,781.0,159.0,2.6,25.0,821.5,971.18,710.64
2017,8,17,14,0,775.0,157.0,2.7,25.0,799.0,969.86,711.5
2017,8,17,14,15,766.0,154.5,2.75,24.5,769.5,961.38,708.74
2017,8,17,14,30,757.0,152.0,2.8,24.0,740.0,949.35,703.77
2017,8,17,14,45,745.0,149.0,2.85,24.0,704.5,930.38,692.88
2017,8,17,15,0,733.0,146.0,2.9,24.0,669.0,915.42,684.79
2017,8,17,15,15,716.5,142.5,2.9,23.5,628.5,885.32,667.35
2017,8,17,15,30,700.0,139.0,2.9,23.0,588.0,852.58,648.04
2017,8,17,15,45,679.5,134.0,2.95,23.0,543.5,812.01,622.13
2017,8,17,16,0,659.0,129.0,3.0,23.0,499.0,769.55,594.55
2017,8,17,16,15,631.5,123.5,3.0,22.5,451.5,718.88,561.43
2017,8,17,16,30,604.0,118.0,3.0,22.0,404.0,667.41,526.98
2017,8,17,16,45,567.5,110.5,3.05,22.0,354.5,606.18,483.32
2017,8,17,17,0,531.0,103.0,3.1,22.0,305.0,545.67,438.27
2017,8,17,17,15,483.0,93.5,3.1,21.0,256.0,469.54,381.11
2017,8,17,17,30,435.0,84.0,3.1,20.0,207.0,404.34,330.02
2017,8,17,17,45,368.5,72.0,3.15,19.5,161.0,328.58,267.69
2017,8,17,18,0,302.0,60.0,3.2,19.0,115.0,259.07,208.42
2017,8,17,18,15,215.5,43.5,3.1,18.5,76.5,180.73,140.51
2017,8,17,18,30,129.0,27.0,3.0,18.0,38.0,110.5,70.68
2017,8,17,18,45,64.5,13.5,2.95,18.0,19.0,35.79,0.0
2017,8,17,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,74.5,16.0,2.05,15.5,23.0,12.43,0.0
2017,8,18,6,0,149.0,32.0,2.2,16.0,46.0,24.59,14.09
2017,8,18,6,15,232.0,48.5,2.15,16.5,86.0,36.88,26.24
2017,8,18,6,30,315.0,65.0,2.1,17.0,126.0,48.88,37.26
2017,8,18,6,45,170.5,86.0,2.1,17.5,120.5,63.79,50.6
2017,8,18,7,0,26.0,107.0,2.1,18.0,115.0,81.14,65.79
2017,8,18,7,15,34.5,128.0,2.05,18.5,140.5,95.9,78.42
2017,8,18,7,30,43.0,149.0,2.0,19.0,166.0,110.38,90.54
2017,8,18,7,45,75.0,176.0,1.95,19.5,210.5,128.31,105.36
2017,8,18,8,0,107.0,203.0,1.9,20.0,255.0,139.83,114.49
2017,8,18,8,15,142.0,226.5,1.9,20.0,303.5,158.25,121.83
2017,8,18,8,30,177.0,250.0,1.9,20.0,352.0,191.39,142.93
2017,8,18,8,45,447.0,193.5,1.9,20.5,478.0,205.84,141.11
2017,8,18,9,0,717.0,137.0,1.9,21.0,604.0,260.56,175.04
2017,8,18,9,15,732.5,140.5,1.9,21.5,644.0,317.19,223.12
2017,8,18,9,30,748.0,144.0,1.9,22.0,684.0,378.76,274.8
2017,8,18,9,45,746.0,154.0,1.95,22.5,715.0,431.59,319.19
2017,8,18,10,0,744.0,164.0,2.0,23.0,746.0,487.05,363.99
2017,8,18,10,15,753.5,166.5,2.05,23.0,775.0,542.12,407.72
2017,8,18,10,30,763.0,169.0,2.1,23.0,804.0,594.7,448.48
2017,8,18,10,45,771.0,170.0,2.15,23.5,826.5,644.35,485.18
2017,8,18,11,0,779.0,171.0,2.2,24.0,849.0,692.82,520.03
2017,8,18,11,15,783.5,172.0,2.3,24.0,863.5,737.34,552.6
2017,8,18,11,30,788.0,173.0,2.4,24.0,878.0,779.93,583.31
2017,8,18,11,45,791.5,172.5,2.5,24.5,885.5,818.21,609.16
2017,8,18,12,0,795.0,172.0,2.6,25.0,893.0,854.03,632.35
2017,8,18,12,15,795.0,172.0,2.65,25.0,892.5,884.57,652.8
2017,8,18,12,30,795.0,172.0,2.7,25.0,892.0,912.07,671.28
2017,8,18,12,45,805.5,164.0,2.8,25.0,887.5,938.51,689.5
2017,8,18,13,0,816.0,156.0,2.9,25.0,883.0,961.77,705.7
2017,8,18,13,15,811.5,155.0,2.95,25.0,867.5,974.14,714.47
2017,8,18,13,30,807.0,154.0,3.0,25.0,852.0,982.8,721.03
2017,8,18,13,45,802.0,151.5,3.1,25.0,829.0,985.68,724.37
2017,8,18,14,0,797.0,149.0,3.2,25.0,806.0,984.81,725.41
2017,8,18,14,15,788.0,147.0,3.25,24.5,776.5,976.74,722.88
2017,8,18,14,30,779.0,145.0,3.3,24.0,747.0,965.05,718.09
2017,8,18,14,45,768.0,141.5,3.35,24.0,711.5,946.26,707.22
2017,8,18,15,0,757.0,138.0,3.4,24.0,676.0,924.13,694.17
2017,8,18,15,15,741.0,134.5,3.4,23.5,635.0,900.5,681.13
2017,8,18,15,30,725.0,131.0,3.4,23.0,594.0,867.66,661.63
2017,8,18,15,45,704.5,126.5,3.45,23.0,549.0,827.01,635.51
2017,8,18,16,0,684.0,122.0,3.5,23.0,504.0,784.38,607.67
2017,8,18,16,15,657.0,117.0,3.45,22.5,456.0,733.91,574.38
2017,8,18,16,30,630.0,112.0,3.4,22.0,408.0,682.55,539.75
2017,8,18,16,45,593.0,105.5,3.4,21.5,358.0,621.05,496.79
2017,8,18,17,0,556.0,99.0,3.4,21.0,308.0,560.23,452.25
2017,8,18,17,15,507.5,90.0,3.3,20.5,258.5,489.73,398.07
2017,8,18,17,30,459.0,81.0,3.2,20.0,209.0,416.61,340.0
2017,8,18,17,45,388.5,69.5,3.15,19.5,162.0,337.81,275.05
2017,8,18,18,0,318.0,58.0,3.1,19.0,115.0,265.67,213.46
2017,8,18,18,15,227.5,42.0,3.0,18.5,76.0,185.13,143.48
2017,8,18,18,30,137.0,26.0,2.9,18.0,37.0,111.67,67.59
2017,8,18,18,45,68.5,13.0,2.8,17.5,18.5,36.84,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,73.5,15.5,1.9,15.5,22.0,12.05,0.0
2017,8,19,6,0,147.0,31.0,2.0,16.0,44.0,23.84,13.26
2017,8,19,6,15,229.0,47.5,2.0,16.5,84.0,36.15,25.57
2017,8,19,6,30,311.0,64.0,2.0,17.0,124.0,48.16,36.61
2017,8,19,6,45,374.5,77.0,2.05,17.5,171.0,57.27,44.88
2017,8,19,7,0,438.0,90.0,2.1,18.0,218.0,66.14,52.7
2017,8,19,7,15,219.0,87.0,2.0,18.0,151.0,64.94,51.62
2017,8,19,7,30,0.0,84.0,1.9,18.0,84.0,68.96,55.03
2017,8,19,7,45,0.0,102.5,1.85,18.5,102.5,83.3,67.16
2017,8,19,8,0,0.0,121.0,1.8,19.0,121.0,97.45,78.93
2017,8,19,8,15,1.0,144.0,1.75,19.5,144.5,114.88,89.15
2017,8,19,8,30,2.0,167.0,1.7,20.0,168.0,133.09,103.27
2017,8,19,8,45,3.5,178.0,1.65,20.5,180.5,143.04,110.58
2017,8,19,9,0,5.0,189.0,1.6,21.0,193.0,153.19,118.03
2017,8,19,9,15,7.5,205.5,1.6,21.0,211.0,168.05,129.38
2017,8,19,9,30,10.0,222.0,1.6,21.0,229.0,183.38,141.08
2017,8,19,9,45,25.5,272.5,1.65,21.5,292.0,228.5,175.35
2017,8,19,10,0,41.0,323.0,1.7,22.0,355.0,279.22,213.38
2017,8,19,10,15,110.5,363.0,1.75,22.0,454.0,354.52,269.95
2017,8,19,10,30,180.0,403.0,1.8,22.0,553.0,438.61,332.33
2017,8,19,10,45,479.0,289.5,1.85,22.5,702.0,559.85,423.37
2017,8,19,11,0,778.0,176.0,1.9,23.0,851.0,697.83,524.44
2017,8,19,11,15,782.5,177.5,1.95,23.0,866.0,742.84,556.14
2017,8,19,11,30,787.0,179.0,2.0,23.0,881.0,785.92,586.7
2017,8,19,11,45,790.5,178.5,2.1,23.5,889.0,824.28,612.66
2017,8,19,12,0,794.0,178.0,2.2,24.0,897.0,860.16,635.84
2017,8,19,12,15,794.0,178.0,2.25,24.0,896.5,890.75,656.24
2017,8,19,12,30,794.0,178.0,2.3,24.0,896.0,918.3,674.67
2017,8,19,12,45,781.5,183.5,2.4,24.0,884.5,936.13,687.24
2017,8,19,13,0,769.0,189.0,2.5,24.0,873.0,950.18,697.53
2017,8,19,13,15,764.0,187.5,2.6,24.0,856.5,961.13,705.94
2017,8,19,13,30,759.0,186.0,2.7,24.0,840.0,968.48,712.12
2017,8,19,13,45,750.0,185.0,2.85,24.0,816.5,978.24,720.49
2017,8,19,14,0,741.0,184.0,3.0,24.0,793.0,975.12,720.45
2017,8,19,14,15,730.5,181.0,3.15,23.5,763.0,964.74,717.15
2017,8,19,14,30,720.0,178.0,3.3,23.0,733.0,950.89,711.59
2017,8,19,14,45,703.5,175.5,3.45,23.0,696.5,928.28,698.69
2017,8,19,15,0,687.0,173.0,3.6,23.0,660.0,902.63,683.66
2017,8,19,15,15,669.0,168.5,3.6,22.5,619.0,870.52,664.49
2017,8,19,15,30,651.0,164.0,3.6,22.0,578.0,835.9,643.39
2017,8,19,15,45,623.5,159.5,3.65,22.0,532.0,790.25,613.19
2017,8,19,16,0,596.0,155.0,3.7,22.0,486.0,743.1,581.5
2017,8,19,16,15,567.0,147.5,3.65,21.5,438.5,682.38,539.94
2017,8,19,16,30,538.0,140.0,3.6,21.0,391.0,630.31,503.39
2017,8,19,16,45,494.5,131.5,3.6,20.5,341.0,565.8,456.19
2017,8,19,17,0,451.0,123.0,3.6,20.0,291.0,503.07,408.92
2017,8,19,17,15,402.5,110.0,3.55,19.5,242.5,433.89,354.94
2017,8,19,17,30,354.0,97.0,3.5,19.0,194.0,368.07,301.8
2017,8,19,17,45,288.0,80.5,3.45,18.5,148.5,291.48,238.05
2017,8,19,18,0,222.0,64.0,3.4,18.0,103.0,209.75,168.67
2017,8,19,18,15,150.5,43.5,3.3,17.5,66.0,138.81,106.71
2017,8,19,18,30,79.0,23.0,3.2,17.0,29.0,70.99,37.99
2017,8,19,18,45,39.5,11.5,3.15,16.5,14.5,24.65,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,8.0,2.95,15.5,8.0,6.83,0.0
2017,8,20,6,0,0.0,16.0,3.1,16.0,16.0,13.18,4.64
2017,8,20,6,15,0.0,32.5,3.15,16.0,32.5,26.87,17.57
2017,8,20,6,30,0.0,49.0,3.2,16.0,49.0,40.03,29.6
2017,8,20,6,45,0.0,68.5,3.25,16.5,68.5,55.15,43.18
2017,8,20,7,0,0.0,88.0,3.3,17.0,88.0,70.11,56.4
2017,8,20,7,15,1.5,108.0,3.3,17.5,109.0,85.28,69.55
2017,8,20,7,30,3.0,128.0,3.3,18.0,130.0,100.31,82.31
2017,8,20,7,45,8.0,147.0,3.3,18.5,151.5,114.58,94.18
2017,8,20,8,0,13.0,166.0,3.3,19.0,173.0,128.72,105.75
2017,8,20,8,15,28.0,196.0,3.2,19.0,212.0,143.9,112.62
2017,8,20,8,30,43.0,226.0,3.1,19.0,251.0,170.31,132.25
2017,8,20,8,45,172.5,250.0,3.05,19.5,360.5,209.44,156.91
2017,8,20,9,0,302.0,274.0,3.0,20.0,470.0,266.81,197.04
2017,8,20,9,15,477.0,232.5,2.95,20.5,564.5,311.85,228.43
2017,8,20,9,30,652.0,191.0,2.9,21.0,659.0,379.34,279.89
2017,8,20,9,45,636.5,210.0,2.9,21.5,686.0,432.31,324.13
2017,8,20,10,0,621.0,229.0,2.9,22.0,713.0,482.82,364.97
2017,8,20,10,15,631.0,233.0,2.9,22.0,740.5,532.55,404.61
2017,8,20,10,30,641.0,237.0,2.9,22.0,768.0,582.2,443.16
2017,8,20,10,45,651.5,237.5,2.95,22.5,789.5,629.0,478.03
2017,8,20,11,0,662.0,238.0,3.0,23.0,811.0,675.18,511.6
2017,8,20,11,15,666.5,240.0,3.05,23.0,825.0,717.38,542.56
2017,8,20,11,30,671.0,242.0,3.1,23.0,839.0,757.99,571.9
2017,8,20,11,45,675.0,241.0,3.2,23.5,846.0,793.73,596.62
2017,8,20,12,0,679.0,240.0,3.3,24.0,853.0,827.32,619.52
2017,8,20,12,15,678.5,240.0,3.35,24.0,852.0,855.48,639.35
2017,8,20,12,30,678.0,240.0,3.4,24.0,851.0,880.86,657.2
2017,8,20,12,45,675.5,239.0,3.45,24.0,842.5,900.47,671.1
2017,8,20,13,0,673.0,238.0,3.5,24.0,834.0,916.91,682.89
2017,8,20,13,15,667.5,236.0,3.5,23.5,818.5,926.19,690.95
2017,8,20,13,30,662.0,234.0,3.5,23.0,803.0,932.07,696.86
2017,8,20,13,45,658.0,228.5,3.5,23.0,781.0,932.56,697.94
2017,8,20,14,0,654.0,223.0,3.5,23.0,759.0,929.64,696.81
2017,8,20,14,15,643.0,219.5,3.45,23.0,730.0,918.35,689.83
2017,8,20,14,30,632.0,216.0,3.4,23.0,701.0,903.82,680.81
2017,8,20,14,45,620.0,209.5,3.4,23.0,666.5,882.14,667.31
2017,8,20,15,0,608.0,203.0,3.4,23.0,632.0,857.54,651.81
2017,8,20,15,15,590.0,197.0,3.35,22.5,592.0,824.9,631.48
2017,8,20,15,30,572.0,191.0,3.3,22.0,552.0,782.38,604.18
2017,8,20,15,45,551.0,182.0,3.3,21.5,508.5,740.14,576.73
2017,8,20,16,0,530.0,173.0,3.3,21.0,465.0,696.58,547.77
2017,8,20,16,15,500.5,163.5,3.25,20.5,418.5,644.14,511.29
2017,8,20,16,30,471.0,154.0,3.2,20.0,372.0,591.66,473.94
2017,8,20,16,45,436.5,141.5,3.15,20.0,324.5,532.18,429.4
2017,8,20,17,0,402.0,129.0,3.1,20.0,277.0,473.92,384.69
2017,8,20,17,15,355.0,114.0,3.05,19.5,230.0,405.7,331.36
2017,8,20,17,30,308.0,99.0,3.0,19.0,183.0,340.81,278.93
2017,8,20,17,45,251.0,80.5,3.0,18.5,139.0,257.05,209.67
2017,8,20,18,0,194.0,62.0,3.0,18.0,95.0,192.28,154.05
2017,8,20,18,15,128.5,41.0,2.9,17.5,59.5,124.92,95.08
2017,8,20,18,30,63.0,20.0,2.8,17.0,24.0,58.86,26.79
2017,8,20,18,45,31.5,10.0,2.75,17.0,12.0,20.35,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,9.0,2.3,16.5,9.0,7.68,0.0
2017,8,21,6,0,0.0,18.0,2.4,17.0,18.0,14.84,5.7
2017,8,21,6,15,0.5,40.0,2.45,17.0,40.0,32.41,22.21
2017,8,21,6,30,1.0,62.0,2.5,17.0,62.0,49.22,37.47
2017,8,21,6,45,14.5,84.5,2.55,17.5,88.5,66.23,52.68
2017,8,21,7,0,28.0,107.0,2.6,18.0,115.0,80.87,65.55
2017,8,21,7,15,41.5,128.0,2.55,18.0,143.0,95.68,78.43
2017,8,21,7,30,55.0,149.0,2.5,18.0,171.0,110.23,90.85
2017,8,21,7,45,99.0,175.0,2.5,18.5,220.5,127.75,105.41
2017,8,21,8,0,143.0,201.0,2.5,19.0,270.0,139.09,114.49
2017,8,21,8,15,146.5,224.5,2.5,19.5,301.5,157.84,121.66
2017,8,21,8,30,150.0,248.0,2.5,20.0,333.0,188.33,141.75
