Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,8,45,372.5,216.5,2.5,20.5,450.5,215.71,152.47
2017,8,21,9,0,595.0,185.0,2.5,21.0,568.0,271.09,188.48
2017,8,21,9,15,612.5,190.5,2.45,21.0,607.0,322.96,232.36
2017,8,21,9,30,630.0,196.0,2.4,21.0,646.0,376.53,277.65
2017,8,21,9,45,450.5,276.0,2.4,21.5,606.5,405.05,304.92
2017,8,21,10,0,271.0,356.0,2.4,22.0,567.0,413.34,313.58
2017,8,21,10,15,285.0,367.5,2.4,22.0,597.0,452.57,343.78
2017,8,21,10,30,299.0,379.0,2.4,22.0,627.0,493.04,374.3
2017,8,21,10,45,506.5,290.5,2.45,22.5,722.5,580.62,440.57
2017,8,21,11,0,714.0,202.0,2.5,23.0,818.0,681.72,515.6
2017,8,21,11,15,718.5,203.5,2.55,23.0,832.5,725.28,546.97
2017,8,21,11,30,723.0,205.0,2.6,23.0,847.0,767.06,576.96
2017,8,21,11,45,727.5,204.0,2.65,23.5,854.5,804.55,602.44
2017,8,21,12,0,732.0,203.0,2.7,24.0,862.0,839.74,625.97
2017,8,21,12,15,731.5,203.0,2.8,24.0,861.0,868.98,646.33
2017,8,21,12,30,731.0,203.0,2.9,24.0,860.0,895.26,664.55
2017,8,21,12,45,734.0,198.5,3.0,24.0,853.0,917.23,679.95
2017,8,21,13,0,737.0,194.0,3.1,24.0,846.0,935.99,693.34
2017,8,21,13,15,732.0,192.5,3.15,23.5,830.0,946.72,702.52
2017,8,21,13,30,727.0,191.0,3.2,23.0,814.0,953.9,709.55
2017,8,21,13,45,726.5,185.0,3.3,23.0,793.0,957.24,713.17
2017,8,21,14,0,726.0,179.0,3.4,23.0,772.0,957.0,714.55
2017,8,21,14,15,715.5,176.0,3.45,23.0,742.0,946.43,708.77
2017,8,21,14,30,705.0,173.0,3.5,23.0,712.0,932.45,700.87
2017,8,21,14,45,697.0,167.0,3.6,23.0,678.0,914.36,690.54
2017,8,21,15,0,689.0,161.0,3.7,23.0,644.0,893.09,678.05
2017,8,21,15,15,671.5,156.5,3.7,22.5,603.5,861.27,658.94
2017,8,21,15,30,654.0,152.0,3.7,22.0,563.0,826.96,637.95
2017,8,21,15,45,634.5,145.0,3.7,21.5,519.0,785.78,611.76
2017,8,21,16,0,615.0,138.0,3.7,21.0,475.0,742.78,583.84
2017,8,21,16,15,440.0,159.0,3.65,20.5,388.5,587.3,469.09
2017,8,21,16,30,265.0,180.0,3.6,20.0,302.0,434.09,350.45
2017,8,21,16,45,175.0,162.0,3.6,20.0,238.5,317.7,258.33
2017,8,21,17,0,85.0,144.0,3.6,20.0,175.0,211.15,171.06
2017,8,21,17,15,70.5,122.5,3.6,19.5,145.5,175.96,142.52
2017,8,21,17,30,56.0,101.0,3.6,19.0,116.0,141.75,114.0
2017,8,21,17,45,40.0,79.0,3.6,18.5,88.5,106.91,84.36
2017,8,21,18,0,24.0,57.0,3.6,18.0,61.0,73.01,55.15
2017,8,21,18,15,12.0,36.5,3.55,17.5,38.5,43.81,29.62
2017,8,21,18,30,0.0,16.0,3.5,17.0,16.0,13.2,0.48
2017,8,21,18,45,0.0,8.0,3.45,17.0,8.0,6.83,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,14.0,2.05,15.5,19.5,11.95,0.0
2017,8,22,6,0,126.0,28.0,2.1,16.0,39.0,21.56,10.54
2017,8,22,6,15,208.5,45.5,2.05,16.0,78.0,34.64,24.18
2017,8,22,6,30,291.0,63.0,2.0,16.0,117.0,47.42,36.03
2017,8,22,6,45,351.0,77.0,1.95,16.5,162.5,57.22,44.97
2017,8,22,7,0,411.0,91.0,1.9,17.0,208.0,66.74,53.42
2017,8,22,7,15,272.5,122.0,1.85,17.5,206.5,88.28,72.13
2017,8,22,7,30,134.0,153.0,1.8,18.0,205.0,109.72,90.37
2017,8,22,7,45,129.5,176.5,1.75,18.5,232.5,124.25,102.34
2017,8,22,8,0,125.0,200.0,1.7,19.0,260.0,138.25,113.65
2017,8,22,8,15,106.0,220.5,1.7,19.0,275.0,160.77,124.68
2017,8,22,8,30,87.0,241.0,1.7,19.0,290.0,183.91,140.98
2017,8,22,8,45,169.5,261.5,1.7,19.5,367.0,216.7,162.21
2017,8,22,9,0,252.0,282.0,1.7,20.0,444.0,261.85,194.27
2017,8,22,9,15,472.5,225.0,1.8,20.5,553.0,307.07,224.05
2017,8,22,9,30,693.0,168.0,1.9,21.0,662.0,378.69,277.57
2017,8,22,9,45,713.5,167.0,2.0,21.5,698.0,433.35,322.86
2017,8,22,10,0,734.0,166.0,2.1,22.0,734.0,489.2,367.97
2017,8,22,10,15,743.0,168.5,2.2,22.0,762.0,542.69,410.87
2017,8,22,10,30,752.0,171.0,2.3,22.0,790.0,595.47,452.14
2017,8,22,10,45,756.5,174.0,2.4,22.5,811.0,644.18,488.55
2017,8,22,11,0,761.0,177.0,2.5,23.0,832.0,691.43,522.95
2017,8,22,11,15,765.0,178.0,2.65,23.0,846.5,734.94,555.31
2017,8,22,11,30,769.0,179.0,2.8,23.0,861.0,776.49,585.81
2017,8,22,11,45,770.5,180.0,2.95,23.5,867.5,813.85,611.72
2017,8,22,12,0,772.0,181.0,3.1,24.0,874.0,848.67,634.8
2017,8,22,12,15,772.0,181.0,3.2,24.0,873.0,878.53,655.41
2017,8,22,12,30,772.0,181.0,3.3,24.0,872.0,905.4,674.05
2017,8,22,12,45,779.5,173.5,3.4,24.0,866.0,929.04,690.6
2017,8,22,13,0,787.0,166.0,3.5,24.0,860.0,949.47,705.09
2017,8,22,13,15,783.0,165.0,3.55,24.0,844.0,961.77,713.96
2017,8,22,13,30,779.0,164.0,3.6,24.0,828.0,970.45,720.6
2017,8,22,13,45,776.0,160.0,3.65,24.0,806.0,973.43,723.59
2017,8,22,14,0,773.0,156.0,3.7,24.0,784.0,972.72,724.3
2017,8,22,14,15,763.5,153.5,3.7,23.5,754.5,963.36,720.45
2017,8,22,14,30,754.0,151.0,3.7,23.0,725.0,950.45,714.36
2017,8,22,14,45,744.5,146.5,3.75,23.0,690.0,931.98,703.51
2017,8,22,15,0,735.0,142.0,3.8,23.0,655.0,917.42,695.42
2017,8,22,15,15,719.0,138.0,3.75,23.0,614.0,886.76,675.66
2017,8,22,15,30,703.0,134.0,3.7,23.0,573.0,853.44,654.09
2017,8,22,15,45,684.0,128.5,3.7,23.0,528.5,813.17,627.71
2017,8,22,16,0,665.0,123.0,3.7,23.0,484.0,770.93,599.65
2017,8,22,16,15,637.0,117.0,3.65,22.5,436.0,718.66,564.77
2017,8,22,16,30,609.0,111.0,3.6,22.0,388.0,665.66,528.6
2017,8,22,16,45,573.0,103.5,3.55,21.5,339.0,604.28,485.13
2017,8,22,17,0,537.0,96.0,3.5,21.0,290.0,543.61,440.06
2017,8,22,17,15,486.5,87.0,3.4,20.5,241.0,472.28,384.69
2017,8,22,17,30,436.0,78.0,3.3,20.0,192.0,399.19,326.01
2017,8,22,17,45,365.0,65.5,3.25,19.5,146.0,320.0,260.14
2017,8,22,18,0,294.0,53.0,3.2,19.0,100.0,247.7,197.87
2017,8,22,18,15,200.0,36.5,3.15,18.5,63.0,166.31,125.77
2017,8,22,18,30,106.0,20.0,3.1,18.0,26.0,85.88,23.16
2017,8,22,18,45,53.0,10.0,3.1,18.0,13.0,28.37,0.0
2017,8,22,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,5.0,3.2,15.5,5.0,4.27,0.0
2017,8,23,6,0,0.0,10.0,3.4,16.0,10.0,8.22,0.35
2017,8,23,6,15,0.0,20.5,3.4,16.5,20.5,16.89,8.85
2017,8,23,6,30,0.0,31.0,3.4,17.0,31.0,25.58,16.78
2017,8,23,6,45,0.0,43.0,3.45,17.5,43.0,35.55,25.75
2017,8,23,7,0,0.0,55.0,3.5,18.0,55.0,45.53,34.61
2017,8,23,7,15,0.0,68.0,3.45,18.0,68.0,56.23,44.02
2017,8,23,7,30,0.0,81.0,3.4,18.0,81.0,66.6,53.01
2017,8,23,7,45,3.0,118.0,3.35,18.5,119.5,94.38,76.84
2017,8,23,8,0,6.0,155.0,3.3,19.0,158.0,121.07,99.3
2017,8,23,8,15,12.0,177.0,3.15,19.5,183.5,137.97,107.9
2017,8,23,8,30,18.0,199.0,3.0,20.0,209.0,157.13,122.21
2017,8,23,8,45,23.0,221.5,2.95,20.5,235.5,177.55,137.57
2017,8,23,9,0,28.0,244.0,2.9,21.0,262.0,193.62,149.49
2017,8,23,9,15,29.0,260.0,2.85,21.0,280.0,210.81,162.78
2017,8,23,9,30,30.0,276.0,2.8,21.0,298.0,228.35,176.3
2017,8,23,9,45,166.5,311.5,2.75,21.5,439.5,316.61,242.34
2017,8,23,10,0,303.0,347.0,2.7,22.0,581.0,423.6,322.26
2017,8,23,10,15,554.0,248.5,2.7,22.0,695.5,506.89,385.94
2017,8,23,10,30,805.0,150.0,2.7,22.0,810.0,610.53,465.3
2017,8,23,10,45,813.0,150.5,2.75,22.5,832.5,661.85,503.33
2017,8,23,11,0,821.0,151.0,2.8,23.0,855.0,711.83,539.64
2017,8,23,11,15,825.0,151.5,2.8,23.0,870.0,757.28,572.67
2017,8,23,11,30,829.0,152.0,2.8,23.0,885.0,800.57,603.35
2017,8,23,11,45,832.5,152.0,2.85,23.5,892.0,840.6,629.33
2017,8,23,12,0,836.0,152.0,2.9,24.0,899.0,878.01,653.31
2017,8,23,12,15,836.0,151.5,3.0,24.0,898.5,909.0,674.49
2017,8,23,12,30,836.0,151.0,3.1,24.0,898.0,936.76,693.59
2017,8,23,12,45,830.0,153.0,3.25,24.0,888.0,958.0,708.79
2017,8,23,13,0,824.0,155.0,3.4,24.0,878.0,975.56,721.7
2017,8,23,13,15,819.5,154.0,3.55,23.5,862.0,987.81,732.65
2017,8,23,13,30,815.0,153.0,3.7,23.0,846.0,996.29,741.29
2017,8,23,13,45,809.5,150.5,3.85,23.0,822.5,998.41,744.41
2017,8,23,14,0,804.0,148.0,4.0,23.0,799.0,996.72,745.14
2017,8,23,14,15,794.5,146.0,4.1,22.5,769.0,987.78,742.24
2017,8,23,14,30,785.0,144.0,4.2,22.0,739.0,975.16,736.96
2017,8,23,14,45,775.0,140.0,4.35,22.0,703.0,956.35,726.36
2017,8,23,15,0,765.0,136.0,4.5,22.0,667.0,934.14,713.57
2017,8,23,15,15,748.5,132.5,4.5,21.5,625.5,909.62,699.67
2017,8,23,15,30,732.0,129.0,4.5,21.0,584.0,875.73,679.05
2017,8,23,15,45,716.0,122.5,4.5,21.0,539.0,836.22,652.92
2017,8,23,16,0,700.0,116.0,4.5,21.0,494.0,794.49,624.9
2017,8,23,16,15,516.5,141.0,4.45,20.5,405.0,633.26,507.78
2017,8,23,16,30,333.0,166.0,4.4,20.0,316.0,474.58,385.02
2017,8,23,16,45,314.5,146.5,4.4,19.5,274.5,425.85,348.68
2017,8,23,17,0,296.0,127.0,4.4,19.0,233.0,377.4,311.07
2017,8,23,17,15,261.0,111.0,4.3,18.5,193.5,322.48,266.55
2017,8,23,17,30,226.0,95.0,4.2,18.0,154.0,270.23,222.94
2017,8,23,17,45,287.0,72.0,4.1,18.0,128.5,281.97,230.84
2017,8,23,18,0,348.0,49.0,4.0,18.0,103.0,274.7,220.58
2017,8,23,18,15,239.5,34.0,3.9,17.5,64.5,182.58,137.86
2017,8,23,18,30,131.0,19.0,3.8,17.0,26.0,94.43,9.7
2017,8,23,18,45,65.5,9.5,3.75,16.5,13.0,32.59,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.5,12.5,4.9,15.5,22.5,10.67,0.0
2017,8,24,6,0,257.0,25.0,5.1,16.0,45.0,20.55,8.88
2017,8,24,6,15,363.0,35.5,5.2,16.5,87.5,28.8,18.98
2017,8,24,6,30,469.0,46.0,5.3,17.0,130.0,36.92,26.64
2017,8,24,6,45,234.5,66.5,5.45,17.5,108.5,49.0,37.53
2017,8,24,7,0,0.0,87.0,5.6,18.0,87.0,69.15,55.33
2017,8,24,7,15,1.5,106.5,5.6,18.0,107.0,83.98,68.32
2017,8,24,7,30,3.0,126.0,5.6,18.0,127.0,98.67,81.01
2017,8,24,7,45,7.0,143.5,5.7,18.5,146.5,111.93,92.09
2017,8,24,8,0,11.0,161.0,5.8,19.0,166.0,125.08,102.91
2017,8,24,8,15,16.0,181.5,5.7,19.0,190.0,141.1,110.85
2017,8,24,8,30,21.0,202.0,5.6,19.0,214.0,159.49,124.86
2017,8,24,8,45,24.0,221.5,5.55,19.5,236.5,177.74,138.73
2017,8,24,9,0,27.0,241.0,5.5,20.0,259.0,191.47,149.04
2017,8,24,9,15,60.5,281.5,5.5,20.0,324.0,235.36,182.78
2017,8,24,9,30,94.0,322.0,5.5,20.0,389.0,284.55,220.91
2017,8,24,9,45,117.5,344.0,5.5,20.5,432.0,320.25,248.33
2017,8,24,10,0,141.0,366.0,5.5,21.0,475.0,361.3,279.85
2017,8,24,10,15,251.0,362.0,5.45,21.0,564.0,433.0,335.51
2017,8,24,10,30,361.0,358.0,5.4,21.0,653.0,515.83,399.63
2017,8,24,10,45,415.0,344.0,5.4,21.0,692.5,569.09,441.0
2017,8,24,11,0,469.0,330.0,5.4,21.0,732.0,623.74,483.22
2017,8,24,11,15,428.0,355.0,5.4,21.0,726.5,644.25,498.07
2017,8,24,11,30,387.0,380.0,5.4,21.0,721.0,653.05,504.16
2017,8,24,11,45,365.0,396.0,5.45,21.0,719.5,672.24,518.13
2017,8,24,12,0,343.0,412.0,5.5,21.0,718.0,688.91,530.05
2017,8,24,12,15,454.5,366.0,5.45,21.0,771.0,775.47,595.66
2017,8,24,12,30,566.0,320.0,5.4,21.0,824.0,855.97,655.88
2017,8,24,12,45,728.5,221.5,5.35,21.0,863.0,939.29,718.68
2017,8,24,13,0,891.0,123.0,5.3,21.0,902.0,996.57,758.1
2017,8,24,13,15,887.5,122.0,5.25,21.0,886.0,1009.97,767.13
2017,8,24,13,30,884.0,121.0,5.2,21.0,870.0,1019.51,773.89
2017,8,24,13,45,881.0,118.5,5.2,21.0,847.0,1024.1,777.8
2017,8,24,14,0,878.0,116.0,5.2,21.0,824.0,1024.76,779.19
2017,8,24,14,15,870.0,114.5,5.2,21.0,793.0,1017.53,775.33
2017,8,24,14,30,862.0,113.0,5.2,21.0,762.0,1006.5,769.03
2017,8,24,14,45,852.5,110.0,5.25,21.0,725.5,988.61,758.47
2017,8,24,15,0,843.0,107.0,5.3,21.0,689.0,978.95,753.79
2017,8,24,15,15,828.5,104.5,5.35,20.5,646.5,949.41,736.57
2017,8,24,15,30,814.0,102.0,5.4,20.0,604.0,916.79,717.08
2017,8,24,15,45,794.0,99.0,5.5,20.0,557.0,875.64,690.06
2017,8,24,16,0,774.0,96.0,5.6,20.0,510.0,832.2,660.99
2017,8,24,16,15,747.5,92.0,5.6,19.5,460.0,779.98,625.62
2017,8,24,16,30,721.0,88.0,5.6,19.0,410.0,731.17,592.06
2017,8,24,16,45,680.0,84.0,5.65,18.5,357.5,665.86,544.98
2017,8,24,17,0,639.0,80.0,5.7,18.0,305.0,601.41,497.07
2017,8,24,17,15,586.5,73.0,5.7,17.5,253.0,526.62,438.05
2017,8,24,17,30,534.0,66.0,5.7,17.0,201.0,454.82,378.59
2017,8,24,17,45,447.5,57.0,5.75,16.5,152.0,363.92,301.06
2017,8,24,18,0,361.0,48.0,5.8,16.0,103.0,280.62,227.52
2017,8,24,18,15,240.0,34.0,5.7,15.5,64.5,183.6,138.49
2017,8,24,18,30,119.0,20.0,5.6,15.0,26.0,90.15,0.0
2017,8,24,18,45,59.5,10.0,5.55,15.0,13.0,30.75,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,9.0,3.85,13.5,9.0,7.68,0.0
2017,8,25,6,0,0.0,18.0,4.0,14.0,18.0,14.85,4.52
2017,8,25,6,15,0.0,36.0,3.95,14.5,36.0,29.29,19.54
2017,8,25,6,30,0.0,54.0,3.9,15.0,54.0,43.35,32.5
2017,8,25,6,45,2.5,74.0,3.85,15.5,75.0,58.69,46.4
2017,8,25,7,0,5.0,94.0,3.8,16.0,96.0,73.91,59.95
2017,8,25,7,15,11.0,113.5,3.7,16.5,118.0,88.72,72.85
2017,8,25,7,30,17.0,133.0,3.6,17.0,140.0,103.41,85.39
2017,8,25,7,45,31.0,158.5,3.5,17.5,172.5,116.99,96.72
2017,8,25,8,0,45.0,184.0,3.4,18.0,205.0,133.66,110.49
2017,8,25,8,15,53.0,207.0,3.3,18.5,234.5,151.36,118.48
2017,8,25,8,30,61.0,230.0,3.2,19.0,264.0,175.0,135.37
2017,8,25,8,45,449.0,166.5,3.1,19.5,449.5,193.13,132.2
2017,8,25,9,0,837.0,103.0,3.0,20.0,635.0,275.09,184.26
2017,8,25,9,15,851.5,105.0,2.9,20.0,677.0,337.11,238.6
2017,8,25,9,30,866.0,107.0,2.8,20.0,719.0,403.03,295.77
2017,8,25,9,45,879.5,107.5,2.7,20.5,756.0,463.71,347.1
2017,8,25,10,0,893.0,108.0,2.6,21.0,793.0,524.39,396.64
2017,8,25,10,15,901.0,109.5,2.55,21.5,822.5,582.64,442.69
2017,8,25,10,30,909.0,111.0,2.5,22.0,852.0,639.77,486.16
2017,8,25,10,45,916.0,111.0,2.5,22.5,875.0,693.6,525.99
2017,8,25,11,0,923.0,111.0,2.5,23.0,898.0,745.67,563.29
2017,8,25,11,15,926.5,111.5,2.5,23.0,913.0,793.59,597.28
2017,8,25,11,30,930.0,112.0,2.5,23.0,928.0,838.99,627.55
2017,8,25,11,45,933.0,111.5,2.55,23.5,935.0,880.35,653.95
2017,8,25,12,0,936.0,111.0,2.6,24.0,942.0,918.73,678.15
2017,8,25,12,15,935.5,110.5,2.65,24.0,941.0,950.84,699.42
2017,8,25,12,30,935.0,110.0,2.7,24.0,940.0,979.41,718.41
2017,8,25,12,45,937.5,107.0,2.8,24.5,932.0,1004.67,734.33
2017,8,25,13,0,940.0,104.0,2.9,25.0,924.0,1026.18,747.87
2017,8,25,13,15,936.5,103.5,2.95,25.0,907.0,1040.52,757.91
2017,8,25,13,30,933.0,103.0,3.0,25.0,890.0,1050.83,765.54
2017,8,25,13,45,928.0,101.5,3.15,25.0,866.0,1054.47,769.95
2017,8,25,14,0,923.0,100.0,3.3,25.0,842.0,1054.01,771.87
2017,8,25,14,15,915.0,99.0,3.4,25.0,810.5,1046.99,769.25
2017,8,25,14,30,907.0,98.0,3.5,25.0,779.0,1036.01,764.18
2017,8,25,14,45,895.5,96.5,3.65,25.0,740.5,1017.11,754.34
2017,8,25,15,0,884.0,95.0,3.8,25.0,702.0,994.56,742.08
2017,8,25,15,15,870.0,92.5,3.85,24.5,659.0,964.96,725.78
2017,8,25,15,30,856.0,90.0,3.9,24.0,616.0,932.2,707.19
2017,8,25,15,45,835.5,88.0,4.0,24.0,567.5,901.17,688.49
2017,8,25,16,0,815.0,86.0,4.1,24.0,519.0,857.3,660.49
2017,8,25,16,15,789.5,82.5,4.1,23.5,468.0,805.22,626.95
2017,8,25,16,30,764.0,79.0,4.1,23.0,417.0,751.77,591.63
2017,8,25,16,45,726.5,75.0,4.2,22.5,363.5,687.26,547.34
2017,8,25,17,0,689.0,71.0,4.3,22.0,310.0,627.48,505.03
2017,8,25,17,15,637.5,65.0,4.3,21.0,257.0,552.47,449.44
2017,8,25,17,30,586.0,59.0,4.3,20.0,204.0,480.33,392.19
2017,8,25,17,45,502.5,51.0,4.3,19.5,154.0,390.03,316.84
2017,8,25,18,0,419.0,43.0,4.3,19.0,104.0,307.13,244.69
2017,8,25,18,15,288.5,30.0,4.2,18.5,64.5,204.76,150.33
2017,8,25,18,30,158.0,17.0,4.1,18.0,25.0,103.58,0.0
2017,8,25,18,45,79.0,8.5,4.05,17.5,12.5,36.72,0.0
2017,8,25,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,114.0,12.0,2.6,15.5,20.5,10.24,0.0
2017,8,26,6,0,228.0,24.0,2.7,16.0,41.0,19.74,7.09
2017,8,26,6,15,340.0,35.5,2.65,16.5,83.5,28.86,18.93
2017,8,26,6,30,452.0,47.0,2.6,17.0,126.0,37.81,27.39
2017,8,26,6,45,523.0,54.5,2.6,17.5,175.5,43.08,32.33
2017,8,26,7,0,594.0,62.0,2.6,18.0,225.0,48.3,37.03
2017,8,26,7,15,483.0,93.0,2.5,18.5,243.5,68.08,54.3
2017,8,26,7,30,372.0,124.0,2.4,19.0,262.0,86.77,70.31
2017,8,26,7,45,563.0,102.5,2.35,20.0,347.0,73.38,58.28
2017,8,26,8,0,754.0,81.0,2.3,21.0,432.0,64.57,50.29
2017,8,26,8,15,777.5,84.5,2.3,21.5,481.5,87.6,52.2
2017,8,26,8,30,801.0,88.0,2.3,22.0,531.0,146.6,81.57
2017,8,26,8,45,819.0,90.5,2.3,22.5,577.0,206.68,125.53
2017,8,26,9,0,837.0,93.0,2.3,23.0,623.0,273.76,180.84
2017,8,26,9,15,850.5,95.0,2.25,23.5,664.0,334.52,233.04
2017,8,26,9,30,864.0,97.0,2.2,24.0,705.0,395.84,285.29
2017,8,26,9,45,865.0,103.0,2.2,25.0,738.0,455.39,334.42
2017,8,26,10,0,866.0,109.0,2.2,26.0,771.0,513.63,380.56
2017,8,26,10,15,874.0,110.5,2.2,26.5,800.0,570.41,424.54
2017,8,26,10,30,882.0,112.0,2.2,27.0,829.0,626.12,466.15
2017,8,26,10,45,887.5,113.0,2.2,27.5,851.0,678.47,503.99
2017,8,26,11,0,893.0,114.0,2.2,28.0,873.0,729.01,539.35
2017,8,26,11,15,896.5,114.5,2.25,28.0,888.0,775.59,572.14
2017,8,26,11,30,900.0,115.0,2.3,28.0,903.0,819.75,601.35
2017,8,26,11,45,901.5,115.5,2.4,28.5,909.5,859.63,626.7
2017,8,26,12,0,903.0,116.0,2.5,29.0,916.0,896.56,649.95
2017,8,26,12,15,902.5,116.0,2.65,29.0,915.0,928.12,671.35
2017,8,26,12,30,902.0,116.0,2.8,29.0,914.0,956.29,690.62
2017,8,26,12,45,899.5,116.0,2.95,29.0,904.5,979.04,706.5
2017,8,26,13,0,897.0,116.0,3.1,29.0,895.0,998.08,720.13
2017,8,26,13,15,893.0,115.0,3.25,29.0,878.5,1010.84,729.86
2017,8,26,13,30,889.0,114.0,3.4,29.0,862.0,1019.7,737.24
2017,8,26,13,45,882.5,113.0,3.55,29.0,837.5,1022.12,740.62
2017,8,26,14,0,876.0,112.0,3.7,29.0,813.0,1020.6,741.62
2017,8,26,14,15,868.0,110.5,3.7,29.0,782.0,1013.15,737.86
2017,8,26,14,30,860.0,109.0,3.7,29.0,751.0,1001.9,731.81
2017,8,26,14,45,848.0,107.0,3.75,29.0,714.0,982.41,720.8
2017,8,26,15,0,836.0,105.0,3.8,29.0,677.0,971.2,715.4
2017,8,26,15,15,821.0,102.5,3.75,28.5,634.5,941.1,698.19
2017,8,26,15,30,806.0,100.0,3.7,28.0,592.0,907.97,678.94
2017,8,26,15,45,785.5,97.0,3.7,28.0,545.0,866.37,652.65
2017,8,26,16,0,765.0,94.0,3.7,28.0,498.0,822.55,624.54
2017,8,26,16,15,573.0,123.0,3.6,27.5,408.5,671.79,520.19
2017,8,26,16,30,381.0,152.0,3.5,27.0,319.0,517.64,406.41
2017,8,26,16,45,355.5,137.0,3.45,26.5,277.5,465.63,369.02
2017,8,26,17,0,330.0,122.0,3.4,26.0,236.0,397.97,318.23
2017,8,26,17,15,429.5,92.0,3.25,25.0,213.5,433.36,347.8
2017,8,26,17,30,529.0,62.0,3.1,24.0,191.0,446.92,358.34
2017,8,26,17,45,448.5,52.5,3.0,23.5,143.0,359.43,286.2
2017,8,26,18,0,368.0,43.0,2.9,23.0,95.0,279.25,217.7
2017,8,26,18,15,243.0,29.0,2.85,22.0,57.5,181.61,128.2
2017,8,26,18,30,118.0,15.0,2.8,21.0,20.0,80.51,0.0
2017,8,26,18,45,59.0,7.5,2.75,20.5,10.0,6.4,0.0
2017,8,26,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,5,45,90.0,12.0,2.15,17.5,18.0,10.24,0.0
2017,8,27,6,0,180.0,24.0,2.2,18.0,36.0,18.68,5.56
2017,8,27,6,15,286.5,37.0,2.1,18.0,76.5,30.06,19.75
2017,8,27,6,30,393.0,50.0,2.0,18.0,117.0,40.15,29.27
2017,8,27,6,45,462.5,59.0,1.9,18.5,165.0,46.44,35.12
2017,8,27,7,0,532.0,68.0,1.8,19.0,213.0,52.6,40.63
2017,8,27,7,15,428.0,99.0,1.7,19.5,231.5,71.72,57.23
2017,8,27,7,30,324.0,130.0,1.6,20.0,250.0,93.86,76.11
2017,8,27,7,45,511.0,111.0,1.5,21.0,332.5,79.17,62.98
2017,8,27,8,0,698.0,92.0,1.4,22.0,415.0,65.94,51.25
2017,8,27,8,15,723.5,96.0,1.4,22.5,463.5,88.81,53.49
2017,8,27,8,30,749.0,100.0,1.4,23.0,512.0,151.14,86.67
2017,8,27,8,45,768.5,103.0,1.45,24.0,557.5,208.7,128.19
2017,8,27,9,0,788.0,106.0,1.5,25.0,603.0,268.31,176.51
2017,8,27,9,15,802.5,108.5,1.5,25.5,643.5,327.8,226.69
2017,8,27,9,30,817.0,111.0,1.5,26.0,684.0,388.17,277.09
2017,8,27,9,45,827.5,113.0,1.55,27.0,719.0,447.03,324.62
2017,8,27,10,0,838.0,115.0,1.6,28.0,754.0,506.33,370.66
2017,8,27,10,15,846.5,116.5,1.65,28.5,782.5,561.93,413.14
2017,8,27,10,30,855.0,118.0,1.7,29.0,811.0,616.56,453.47
2017,8,27,10,45,861.0,119.0,1.75,29.5,833.0,667.96,490.26
2017,8,27,11,0,867.0,120.0,1.8,30.0,855.0,717.65,524.79
2017,8,27,11,15,870.5,120.5,1.9,30.0,869.5,763.13,556.96
2017,8,27,11,30,874.0,121.0,2.0,30.0,884.0,806.25,585.57
2017,8,27,11,45,876.0,121.5,2.1,30.5,891.0,845.6,610.36
2017,8,27,12,0,878.0,122.0,2.2,31.0,898.0,882.11,633.15
2017,8,27,12,15,878.0,122.0,2.35,31.0,897.0,913.37,654.23
2017,8,27,12,30,878.0,122.0,2.5,31.0,896.0,941.36,673.27
2017,8,27,12,45,877.5,121.0,2.7,31.0,887.5,964.48,689.73
2017,8,27,13,0,877.0,120.0,2.9,31.0,879.0,984.03,704.03
2017,8,27,13,15,873.5,119.0,3.0,31.0,862.5,996.95,713.41
2017,8,27,13,30,870.0,118.0,3.1,31.0,846.0,1006.06,720.54
2017,8,27,13,45,864.0,116.5,3.25,31.0,822.5,1008.28,723.84
2017,8,27,14,0,858.0,115.0,3.4,31.0,799.0,1006.64,724.81
2017,8,27,14,15,849.5,113.5,3.4,30.5,768.5,998.65,722.19
2017,8,27,14,30,841.0,112.0,3.4,30.0,738.0,986.94,717.33
2017,8,27,14,45,830.0,110.0,3.45,30.0,701.0,980.8,715.15
2017,8,27,15,0,819.0,108.0,3.5,30.0,664.0,958.7,702.55
2017,8,27,15,15,803.5,105.0,3.45,29.5,622.0,927.72,684.91
2017,8,27,15,30,788.0,102.0,3.4,29.0,580.0,893.79,665.19
2017,8,27,15,45,768.0,98.5,3.35,29.0,533.5,852.4,638.89
2017,8,27,16,0,748.0,95.0,3.3,29.0,487.0,808.83,610.84
2017,8,27,16,15,720.5,91.0,3.25,28.0,437.5,760.86,581.61
2017,8,27,16,30,693.0,87.0,3.2,27.0,388.0,707.6,547.74
2017,8,27,16,45,655.5,81.5,3.2,26.5,336.5,644.04,504.38
2017,8,27,17,0,618.0,76.0,3.2,26.0,285.0,581.23,460.04
2017,8,27,17,15,564.0,69.0,3.15,25.0,234.5,506.26,404.4
2017,8,27,17,30,510.0,62.0,3.1,24.0,184.0,434.55,348.15
2017,8,27,17,45,427.5,52.0,3.1,23.5,137.0,346.25,275.65
2017,8,27,18,0,345.0,42.0,3.1,23.0,90.0,265.6,206.6
2017,8,27,18,15,222.5,27.5,3.05,22.0,53.5,170.22,116.67
2017,8,27,18,30,100.0,13.0,3.0,21.0,17.0,53.81,0.0
2017,8,27,18,45,50.0,6.5,2.95,20.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,5,45,114.5,11.0,2.1,17.5,18.5,9.39,0.0
2017,8,28,6,0,229.0,22.0,2.2,18.0,37.0,18.08,4.31
2017,8,28,6,15,341.5,33.0,2.15,18.0,78.5,26.83,16.96
2017,8,28,6,30,454.0,44.0,2.1,18.0,120.0,35.43,25.16
2017,8,28,6,45,525.5,51.0,2.1,18.5,169.5,40.4,29.83
2017,8,28,7,0,597.0,58.0,2.1,19.0,219.0,45.34,34.27
2017,8,28,7,15,643.0,63.5,2.1,19.5,270.5,48.87,37.33
2017,8,28,7,30,689.0,69.0,2.1,20.0,322.0,57.01,44.28
2017,8,28,7,45,722.5,73.0,2.1,20.5,374.0,59.41,46.13
2017,8,28,8,0,756.0,77.0,2.1,21.0,426.0,61.76,47.9
2017,8,28,8,15,779.5,80.0,2.05,21.5,475.0,86.35,50.24
2017,8,28,8,30,803.0,83.0,2.0,22.0,524.0,145.22,80.11
2017,8,28,8,45,821.0,85.5,2.0,23.0,570.0,205.51,124.31
2017,8,28,9,0,839.0,88.0,2.0,24.0,616.0,272.79,179.44
2017,8,28,9,15,852.5,90.0,2.05,24.5,657.0,333.71,231.66
2017,8,28,9,30,866.0,92.0,2.1,25.0,698.0,395.18,283.95
2017,8,28,9,45,875.5,94.0,2.15,26.0,733.0,455.27,333.29
2017,8,28,10,0,885.0,96.0,2.2,27.0,768.0,514.92,380.44
2017,8,28,10,15,892.5,97.5,2.25,27.0,797.0,572.38,425.83
2017,8,28,10,30,900.0,99.0,2.3,27.0,826.0,628.67,468.99
2017,8,28,10,45,904.5,100.0,2.4,27.5,848.0,681.15,507.51
2017,8,28,11,0,909.0,101.0,2.5,28.0,870.0,731.66,543.56
2017,8,28,11,15,912.5,101.5,2.65,28.0,884.5,778.79,576.95
2017,8,28,11,30,916.0,102.0,2.8,28.0,899.0,823.42,607.3
2017,8,28,11,45,916.0,103.0,2.95,28.5,905.0,862.93,632.87
2017,8,28,12,0,916.0,104.0,3.1,29.0,911.0,899.33,656.24
2017,8,28,12,15,916.0,104.0,3.25,29.0,910.0,931.49,678.09
2017,8,28,12,30,916.0,104.0,3.4,29.0,909.0,960.21,697.76
2017,8,28,12,45,908.0,107.5,3.6,29.0,898.0,981.32,712.89
2017,8,28,13,0,900.0,111.0,3.8,29.0,887.0,998.53,725.63
2017,8,28,13,15,896.0,110.0,3.9,29.0,870.0,1011.12,734.86
2017,8,28,13,30,892.0,109.0,4.0,29.0,853.0,1019.78,741.7
2017,8,28,13,45,884.5,108.5,4.1,29.0,828.5,1021.51,744.2
2017,8,28,14,0,877.0,108.0,4.2,29.0,804.0,1019.31,744.31
2017,8,28,14,15,868.0,106.5,4.2,28.5,772.5,1010.61,741.2
2017,8,28,14,30,859.0,105.0,4.2,28.0,741.0,998.12,735.73
2017,8,28,14,45,846.5,103.5,4.25,28.0,703.5,978.47,724.43
2017,8,28,15,0,834.0,102.0,4.3,28.0,666.0,967.03,718.75
2017,8,28,15,15,818.0,99.5,4.3,27.5,623.0,935.79,700.83
2017,8,28,15,30,802.0,97.0,4.3,27.0,580.0,901.58,680.82
2017,8,28,15,45,780.0,94.5,4.35,26.5,533.0,859.11,655.03
2017,8,28,16,0,758.0,92.0,4.4,26.0,486.0,814.53,627.28
2017,8,28,16,15,730.0,88.0,4.4,25.5,435.5,761.2,592.42
2017,8,28,16,30,702.0,84.0,4.4,25.0,385.0,711.41,559.31
2017,8,28,16,45,660.0,79.5,4.4,24.5,333.0,645.2,512.88
2017,8,28,17,0,618.0,75.0,4.4,24.0,281.0,580.07,465.78
2017,8,28,17,15,562.5,67.5,4.35,23.0,230.5,503.41,407.64
2017,8,28,17,30,507.0,60.0,4.3,22.0,180.0,430.22,349.03
2017,8,28,17,45,419.0,50.5,4.25,21.5,132.5,339.43,273.07
2017,8,28,18,0,331.0,41.0,4.2,21.0,85.0,256.84,201.19
2017,8,28,18,15,208.0,26.5,4.1,20.5,50.0,158.41,104.9
2017,8,28,18,30,85.0,12.0,4.0,20.0,15.0,46.49,0.0
2017,8,28,18,45,42.5,6.0,3.95,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.7,15.5,16.5,9.39,0.0
2017,8,29,6,0,173.0,22.0,2.8,16.0,33.0,17.15,2.83
2017,8,29,6,15,280.5,35.0,2.75,16.0,72.5,28.44,18.4
2017,8,29,6,30,388.0,48.0,2.7,16.0,112.0,38.58,28.09
2017,8,29,6,45,194.0,53.0,2.65,16.5,85.0,39.23,29.04
2017,8,29,7,0,0.0,58.0,2.6,17.0,58.0,47.9,36.82
2017,8,29,7,15,0.0,72.5,2.55,17.5,72.5,59.44,46.94
2017,8,29,7,30,0.0,87.0,2.5,18.0,87.0,70.87,56.78
2017,8,29,7,45,0.0,113.5,2.5,18.5,113.5,90.86,73.83
2017,8,29,8,0,0.0,140.0,2.5,19.0,140.0,110.4,90.21
2017,8,29,8,15,10.0,169.0,2.5,19.5,174.5,132.33,103.37
2017,8,29,8,30,20.0,198.0,2.5,20.0,209.0,156.66,121.79
2017,8,29,8,45,38.0,230.5,2.55,20.5,253.5,180.94,139.66
2017,8,29,9,0,56.0,263.0,2.6,21.0,298.0,214.05,164.62
2017,8,29,9,15,133.0,292.0,2.65,21.0,382.5,263.29,200.9
2017,8,29,9,30,210.0,321.0,2.7,21.0,467.0,326.3,248.63
2017,8,29,9,45,521.0,218.5,2.8,21.5,606.5,400.19,302.82
2017,8,29,10,0,832.0,116.0,2.9,22.0,746.0,506.98,384.53
2017,8,29,10,15,840.5,117.5,2.95,22.0,775.0,562.33,429.21
2017,8,29,10,30,849.0,119.0,3.0,22.0,804.0,616.71,472.13
2017,8,29,10,45,858.5,118.5,3.1,22.5,826.5,668.85,511.53
2017,8,29,11,0,868.0,118.0,3.2,23.0,849.0,719.58,548.85
2017,8,29,11,15,872.0,118.5,3.2,23.0,864.0,765.46,582.17
2017,8,29,11,30,876.0,119.0,3.2,23.0,879.0,809.0,611.87
2017,8,29,11,45,882.0,117.5,3.25,23.0,887.0,849.83,639.77
2017,8,29,12,0,888.0,116.0,3.3,23.0,895.0,888.03,665.73
2017,8,29,12,15,674.5,231.0,3.35,23.0,822.5,856.74,643.42
2017,8,29,12,30,461.0,346.0,3.4,23.0,750.0,790.06,592.57
2017,8,29,12,45,675.0,229.5,3.5,23.0,813.5,903.36,677.96
2017,8,29,13,0,889.0,113.0,3.6,23.0,877.0,991.15,737.49
2017,8,29,13,15,885.5,112.0,3.65,23.0,860.5,1004.02,746.22
2017,8,29,13,30,882.0,111.0,3.7,23.0,844.0,1013.01,753.12
2017,8,29,13,45,879.0,108.5,3.8,23.0,821.0,1017.01,757.23
2017,8,29,14,0,876.0,106.0,3.9,23.0,798.0,1017.08,758.9
2017,8,29,14,15,868.0,104.5,4.0,22.5,767.5,1009.27,756.92
2017,8,29,14,30,860.0,103.0,4.1,22.0,737.0,997.68,752.52
2017,8,29,14,45,852.0,100.0,4.2,22.0,700.5,980.68,743.08
2017,8,29,15,0,844.0,97.0,4.3,22.0,664.0,960.09,731.24
2017,8,29,15,15,829.5,94.5,4.35,21.5,621.5,941.41,721.87
2017,8,29,15,30,815.0,92.0,4.4,21.0,579.0,908.28,702.25
2017,8,29,15,45,799.0,88.0,4.5,21.0,533.0,869.11,677.41
2017,8,29,16,0,783.0,84.0,4.6,21.0,487.0,827.47,650.38
2017,8,29,16,15,597.0,112.5,4.6,20.5,401.5,681.29,545.68
2017,8,29,16,30,411.0,141.0,4.6,20.0,316.0,530.81,431.33
2017,8,29,16,45,537.0,103.5,4.7,19.5,300.5,576.95,472.15
2017,8,29,17,0,663.0,66.0,4.8,19.0,285.0,601.99,493.69
2017,8,29,17,15,609.0,60.0,4.8,18.5,233.5,526.32,434.5
2017,8,29,17,30,555.0,54.0,4.8,18.0,182.0,453.94,374.5
2017,8,29,17,45,473.0,45.0,4.85,17.5,134.5,365.06,298.51
2017,8,29,18,0,391.0,36.0,4.9,17.0,87.0,283.94,225.67
2017,8,29,18,15,251.0,23.5,4.9,16.5,50.5,176.91,113.08
2017,8,29,18,30,111.0,11.0,4.9,16.0,14.0,56.64,0.0
2017,8,29,18,45,55.5,5.5,4.9,16.0,7.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,29.5,10.5,4.05,14.5,12.5,8.96,0.0
2017,8,30,6,0,59.0,21.0,4.2,15.0,25.0,16.61,1.35
2017,8,30,6,15,116.5,39.0,4.2,15.5,55.5,30.22,19.82
2017,8,30,6,30,174.0,57.0,4.2,16.0,86.0,43.56,32.37
2017,8,30,6,45,199.0,77.5,4.25,16.5,121.5,58.1,45.58
2017,8,30,7,0,224.0,98.0,4.3,17.0,157.0,72.18,58.15
2017,8,30,7,15,249.5,115.5,4.2,17.0,195.0,83.89,68.5
2017,8,30,7,30,275.0,133.0,4.1,17.0,233.0,95.22,78.31
2017,8,30,7,45,355.0,141.0,4.1,17.5,290.5,96.55,79.11
2017,8,30,8,0,435.0,149.0,4.1,18.0,348.0,100.96,82.52
2017,8,30,8,15,610.0,121.5,4.0,18.5,434.5,104.59,68.56
2017,8,30,8,30,785.0,94.0,3.9,19.0,521.0,153.74,88.69
2017,8,30,8,45,799.0,99.5,3.85,19.5,566.0,214.78,135.01
2017,8,30,9,0,813.0,105.0,3.8,20.0,611.0,277.18,187.94
2017,8,30,9,15,828.0,107.5,3.75,20.5,652.5,338.6,241.65
2017,8,30,9,30,843.0,110.0,3.7,21.0,694.0,400.91,295.67
2017,8,30,9,45,867.0,105.5,3.7,21.5,733.5,463.66,348.71
2017,8,30,10,0,891.0,101.0,3.7,22.0,773.0,524.8,399.06
2017,8,30,10,15,899.0,102.0,3.7,22.0,802.5,582.61,446.18
2017,8,30,10,30,907.0,103.0,3.7,22.0,832.0,639.24,491.02
2017,8,30,10,45,915.5,102.5,3.75,22.5,855.0,693.47,532.0
2017,8,30,11,0,924.0,102.0,3.8,23.0,878.0,746.04,570.61
2017,8,30,11,15,927.5,102.5,3.85,23.0,892.5,793.88,604.93
2017,8,30,11,30,931.0,103.0,3.9,23.0,907.0,839.16,636.15
2017,8,30,11,45,935.0,102.0,4.0,23.0,914.5,880.67,664.83
2017,8,30,12,0,939.0,101.0,4.1,23.0,922.0,919.21,691.38
2017,8,30,12,15,939.0,101.0,4.2,23.0,921.0,952.0,713.98
2017,8,30,12,30,939.0,101.0,4.3,23.0,920.0,981.24,734.25
2017,8,30,12,45,929.5,105.0,4.4,23.5,908.5,1001.88,747.33
2017,8,30,13,0,920.0,109.0,4.5,24.0,897.0,1018.46,757.8
2017,8,30,13,15,916.5,108.5,4.55,23.5,880.0,1032.23,769.36
2017,8,30,13,30,913.0,108.0,4.6,23.0,863.0,1042.01,778.53
2017,8,30,13,45,911.5,105.0,4.65,23.0,840.0,1047.1,783.2
2017,8,30,14,0,910.0,102.0,4.7,23.0,817.0,1048.12,785.34
2017,8,30,14,15,902.0,100.5,4.7,22.5,785.5,1040.15,782.71
2017,8,30,14,30,894.0,99.0,4.7,22.0,754.0,1028.25,777.6
2017,8,30,14,45,886.5,95.5,4.7,22.0,717.0,1010.71,767.22
2017,8,30,15,0,879.0,92.0,4.7,22.0,680.0,989.4,754.38
2017,8,30,15,15,864.5,89.5,4.65,21.5,636.5,958.89,736.25
2017,8,30,15,30,850.0,87.0,4.6,21.0,593.0,925.28,715.88
2017,8,30,15,45,833.5,83.5,4.6,21.0,545.5,895.72,697.21
2017,8,30,16,0,817.0,80.0,4.6,21.0,498.0,853.16,668.99
2017,8,30,16,15,790.5,76.5,4.6,20.5,446.5,799.71,633.69
2017,8,30,16,30,764.0,73.0,4.6,20.0,395.0,745.02,596.58
2017,8,30,16,45,728.0,68.5,4.6,20.0,342.0,680.77,549.97
2017,8,30,17,0,692.0,64.0,4.6,20.0,289.0,616.84,502.15
2017,8,30,17,15,636.5,58.0,4.6,19.5,236.0,542.81,445.35
2017,8,30,17,30,581.0,52.0,4.6,19.0,183.0,468.14,383.82
2017,8,30,17,45,490.5,44.0,4.65,18.5,134.0,374.16,303.98
2017,8,30,18,0,400.0,36.0,4.7,18.0,85.0,288.69,227.38
2017,8,30,18,15,245.0,23.5,4.7,17.5,48.5,172.08,100.47
2017,8,30,18,30,90.0,11.0,4.7,17.0,12.0,47.64,0.0
2017,8,30,18,45,45.0,5.5,4.7,16.5,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,95.0,10.0,2.25,14.5,15.5,8.54,0.0
2017,8,31,6,0,190.0,20.0,2.2,15.0,31.0,16.41,0.0
2017,8,31,6,15,311.0,33.0,2.1,15.5,73.0,26.94,16.99
2017,8,31,6,30,432.0,46.0,2.0,16.0,115.0,37.24,26.87
2017,8,31,6,45,511.5,54.0,1.9,16.5,165.5,42.94,32.28
