Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,0,591.0,62.0,1.8,17.0,216.0,48.6,37.43
2017,8,31,7,15,640.5,68.0,1.7,17.5,269.0,52.4,40.76
2017,8,31,7,30,690.0,74.0,1.6,18.0,322.0,56.14,43.91
2017,8,31,7,45,727.5,78.0,1.55,19.0,375.0,63.53,50.03
2017,8,31,8,0,765.0,82.0,1.5,20.0,428.0,65.8,51.62
2017,8,31,8,15,789.5,85.5,1.5,20.5,478.5,93.94,55.06
2017,8,31,8,30,814.0,89.0,1.5,21.0,529.0,154.3,86.85
2017,8,31,8,45,831.5,92.0,1.5,22.0,575.5,215.93,132.54
2017,8,31,9,0,849.0,95.0,1.5,23.0,622.0,279.26,184.77
2017,8,31,9,15,862.5,97.5,1.5,24.0,663.5,346.35,241.11
2017,8,31,9,30,876.0,100.0,1.5,25.0,705.0,409.17,293.31
2017,8,31,9,45,863.5,112.5,1.55,26.0,734.5,469.11,342.1
2017,8,31,10,0,851.0,125.0,1.6,27.0,764.0,526.36,386.76
2017,8,31,10,15,859.0,126.5,1.65,27.5,793.5,583.93,430.53
2017,8,31,10,30,867.0,128.0,1.7,28.0,823.0,637.83,470.26
2017,8,31,10,45,870.0,130.5,1.75,29.0,844.0,689.4,506.03
2017,8,31,11,0,873.0,133.0,1.8,30.0,865.0,738.96,539.17
2017,8,31,11,15,876.5,134.0,1.85,30.5,879.0,785.38,570.33
2017,8,31,11,30,880.0,135.0,1.9,31.0,893.0,829.42,597.69
2017,8,31,11,45,879.5,136.5,2.0,31.5,898.5,868.0,621.69
2017,8,31,12,0,879.0,138.0,2.1,32.0,904.0,903.56,643.63
2017,8,31,12,15,878.0,138.0,2.15,32.5,902.0,934.1,661.82
2017,8,31,12,30,877.0,138.0,2.2,33.0,900.0,961.27,677.87
2017,8,31,12,45,869.5,140.0,2.3,33.5,888.5,980.68,689.59
2017,8,31,13,0,862.0,142.0,2.4,34.0,877.0,1009.79,707.44
2017,8,31,13,15,857.0,140.5,2.55,34.0,859.0,1020.95,716.08
2017,8,31,13,30,852.0,139.0,2.7,34.0,841.0,1028.14,722.53
2017,8,31,13,45,840.5,139.5,2.85,34.0,814.5,1026.97,723.9
2017,8,31,14,0,829.0,140.0,3.0,34.0,788.0,1021.84,722.94
2017,8,31,14,15,818.5,137.5,3.1,34.0,756.0,1010.57,717.8
2017,8,31,14,30,808.0,135.0,3.2,34.0,724.0,995.55,710.38
2017,8,31,14,45,787.5,134.5,3.35,34.0,684.0,969.07,696.01
2017,8,31,15,0,767.0,134.0,3.5,34.0,644.0,939.36,679.45
2017,8,31,15,15,748.0,130.0,3.55,33.5,600.5,911.49,664.71
2017,8,31,15,30,729.0,126.0,3.6,33.0,557.0,873.91,643.27
2017,8,31,15,45,697.0,123.5,3.7,32.5,507.5,823.74,613.18
2017,8,31,16,0,665.0,121.0,3.8,32.0,458.0,772.2,581.45
2017,8,31,16,15,522.0,132.0,3.8,31.0,379.5,630.51,484.94
2017,8,31,16,30,379.0,143.0,3.8,30.0,301.0,507.42,395.54
2017,8,31,16,45,435.5,119.0,3.85,29.5,277.0,508.86,399.89
2017,8,31,17,0,492.0,95.0,3.9,29.0,253.0,503.36,397.67
2017,8,31,17,15,433.0,83.5,3.75,27.5,203.5,426.37,339.26
2017,8,31,17,30,374.0,72.0,3.6,26.0,154.0,353.97,282.04
2017,8,31,17,45,283.5,56.5,3.5,25.0,109.0,262.92,207.17
2017,8,31,18,0,193.0,41.0,3.4,24.0,64.0,181.26,137.32
2017,8,31,18,15,96.5,20.5,3.15,23.5,32.0,91.34,43.03
2017,8,31,18,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.0,1.65,21.5,10.5,6.83,0.0
2017,9,1,6,0,81.0,16.0,1.7,22.0,21.0,12.4,0.0
2017,9,1,6,15,166.0,34.5,1.9,22.5,56.5,26.45,15.89
2017,9,1,6,30,251.0,53.0,2.1,23.0,92.0,40.16,28.46
2017,9,1,6,45,312.5,68.5,2.3,24.0,136.5,51.23,38.27
2017,9,1,7,0,374.0,84.0,2.5,25.0,181.0,61.97,47.55
2017,9,1,7,15,424.5,95.5,2.4,25.5,229.0,69.53,53.96
2017,9,1,7,30,475.0,107.0,2.3,26.0,277.0,76.86,60.0
2017,9,1,7,45,508.0,117.5,2.2,27.0,324.5,83.1,64.82
2017,9,1,8,0,541.0,128.0,2.1,28.0,372.0,89.08,69.32
2017,9,1,8,15,570.5,135.5,2.0,28.5,419.0,114.88,74.0
2017,9,1,8,30,600.0,143.0,1.9,29.0,466.0,165.63,101.29
2017,9,1,8,45,618.5,150.5,1.8,30.0,509.0,218.3,139.0
2017,9,1,9,0,637.0,158.0,1.7,31.0,552.0,273.18,182.0
2017,9,1,9,15,655.0,163.0,1.6,31.5,592.0,327.98,226.2
2017,9,1,9,30,673.0,168.0,1.5,32.0,632.0,384.4,271.06
2017,9,1,9,45,681.0,174.5,1.45,33.0,664.5,439.1,313.06
2017,9,1,10,0,689.0,181.0,1.4,34.0,697.0,493.78,353.33
2017,9,1,10,15,699.5,184.0,1.35,34.5,725.5,546.66,391.48
2017,9,1,10,30,710.0,187.0,1.3,35.0,754.0,599.22,428.0
2017,9,1,10,45,718.5,189.0,1.3,35.5,775.5,649.05,461.75
2017,9,1,11,0,727.0,191.0,1.3,36.0,797.0,697.84,493.78
2017,9,1,11,15,732.0,192.5,1.45,36.0,811.5,742.26,524.53
2017,9,1,11,30,737.0,194.0,1.6,36.0,826.0,784.83,553.66
2017,9,1,11,45,741.5,193.0,1.75,36.5,833.5,822.52,578.23
2017,9,1,12,0,746.0,192.0,1.9,37.0,841.0,857.79,600.53
2017,9,1,12,15,746.0,192.0,2.05,36.5,839.5,887.38,621.44
2017,9,1,12,30,746.0,192.0,2.2,36.0,838.0,913.94,640.61
2017,9,1,12,45,727.5,199.5,2.4,36.0,824.0,927.39,650.8
2017,9,1,13,0,709.0,207.0,2.6,36.0,810.0,936.9,658.68
2017,9,1,13,15,703.5,205.5,2.7,36.0,793.0,946.17,665.72
2017,9,1,13,30,698.0,204.0,2.8,36.0,776.0,951.93,670.68
2017,9,1,13,45,688.0,202.0,2.9,36.0,751.5,949.1,670.36
2017,9,1,14,0,678.0,200.0,3.0,36.0,727.0,942.76,667.98
2017,9,1,14,15,666.0,196.0,3.05,35.5,696.5,928.84,661.89
2017,9,1,14,30,654.0,192.0,3.1,35.0,666.0,911.63,653.77
2017,9,1,14,45,630.5,190.0,3.2,34.5,627.5,881.87,637.76
2017,9,1,15,0,607.0,188.0,3.3,34.0,589.0,849.38,619.79
2017,9,1,15,15,586.5,181.5,3.25,33.5,548.0,812.72,597.96
2017,9,1,15,30,566.0,175.0,3.2,33.0,507.0,765.94,568.96
2017,9,1,15,45,480.0,177.5,3.2,33.0,442.5,676.2,507.39
2017,9,1,16,0,394.0,180.0,3.2,33.0,378.0,588.91,445.91
2017,9,1,16,15,338.5,168.0,3.1,32.0,325.5,496.03,381.27
2017,9,1,16,30,283.0,156.0,3.0,31.0,273.0,426.08,330.99
2017,9,1,16,45,232.0,142.0,2.9,30.5,229.0,360.6,281.9
2017,9,1,17,0,181.0,128.0,2.8,30.0,185.0,284.15,223.14
2017,9,1,17,15,149.5,105.0,2.65,29.0,146.0,229.21,180.26
2017,9,1,17,30,118.0,82.0,2.5,28.0,107.0,176.42,137.72
2017,9,1,17,45,59.0,59.0,2.35,27.0,71.5,109.42,82.57
2017,9,1,18,0,0.0,36.0,2.2,26.0,36.0,33.42,20.35
2017,9,1,18,15,0.0,18.0,2.1,25.5,18.0,14.87,0.68
2017,9,1,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,0.5,22.5,5.5,3.84,0.0
2017,9,2,6,0,31.0,9.0,0.5,23.0,11.0,7.39,0.0
2017,9,2,6,15,78.0,29.5,0.65,23.5,40.0,23.22,13.12
2017,9,2,6,30,125.0,50.0,0.8,24.0,69.0,38.42,26.86
2017,9,2,6,45,130.5,74.5,1.0,24.5,101.5,56.97,43.05
2017,9,2,7,0,136.0,99.0,1.2,25.0,134.0,73.89,57.64
2017,9,2,7,15,178.0,117.5,1.25,25.5,174.0,87.05,68.74
2017,9,2,7,30,220.0,136.0,1.3,26.0,214.0,96.51,76.48
2017,9,2,7,45,245.5,156.0,1.4,26.5,256.0,108.87,86.45
2017,9,2,8,0,271.0,176.0,1.5,27.0,298.0,120.78,95.86
2017,9,2,8,15,353.5,185.0,1.45,28.0,362.5,141.99,99.77
2017,9,2,8,30,436.0,194.0,1.4,29.0,427.0,182.0,120.17
2017,9,2,8,45,461.5,204.0,1.4,30.0,470.0,228.14,152.58
2017,9,2,9,0,487.0,214.0,1.4,31.0,513.0,277.48,190.03
2017,9,2,9,15,505.5,222.5,1.3,31.5,551.5,326.61,228.49
2017,9,2,9,30,524.0,231.0,1.2,32.0,590.0,377.65,267.9
2017,9,2,9,45,535.0,239.5,1.15,33.0,622.5,427.17,304.83
2017,9,2,10,0,546.0,248.0,1.1,34.0,655.0,477.3,340.82
2017,9,2,10,15,557.0,253.0,0.95,34.5,682.5,525.02,373.94
2017,9,2,10,30,568.0,258.0,0.8,35.0,710.0,572.83,405.65
2017,9,2,10,45,582.5,258.5,0.65,36.0,732.5,620.54,434.98
2017,9,2,11,0,597.0,259.0,0.5,37.0,755.0,666.79,461.87
2017,9,2,11,15,602.0,261.0,0.5,37.5,769.0,706.8,486.45
2017,9,2,11,30,607.0,263.0,0.5,38.0,783.0,745.36,509.57
2017,9,2,11,45,619.5,259.0,0.55,38.5,792.5,783.22,532.73
2017,9,2,12,0,632.0,255.0,0.6,39.0,802.0,819.53,554.6
2017,9,2,12,15,631.5,254.5,0.85,39.0,800.5,845.51,574.13
2017,9,2,12,30,631.0,254.0,1.1,39.0,799.0,868.75,591.88
2017,9,2,12,45,635.0,249.0,1.4,39.0,792.0,889.15,608.5
2017,9,2,13,0,639.0,244.0,1.7,39.0,785.0,906.63,623.1
2017,9,2,13,15,633.0,241.5,1.9,39.0,768.0,913.58,629.86
2017,9,2,13,30,627.0,239.0,2.1,39.0,751.0,917.17,634.62
2017,9,2,13,45,631.5,229.0,2.3,39.0,731.0,920.6,639.61
2017,9,2,14,0,636.0,219.0,2.5,39.0,711.0,920.68,642.4
2017,9,2,14,15,624.0,214.5,2.6,38.5,681.0,906.24,636.45
2017,9,2,14,30,612.0,210.0,2.7,38.0,651.0,888.61,628.57
2017,9,2,14,45,609.0,198.5,2.8,37.5,618.0,869.8,619.89
2017,9,2,15,0,606.0,187.0,2.9,37.0,585.0,847.86,609.1
2017,9,2,15,15,586.0,180.5,2.95,36.5,544.0,811.61,588.45
2017,9,2,15,30,566.0,174.0,3.0,36.0,503.0,765.25,560.75
2017,9,2,15,45,510.0,169.5,3.05,35.5,447.0,695.09,515.51
2017,9,2,16,0,454.0,165.0,3.1,35.0,391.0,625.8,469.42
2017,9,2,16,15,392.0,156.0,3.05,34.0,336.5,547.68,416.16
2017,9,2,16,30,330.0,147.0,3.0,33.0,282.0,454.02,349.96
2017,9,2,16,45,297.0,132.5,3.0,32.5,241.0,399.89,310.69
2017,9,2,17,0,264.0,118.0,3.0,32.0,200.0,347.71,271.46
2017,9,2,17,15,226.5,98.0,2.9,30.5,159.0,287.29,225.42
2017,9,2,17,30,189.0,78.0,2.8,29.0,118.0,229.64,179.73
2017,9,2,17,45,142.5,57.0,2.75,28.0,82.5,168.11,129.09
2017,9,2,18,0,96.0,36.0,2.7,27.0,47.0,110.09,79.39
2017,9,2,18,15,48.0,18.0,2.6,26.5,23.5,52.72,8.91
2017,9,2,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,21.0,1.5,1.28,0.0
2017,9,3,6,0,0.0,3.0,3.4,21.0,3.0,2.46,0.0
2017,9,3,6,15,0.0,13.5,3.35,21.5,13.5,11.1,3.31
2017,9,3,6,30,0.0,24.0,3.3,22.0,24.0,19.78,11.2
2017,9,3,6,45,0.0,37.5,3.3,22.5,37.5,30.98,21.09
2017,9,3,7,0,0.0,51.0,3.3,23.0,51.0,42.21,30.93
2017,9,3,7,15,0.0,66.5,3.15,23.0,66.5,54.77,41.85
2017,9,3,7,30,0.0,82.0,3.0,23.0,82.0,66.99,52.32
2017,9,3,7,45,12.0,123.0,2.85,23.5,128.5,97.36,77.96
2017,9,3,8,0,24.0,164.0,2.7,24.0,175.0,126.37,101.93
2017,9,3,8,15,109.0,197.0,2.6,24.5,254.0,143.63,108.1
2017,9,3,8,30,194.0,230.0,2.5,25.0,333.0,186.71,136.0
2017,9,3,8,45,125.0,243.5,2.4,25.5,312.0,202.05,149.76
2017,9,3,9,0,56.0,257.0,2.3,26.0,291.0,211.04,159.11
2017,9,3,9,15,34.5,242.0,2.2,26.5,263.5,201.59,152.15
2017,9,3,9,30,13.0,227.0,2.1,27.0,236.0,189.13,142.61
2017,9,3,9,45,98.5,289.5,2.05,27.5,363.0,276.32,207.46
2017,9,3,10,0,184.0,352.0,2.0,28.0,490.0,378.27,282.01
2017,9,3,10,15,330.0,323.5,1.9,28.5,581.0,455.16,337.7
2017,9,3,10,30,476.0,295.0,1.8,29.0,672.0,549.22,405.03
2017,9,3,10,45,281.0,342.5,1.75,29.5,567.0,487.73,359.34
2017,9,3,11,0,86.0,390.0,1.7,30.0,462.0,397.67,292.16
2017,9,3,11,15,99.5,402.0,1.65,30.0,486.5,427.08,313.65
2017,9,3,11,30,113.0,414.0,1.6,30.0,511.0,468.3,342.54
2017,9,3,11,45,70.0,375.0,1.55,30.5,435.5,394.67,289.0
2017,9,3,12,0,27.0,336.0,1.5,31.0,360.0,326.8,239.25
2017,9,3,12,15,112.5,379.5,1.6,31.0,477.0,465.18,340.28
2017,9,3,12,30,198.0,423.0,1.7,31.0,594.0,596.27,432.03
2017,9,3,12,45,281.0,399.5,1.8,31.5,638.5,680.16,489.51
2017,9,3,13,0,364.0,376.0,1.9,32.0,683.0,749.27,536.8
2017,9,3,13,15,276.5,385.5,2.05,32.0,616.0,683.96,492.32
2017,9,3,13,30,189.0,395.0,2.2,32.0,549.0,594.64,431.57
2017,9,3,13,45,369.5,329.5,2.4,32.0,618.5,734.39,533.58
2017,9,3,14,0,550.0,264.0,2.6,32.0,688.0,874.31,631.48
2017,9,3,14,15,519.5,258.5,2.75,31.5,645.5,840.32,610.9
2017,9,3,14,30,489.0,253.0,2.9,31.0,603.0,803.79,589.61
2017,9,3,14,45,503.0,239.0,3.1,31.0,582.5,800.51,590.51
2017,9,3,15,0,517.0,225.0,3.3,31.0,562.0,794.22,589.12
2017,9,3,15,15,496.5,215.5,3.45,30.5,521.5,756.33,566.23
2017,9,3,15,30,476.0,206.0,3.6,30.0,481.0,716.82,541.88
2017,9,3,15,45,463.5,184.5,3.75,29.5,433.5,669.84,512.1
2017,9,3,16,0,451.0,163.0,3.9,29.0,386.0,621.15,480.29
2017,9,3,16,15,398.5,159.5,3.95,28.0,340.5,557.67,436.02
2017,9,3,16,30,346.0,156.0,4.0,27.0,295.0,479.18,379.32
2017,9,3,16,45,313.0,137.5,4.05,26.0,250.0,419.51,335.46
2017,9,3,17,0,280.0,119.0,4.1,25.0,205.0,361.53,291.19
2017,9,3,17,15,234.5,98.5,4.05,24.0,161.0,294.24,237.57
2017,9,3,17,30,189.0,78.0,4.0,23.0,117.0,230.47,185.01
2017,9,3,17,45,135.0,55.0,4.0,22.5,79.0,161.49,126.56
2017,9,3,18,0,81.0,32.0,4.0,22.0,41.0,96.1,69.4
2017,9,3,18,15,40.5,16.0,3.8,21.5,20.5,45.53,0.0
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,11.5,4.0,1.55,18.5,4.5,3.41,0.0
2017,9,4,6,0,23.0,8.0,1.6,19.0,9.0,6.58,0.0
2017,9,4,6,15,65.5,28.5,1.7,19.0,37.0,22.41,12.48
2017,9,4,6,30,108.0,49.0,1.8,19.0,65.0,37.59,26.66
2017,9,4,6,45,63.0,69.5,1.9,19.5,79.5,53.2,40.67
2017,9,4,7,0,18.0,90.0,2.0,20.0,94.0,70.43,55.86
2017,9,4,7,15,35.0,112.0,2.1,20.5,123.0,84.53,68.06
2017,9,4,7,30,52.0,134.0,2.2,21.0,152.0,99.91,81.07
2017,9,4,7,45,139.5,156.5,2.35,21.5,216.0,112.2,91.19
2017,9,4,8,0,227.0,179.0,2.5,22.0,280.0,122.02,99.05
2017,9,4,8,15,249.5,199.0,2.65,22.5,321.5,146.56,107.97
2017,9,4,8,30,272.0,219.0,2.8,23.0,363.0,184.8,132.43
2017,9,4,8,45,154.5,231.0,2.95,23.5,314.5,199.7,148.12
2017,9,4,9,0,37.0,243.0,3.1,24.0,266.0,196.97,150.43
2017,9,4,9,15,26.0,238.5,3.25,24.5,255.5,199.35,152.28
2017,9,4,9,30,15.0,234.0,3.4,25.0,245.0,195.37,149.0
2017,9,4,9,45,7.5,167.0,3.6,25.5,172.5,141.06,106.4
2017,9,4,10,0,0.0,100.0,3.8,26.0,100.0,83.34,60.8
2017,9,4,10,15,0.0,110.0,3.85,26.0,110.0,91.69,67.32
2017,9,4,10,30,0.0,120.0,3.9,26.0,120.0,100.1,73.83
2017,9,4,10,45,6.0,184.5,3.95,26.5,189.5,158.14,118.89
2017,9,4,11,0,12.0,249.0,4.0,27.0,259.0,217.68,164.25
2017,9,4,11,15,18.0,285.0,3.9,27.0,300.5,254.58,192.13
2017,9,4,11,30,24.0,321.0,3.8,27.0,342.0,292.75,220.77
2017,9,4,11,45,12.0,229.5,3.7,27.0,240.0,204.87,154.03
2017,9,4,12,0,0.0,138.0,3.6,27.0,138.0,116.18,85.59
2017,9,4,12,15,7.5,207.0,3.5,27.0,213.5,183.1,137.54
2017,9,4,12,30,15.0,276.0,3.4,27.0,289.0,252.51,190.38
2017,9,4,12,45,96.5,344.0,3.35,27.0,426.0,430.93,325.31
2017,9,4,13,0,178.0,412.0,3.3,27.0,563.0,586.83,438.61
2017,9,4,13,15,144.0,400.0,3.4,26.5,520.0,548.71,411.28
2017,9,4,13,30,110.0,388.0,3.5,26.0,477.0,487.87,368.23
2017,9,4,13,45,93.5,369.0,3.6,26.0,443.5,455.67,345.22
2017,9,4,14,0,77.0,350.0,3.7,26.0,410.0,422.49,321.12
2017,9,4,14,15,174.0,336.0,3.75,25.5,462.5,531.4,405.85
2017,9,4,14,30,271.0,322.0,3.8,25.0,515.0,639.12,487.74
2017,9,4,14,45,209.0,309.5,3.9,25.0,453.5,542.35,416.93
2017,9,4,15,0,147.0,297.0,4.0,25.0,392.0,467.96,361.63
2017,9,4,15,15,343.0,235.0,3.9,24.5,437.0,608.31,473.62
2017,9,4,15,30,539.0,173.0,3.8,24.0,482.0,739.32,575.0
2017,9,4,15,45,436.5,179.5,3.75,24.0,416.0,639.55,500.84
2017,9,4,16,0,334.0,186.0,3.7,24.0,350.0,524.0,414.64
2017,9,4,16,15,167.0,117.5,3.55,23.5,199.5,287.13,231.05
2017,9,4,16,30,0.0,49.0,3.4,23.0,49.0,40.53,27.89
2017,9,4,16,45,0.0,41.0,3.25,23.0,41.0,33.87,22.54
2017,9,4,17,0,0.0,33.0,3.1,23.0,33.0,27.23,17.04
2017,9,4,17,15,97.0,54.5,2.9,22.5,74.0,138.92,111.66
2017,9,4,17,30,194.0,76.0,2.7,22.0,115.0,231.58,186.38
2017,9,4,17,45,127.0,52.0,2.55,22.0,74.5,152.98,119.36
2017,9,4,18,0,60.0,28.0,2.4,22.0,34.0,68.62,47.34
2017,9,4,18,15,30.0,14.0,2.25,22.0,17.0,31.31,0.0
2017,9,4,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.8,20.0,6.0,5.12,0.0
2017,9,5,6,0,0.0,12.0,1.9,20.0,12.0,9.89,0.0
2017,9,5,6,15,68.5,33.0,1.95,20.0,43.5,26.18,15.23
2017,9,5,6,30,137.0,54.0,2.0,20.0,75.0,41.14,29.51
2017,9,5,6,45,204.0,74.0,2.15,20.5,118.0,55.62,42.54
2017,9,5,7,0,271.0,94.0,2.3,21.0,161.0,69.79,55.06
2017,9,5,7,15,320.0,109.5,2.35,21.5,207.0,80.62,64.42
2017,9,5,7,30,369.0,125.0,2.4,22.0,253.0,88.21,70.75
2017,9,5,7,45,423.5,132.5,2.5,22.5,302.0,92.3,73.95
2017,9,5,8,0,478.0,140.0,2.6,23.0,351.0,96.31,76.98
2017,9,5,8,15,509.0,148.5,2.6,23.0,397.0,123.51,82.9
2017,9,5,8,30,540.0,157.0,2.6,23.0,443.0,171.87,111.11
2017,9,5,8,45,579.5,157.5,2.65,23.5,488.5,221.2,147.26
2017,9,5,9,0,619.0,158.0,2.7,24.0,534.0,273.73,189.6
2017,9,5,9,15,637.5,162.5,2.7,24.5,573.0,327.38,234.69
2017,9,5,9,30,656.0,167.0,2.7,25.0,612.0,382.72,280.71
2017,9,5,9,45,678.5,166.5,2.7,25.5,647.5,437.16,325.05
2017,9,5,10,0,701.0,166.0,2.7,26.0,683.0,493.04,369.24
2017,9,5,10,15,711.5,168.5,2.65,26.0,711.0,546.01,410.65
2017,9,5,10,30,722.0,171.0,2.6,26.0,739.0,598.58,450.57
2017,9,5,10,45,744.5,164.0,2.6,26.5,763.5,648.43,486.99
2017,9,5,11,0,767.0,157.0,2.6,27.0,788.0,699.0,522.95
2017,9,5,11,15,771.5,158.0,2.55,27.0,802.0,742.88,553.91
2017,9,5,11,30,776.0,159.0,2.5,27.0,816.0,784.73,582.71
2017,9,5,11,45,790.0,152.5,2.5,27.5,825.0,825.15,608.24
2017,9,5,12,0,804.0,146.0,2.5,28.0,834.0,863.48,632.1
2017,9,5,12,15,804.0,146.0,2.5,28.0,832.5,893.32,651.44
2017,9,5,12,30,804.0,146.0,2.5,28.0,831.0,919.97,668.75
2017,9,5,12,45,805.5,143.0,2.55,28.5,822.5,941.65,681.94
2017,9,5,13,0,807.0,140.0,2.6,29.0,814.0,959.88,692.98
2017,9,5,13,15,802.0,138.5,2.6,29.0,796.5,969.7,699.66
2017,9,5,13,30,797.0,137.0,2.6,29.0,779.0,975.78,704.15
2017,9,5,13,45,792.0,134.0,2.65,29.0,755.5,976.46,705.8
2017,9,5,14,0,787.0,131.0,2.7,29.0,732.0,973.4,705.22
2017,9,5,14,15,776.5,129.0,2.75,28.5,701.0,962.18,700.91
2017,9,5,14,30,766.0,127.0,2.8,28.0,670.0,947.39,694.41
2017,9,5,14,45,750.5,125.0,2.85,28.0,633.0,924.17,681.02
2017,9,5,15,0,735.0,123.0,2.9,28.0,596.0,897.81,665.57
2017,9,5,15,15,716.5,119.5,2.8,27.5,554.0,870.31,649.54
2017,9,5,15,30,698.0,116.0,2.7,27.0,512.0,834.07,627.45
2017,9,5,15,45,667.5,113.0,2.65,27.0,465.0,785.16,595.51
2017,9,5,16,0,637.0,110.0,2.6,27.0,418.0,735.02,562.29
2017,9,5,16,15,603.5,104.0,2.45,26.5,370.0,677.87,523.93
2017,9,5,16,30,570.0,98.0,2.3,26.0,322.0,620.56,484.52
2017,9,5,16,45,518.0,91.5,2.2,25.5,272.5,548.43,433.07
2017,9,5,17,0,466.0,85.0,2.1,25.0,223.0,472.16,375.81
2017,9,5,17,15,403.0,74.0,2.0,24.5,176.0,394.28,314.85
2017,9,5,17,30,340.0,63.0,1.9,24.0,129.0,321.66,255.6
2017,9,5,17,45,253.0,47.5,1.85,23.5,88.5,234.73,183.02
2017,9,5,18,0,166.0,32.0,1.8,23.0,48.0,157.18,111.82
2017,9,5,18,15,83.0,16.0,1.7,22.5,24.0,73.35,0.0
2017,9,5,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,7.5,2.15,18.0,7.5,6.4,0.0
2017,9,6,6,0,0.0,15.0,2.3,18.0,15.0,12.34,0.0
2017,9,6,6,15,110.5,33.0,2.3,18.5,49.0,25.72,14.74
2017,9,6,6,30,221.0,51.0,2.3,19.0,83.0,38.68,27.49
2017,9,6,6,45,288.5,67.0,2.3,19.5,127.0,50.17,37.99
2017,9,6,7,0,356.0,83.0,2.3,20.0,171.0,61.35,47.96
2017,9,6,7,15,178.5,99.0,2.25,20.0,143.5,72.59,57.86
2017,9,6,7,30,1.0,115.0,2.2,20.0,116.0,90.21,73.06
2017,9,6,7,45,1.0,128.0,2.2,20.5,128.5,100.43,81.52
2017,9,6,8,0,1.0,141.0,2.2,21.0,141.0,110.56,89.73
2017,9,6,8,15,1.5,151.0,2.2,21.5,151.5,119.31,92.33
2017,9,6,8,30,2.0,161.0,2.2,22.0,162.0,128.53,99.2
2017,9,6,8,45,4.0,175.0,2.25,22.5,177.5,140.96,108.53
2017,9,6,9,0,6.0,189.0,2.3,23.0,193.0,153.75,118.08
2017,9,6,9,15,32.5,240.0,2.3,23.0,262.0,200.1,153.47
2017,9,6,9,30,59.0,291.0,2.3,23.0,331.0,253.55,194.2
2017,9,6,9,45,118.0,319.5,2.35,23.5,404.5,309.68,236.1
2017,9,6,10,0,177.0,348.0,2.4,24.0,478.0,373.91,284.02
2017,9,6,10,15,278.5,341.0,2.45,24.0,555.0,444.01,336.88
2017,9,6,10,30,380.0,334.0,2.5,24.0,632.0,522.12,395.43
2017,9,6,10,45,422.0,324.5,2.6,24.5,663.5,574.37,433.59
2017,9,6,11,0,464.0,315.0,2.7,25.0,695.0,624.86,470.19
2017,9,6,11,15,590.0,256.5,2.8,25.0,748.0,699.61,526.14
2017,9,6,11,30,716.0,198.0,2.9,25.0,801.0,779.27,584.82
2017,9,6,11,45,712.5,201.5,3.0,25.5,805.5,813.68,607.8
2017,9,6,12,0,709.0,205.0,3.1,26.0,810.0,845.29,628.87
2017,9,6,12,15,708.5,204.5,3.15,26.0,807.5,872.73,647.69
2017,9,6,12,30,708.0,204.0,3.2,26.0,805.0,897.19,664.37
2017,9,6,12,45,484.0,300.5,3.3,26.0,709.0,795.33,591.33
2017,9,6,13,0,260.0,397.0,3.4,26.0,613.0,672.34,501.3
2017,9,6,13,15,239.0,391.0,3.5,26.0,587.0,635.53,476.77
2017,9,6,13,30,218.0,385.0,3.6,26.0,561.0,615.82,463.31
2017,9,6,13,45,249.0,366.5,3.7,26.0,561.0,654.99,492.92
2017,9,6,14,0,280.0,348.0,3.8,26.0,561.0,672.01,506.92
2017,9,6,14,15,471.0,262.5,3.8,25.5,602.5,797.52,602.78
2017,9,6,14,30,662.0,177.0,3.8,25.0,644.0,906.8,683.46
2017,9,6,14,45,374.0,230.0,3.85,25.0,491.5,662.98,508.43
2017,9,6,15,0,86.0,283.0,3.9,25.0,339.0,371.53,287.18
2017,9,6,15,15,80.0,261.5,3.8,24.5,310.5,343.52,267.88
2017,9,6,15,30,74.0,240.0,3.7,24.0,282.0,315.26,247.29
2017,9,6,15,45,291.0,195.0,3.65,24.0,338.0,503.22,398.56
2017,9,6,16,0,508.0,150.0,3.6,24.0,394.0,657.72,518.72
2017,9,6,16,15,473.5,140.0,3.5,23.5,347.0,600.12,476.56
2017,9,6,16,30,439.0,130.0,3.4,23.0,300.0,543.12,434.98
2017,9,6,16,45,393.0,117.0,3.3,22.5,252.5,474.59,383.12
2017,9,6,17,0,347.0,104.0,3.2,22.0,205.0,408.65,331.57
2017,9,6,17,15,291.5,87.0,3.1,21.5,160.0,334.39,271.54
2017,9,6,17,30,236.0,70.0,3.0,21.0,115.0,251.15,202.61
2017,9,6,17,45,171.0,49.5,2.95,20.5,76.5,176.83,138.95
2017,9,6,18,0,106.0,29.0,2.9,20.0,38.0,107.65,74.28
2017,9,6,18,15,53.0,14.5,2.85,19.5,19.0,37.51,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,16.0,5.5,3.45,18.0,6.0,4.69,0.0
2017,9,7,6,0,32.0,11.0,3.5,18.0,12.0,9.39,0.0
2017,9,7,6,15,100.5,31.5,3.5,18.0,44.0,24.59,13.61
2017,9,7,6,30,169.0,52.0,3.5,18.0,76.0,39.83,28.53
2017,9,7,6,45,84.5,39.5,3.5,18.5,51.5,30.85,21.31
2017,9,7,7,0,0.0,27.0,3.5,19.0,27.0,22.25,13.94
2017,9,7,7,15,0.0,34.5,3.45,19.5,34.5,28.47,19.43
2017,9,7,7,30,0.0,42.0,3.4,20.0,42.0,34.7,24.84
2017,9,7,7,45,0.0,62.0,3.35,20.5,62.0,51.36,39.23
2017,9,7,8,0,0.0,82.0,3.3,21.0,82.0,67.89,53.29
2017,9,7,8,15,0.0,72.5,3.25,21.0,72.5,60.15,44.27
2017,9,7,8,30,0.0,63.0,3.2,21.0,63.0,52.24,37.62
2017,9,7,8,45,0.0,62.0,3.15,21.5,62.0,51.44,36.76
2017,9,7,9,0,0.0,61.0,3.1,22.0,61.0,50.63,35.91
2017,9,7,9,15,0.0,94.5,3.05,22.0,94.5,78.65,58.54
2017,9,7,9,30,0.0,128.0,3.0,22.0,128.0,105.96,80.32
2017,9,7,9,45,4.0,170.0,3.0,22.0,173.0,142.04,108.83
2017,9,7,10,0,8.0,212.0,3.0,22.0,218.0,178.99,137.71
2017,9,7,10,15,8.5,219.0,2.95,22.0,226.0,186.35,143.23
2017,9,7,10,30,9.0,226.0,2.9,22.0,234.0,193.79,148.86
2017,9,7,10,45,20.5,277.0,2.9,22.5,294.0,245.59,188.65
2017,9,7,11,0,32.0,328.0,2.9,23.0,354.0,307.16,235.09
2017,9,7,11,15,34.0,337.5,2.85,23.0,366.0,322.03,246.03
2017,9,7,11,30,36.0,347.0,2.8,23.0,378.0,337.21,257.32
2017,9,7,11,45,38.5,348.5,2.8,23.0,382.0,345.61,263.63
2017,9,7,12,0,41.0,350.0,2.8,23.0,386.0,354.04,270.01
2017,9,7,12,15,27.0,308.0,2.75,23.0,331.5,305.53,233.25
2017,9,7,12,30,13.0,266.0,2.7,23.0,277.0,242.04,184.8
2017,9,7,12,45,16.5,282.5,2.7,23.0,296.5,261.8,200.27
2017,9,7,13,0,20.0,299.0,2.7,23.0,316.0,282.11,215.91
2017,9,7,13,15,18.5,287.0,2.7,23.0,302.5,270.95,207.51
2017,9,7,13,30,17.0,275.0,2.7,23.0,289.0,259.55,199.03
2017,9,7,13,45,20.5,279.5,2.75,23.0,296.0,268.89,206.64
2017,9,7,14,0,24.0,284.0,2.8,23.0,303.0,278.52,214.45
2017,9,7,14,15,29.0,281.5,2.8,23.0,303.0,303.87,234.32
2017,9,7,14,30,34.0,279.0,2.8,23.0,303.0,309.12,238.9
2017,9,7,14,45,33.0,264.0,2.8,23.0,286.5,294.35,228.11
2017,9,7,15,0,32.0,249.0,2.8,23.0,270.0,279.38,217.19
2017,9,7,15,15,46.0,241.0,2.8,22.5,268.5,287.01,224.74
2017,9,7,15,30,60.0,233.0,2.8,22.0,267.0,294.28,232.01
2017,9,7,15,45,71.5,215.5,2.8,22.0,252.5,287.18,227.63
2017,9,7,16,0,83.0,198.0,2.8,22.0,238.0,279.22,222.56
2017,9,7,16,15,41.5,161.5,2.8,21.5,182.0,200.71,159.84
2017,9,7,16,30,0.0,125.0,2.8,21.0,126.0,113.38,88.29
2017,9,7,16,45,0.0,105.5,2.8,21.0,106.0,95.37,73.77
2017,9,7,17,0,0.0,86.0,2.8,21.0,86.0,77.22,58.8
2017,9,7,17,15,0.0,67.0,2.85,20.5,67.0,59.43,43.98
2017,9,7,17,30,0.0,48.0,2.9,20.0,48.0,41.34,28.68
2017,9,7,17,45,0.0,32.0,2.95,19.5,32.0,26.45,15.92
2017,9,7,18,0,0.0,16.0,3.0,19.0,16.0,13.18,3.78
2017,9,7,18,15,0.0,8.0,3.0,18.5,8.0,6.83,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,3.2,16.5,6.5,0.0,0.0
2017,9,8,6,0,45.0,11.0,3.2,17.0,13.0,9.39,0.0
2017,9,8,6,15,129.5,30.5,3.1,17.0,46.5,23.44,12.48
2017,9,8,6,30,214.0,50.0,3.0,17.0,80.0,37.97,27.01
2017,9,8,6,45,278.0,67.5,2.95,17.5,123.5,50.55,38.57
2017,9,8,7,0,342.0,85.0,2.9,18.0,167.0,62.76,49.57
2017,9,8,7,15,171.0,73.0,2.7,18.0,114.0,55.11,43.03
2017,9,8,7,30,0.0,61.0,2.5,18.0,61.0,50.53,39.0
2017,9,8,7,45,0.0,72.5,2.35,18.5,72.5,60.13,47.24
2017,9,8,8,0,0.0,84.0,2.2,19.0,84.0,69.4,55.04
2017,9,8,8,15,0.0,95.5,2.0,19.5,95.5,78.61,59.82
2017,9,8,8,30,0.0,107.0,1.8,20.0,107.0,87.93,67.12
2017,9,8,8,45,0.0,124.5,1.6,20.5,124.5,102.0,78.16
2017,9,8,9,0,0.0,142.0,1.4,21.0,142.0,116.23,89.18
2017,9,8,9,15,0.5,157.0,1.3,21.0,157.5,128.82,98.93
2017,9,8,9,30,1.0,172.0,1.2,21.0,173.0,141.64,108.8
2017,9,8,9,45,10.5,217.5,1.2,21.5,225.0,183.05,140.73
2017,9,8,10,0,20.0,263.0,1.2,22.0,277.0,226.24,173.46
2017,9,8,10,15,51.0,311.0,1.25,22.5,350.5,288.04,219.94
2017,9,8,10,30,82.0,359.0,1.3,23.0,424.0,353.58,268.34
2017,9,8,10,45,86.5,371.5,1.4,23.5,441.5,375.97,284.23
2017,9,8,11,0,91.0,384.0,1.5,24.0,459.0,398.88,300.61
2017,9,8,11,15,292.0,349.5,1.65,24.0,593.0,547.89,412.41
2017,9,8,11,30,493.0,315.0,1.8,24.0,727.0,707.24,527.2
2017,9,8,11,45,629.5,244.5,2.0,24.5,774.5,786.82,584.15
2017,9,8,12,0,766.0,174.0,2.2,25.0,822.0,861.13,636.36
2017,9,8,12,15,554.5,277.5,2.4,25.0,746.0,801.34,593.7
2017,9,8,12,30,343.0,381.0,2.6,25.0,670.0,711.43,528.65
2017,9,8,12,45,546.0,279.0,2.8,25.0,732.0,835.45,621.44
2017,9,8,13,0,749.0,177.0,3.0,25.0,794.0,952.52,703.85
2017,9,8,13,15,612.5,237.0,3.1,25.0,735.0,894.78,664.66
2017,9,8,13,30,476.0,297.0,3.2,25.0,676.0,824.56,615.09
2017,9,8,13,45,485.0,282.5,3.35,25.0,657.5,826.45,619.02
2017,9,8,14,0,494.0,268.0,3.5,25.0,639.0,825.56,620.59
2017,9,8,14,15,476.0,262.5,3.5,24.5,607.5,804.01,607.68
2017,9,8,14,30,458.0,257.0,3.5,24.0,576.0,780.05,593.15
2017,9,8,14,45,514.0,220.5,3.5,24.0,560.0,794.05,606.37
2017,9,8,15,0,570.0,184.0,3.5,24.0,544.0,802.65,615.35
2017,9,8,15,15,563.0,171.5,3.4,23.5,505.5,772.7,596.34
2017,9,8,15,30,556.0,159.0,3.3,23.0,467.0,740.34,575.7
2017,9,8,15,45,577.5,140.5,3.2,23.0,435.0,734.4,572.89
2017,9,8,16,0,599.0,122.0,3.1,23.0,403.0,715.32,560.39
2017,9,8,16,15,436.5,132.0,3.0,22.5,324.5,559.09,445.74
2017,9,8,16,30,274.0,142.0,2.9,22.0,246.0,404.7,326.55
2017,9,8,16,45,246.0,124.5,2.85,21.5,207.5,352.92,286.92
2017,9,8,17,0,218.0,107.0,2.8,21.0,169.0,302.75,246.83
2017,9,8,17,15,184.0,87.0,2.8,20.5,131.5,246.81,200.72
2017,9,8,17,30,150.0,67.0,2.8,20.0,94.0,193.44,155.33
2017,9,8,17,45,100.5,47.0,2.8,20.0,62.5,133.66,103.16
2017,9,8,18,0,51.0,27.0,2.8,20.0,31.0,65.69,39.06
2017,9,8,18,15,25.5,13.5,2.8,19.5,15.5,23.56,0.0
2017,9,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,31.0,6.0,2.05,16.5,7.0,0.0,0.0
2017,9,9,6,0,62.0,12.0,2.1,17.0,14.0,10.24,0.0
2017,9,9,6,15,166.0,28.5,1.95,17.0,48.0,22.03,11.08
2017,9,9,6,30,270.0,45.0,1.8,17.0,82.0,34.5,24.0
2017,9,9,6,45,135.0,46.0,1.7,17.5,64.5,35.83,25.74
2017,9,9,7,0,0.0,47.0,1.6,18.0,47.0,38.88,28.66
2017,9,9,7,15,0.0,60.0,1.4,18.5,60.0,49.67,38.19
2017,9,9,7,30,0.0,73.0,1.2,19.0,73.0,60.07,47.19
2017,9,9,7,45,0.0,87.5,1.05,19.5,87.5,71.5,56.9
2017,9,9,8,0,0.0,102.0,0.9,20.0,102.0,82.84,66.34
2017,9,9,8,15,2.5,134.5,0.9,20.5,136.0,107.61,83.1
2017,9,9,8,30,5.0,167.0,0.9,21.0,170.0,133.17,103.0
2017,9,9,8,45,22.5,203.0,0.95,21.5,217.0,164.87,126.84
2017,9,9,9,0,40.0,239.0,1.0,22.0,264.0,195.88,149.94
2017,9,9,9,15,217.5,252.0,1.1,22.5,396.0,265.65,198.9
2017,9,9,9,30,395.0,265.0,1.2,23.0,528.0,362.22,269.68
2017,9,9,9,45,434.5,264.5,1.3,23.5,568.5,411.15,307.37
2017,9,9,10,0,474.0,264.0,1.4,24.0,609.0,463.22,347.13
2017,9,9,10,15,531.5,255.5,1.5,24.5,656.0,522.18,391.27
2017,9,9,10,30,589.0,247.0,1.6,25.0,703.0,585.79,437.91
2017,9,9,10,45,565.5,265.5,1.7,25.5,713.0,623.3,464.49
2017,9,9,11,0,542.0,284.0,1.8,26.0,723.0,657.39,488.1
2017,9,9,11,15,672.0,219.5,1.9,26.0,773.0,733.32,543.96
2017,9,9,11,30,802.0,155.0,2.0,26.0,823.0,807.26,597.19
2017,9,9,11,45,805.5,154.5,2.15,26.5,829.0,845.42,621.81
2017,9,9,12,0,809.0,154.0,2.3,27.0,835.0,880.88,644.84
2017,9,9,12,15,655.5,233.5,2.4,27.0,784.5,856.54,628.18
2017,9,9,12,30,502.0,313.0,2.5,27.0,734.0,809.81,594.34
2017,9,9,12,45,649.0,234.5,2.65,27.0,771.5,896.66,658.21
2017,9,9,13,0,796.0,156.0,2.8,27.0,809.0,969.95,707.79
2017,9,9,13,15,791.0,154.5,2.85,27.0,791.5,979.49,714.32
2017,9,9,13,30,786.0,153.0,2.9,27.0,774.0,985.28,719.13
2017,9,9,13,45,781.5,149.5,3.0,27.0,750.0,985.71,721.05
2017,9,9,14,0,777.0,146.0,3.1,27.0,726.0,982.39,720.69
2017,9,9,14,15,766.5,143.0,3.1,26.5,694.5,969.79,715.01
2017,9,9,14,30,756.0,140.0,3.1,26.0,663.0,961.19,712.17
2017,9,9,14,45,744.5,135.5,3.15,26.0,626.0,938.94,699.24
2017,9,9,15,0,733.0,131.0,3.2,26.0,589.0,913.48,684.24
2017,9,9,15,15,713.5,126.5,3.2,25.5,546.5,877.22,662.79
2017,9,9,15,30,694.0,122.0,3.2,25.0,504.0,838.51,639.41
2017,9,9,15,45,669.5,116.5,3.2,25.0,457.5,791.82,608.82
2017,9,9,16,0,645.0,111.0,3.2,25.0,411.0,743.58,576.62
2017,9,9,16,15,610.0,104.0,3.1,24.5,361.5,683.35,535.64
2017,9,9,16,30,575.0,97.0,3.0,24.0,312.0,623.08,493.5
2017,9,9,16,45,526.5,88.5,2.9,24.0,262.5,550.96,440.1
2017,9,9,17,0,478.0,80.0,2.8,24.0,213.0,480.83,385.59
2017,9,9,17,15,410.0,68.5,2.65,23.0,165.0,392.52,315.92
2017,9,9,17,30,342.0,57.0,2.5,22.0,117.0,315.99,252.59
2017,9,9,17,45,244.5,41.0,2.45,21.5,76.5,222.53,172.67
2017,9,9,18,0,147.0,25.0,2.4,21.0,36.0,134.37,78.02
2017,9,9,18,15,73.5,12.5,2.35,20.5,18.0,45.3,0.0
2017,9,9,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.0,4.5,1.4,17.5,5.0,0.0,0.0
2017,9,10,6,0,36.0,9.0,1.5,18.0,10.0,7.68,0.0
2017,9,10,6,15,118.0,28.0,1.45,18.5,41.5,21.54,10.24
2017,9,10,6,30,200.0,47.0,1.4,19.0,73.0,35.73,24.78
2017,9,10,6,45,266.0,64.0,1.4,19.5,116.0,48.01,36.01
2017,9,10,7,0,332.0,81.0,1.4,20.0,159.0,59.94,46.68
2017,9,10,7,15,386.0,94.0,1.2,20.5,206.5,68.62,54.28
2017,9,10,7,30,440.0,107.0,1.0,21.0,254.0,77.04,61.42
2017,9,10,7,45,476.0,118.5,0.85,21.5,301.5,84.01,67.11
2017,9,10,8,0,512.0,130.0,0.7,22.0,349.0,90.71,72.45
2017,9,10,8,15,543.5,138.0,0.6,23.0,395.0,123.12,79.98
2017,9,10,8,30,575.0,146.0,0.5,24.0,441.0,175.06,110.69
2017,9,10,8,45,597.0,153.0,0.45,25.0,484.0,226.97,148.84
2017,9,10,9,0,619.0,160.0,0.4,26.0,527.0,281.55,191.77
2017,9,10,9,15,637.5,165.0,0.4,26.5,566.5,335.88,235.55
2017,9,10,9,30,656.0,170.0,0.4,27.0,606.0,391.89,279.86
2017,9,10,9,45,715.5,152.0,0.45,28.0,650.0,448.44,322.79
2017,9,10,10,0,775.0,134.0,0.5,29.0,694.0,511.18,369.0
2017,9,10,10,15,784.5,136.0,0.5,29.5,722.0,566.01,408.56
2017,9,10,10,30,794.0,138.0,0.5,30.0,750.0,620.11,446.17
2017,9,10,10,45,802.0,138.5,0.55,30.5,771.0,670.87,480.88
