Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,0,810.0,139.0,0.6,31.0,792.0,720.19,513.66
2017,9,10,11,15,814.0,139.5,0.7,31.5,805.5,764.79,543.26
2017,9,10,11,30,818.0,140.0,0.8,32.0,819.0,807.12,569.8
2017,9,10,11,45,822.5,139.0,0.9,32.5,825.5,845.92,593.73
2017,9,10,12,0,827.0,138.0,1.0,33.0,832.0,882.02,615.86
2017,9,10,12,15,826.5,138.0,1.15,33.0,829.5,911.72,636.02
2017,9,10,12,30,826.0,138.0,1.3,33.0,827.0,938.1,654.23
2017,9,10,12,45,822.0,138.0,1.45,33.5,816.5,957.68,666.99
2017,9,10,13,0,818.0,138.0,1.6,34.0,806.0,973.59,677.57
2017,9,10,13,15,813.0,137.0,1.8,34.0,788.0,983.69,686.7
2017,9,10,13,30,808.0,136.0,2.0,34.0,770.0,990.0,693.55
2017,9,10,13,45,803.0,132.5,2.2,34.0,746.0,989.75,696.37
2017,9,10,14,0,798.0,129.0,2.4,34.0,722.0,985.69,696.86
2017,9,10,14,15,787.0,127.0,2.5,33.5,690.0,973.46,692.71
2017,9,10,14,30,776.0,125.0,2.6,33.0,658.0,957.64,686.35
2017,9,10,14,45,764.5,120.5,2.75,33.0,621.0,935.0,674.61
2017,9,10,15,0,753.0,116.0,2.9,33.0,584.0,909.08,660.62
2017,9,10,15,15,734.0,112.5,2.95,32.5,541.5,879.97,645.01
2017,9,10,15,30,715.0,109.0,3.0,32.0,499.0,842.47,623.54
2017,9,10,15,45,578.0,130.5,3.1,32.0,427.0,723.83,544.75
2017,9,10,16,0,441.0,152.0,3.2,32.0,355.0,601.27,459.18
2017,9,10,16,15,444.5,131.5,3.2,31.0,315.5,565.75,437.48
2017,9,10,16,30,448.0,111.0,3.2,30.0,276.0,527.81,412.62
2017,9,10,16,45,474.5,91.5,3.2,29.5,242.5,506.65,398.62
2017,9,10,17,0,501.0,72.0,3.2,29.0,209.0,488.61,385.38
2017,9,10,17,15,430.0,62.0,3.1,28.0,161.0,403.33,318.72
2017,9,10,17,30,359.0,52.0,3.0,27.0,113.0,319.97,251.07
2017,9,10,17,45,252.0,37.5,2.9,26.0,73.0,222.09,168.68
2017,9,10,18,0,145.0,23.0,2.8,25.0,33.0,128.61,63.81
2017,9,10,18,15,72.5,11.5,2.75,24.5,16.5,43.9,0.0
2017,9,10,18,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,3.85,19.5,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,4.1,20.0,10.0,8.54,0.0
2017,9,11,6,15,93.5,27.0,4.05,20.0,39.0,21.22,9.43
2017,9,11,6,30,187.0,44.0,4.0,20.0,68.0,33.47,22.66
2017,9,11,6,45,238.0,61.0,4.0,20.0,107.0,45.7,33.89
2017,9,11,7,0,289.0,78.0,4.0,20.0,146.0,57.54,44.58
2017,9,11,7,15,328.5,93.0,3.95,20.5,188.0,67.5,53.32
2017,9,11,7,30,368.0,108.0,3.9,21.0,230.0,77.09,61.53
2017,9,11,7,45,251.5,142.0,3.85,21.5,232.0,100.5,81.4
2017,9,11,8,0,135.0,176.0,3.8,22.0,234.0,123.9,100.89
2017,9,11,8,15,144.0,198.5,3.7,22.5,267.0,148.38,111.64
2017,9,11,8,30,153.0,221.0,3.6,23.0,300.0,179.39,133.27
2017,9,11,8,45,266.0,225.0,3.55,23.5,376.5,216.69,157.38
2017,9,11,9,0,379.0,229.0,3.5,24.0,453.0,271.69,197.41
2017,9,11,9,15,430.0,230.0,3.4,24.0,501.0,318.48,234.97
2017,9,11,9,30,481.0,231.0,3.3,24.0,549.0,372.14,278.2
2017,9,11,9,45,521.0,230.0,3.25,24.5,591.5,424.78,320.04
2017,9,11,10,0,561.0,229.0,3.2,25.0,634.0,481.07,363.83
2017,9,11,10,15,571.0,238.0,3.15,25.5,663.5,532.28,402.77
2017,9,11,10,30,581.0,247.0,3.1,26.0,693.0,583.53,440.58
2017,9,11,10,45,542.5,270.0,3.05,26.5,695.5,614.52,462.33
2017,9,11,11,0,504.0,293.0,3.0,27.0,698.0,640.73,479.91
2017,9,11,11,15,531.0,277.0,2.9,27.0,710.0,677.33,506.45
2017,9,11,11,30,558.0,261.0,2.8,27.0,722.0,713.61,532.33
2017,9,11,11,45,446.5,320.5,2.75,27.5,691.0,703.61,521.58
2017,9,11,12,0,335.0,380.0,2.7,28.0,660.0,672.55,496.48
2017,9,11,12,15,311.5,385.5,2.65,28.0,645.0,674.15,497.3
2017,9,11,12,30,288.0,391.0,2.6,28.0,630.0,673.1,496.04
2017,9,11,12,45,347.0,365.5,2.6,28.5,650.0,717.13,527.34
2017,9,11,13,0,406.0,340.0,2.6,29.0,670.0,778.22,569.13
2017,9,11,13,15,220.5,329.5,2.6,29.0,508.5,576.26,427.02
2017,9,11,13,30,35.0,319.0,2.6,29.0,347.0,343.04,255.75
2017,9,11,13,45,170.0,325.0,2.65,29.0,451.5,511.88,383.97
2017,9,11,14,0,305.0,331.0,2.7,29.0,556.0,682.98,507.14
2017,9,11,14,15,181.0,312.5,2.7,29.0,444.5,517.46,387.97
2017,9,11,14,30,57.0,294.0,2.7,29.0,333.0,351.85,265.26
2017,9,11,14,45,162.0,281.0,2.75,29.0,383.0,467.43,355.03
2017,9,11,15,0,267.0,268.0,2.8,29.0,433.0,579.57,439.1
2017,9,11,15,15,133.5,152.5,2.8,28.5,235.0,291.91,226.59
2017,9,11,15,30,0.0,37.0,2.8,28.0,37.0,30.62,18.99
2017,9,11,15,45,50.5,114.0,2.8,28.0,137.0,153.43,119.24
2017,9,11,16,0,101.0,191.0,2.8,28.0,237.0,289.75,226.85
2017,9,11,16,15,50.5,98.0,2.7,27.5,121.0,135.76,105.6
2017,9,11,16,30,0.0,5.0,2.6,27.0,5.0,4.11,0.0
2017,9,11,16,45,0.0,4.0,2.55,26.5,4.0,3.29,0.0
2017,9,11,17,0,0.0,3.0,2.5,26.0,3.0,2.46,0.0
2017,9,11,17,15,0.0,2.0,2.45,25.0,2.0,1.64,0.0
2017,9,11,17,30,0.0,1.0,2.4,24.0,1.0,0.82,0.0
2017,9,11,17,45,0.0,0.5,2.35,23.5,0.5,0.41,0.0
2017,9,11,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.95,19.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,2.0,19.0,6.0,5.12,0.0
2017,9,12,6,15,19.0,25.0,2.05,19.0,27.5,20.32,8.33
2017,9,12,6,30,38.0,44.0,2.1,19.0,49.0,34.86,23.9
2017,9,12,6,45,67.0,66.0,2.15,19.5,79.5,50.34,37.94
2017,9,12,7,0,96.0,88.0,2.2,20.0,110.0,65.95,51.84
2017,9,12,7,15,120.5,108.5,2.2,20.0,143.0,80.27,64.48
2017,9,12,7,30,145.0,129.0,2.2,20.0,176.0,94.26,76.58
2017,9,12,7,45,196.5,147.5,2.25,20.5,223.5,107.05,87.25
2017,9,12,8,0,248.0,166.0,2.3,21.0,271.0,114.79,93.42
2017,9,12,8,15,151.5,186.5,2.3,21.5,253.0,142.08,106.57
2017,9,12,8,30,55.0,207.0,2.3,22.0,235.0,162.24,124.04
2017,9,12,8,45,222.5,216.0,2.35,22.5,345.0,202.94,148.68
2017,9,12,9,0,390.0,225.0,2.4,23.0,455.0,272.52,198.0
2017,9,12,9,15,321.5,259.5,2.4,23.5,458.0,306.57,228.22
2017,9,12,9,30,253.0,294.0,2.4,24.0,461.0,332.73,250.89
2017,9,12,9,45,389.0,267.5,2.45,24.5,539.0,394.53,297.45
2017,9,12,10,0,525.0,241.0,2.5,25.0,617.0,474.0,357.49
2017,9,12,10,15,660.5,185.5,2.5,25.5,678.0,542.16,409.24
2017,9,12,10,30,796.0,130.0,2.5,26.0,739.0,616.94,465.42
2017,9,12,10,45,804.0,130.5,2.55,26.5,760.0,667.62,502.22
2017,9,12,11,0,812.0,131.0,2.6,27.0,781.0,716.84,537.12
2017,9,12,11,15,816.0,132.0,2.65,27.0,794.0,761.79,569.21
2017,9,12,11,30,820.0,133.0,2.7,27.0,807.0,804.47,597.99
2017,9,12,11,45,821.0,133.5,2.75,27.5,812.5,841.65,621.65
2017,9,12,12,0,822.0,134.0,2.8,28.0,818.0,875.93,643.24
2017,9,12,12,15,821.5,134.0,2.9,28.0,815.0,905.27,663.13
2017,9,12,12,30,821.0,134.0,3.0,28.0,812.0,931.31,680.93
2017,9,12,12,45,809.0,138.0,3.1,28.0,799.5,947.11,692.12
2017,9,12,13,0,797.0,142.0,3.2,28.0,787.0,959.01,700.95
2017,9,12,13,15,791.5,141.0,3.35,27.5,769.0,968.16,709.91
2017,9,12,13,30,786.0,140.0,3.5,27.0,751.0,973.58,716.59
2017,9,12,13,45,774.0,140.0,3.65,27.0,725.0,969.76,715.89
2017,9,12,14,0,762.0,140.0,3.8,27.0,699.0,962.22,712.87
2017,9,12,14,15,750.5,137.5,3.85,26.5,668.0,948.84,706.84
2017,9,12,14,30,739.0,135.0,3.9,26.0,637.0,939.26,703.49
2017,9,12,14,45,723.0,132.0,3.95,26.0,599.5,914.19,688.26
2017,9,12,15,0,707.0,129.0,4.0,26.0,562.0,886.13,671.03
2017,9,12,15,15,686.5,125.0,3.9,25.5,519.5,849.74,648.46
2017,9,12,15,30,666.0,121.0,3.8,25.0,477.0,811.05,624.07
2017,9,12,15,45,642.5,114.5,3.7,25.0,432.0,764.59,592.6
2017,9,12,16,0,619.0,108.0,3.6,25.0,387.0,716.65,559.62
2017,9,12,16,15,582.0,101.5,3.5,24.5,338.5,656.02,517.68
2017,9,12,16,30,545.0,95.0,3.4,24.0,290.0,595.57,474.68
2017,9,12,16,45,499.0,85.5,3.3,23.5,242.0,525.39,422.62
2017,9,12,17,0,453.0,76.0,3.2,23.0,194.0,451.51,365.04
2017,9,12,17,15,379.5,64.5,3.2,22.0,148.0,366.74,296.79
2017,9,12,17,30,306.0,53.0,3.2,21.0,102.0,288.64,231.04
2017,9,12,17,45,206.0,36.5,3.2,20.5,64.5,195.42,148.98
2017,9,12,18,0,106.0,20.0,3.2,20.0,27.0,100.69,22.92
2017,9,12,18,15,53.0,10.0,3.2,19.5,13.5,33.35,0.0
2017,9,12,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,2.95,18.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,3.1,18.0,4.0,3.41,0.0
2017,9,13,6,15,0.0,21.0,3.25,18.0,21.0,17.31,5.74
2017,9,13,6,30,0.0,38.0,3.4,18.0,38.0,30.72,20.41
2017,9,13,6,45,9.5,59.5,3.6,18.5,62.0,47.21,35.35
2017,9,13,7,0,19.0,81.0,3.8,19.0,86.0,62.29,48.86
2017,9,13,7,15,33.0,102.0,3.7,19.0,112.5,77.42,62.28
2017,9,13,7,30,47.0,123.0,3.6,19.0,139.0,92.28,75.22
2017,9,13,7,45,33.0,137.0,3.55,19.5,149.0,102.4,83.69
2017,9,13,8,0,19.0,151.0,3.5,20.0,159.0,116.84,95.67
2017,9,13,8,15,15.5,163.0,3.4,20.0,170.5,128.17,99.93
2017,9,13,8,30,12.0,175.0,3.3,20.0,182.0,139.72,108.9
2017,9,13,8,45,83.5,218.5,3.2,20.5,267.5,183.85,140.77
2017,9,13,9,0,155.0,262.0,3.1,21.0,353.0,240.57,182.99
2017,9,13,9,15,180.5,280.5,3.1,21.0,393.5,277.93,212.4
2017,9,13,9,30,206.0,299.0,3.1,21.0,434.0,318.68,244.62
2017,9,13,9,45,111.5,274.5,3.1,21.5,348.0,276.17,213.26
2017,9,13,10,0,17.0,250.0,3.1,22.0,262.0,214.82,165.69
2017,9,13,10,15,20.0,266.5,3.1,22.0,281.5,232.44,179.37
2017,9,13,10,30,23.0,283.0,3.1,22.0,301.0,250.6,193.26
2017,9,13,10,45,28.5,303.0,3.15,22.5,325.5,280.39,215.69
2017,9,13,11,0,34.0,323.0,3.2,23.0,350.0,306.59,235.13
2017,9,13,11,15,35.5,327.5,3.25,23.0,356.0,316.68,242.71
2017,9,13,11,30,37.0,332.0,3.3,23.0,362.0,326.85,250.4
2017,9,13,11,45,119.0,368.5,3.35,23.0,467.0,449.12,344.02
2017,9,13,12,0,201.0,405.0,3.4,23.0,572.0,566.42,431.36
2017,9,13,12,15,225.0,400.0,3.45,23.0,586.5,595.66,452.92
2017,9,13,12,30,249.0,395.0,3.5,23.0,601.0,642.55,487.27
2017,9,13,12,45,154.5,378.0,3.55,23.0,505.5,527.86,402.57
2017,9,13,13,0,60.0,361.0,3.6,23.0,410.0,405.34,310.17
2017,9,13,13,15,391.0,270.5,3.6,22.5,574.0,706.17,542.14
2017,9,13,13,30,722.0,180.0,3.6,22.0,738.0,961.33,725.43
2017,9,13,13,45,719.0,174.0,3.65,22.0,714.5,960.13,723.77
2017,9,13,14,0,716.0,168.0,3.7,22.0,691.0,955.33,721.88
2017,9,13,14,15,703.5,165.0,3.65,22.0,659.0,940.7,712.82
2017,9,13,14,30,691.0,162.0,3.6,22.0,627.0,922.72,701.63
2017,9,13,14,45,679.5,155.5,3.55,22.0,591.0,898.59,686.29
2017,9,13,15,0,668.0,149.0,3.5,22.0,555.0,871.42,668.88
2017,9,13,15,15,646.5,143.5,3.4,21.5,512.5,832.86,644.39
2017,9,13,15,30,625.0,138.0,3.3,21.0,470.0,792.11,618.1
2017,9,13,15,45,546.0,139.0,3.25,21.0,409.0,694.79,549.15
2017,9,13,16,0,467.0,140.0,3.2,21.0,348.0,610.54,487.83
2017,9,13,16,15,393.5,132.5,3.1,20.5,293.0,523.84,423.0
2017,9,13,16,30,320.0,125.0,3.0,20.0,238.0,422.53,345.01
2017,9,13,16,45,276.0,111.0,2.9,20.0,197.5,360.86,295.75
2017,9,13,17,0,232.0,97.0,2.8,20.0,157.0,302.45,247.54
2017,9,13,17,15,188.5,77.0,2.7,19.5,118.5,239.28,194.67
2017,9,13,17,30,145.0,57.0,2.6,19.0,80.0,179.54,143.19
2017,9,13,17,45,72.5,37.5,2.55,19.0,49.0,96.04,70.35
2017,9,13,18,0,0.0,18.0,2.5,19.0,18.0,15.83,0.0
2017,9,13,18,15,0.0,9.0,2.5,18.5,9.0,7.68,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,5.5,4.0,4.15,16.0,4.0,0.0,0.0
2017,9,14,6,0,11.0,8.0,4.2,16.0,8.0,6.83,0.0
2017,9,14,6,15,105.0,27.5,4.25,16.0,39.5,21.5,7.76
2017,9,14,6,30,199.0,47.0,4.3,16.0,71.0,35.83,24.86
2017,9,14,6,45,285.0,62.0,4.4,16.5,115.5,46.78,35.23
2017,9,14,7,0,371.0,77.0,4.5,17.0,160.0,57.51,45.05
2017,9,14,7,15,433.5,87.5,4.55,17.0,209.0,64.66,51.58
2017,9,14,7,30,496.0,98.0,4.6,17.0,258.0,71.66,57.78
2017,9,14,7,45,520.0,104.5,4.65,17.5,298.0,76.98,62.23
2017,9,14,8,0,544.0,111.0,4.7,18.0,338.0,79.66,64.27
2017,9,14,8,15,603.0,117.0,4.8,18.0,397.0,116.89,74.05
2017,9,14,8,30,662.0,123.0,4.9,18.0,456.0,173.29,109.25
2017,9,14,8,45,703.0,116.0,5.0,18.5,499.5,223.84,148.69
2017,9,14,9,0,744.0,109.0,5.1,19.0,543.0,282.8,199.02
2017,9,14,9,15,658.5,151.5,5.2,19.0,555.0,337.12,250.52
2017,9,14,9,30,573.0,194.0,5.3,19.0,567.0,382.22,292.65
2017,9,14,9,45,509.5,232.0,5.4,19.5,577.5,424.85,329.7
2017,9,14,10,0,446.0,270.0,5.5,20.0,588.0,459.9,358.92
2017,9,14,10,15,546.5,243.0,5.55,20.0,647.5,526.51,412.53
2017,9,14,10,30,647.0,216.0,5.6,20.0,707.0,604.42,474.36
2017,9,14,10,45,749.0,170.5,5.65,20.5,753.5,671.66,527.04
2017,9,14,11,0,851.0,125.0,5.7,21.0,800.0,736.08,577.25
2017,9,14,11,15,853.5,125.5,5.7,21.0,812.0,779.87,609.76
2017,9,14,11,30,856.0,126.0,5.7,21.0,824.0,821.14,639.28
2017,9,14,11,45,855.0,127.0,5.75,21.0,828.0,857.23,665.17
2017,9,14,12,0,854.0,128.0,5.8,21.0,832.0,890.23,688.82
2017,9,14,12,15,852.5,128.0,5.8,21.0,828.5,918.57,708.91
2017,9,14,12,30,851.0,128.0,5.8,21.0,825.0,943.53,726.64
2017,9,14,12,45,854.5,123.0,5.8,21.0,815.0,964.72,741.79
2017,9,14,13,0,858.0,118.0,5.8,21.0,805.0,982.33,754.54
2017,9,14,13,15,852.5,117.0,5.8,21.0,786.5,991.54,761.54
2017,9,14,13,30,847.0,116.0,5.8,21.0,768.0,996.91,766.05
2017,9,14,13,45,840.0,114.0,5.85,21.0,742.5,995.84,766.55
2017,9,14,14,0,833.0,112.0,5.9,21.0,717.0,1003.74,773.58
2017,9,14,14,15,822.5,110.5,5.95,20.5,684.5,992.05,768.43
2017,9,14,14,30,812.0,109.0,6.0,20.0,652.0,976.67,760.84
2017,9,14,14,45,794.5,108.0,6.05,20.0,613.5,951.32,744.67
2017,9,14,15,0,777.0,107.0,6.1,20.0,575.0,922.76,726.2
2017,9,14,15,15,757.5,103.5,6.1,19.5,531.5,886.33,703.0
2017,9,14,15,30,738.0,100.0,6.1,19.0,488.0,847.31,677.61
2017,9,14,15,45,704.5,98.5,6.2,19.0,440.0,801.59,645.9
2017,9,14,16,0,671.0,97.0,6.3,19.0,392.0,749.16,608.48
2017,9,14,16,15,632.5,91.5,6.3,18.5,342.5,686.75,563.25
2017,9,14,16,30,594.0,86.0,6.3,18.0,293.0,624.53,516.8
2017,9,14,16,45,532.0,79.5,6.35,18.0,242.0,543.54,452.83
2017,9,14,17,0,470.0,73.0,6.4,18.0,191.0,465.56,388.32
2017,9,14,17,15,387.5,62.0,6.35,17.5,144.0,369.16,306.63
2017,9,14,17,30,305.0,51.0,6.3,17.0,97.0,286.03,233.26
2017,9,14,17,45,185.5,35.0,6.3,16.5,59.5,183.08,138.43
2017,9,14,18,0,66.0,19.0,6.3,16.0,22.0,67.48,0.0
2017,9,14,18,15,33.0,9.5,6.2,16.0,11.0,23.51,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,148.5,20.5,4.95,14.5,38.0,15.95,3.59
2017,9,15,6,30,297.0,41.0,5.0,15.0,76.0,31.71,21.37
2017,9,15,6,45,383.5,53.5,5.05,15.5,123.0,43.17,32.18
2017,9,15,7,0,470.0,66.0,5.1,16.0,170.0,52.38,40.69
2017,9,15,7,15,530.5,74.5,5.0,16.5,221.0,57.87,45.69
2017,9,15,7,30,591.0,83.0,4.9,17.0,272.0,63.26,50.39
2017,9,15,7,45,627.0,90.5,4.8,17.5,322.0,67.52,53.95
2017,9,15,8,0,663.0,98.0,4.7,18.0,372.0,71.62,57.29
2017,9,15,8,15,693.0,103.0,4.6,18.0,420.5,113.29,68.04
2017,9,15,8,30,723.0,108.0,4.5,18.0,469.0,171.07,104.71
2017,9,15,8,45,512.0,174.5,4.4,18.5,442.5,230.2,161.65
2017,9,15,9,0,301.0,241.0,4.3,19.0,416.0,263.45,198.17
2017,9,15,9,15,374.0,241.0,4.15,19.5,473.5,312.45,236.78
2017,9,15,9,30,447.0,241.0,4.0,20.0,531.0,371.28,283.64
2017,9,15,9,45,665.5,169.5,3.85,20.5,627.5,447.61,343.11
2017,9,15,10,0,884.0,98.0,3.7,21.0,724.0,541.33,416.62
2017,9,15,10,15,891.5,99.5,3.55,21.0,751.5,599.02,462.89
2017,9,15,10,30,899.0,101.0,3.4,21.0,779.0,655.4,506.76
2017,9,15,10,45,901.5,103.0,3.3,21.5,799.0,707.36,545.13
2017,9,15,11,0,904.0,105.0,3.2,22.0,819.0,757.06,580.59
2017,9,15,11,15,907.0,105.5,3.1,22.0,831.5,803.27,611.99
2017,9,15,11,30,910.0,106.0,3.0,22.0,844.0,846.82,640.94
2017,9,15,11,45,908.5,107.0,2.95,22.5,848.0,884.21,664.4
2017,9,15,12,0,907.0,108.0,2.9,23.0,852.0,918.28,685.38
2017,9,15,12,15,906.0,108.0,2.9,23.0,849.0,948.34,705.27
2017,9,15,12,30,905.0,108.0,2.9,23.0,846.0,974.83,722.8
2017,9,15,12,45,897.5,110.0,2.95,23.5,833.5,993.49,734.22
2017,9,15,13,0,890.0,112.0,3.0,24.0,821.0,1008.2,743.19
2017,9,15,13,15,885.0,111.0,3.15,24.0,802.0,1018.21,751.53
2017,9,15,13,30,880.0,110.0,3.3,24.0,783.0,1024.26,757.43
2017,9,15,13,45,868.5,110.0,3.45,24.0,755.5,1020.87,757.27
2017,9,15,14,0,857.0,110.0,3.6,24.0,728.0,1013.56,754.68
2017,9,15,14,15,846.0,108.5,3.8,23.5,695.0,1013.9,759.15
2017,9,15,14,30,835.0,107.0,4.0,23.0,662.0,997.77,752.52
2017,9,15,14,45,815.0,106.5,4.2,23.0,621.5,970.18,736.64
2017,9,15,15,0,795.0,106.0,4.4,23.0,581.0,939.37,718.41
2017,9,15,15,15,774.5,102.5,4.6,22.5,536.5,901.55,696.76
2017,9,15,15,30,754.0,99.0,4.8,22.0,492.0,861.11,672.87
2017,9,15,15,45,719.0,97.0,5.0,22.0,442.5,812.86,641.25
2017,9,15,16,0,684.0,95.0,5.2,22.0,393.0,758.0,603.85
2017,9,15,16,15,645.5,89.5,5.25,21.5,343.0,695.12,559.75
2017,9,15,16,30,607.0,84.0,5.3,21.0,293.0,632.41,514.28
2017,9,15,16,45,543.0,77.5,5.35,20.5,241.0,549.38,451.01
2017,9,15,17,0,479.0,71.0,5.4,20.0,189.0,469.53,386.99
2017,9,15,17,15,396.5,60.0,5.25,19.0,141.5,372.66,306.44
2017,9,15,17,30,314.0,49.0,5.1,18.0,94.0,289.23,233.75
2017,9,15,17,45,192.0,32.5,5.0,17.5,56.5,183.72,135.39
2017,9,15,18,0,70.0,16.0,4.9,17.0,19.0,63.81,0.0
2017,9,15,18,15,35.0,8.0,4.7,16.5,9.5,6.83,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,100.5,20.5,2.1,15.5,32.5,15.86,2.59
2017,9,16,6,30,201.0,41.0,2.1,16.0,65.0,31.39,20.94
2017,9,16,6,45,278.5,57.5,2.1,16.5,108.5,43.51,32.34
2017,9,16,7,0,356.0,74.0,2.1,17.0,152.0,55.34,43.12
2017,9,16,7,15,192.0,96.0,2.0,17.0,139.5,70.65,56.81
2017,9,16,7,30,28.0,118.0,1.9,17.0,127.0,88.74,72.69
2017,9,16,7,45,36.0,138.5,1.85,17.5,152.0,103.0,84.81
2017,9,16,8,0,44.0,159.0,1.8,18.0,177.0,116.97,96.44
2017,9,16,8,15,151.0,181.5,1.8,18.5,255.0,140.21,106.03
2017,9,16,8,30,258.0,204.0,1.8,19.0,333.0,180.98,131.79
2017,9,16,8,45,435.5,177.0,1.8,19.5,418.0,218.04,153.64
2017,9,16,9,0,613.0,150.0,1.8,20.0,503.0,279.67,198.57
2017,9,16,9,15,622.5,160.5,1.85,20.0,541.0,335.21,246.31
2017,9,16,9,30,632.0,171.0,1.9,20.0,579.0,391.42,293.97
2017,9,16,9,45,612.0,191.5,2.0,20.5,604.0,443.08,336.74
2017,9,16,10,0,592.0,212.0,2.1,21.0,629.0,491.64,375.57
2017,9,16,10,15,612.0,216.0,2.15,21.0,662.0,545.96,418.05
2017,9,16,10,30,632.0,220.0,2.2,21.0,695.0,601.19,460.18
2017,9,16,10,45,617.0,235.0,2.3,21.5,709.5,642.97,490.65
2017,9,16,11,0,602.0,250.0,2.4,22.0,724.0,681.74,518.23
2017,9,16,11,15,583.5,263.5,2.45,22.0,729.0,711.07,539.36
2017,9,16,11,30,565.0,277.0,2.5,22.0,734.0,740.02,559.84
2017,9,16,11,45,561.5,280.5,2.65,22.0,737.0,769.01,581.09
2017,9,16,12,0,558.0,284.0,2.8,22.0,740.0,795.62,600.53
2017,9,16,12,15,661.0,232.0,2.9,22.0,770.0,867.79,653.71
2017,9,16,12,30,764.0,180.0,3.0,22.0,800.0,936.0,701.25
2017,9,16,12,45,694.5,212.0,3.15,22.5,769.5,924.85,693.18
2017,9,16,13,0,625.0,244.0,3.3,23.0,739.0,906.32,679.81
2017,9,16,13,15,320.5,252.5,3.4,23.0,506.0,618.77,474.07
2017,9,16,13,30,16.0,261.0,3.5,23.0,273.0,247.2,189.59
2017,9,16,13,45,77.0,299.5,3.65,23.0,355.5,371.0,287.84
2017,9,16,14,0,138.0,338.0,3.8,23.0,438.0,502.42,388.12
2017,9,16,14,15,74.5,277.5,3.9,22.5,331.5,350.78,273.41
2017,9,16,14,30,11.0,217.0,4.0,22.0,225.0,204.69,159.03
2017,9,16,14,45,124.5,238.5,4.1,22.0,313.0,383.34,303.36
2017,9,16,15,0,238.0,260.0,4.2,22.0,401.0,523.2,413.36
2017,9,16,15,15,221.5,246.0,4.25,21.5,369.5,490.42,389.49
2017,9,16,15,30,205.0,232.0,4.3,21.0,338.0,457.52,365.92
2017,9,16,15,45,407.0,166.5,4.35,21.0,350.5,600.64,482.26
2017,9,16,16,0,609.0,101.0,4.4,21.0,363.0,698.72,559.51
2017,9,16,16,15,533.0,106.5,4.4,20.5,315.0,618.92,500.94
2017,9,16,16,30,457.0,112.0,4.4,20.0,267.0,537.01,438.95
2017,9,16,16,45,403.0,98.5,4.4,20.0,218.5,460.9,378.53
2017,9,16,17,0,349.0,85.0,4.4,20.0,170.0,388.24,318.77
2017,9,16,17,15,278.5,68.0,4.35,19.5,125.0,303.97,247.98
2017,9,16,17,30,208.0,51.0,4.3,19.0,80.0,226.18,180.34
2017,9,16,17,45,123.0,30.5,4.3,18.5,46.0,127.49,89.51
2017,9,16,18,0,38.0,10.0,4.3,18.0,12.0,28.21,0.0
2017,9,16,18,15,19.0,5.0,4.2,17.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,111.5,20.0,3.7,14.5,33.0,15.51,1.31
2017,9,17,6,30,223.0,40.0,3.7,15.0,66.0,30.73,20.36
2017,9,17,6,45,311.0,55.0,3.7,15.5,111.0,41.86,30.98
2017,9,17,7,0,399.0,70.0,3.7,16.0,156.0,52.77,41.0
2017,9,17,7,15,460.0,81.0,3.65,16.0,206.0,60.43,48.03
2017,9,17,7,30,521.0,92.0,3.6,16.0,256.0,70.05,56.59
2017,9,17,7,45,563.5,100.5,3.6,16.5,306.0,74.79,60.57
2017,9,17,8,0,606.0,109.0,3.6,17.0,356.0,79.38,64.31
2017,9,17,8,15,638.0,115.0,3.6,17.5,404.5,121.02,75.61
2017,9,17,8,30,670.0,121.0,3.6,18.0,453.0,176.45,111.23
2017,9,17,8,45,698.5,124.5,3.65,18.5,498.5,233.3,156.44
2017,9,17,9,0,727.0,128.0,3.7,19.0,544.0,293.39,207.77
2017,9,17,9,15,744.5,131.5,3.7,19.0,584.5,352.85,260.17
2017,9,17,9,30,762.0,135.0,3.7,19.0,625.0,413.58,313.05
2017,9,17,9,45,809.5,122.5,3.7,19.5,667.5,476.93,365.94
2017,9,17,10,0,857.0,110.0,3.7,20.0,710.0,541.14,418.29
2017,9,17,10,15,865.5,111.5,3.7,20.5,738.0,597.41,463.16
2017,9,17,10,30,874.0,113.0,3.7,21.0,766.0,653.18,506.16
2017,9,17,10,45,880.0,114.0,3.7,21.5,787.0,705.43,545.24
2017,9,17,11,0,886.0,115.0,3.7,22.0,808.0,755.78,581.84
2017,9,17,11,15,889.0,115.5,3.75,22.0,820.5,801.25,614.02
2017,9,17,11,30,892.0,116.0,3.8,22.0,833.0,844.11,643.72
2017,9,17,11,45,893.0,116.0,3.9,22.0,837.5,882.0,670.07
2017,9,17,12,0,894.0,116.0,4.0,22.0,842.0,916.75,694.24
2017,9,17,12,15,893.0,115.5,4.2,22.0,838.5,945.9,715.13
2017,9,17,12,30,892.0,115.0,4.4,22.0,835.0,971.49,733.71
2017,9,17,12,45,889.0,114.5,4.6,22.5,823.5,991.51,747.58
2017,9,17,13,0,886.0,114.0,4.8,23.0,812.0,1007.72,759.17
2017,9,17,13,15,880.0,113.0,4.95,22.5,792.5,1016.53,768.5
2017,9,17,13,30,874.0,112.0,5.1,22.0,773.0,1021.37,775.34
2017,9,17,13,45,867.0,110.0,5.25,22.0,746.5,1020.13,776.65
2017,9,17,14,0,860.0,108.0,5.4,22.0,720.0,1014.96,775.4
2017,9,17,14,15,848.5,106.0,5.45,22.0,686.5,1013.89,776.4
2017,9,17,14,30,837.0,104.0,5.5,22.0,653.0,996.42,766.1
2017,9,17,14,45,824.5,100.5,5.55,22.0,613.5,972.5,751.41
2017,9,17,15,0,812.0,97.0,5.6,22.0,574.0,945.15,734.29
2017,9,17,15,15,791.5,94.0,5.55,21.5,529.5,907.46,710.49
2017,9,17,15,30,771.0,91.0,5.5,21.0,485.0,867.14,684.51
2017,9,17,15,45,748.5,86.0,5.5,21.0,437.5,820.21,652.21
2017,9,17,16,0,726.0,81.0,5.5,21.0,390.0,771.42,617.96
2017,9,17,16,15,688.0,76.0,5.4,20.5,339.0,713.23,576.52
2017,9,17,16,30,650.0,71.0,5.3,20.0,288.0,650.2,530.1
2017,9,17,16,45,599.5,64.0,5.25,19.5,237.0,575.56,472.95
2017,9,17,17,0,549.0,57.0,5.2,19.0,186.0,503.26,415.21
2017,9,17,17,15,464.0,48.0,5.1,18.5,138.0,408.02,335.06
2017,9,17,17,30,379.0,39.0,5.0,18.0,90.0,319.96,257.15
2017,9,17,17,45,243.0,26.0,4.9,17.5,53.0,206.27,142.35
2017,9,17,18,0,107.0,13.0,4.8,17.0,16.0,66.36,0.0
2017,9,17,18,15,53.5,6.5,4.65,16.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,142.0,17.0,3.9,17.0,33.0,13.66,0.0
2017,9,18,6,30,284.0,34.0,4.0,17.0,66.0,27.7,17.52
2017,9,18,6,45,369.0,45.5,4.15,17.5,109.5,36.48,26.02
2017,9,18,7,0,454.0,57.0,4.3,18.0,153.0,45.04,33.88
2017,9,18,7,15,514.0,64.0,4.3,18.5,201.5,49.59,38.04
2017,9,18,7,30,574.0,71.0,4.3,19.0,250.0,54.1,41.97
2017,9,18,7,45,618.0,76.0,4.35,19.5,299.0,56.9,44.28
2017,9,18,8,0,662.0,81.0,4.4,20.0,348.0,59.68,46.5
2017,9,18,8,15,479.5,138.0,4.25,20.0,344.5,126.69,84.27
2017,9,18,8,30,297.0,195.0,4.1,20.0,341.0,181.46,130.54
2017,9,18,8,45,321.5,211.0,4.0,20.5,382.5,222.88,162.49
2017,9,18,9,0,346.0,227.0,3.9,21.0,424.0,267.58,198.6
2017,9,18,9,15,576.0,161.5,3.75,21.0,517.0,323.27,239.5
2017,9,18,9,30,806.0,96.0,3.6,21.0,610.0,401.41,301.2
2017,9,18,9,45,653.5,169.0,3.45,21.5,600.5,445.69,340.37
2017,9,18,10,0,501.0,242.0,3.3,22.0,591.0,469.78,360.83
2017,9,18,10,15,689.5,164.0,3.35,22.0,665.5,547.7,422.57
2017,9,18,10,30,878.0,86.0,3.4,22.0,740.0,632.27,489.21
2017,9,18,10,45,452.5,194.5,3.45,22.5,532.5,494.91,384.27
2017,9,18,11,0,27.0,303.0,3.5,23.0,325.0,285.61,218.92
2017,9,18,11,15,130.0,344.0,3.7,23.0,448.5,417.76,321.92
2017,9,18,11,30,233.0,385.0,3.9,23.0,572.0,550.47,421.99
2017,9,18,11,45,175.5,388.0,4.1,23.0,529.5,519.56,397.92
2017,9,18,12,0,118.0,391.0,4.3,23.0,487.0,483.73,370.47
2017,9,18,12,15,135.5,391.5,4.5,23.0,501.0,509.67,390.9
2017,9,18,12,30,153.0,392.0,4.7,23.0,515.0,536.03,411.47
2017,9,18,12,45,226.5,376.5,4.95,23.0,555.5,599.85,461.62
2017,9,18,13,0,300.0,361.0,5.2,23.0,596.0,685.31,526.8
2017,9,18,13,15,396.0,316.5,5.25,22.5,619.0,743.24,573.47
2017,9,18,13,30,492.0,272.0,5.3,22.0,642.0,822.04,634.65
2017,9,18,13,45,499.0,258.0,5.35,22.0,622.0,821.39,635.4
2017,9,18,14,0,506.0,244.0,5.4,22.0,602.0,817.91,634.64
2017,9,18,14,15,537.0,220.0,5.5,21.5,583.5,824.76,643.73
2017,9,18,14,30,568.0,196.0,5.6,21.0,565.0,827.9,650.2
2017,9,18,14,45,484.0,208.5,5.7,21.0,510.0,754.48,596.19
2017,9,18,15,0,400.0,221.0,5.8,21.0,455.0,680.49,540.91
2017,9,18,15,15,431.0,194.5,5.9,20.5,428.5,674.45,540.67
2017,9,18,15,30,462.0,168.0,6.0,20.0,402.0,664.32,537.02
2017,9,18,15,45,391.0,162.0,6.1,20.0,346.5,580.99,473.04
2017,9,18,16,0,320.0,156.0,6.2,20.0,291.0,480.64,394.68
2017,9,18,16,15,305.5,137.5,6.25,19.5,253.0,437.02,361.61
2017,9,18,16,30,291.0,119.0,6.3,19.0,215.0,393.19,327.22
2017,9,18,16,45,264.5,100.5,6.35,19.0,176.0,340.15,283.32
2017,9,18,17,0,238.0,82.0,6.4,19.0,137.0,288.42,239.22
2017,9,18,17,15,197.5,63.5,6.3,18.5,101.0,228.82,187.43
2017,9,18,17,30,157.0,45.0,6.2,18.0,65.0,172.38,136.73
2017,9,18,17,45,78.5,27.5,6.15,17.5,37.5,96.65,60.03
2017,9,18,18,0,0.0,10.0,6.1,17.0,10.0,8.54,0.0
2017,9,18,18,15,0.0,5.0,6.1,16.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,6,15,146.5,17.0,5.15,14.5,32.5,13.72,0.0
2017,9,19,6,30,293.0,34.0,5.3,15.0,65.0,27.82,17.65
2017,9,19,6,45,382.5,44.5,5.45,15.5,109.5,35.78,25.58
2017,9,19,7,0,472.0,55.0,5.6,16.0,154.0,43.58,32.86
2017,9,19,7,15,526.5,63.0,5.55,16.5,202.0,48.98,37.8
2017,9,19,7,30,581.0,71.0,5.5,17.0,250.0,54.25,42.45
2017,9,19,7,45,626.5,74.0,5.5,17.5,298.5,55.6,43.51
2017,9,19,8,0,672.0,77.0,5.5,18.0,347.0,57.05,44.59
2017,9,19,8,15,612.0,106.5,5.3,18.5,376.5,115.16,70.84
2017,9,19,8,30,552.0,136.0,5.1,19.0,406.0,174.61,114.62
2017,9,19,8,45,601.0,135.5,4.9,19.5,454.5,224.91,153.74
2017,9,19,9,0,650.0,135.0,4.7,20.0,503.0,281.17,200.79
2017,9,19,9,15,545.5,186.5,4.45,20.0,511.0,331.71,248.27
2017,9,19,9,30,441.0,238.0,4.2,20.0,519.0,370.97,284.22
2017,9,19,9,45,646.0,169.5,4.0,20.5,605.5,443.98,341.46
2017,9,19,10,0,851.0,101.0,3.8,21.0,692.0,532.18,410.96
2017,9,19,10,15,859.5,102.5,3.75,21.0,719.5,588.55,456.48
2017,9,19,10,30,868.0,104.0,3.7,21.0,747.0,643.79,499.92
2017,9,19,10,45,876.5,103.5,3.65,21.5,768.0,695.8,538.8
2017,9,19,11,0,885.0,103.0,3.6,22.0,789.0,746.11,575.28
2017,9,19,11,15,888.5,103.5,3.65,22.0,801.5,791.6,607.09
2017,9,19,11,30,892.0,104.0,3.7,22.0,814.0,834.52,636.87
2017,9,19,11,45,896.5,102.0,3.8,22.5,819.5,873.02,662.41
2017,9,19,12,0,901.0,100.0,3.9,23.0,825.0,908.54,685.77
2017,9,19,12,15,900.5,100.0,4.0,23.0,822.0,938.42,706.56
2017,9,19,12,30,900.0,100.0,4.1,23.0,819.0,964.77,725.05
2017,9,19,12,45,902.5,97.0,4.2,23.0,809.0,987.13,740.94
2017,9,19,13,0,905.0,94.0,4.3,23.0,799.0,1005.74,754.46
2017,9,19,13,15,900.0,93.0,4.4,23.0,780.0,1015.28,762.01
2017,9,19,13,30,895.0,92.0,4.5,23.0,761.0,1020.8,767.09
2017,9,19,13,45,889.0,90.5,4.6,23.0,735.0,1020.72,768.92
2017,9,19,14,0,883.0,89.0,4.7,23.0,709.0,1016.66,768.24
2017,9,19,14,15,873.0,87.5,4.8,23.0,676.0,1004.62,762.26
2017,9,19,14,30,863.0,86.0,4.9,23.0,643.0,988.81,753.81
2017,9,19,14,45,850.0,83.5,5.05,23.0,604.0,965.16,740.31
2017,9,19,15,0,837.0,81.0,5.2,23.0,565.0,938.13,724.36
2017,9,19,15,15,818.5,78.5,5.25,22.5,521.0,913.37,710.62
2017,9,19,15,30,800.0,76.0,5.3,22.0,477.0,874.86,686.75
2017,9,19,15,45,775.0,72.5,5.4,22.0,429.0,826.64,654.3
2017,9,19,16,0,750.0,69.0,5.5,22.0,381.0,776.71,619.84
2017,9,19,16,15,713.5,65.0,5.55,21.5,330.5,715.02,576.45
2017,9,19,16,30,677.0,61.0,5.6,21.0,280.0,653.21,531.4
2017,9,19,16,45,623.5,55.5,5.65,21.0,229.0,581.69,475.81
2017,9,19,17,0,570.0,50.0,5.7,21.0,178.0,508.46,416.47
2017,9,19,17,15,482.0,42.0,5.65,20.0,130.5,411.88,336.08
2017,9,19,17,30,394.0,34.0,5.6,19.0,83.0,323.01,256.85
2017,9,19,17,45,241.0,22.0,5.55,18.5,47.5,195.38,114.92
2017,9,19,18,0,88.0,10.0,5.5,18.0,12.0,53.77,0.0
2017,9,19,18,15,44.0,5.0,5.35,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,141.0,16.5,2.85,16.5,31.0,13.33,0.0
2017,9,20,6,30,282.0,33.0,3.0,17.0,62.0,26.99,16.68
2017,9,20,6,45,378.5,43.0,3.15,17.5,106.5,34.56,24.29
2017,9,20,7,0,475.0,53.0,3.3,18.0,151.0,42.03,31.23
2017,9,20,7,15,269.0,85.0,3.35,18.0,144.0,63.93,50.68
2017,9,20,7,30,63.0,117.0,3.4,18.0,137.0,87.96,71.78
2017,9,20,7,45,69.5,139.0,3.45,18.5,164.0,103.14,84.73
2017,9,20,8,0,76.0,161.0,3.5,19.0,191.0,117.99,97.15
2017,9,20,8,15,38.0,151.5,3.55,19.0,166.5,118.16,91.47
2017,9,20,8,30,0.0,142.0,3.6,19.0,142.0,114.19,89.19
2017,9,20,8,45,109.5,194.0,3.7,19.5,256.0,172.01,131.17
2017,9,20,9,0,219.0,246.0,3.8,20.0,370.0,249.85,189.79
2017,9,20,9,15,119.5,238.5,3.85,20.0,307.0,231.02,178.71
2017,9,20,9,30,20.0,231.0,3.9,20.0,244.0,196.33,153.3
2017,9,20,9,45,158.5,268.5,4.0,20.5,377.5,296.21,230.8
2017,9,20,10,0,297.0,306.0,4.1,21.0,511.0,415.64,322.74
2017,9,20,10,15,181.0,317.5,4.15,21.0,444.5,377.53,293.79
2017,9,20,10,30,65.0,329.0,4.2,21.0,378.0,323.49,251.4
2017,9,20,10,45,226.0,329.0,4.3,21.5,502.5,447.54,348.38
