Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,0,387.0,329.0,4.4,22.0,627.0,589.65,456.09
2017,9,20,11,15,455.5,306.0,4.45,22.0,662.5,655.93,505.93
2017,9,20,11,30,524.0,283.0,4.5,22.0,698.0,716.72,551.84
2017,9,20,11,45,399.0,330.5,4.55,22.0,647.5,669.16,515.14
2017,9,20,12,0,274.0,378.0,4.6,22.0,597.0,625.92,480.99
2017,9,20,12,15,150.0,342.0,4.7,22.0,462.0,474.34,367.27
2017,9,20,12,30,26.0,306.0,4.8,22.0,327.0,311.33,240.59
2017,9,20,12,45,43.5,326.5,4.9,22.0,361.0,352.83,273.6
2017,9,20,13,0,61.0,347.0,5.0,22.0,395.0,396.02,307.3
2017,9,20,13,15,199.0,337.0,5.1,21.5,486.5,548.93,428.43
2017,9,20,13,30,337.0,327.0,5.2,21.0,578.0,705.69,549.23
2017,9,20,13,45,348.0,306.5,5.3,21.0,557.5,700.79,546.79
2017,9,20,14,0,359.0,286.0,5.4,21.0,537.0,693.7,543.56
2017,9,20,14,15,269.5,290.5,5.5,20.5,473.5,611.14,481.88
2017,9,20,14,30,180.0,295.0,5.6,20.0,410.0,506.29,402.11
2017,9,20,14,45,182.0,274.0,5.7,20.0,384.5,485.9,388.16
2017,9,20,15,0,184.0,253.0,5.8,20.0,359.0,464.34,372.94
2017,9,20,15,15,198.0,231.5,5.8,19.5,337.0,452.6,366.23
2017,9,20,15,30,212.0,210.0,5.8,19.0,315.0,439.16,358.07
2017,9,20,15,45,208.5,188.0,5.85,19.0,282.5,407.26,333.93
2017,9,20,16,0,205.0,166.0,5.9,19.0,250.0,374.5,308.75
2017,9,20,16,15,196.5,144.5,5.9,18.5,216.5,337.39,279.86
2017,9,20,16,30,188.0,123.0,5.9,18.0,183.0,316.5,263.25
2017,9,20,16,45,171.0,102.0,5.9,18.0,149.0,271.89,225.9
2017,9,20,17,0,154.0,81.0,5.9,18.0,115.0,227.84,188.05
2017,9,20,17,15,124.0,61.0,5.85,17.5,83.5,177.26,143.79
2017,9,20,17,30,94.0,41.0,5.8,17.0,52.0,128.52,99.64
2017,9,20,17,45,47.0,20.5,5.8,16.5,26.0,64.14,28.85
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,144.5,17.0,5.75,13.5,31.5,13.83,0.0
2017,9,21,6,30,289.0,34.0,5.9,14.0,63.0,28.0,17.57
2017,9,21,6,45,394.5,44.0,6.05,14.5,109.0,35.58,25.44
2017,9,21,7,0,500.0,54.0,6.2,15.0,155.0,43.1,32.52
2017,9,21,7,15,563.0,60.5,6.15,15.5,205.5,47.43,36.56
2017,9,21,7,30,626.0,67.0,6.1,16.0,256.0,51.75,40.41
2017,9,21,7,45,671.0,71.5,6.05,16.5,307.5,54.38,42.62
2017,9,21,8,0,716.0,76.0,6.0,17.0,359.0,62.16,49.28
2017,9,21,8,15,745.5,79.5,5.9,17.0,408.0,111.39,63.2
2017,9,21,8,30,775.0,83.0,5.8,17.0,457.0,170.78,102.66
2017,9,21,8,45,798.0,85.5,5.75,17.5,502.5,231.51,152.68
2017,9,21,9,0,821.0,88.0,5.7,18.0,548.0,294.56,208.34
2017,9,21,9,15,837.0,90.5,5.6,18.0,589.0,357.35,265.19
2017,9,21,9,30,853.0,93.0,5.5,18.0,630.0,422.67,323.35
2017,9,21,9,45,703.0,156.0,5.4,18.5,614.5,460.89,359.17
2017,9,21,10,0,553.0,219.0,5.3,19.0,599.0,480.68,377.34
2017,9,21,10,15,725.0,158.5,5.3,19.0,678.0,566.67,446.91
2017,9,21,10,30,897.0,98.0,5.3,19.0,757.0,658.62,520.67
2017,9,21,10,45,903.5,99.0,5.3,19.5,778.0,711.98,561.6
2017,9,21,11,0,910.0,100.0,5.3,20.0,799.0,763.41,599.85
2017,9,21,11,15,914.0,100.5,5.3,20.0,812.0,810.26,633.39
2017,9,21,11,30,918.0,101.0,5.3,20.0,825.0,854.49,664.8
2017,9,21,11,45,920.0,101.0,5.35,20.0,830.0,893.69,692.73
2017,9,21,12,0,922.0,101.0,5.4,20.0,835.0,929.72,718.36
2017,9,21,12,15,921.0,101.0,5.5,20.0,831.5,959.67,740.04
2017,9,21,12,30,920.0,101.0,5.6,20.0,828.0,985.97,759.27
2017,9,21,12,45,909.0,105.0,5.75,20.0,814.5,1003.18,772.6
2017,9,21,13,0,898.0,109.0,5.9,20.0,801.0,1016.29,783.25
2017,9,21,13,15,892.5,108.0,6.0,20.0,781.0,1025.32,790.9
2017,9,21,13,30,887.0,107.0,6.1,20.0,761.0,1030.36,795.93
2017,9,21,13,45,878.5,105.5,6.25,20.0,734.0,1027.79,796.11
2017,9,21,14,0,870.0,104.0,6.4,20.0,707.0,1021.26,793.66
2017,9,21,14,15,858.5,102.0,6.45,19.5,673.0,1019.56,795.77
2017,9,21,14,30,847.0,100.0,6.5,19.0,639.0,1001.64,786.36
2017,9,21,14,45,829.5,98.0,6.6,19.0,598.5,974.08,768.81
2017,9,21,15,0,812.0,96.0,6.7,19.0,558.0,943.23,748.8
2017,9,21,15,15,790.5,93.0,6.75,18.5,513.0,904.25,723.79
2017,9,21,15,30,769.0,90.0,6.8,18.0,468.0,862.7,696.46
2017,9,21,15,45,737.0,87.0,6.9,18.0,418.5,809.26,658.41
2017,9,21,16,0,705.0,84.0,7.0,18.0,369.0,760.61,623.26
2017,9,21,16,15,663.0,78.5,6.95,17.5,318.0,693.94,573.73
2017,9,21,16,30,621.0,73.0,6.9,17.0,267.0,627.8,523.03
2017,9,21,16,45,554.5,66.5,6.9,17.0,216.0,542.62,454.13
2017,9,21,17,0,488.0,60.0,6.9,17.0,165.0,461.02,385.26
2017,9,21,17,15,389.5,49.0,6.75,16.5,118.0,357.27,295.18
2017,9,21,17,30,291.0,38.0,6.6,16.0,71.0,262.22,208.01
2017,9,21,17,45,145.5,19.0,6.5,15.5,35.5,128.59,47.76
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.5,3.25,13.5,29.0,13.63,0.0
2017,9,22,6,30,232.0,35.0,3.3,14.0,58.0,27.07,16.64
2017,9,22,6,45,340.5,46.5,3.35,14.5,103.0,37.61,27.2
2017,9,22,7,0,449.0,58.0,3.4,15.0,148.0,46.25,35.3
2017,9,22,7,15,514.5,66.0,3.3,15.0,197.5,51.59,40.34
2017,9,22,7,30,580.0,74.0,3.2,15.0,247.0,56.86,45.13
2017,9,22,7,45,383.0,116.5,3.15,15.5,239.0,82.61,67.75
2017,9,22,8,0,186.0,159.0,3.1,16.0,231.0,114.02,94.88
2017,9,22,8,15,304.5,162.0,3.05,16.5,299.5,137.09,99.04
2017,9,22,8,30,423.0,165.0,3.0,17.0,368.0,178.82,124.27
2017,9,22,8,45,606.5,131.0,2.95,17.5,452.5,225.91,155.28
2017,9,22,9,0,790.0,97.0,2.9,18.0,537.0,295.04,208.42
2017,9,22,9,15,806.5,99.5,2.8,18.0,577.0,356.18,262.72
2017,9,22,9,30,823.0,102.0,2.7,18.0,617.0,418.3,316.94
2017,9,22,9,45,853.0,96.0,2.6,18.5,655.0,480.21,368.78
2017,9,22,10,0,883.0,90.0,2.5,19.0,693.0,542.35,419.07
2017,9,22,10,15,891.0,91.0,2.4,19.0,721.0,599.51,464.67
2017,9,22,10,30,899.0,92.0,2.3,19.0,749.0,655.38,507.72
2017,9,22,10,45,905.0,92.5,2.2,19.5,769.0,707.87,545.87
2017,9,22,11,0,911.0,93.0,2.1,20.0,789.0,758.36,580.69
2017,9,22,11,15,914.5,93.5,2.1,20.0,801.5,804.69,612.04
2017,9,22,11,30,918.0,94.0,2.1,20.0,814.0,848.35,641.26
2017,9,22,11,45,919.5,94.0,2.1,20.5,819.0,886.92,665.54
2017,9,22,12,0,921.0,94.0,2.1,21.0,824.0,922.28,687.47
2017,9,22,12,15,920.5,94.0,2.15,21.0,820.5,952.44,707.71
2017,9,22,12,30,920.0,94.0,2.2,21.0,817.0,978.99,725.65
2017,9,22,12,45,912.0,96.0,2.3,21.0,804.0,996.76,738.5
2017,9,22,13,0,904.0,98.0,2.4,21.0,791.0,1010.5,748.93
2017,9,22,13,15,899.0,97.0,2.45,21.0,771.5,1019.82,756.12
2017,9,22,13,30,894.0,96.0,2.5,21.0,752.0,1025.14,760.9
2017,9,22,13,45,885.5,95.0,2.65,21.0,725.0,1022.9,761.94
2017,9,22,14,0,877.0,94.0,2.8,21.0,698.0,1016.7,760.52
2017,9,22,14,15,866.0,92.5,2.85,21.0,664.0,1003.49,753.61
2017,9,22,14,30,855.0,91.0,2.9,21.0,630.0,986.57,744.35
2017,9,22,14,45,839.0,89.0,3.0,21.0,590.5,972.05,737.22
2017,9,22,15,0,823.0,87.0,3.1,21.0,551.0,942.45,719.75
2017,9,22,15,15,803.0,84.0,3.2,20.5,506.5,904.65,697.8
2017,9,22,15,30,783.0,81.0,3.3,20.0,462.0,864.22,673.55
2017,9,22,15,45,607.0,104.5,3.4,20.0,381.5,718.27,570.49
2017,9,22,16,0,431.0,128.0,3.5,20.0,301.0,564.63,456.63
2017,9,22,16,15,537.0,96.5,3.65,19.5,282.0,608.86,494.45
2017,9,22,16,30,643.0,65.0,3.8,19.0,263.0,634.54,515.63
2017,9,22,16,45,579.5,59.0,3.95,19.0,212.0,551.72,451.07
2017,9,22,17,0,516.0,53.0,4.1,19.0,161.0,472.41,386.87
2017,9,22,17,15,420.5,43.0,4.15,18.0,114.5,370.98,301.65
2017,9,22,17,30,325.0,33.0,4.2,17.0,68.0,278.32,216.91
2017,9,22,17,45,162.5,16.5,4.3,16.5,34.0,137.09,25.55
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,23,6,15,158.5,15.0,2.85,13.5,30.0,12.2,0.0
2017,9,23,6,30,317.0,30.0,2.9,14.0,60.0,24.68,14.48
2017,9,23,6,45,425.5,39.5,2.95,14.5,107.0,32.02,22.29
2017,9,23,7,0,534.0,49.0,3.0,15.0,154.0,39.32,29.17
2017,9,23,7,15,596.5,55.5,2.95,15.5,205.5,43.86,33.4
2017,9,23,7,30,659.0,62.0,2.9,16.0,257.0,48.37,37.43
2017,9,23,7,45,705.0,66.0,2.9,17.0,309.5,55.33,43.4
2017,9,23,8,0,751.0,70.0,2.9,18.0,362.0,58.01,45.47
2017,9,23,8,15,779.5,73.5,2.85,18.5,411.5,111.4,61.0
2017,9,23,8,30,808.0,77.0,2.8,19.0,461.0,172.89,101.77
2017,9,23,8,45,832.0,78.5,2.75,19.5,507.5,235.11,152.43
2017,9,23,9,0,856.0,80.0,2.7,20.0,554.0,303.24,211.2
2017,9,23,9,15,870.5,82.0,2.7,20.5,594.5,366.34,266.72
2017,9,23,9,30,885.0,84.0,2.7,21.0,635.0,429.95,321.54
2017,9,23,9,45,895.0,86.0,2.7,21.5,669.0,491.75,373.32
2017,9,23,10,0,905.0,88.0,2.7,22.0,703.0,552.98,422.78
2017,9,23,10,15,912.5,89.0,2.7,22.0,731.0,611.03,469.01
2017,9,23,10,30,920.0,90.0,2.7,22.0,759.0,667.67,512.77
2017,9,23,10,45,924.0,91.5,2.75,22.5,778.5,720.76,551.89
2017,9,23,11,0,928.0,93.0,2.8,23.0,798.0,771.63,587.7
2017,9,23,11,15,930.5,93.5,2.85,23.0,810.5,817.9,619.34
2017,9,23,11,30,933.0,94.0,2.9,23.0,823.0,861.35,648.84
2017,9,23,11,45,932.5,95.0,3.0,23.5,826.5,899.76,673.81
2017,9,23,12,0,932.0,96.0,3.1,24.0,830.0,934.79,696.41
2017,9,23,12,15,930.5,95.5,3.2,24.0,826.0,963.8,716.32
2017,9,23,12,30,929.0,95.0,3.3,24.0,822.0,989.08,733.86
2017,9,23,12,45,913.0,101.0,3.4,24.0,806.0,1003.64,744.43
2017,9,23,13,0,897.0,107.0,3.5,24.0,790.0,1013.9,752.39
2017,9,23,13,15,891.0,106.0,3.6,24.0,770.0,1022.2,759.24
2017,9,23,13,30,885.0,105.0,3.7,24.0,750.0,1026.5,763.61
2017,9,23,13,45,873.5,104.5,3.85,24.0,721.5,1021.8,762.52
2017,9,23,14,0,862.0,104.0,4.0,24.0,693.0,1013.18,758.98
2017,9,23,14,15,849.5,102.0,4.05,24.0,659.0,1010.32,758.82
2017,9,23,14,30,837.0,100.0,4.1,24.0,625.0,991.28,747.8
2017,9,23,14,45,820.0,97.5,4.2,24.0,584.5,963.55,731.28
2017,9,23,15,0,803.0,95.0,4.3,24.0,544.0,932.56,712.43
2017,9,23,15,15,747.0,95.0,4.35,23.5,486.0,864.05,668.03
2017,9,23,15,30,691.0,95.0,4.4,23.0,428.0,800.55,626.29
2017,9,23,15,45,560.5,110.5,4.45,23.0,362.0,682.78,542.12
2017,9,23,16,0,430.0,126.0,4.5,23.0,296.0,561.26,451.61
2017,9,23,16,15,521.5,97.5,4.55,22.5,275.5,596.4,481.78
2017,9,23,16,30,613.0,69.0,4.6,22.0,255.0,615.28,497.49
2017,9,23,16,45,553.5,61.5,4.65,21.5,204.5,534.71,435.21
2017,9,23,17,0,494.0,54.0,4.7,21.0,154.0,457.39,372.77
2017,9,23,17,15,393.0,43.5,4.8,20.0,108.5,352.79,284.86
2017,9,23,17,30,292.0,33.0,4.9,19.0,63.0,257.56,196.97
2017,9,23,17,45,146.0,16.5,5.0,18.5,31.5,125.89,0.0
2017,9,23,18,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,162.0,14.5,1.1,14.5,29.5,11.81,0.0
2017,9,24,6,30,324.0,29.0,1.1,15.0,59.0,23.89,13.57
2017,9,24,6,45,426.5,38.5,1.15,15.5,105.0,31.25,21.51
2017,9,24,7,0,529.0,48.0,1.2,16.0,151.0,38.54,28.37
2017,9,24,7,15,592.0,54.5,1.2,16.5,202.0,43.1,32.61
2017,9,24,7,30,655.0,61.0,1.2,17.0,253.0,47.64,36.65
2017,9,24,7,45,692.0,67.0,1.2,18.0,303.5,56.09,43.9
2017,9,24,8,0,729.0,73.0,1.2,19.0,354.0,60.19,47.19
2017,9,24,8,15,758.0,77.0,1.3,19.5,403.0,113.75,63.04
2017,9,24,8,30,787.0,81.0,1.4,20.0,452.0,174.38,103.17
2017,9,24,8,45,805.5,85.0,1.55,20.5,497.0,236.25,153.33
2017,9,24,9,0,824.0,89.0,1.7,21.0,542.0,299.89,208.07
2017,9,24,9,15,840.0,91.0,1.75,21.5,582.5,362.46,262.26
2017,9,24,9,30,856.0,93.0,1.8,22.0,623.0,427.31,317.06
2017,9,24,9,45,874.0,92.0,1.9,22.5,659.0,488.56,367.7
2017,9,24,10,0,892.0,91.0,2.0,23.0,695.0,550.08,416.9
2017,9,24,10,15,900.0,92.0,2.05,23.5,722.5,607.71,461.41
2017,9,24,10,30,908.0,93.0,2.1,24.0,750.0,664.0,503.44
2017,9,24,10,45,911.0,95.5,2.15,24.5,769.5,716.77,541.58
2017,9,24,11,0,914.0,98.0,2.2,25.0,789.0,767.26,576.61
2017,9,24,11,15,917.0,98.5,2.25,25.0,801.5,813.31,607.55
2017,9,24,11,30,920.0,99.0,2.3,25.0,814.0,856.62,636.45
2017,9,24,11,45,916.0,101.5,2.35,25.0,817.0,893.1,660.65
2017,9,24,12,0,912.0,104.0,2.4,25.0,820.0,926.05,682.51
2017,9,24,12,15,911.0,104.0,2.55,25.0,815.5,955.5,703.02
2017,9,24,12,30,910.0,104.0,2.7,25.0,811.0,981.33,721.26
2017,9,24,12,45,911.5,101.0,2.85,25.0,800.0,1002.58,736.64
2017,9,24,13,0,913.0,98.0,3.0,25.0,789.0,1020.01,749.68
2017,9,24,13,15,907.5,97.0,3.1,25.0,769.0,1028.79,756.82
2017,9,24,13,30,902.0,96.0,3.2,25.0,749.0,1033.51,761.55
2017,9,24,13,45,737.5,152.5,3.3,25.0,673.0,958.89,713.83
2017,9,24,14,0,573.0,209.0,3.4,25.0,597.0,849.19,641.31
2017,9,24,14,15,507.0,220.0,3.45,25.0,551.0,796.07,605.2
2017,9,24,14,30,441.0,231.0,3.5,25.0,505.0,740.92,566.59
2017,9,24,14,45,645.0,155.5,3.6,25.0,527.5,864.64,659.03
2017,9,24,15,0,849.0,80.0,3.7,25.0,550.0,947.18,717.34
2017,9,24,15,15,829.5,77.0,3.7,24.5,504.5,920.21,701.46
2017,9,24,15,30,810.0,74.0,3.7,24.0,459.0,879.51,676.62
2017,9,24,15,45,732.5,76.5,3.75,24.0,396.5,790.73,615.96
2017,9,24,16,0,655.0,79.0,3.8,24.0,334.0,708.75,558.66
2017,9,24,16,15,609.5,75.5,3.8,23.5,286.5,643.58,512.81
2017,9,24,16,30,564.0,72.0,3.8,23.0,239.0,579.26,465.66
2017,9,24,16,45,508.5,63.5,3.85,22.5,192.0,502.47,406.74
2017,9,24,17,0,453.0,55.0,3.9,22.0,145.0,428.7,346.86
2017,9,24,17,15,372.5,42.5,3.9,21.0,101.5,337.58,270.09
2017,9,24,17,30,292.0,30.0,3.9,20.0,58.0,254.35,190.12
2017,9,24,17,45,146.0,15.0,3.95,19.5,29.0,122.01,0.0
2017,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,13.5,1.1,15.5,28.0,11.52,0.0
2017,9,25,6,30,323.0,27.0,1.1,16.0,56.0,22.19,11.88
2017,9,25,6,45,426.0,36.0,1.1,16.5,101.5,29.19,19.6
2017,9,25,7,0,529.0,45.0,1.1,17.0,147.0,36.14,26.13
2017,9,25,7,15,591.0,51.5,1.05,17.5,197.0,40.79,30.44
2017,9,25,7,30,653.0,58.0,1.0,18.0,247.0,49.41,38.06
2017,9,25,7,45,693.0,62.5,0.95,18.5,297.0,52.51,40.69
2017,9,25,8,0,733.0,67.0,0.9,19.0,347.0,55.59,43.21
2017,9,25,8,15,762.0,70.5,1.0,19.5,396.0,110.01,59.54
2017,9,25,8,30,791.0,74.0,1.1,20.0,445.0,170.43,99.72
2017,9,25,8,45,809.0,78.0,1.2,21.0,489.5,232.35,149.71
2017,9,25,9,0,827.0,82.0,1.3,22.0,534.0,295.96,203.85
2017,9,25,9,15,842.5,84.0,1.45,22.5,574.0,360.91,259.71
2017,9,25,9,30,858.0,86.0,1.6,23.0,614.0,423.21,312.53
2017,9,25,9,45,868.0,88.5,1.8,23.5,648.0,483.82,362.82
2017,9,25,10,0,878.0,91.0,2.0,24.0,682.0,543.92,411.12
2017,9,25,10,15,886.5,92.0,2.0,24.5,709.0,601.0,454.86
2017,9,25,10,30,895.0,93.0,2.0,25.0,736.0,656.84,496.11
2017,9,25,10,45,901.0,93.5,2.05,25.5,756.5,709.01,533.73
2017,9,25,11,0,907.0,94.0,2.1,26.0,777.0,759.16,568.32
2017,9,25,11,15,910.0,94.5,2.15,26.0,789.0,804.75,598.85
2017,9,25,11,30,913.0,95.0,2.2,26.0,801.0,847.63,627.37
2017,9,25,11,45,914.5,95.0,2.25,26.5,805.0,885.82,651.34
2017,9,25,12,0,916.0,95.0,2.3,27.0,809.0,920.79,673.06
2017,9,25,12,15,915.0,95.0,2.4,27.0,805.0,950.11,692.86
2017,9,25,12,30,914.0,95.0,2.5,27.0,801.0,975.8,710.42
2017,9,25,12,45,902.0,99.0,2.6,27.0,787.0,991.55,721.68
2017,9,25,13,0,890.0,103.0,2.7,27.0,773.0,1003.17,730.51
2017,9,25,13,15,884.5,102.0,2.8,27.0,753.0,1011.62,737.47
2017,9,25,13,30,879.0,101.0,2.9,27.0,733.0,1016.11,742.05
2017,9,25,13,45,871.5,99.0,3.0,27.0,706.0,1013.46,742.18
2017,9,25,14,0,864.0,97.0,3.1,27.0,679.0,1006.88,739.94
2017,9,25,14,15,852.0,95.0,3.25,27.0,645.0,991.91,732.69
2017,9,25,14,30,840.0,93.0,3.4,27.0,611.0,985.14,730.97
2017,9,25,14,45,824.0,90.5,3.55,27.0,571.0,958.18,715.69
2017,9,25,15,0,808.0,88.0,3.7,27.0,531.0,927.96,698.18
2017,9,25,15,15,731.5,95.0,3.85,26.5,471.0,848.33,647.4
2017,9,25,15,30,655.0,102.0,4.0,26.0,411.0,775.25,599.88
2017,9,25,15,45,553.0,110.0,4.15,25.5,351.5,674.69,530.43
2017,9,25,16,0,451.0,118.0,4.3,25.0,292.0,569.55,454.67
2017,9,25,16,15,418.0,106.0,4.3,24.5,249.0,512.32,412.48
2017,9,25,16,30,385.0,94.0,4.3,24.0,206.0,456.04,369.24
2017,9,25,16,45,434.5,72.5,4.35,23.5,175.0,450.85,365.73
2017,9,25,17,0,484.0,51.0,4.4,23.0,144.0,445.68,359.54
2017,9,25,17,15,379.0,40.5,4.3,22.0,99.5,339.28,269.93
2017,9,25,17,30,274.0,30.0,4.2,21.0,55.0,243.01,176.77
2017,9,25,17,45,137.0,15.0,4.15,20.0,27.5,115.09,0.0
2017,9,25,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,145.5,13.5,0.9,17.0,26.0,11.52,0.0
2017,9,26,6,30,291.0,27.0,1.0,17.0,52.0,22.18,11.5
2017,9,26,6,45,398.5,37.0,1.15,17.5,97.0,29.99,20.15
2017,9,26,7,0,506.0,47.0,1.3,18.0,142.0,37.72,27.36
2017,9,26,7,15,571.0,53.5,1.3,18.5,192.0,42.29,31.59
2017,9,26,7,30,636.0,60.0,1.3,19.0,242.0,46.84,35.63
2017,9,26,7,45,679.0,65.0,1.35,20.0,293.0,54.47,42.13
2017,9,26,8,0,722.0,70.0,1.4,21.0,344.0,57.89,44.83
2017,9,26,8,15,752.0,73.5,1.55,21.5,392.5,112.75,61.42
2017,9,26,8,30,782.0,77.0,1.7,22.0,441.0,172.73,101.36
2017,9,26,8,45,804.0,80.0,1.85,23.0,486.0,234.13,150.71
2017,9,26,9,0,826.0,83.0,2.0,24.0,531.0,297.69,204.65
2017,9,26,9,15,842.0,85.0,2.05,24.5,571.5,362.67,260.29
2017,9,26,9,30,858.0,87.0,2.1,25.0,612.0,425.14,312.94
2017,9,26,9,45,869.5,89.0,2.2,25.5,646.0,486.0,362.96
2017,9,26,10,0,881.0,91.0,2.3,26.0,680.0,546.49,411.01
2017,9,26,10,15,889.5,92.5,2.35,26.5,708.0,604.17,455.22
2017,9,26,10,30,898.0,94.0,2.4,27.0,736.0,660.61,497.04
2017,9,26,10,45,903.5,95.0,2.45,27.5,756.0,713.03,534.75
2017,9,26,11,0,909.0,96.0,2.5,28.0,776.0,763.4,569.42
2017,9,26,11,15,913.0,96.5,2.5,28.0,788.5,809.83,600.16
2017,9,26,11,30,917.0,97.0,2.5,28.0,801.0,853.62,628.85
2017,9,26,11,45,919.0,96.5,2.5,28.5,806.0,891.82,652.33
2017,9,26,12,0,921.0,96.0,2.5,29.0,811.0,926.82,673.53
2017,9,26,12,15,920.5,96.0,2.5,29.0,807.0,956.69,692.66
2017,9,26,12,30,920.0,96.0,2.5,29.0,803.0,982.93,709.5
2017,9,26,12,45,922.5,93.0,2.55,29.5,792.5,1005.0,722.79
2017,9,26,13,0,925.0,90.0,2.6,30.0,782.0,1023.23,733.73
2017,9,26,13,15,920.0,89.0,2.6,30.0,762.5,1032.35,740.03
2017,9,26,13,30,915.0,88.0,2.6,30.0,743.0,1037.37,743.98
2017,9,26,13,45,907.5,87.0,2.65,30.0,715.5,1035.77,744.46
2017,9,26,14,0,900.0,86.0,2.7,30.0,688.0,1030.14,742.58
2017,9,26,14,15,889.0,84.5,2.7,30.0,654.0,1016.41,735.21
2017,9,26,14,30,878.0,83.0,2.7,30.0,620.0,998.88,725.59
2017,9,26,14,45,862.5,81.0,2.75,30.0,579.5,972.61,710.82
2017,9,26,15,0,847.0,79.0,2.8,30.0,539.0,943.06,693.87
2017,9,26,15,15,754.5,89.0,2.8,29.5,473.0,862.63,643.53
2017,9,26,15,30,662.0,99.0,2.8,29.0,407.0,777.61,588.85
2017,9,26,15,45,548.0,109.5,2.85,29.0,345.5,669.18,514.71
2017,9,26,16,0,434.0,120.0,2.9,29.0,284.0,557.17,434.72
2017,9,26,16,15,405.5,106.5,2.9,28.0,242.5,502.46,396.51
2017,9,26,16,30,377.0,93.0,2.9,27.0,201.0,448.35,356.71
2017,9,26,16,45,339.5,77.5,2.9,26.5,159.5,385.81,307.74
2017,9,26,17,0,302.0,62.0,2.9,26.0,118.0,325.52,258.39
2017,9,26,17,15,239.0,45.5,2.8,25.0,81.0,249.7,194.6
2017,9,26,17,30,176.0,29.0,2.7,24.0,44.0,180.0,123.93
2017,9,26,17,45,88.0,14.5,2.6,23.5,22.0,61.45,0.0
2017,9,26,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,151.0,13.0,1.55,18.5,25.5,11.1,0.0
2017,9,27,6,30,302.0,26.0,1.7,19.0,51.0,21.39,10.39
2017,9,27,6,45,411.0,35.5,1.85,19.5,96.5,28.83,18.9
2017,9,27,7,0,520.0,45.0,2.0,20.0,142.0,36.22,25.77
2017,9,27,7,15,585.0,51.5,1.95,20.5,192.0,40.87,30.05
2017,9,27,7,30,650.0,58.0,1.9,21.0,242.0,49.52,37.64
2017,9,27,7,45,692.5,63.0,1.85,22.0,293.0,53.04,40.53
2017,9,27,8,0,735.0,68.0,1.8,23.0,344.0,56.53,43.28
2017,9,27,8,15,764.5,71.5,1.75,23.5,393.0,113.2,60.62
2017,9,27,8,30,794.0,75.0,1.7,24.0,442.0,173.93,101.0
2017,9,27,8,45,815.0,77.5,1.7,25.0,487.0,235.47,150.18
2017,9,27,9,0,836.0,80.0,1.7,26.0,532.0,299.0,203.6
2017,9,27,9,15,851.5,82.5,1.65,26.5,572.0,364.81,259.18
2017,9,27,9,30,867.0,85.0,1.6,27.0,612.0,428.04,311.47
2017,9,27,9,45,868.5,91.0,1.55,27.5,644.0,488.33,359.86
2017,9,27,10,0,870.0,97.0,1.5,28.0,676.0,547.18,405.14
2017,9,27,10,15,879.0,98.5,1.5,28.5,703.5,604.61,447.84
2017,9,27,10,30,888.0,100.0,1.5,29.0,731.0,660.86,488.13
2017,9,27,10,45,893.5,101.0,1.5,29.5,751.0,712.83,524.11
2017,9,27,11,0,899.0,102.0,1.5,30.0,771.0,762.77,557.24
2017,9,27,11,15,902.5,102.5,1.6,30.0,783.5,808.41,587.4
2017,9,27,11,30,906.0,103.0,1.7,30.0,796.0,851.39,615.69
2017,9,27,11,45,907.5,103.0,1.85,30.0,800.0,889.3,641.14
2017,9,27,12,0,909.0,103.0,2.0,30.0,804.0,924.03,664.57
2017,9,27,12,15,907.5,103.0,2.1,30.0,799.5,952.66,683.65
2017,9,27,12,30,906.0,103.0,2.2,30.0,795.0,977.65,700.54
2017,9,27,12,45,907.0,100.0,2.35,30.0,784.0,998.03,715.17
2017,9,27,13,0,908.0,97.0,2.5,30.0,773.0,1014.57,727.52
2017,9,27,13,15,902.0,96.0,2.55,30.0,752.5,1022.49,733.58
2017,9,27,13,30,896.0,95.0,2.6,30.0,732.0,1026.36,737.32
2017,9,27,13,45,887.5,94.0,2.65,30.0,704.5,1023.69,737.1
2017,9,27,14,0,879.0,93.0,2.7,30.0,677.0,1017.06,734.57
2017,9,27,14,15,867.5,91.0,2.7,29.5,642.5,1002.32,727.99
2017,9,27,14,30,856.0,89.0,2.7,29.0,608.0,983.86,719.13
2017,9,27,14,45,840.0,86.5,2.75,29.0,568.0,968.24,711.2
2017,9,27,15,0,824.0,84.0,2.8,29.0,528.0,937.62,693.34
2017,9,27,15,15,802.0,81.0,2.75,28.5,482.5,897.55,669.64
2017,9,27,15,30,780.0,78.0,2.7,28.0,437.0,854.97,643.89
2017,9,27,15,45,627.5,94.0,2.7,27.5,362.5,722.02,554.46
2017,9,27,16,0,475.0,110.0,2.7,27.0,288.0,580.1,454.76
2017,9,27,16,15,440.0,99.0,2.6,26.5,245.0,521.56,413.07
2017,9,27,16,30,405.0,88.0,2.5,26.0,202.0,464.12,369.64
2017,9,27,16,45,455.5,67.0,2.45,25.5,170.0,464.65,369.93
2017,9,27,17,0,506.0,46.0,2.4,25.0,138.0,454.18,358.98
2017,9,27,17,15,396.0,36.0,2.3,24.0,93.5,344.56,268.09
2017,9,27,17,30,286.0,26.0,2.2,23.0,49.0,243.96,161.8
2017,9,27,17,45,143.0,13.0,2.1,22.0,24.5,90.66,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,135.5,13.0,0.35,17.5,24.0,11.1,0.0
2017,9,28,6,30,271.0,26.0,0.3,18.0,48.0,21.39,10.07
2017,9,28,6,45,378.0,37.0,0.3,18.5,92.5,30.06,20.06
2017,9,28,7,0,485.0,48.0,0.3,19.0,137.0,38.59,27.99
2017,9,28,7,15,551.5,55.5,0.3,19.5,186.5,43.89,32.87
2017,9,28,7,30,618.0,63.0,0.3,20.0,236.0,49.14,37.51
2017,9,28,7,45,662.0,68.5,0.35,20.5,286.5,52.59,40.43
2017,9,28,8,0,706.0,74.0,0.4,21.0,337.0,56.6,43.74
2017,9,28,8,15,736.5,78.0,0.4,21.5,385.5,117.34,65.07
2017,9,28,8,30,767.0,82.0,0.4,22.0,434.0,176.88,104.68
2017,9,28,8,45,788.5,85.5,0.45,23.0,478.5,237.72,152.93
2017,9,28,9,0,810.0,89.0,0.5,24.0,523.0,300.69,205.21
2017,9,28,9,15,826.0,91.5,0.55,24.5,563.0,362.77,257.28
2017,9,28,9,30,842.0,94.0,0.6,25.0,603.0,425.7,308.75
2017,9,28,9,45,855.5,95.0,0.7,25.5,637.0,486.85,357.6
2017,9,28,10,0,869.0,96.0,0.8,26.0,671.0,546.73,403.9
2017,9,28,10,15,877.5,97.5,1.0,26.0,698.0,603.75,448.37
2017,9,28,10,30,886.0,99.0,1.2,26.0,725.0,659.54,490.9
2017,9,28,10,45,891.5,99.5,1.4,26.5,744.5,710.86,528.4
2017,9,28,11,0,897.0,100.0,1.6,27.0,764.0,760.13,563.22
2017,9,28,11,15,900.0,100.5,1.8,27.0,776.0,805.19,594.35
2017,9,28,11,30,903.0,101.0,2.0,27.0,788.0,847.55,623.6
2017,9,28,11,45,903.5,101.5,2.2,27.5,791.5,884.9,648.23
2017,9,28,12,0,904.0,102.0,2.4,28.0,795.0,919.02,670.67
2017,9,28,12,15,903.0,102.0,2.5,28.0,790.5,947.85,690.13
2017,9,28,12,30,902.0,102.0,2.6,28.0,786.0,973.09,707.37
2017,9,28,12,45,901.5,100.0,2.75,28.0,774.5,992.92,721.7
2017,9,28,13,0,901.0,98.0,2.9,28.0,763.0,1008.91,733.73
2017,9,28,13,15,895.0,97.0,2.95,27.5,743.0,1016.66,741.21
2017,9,28,13,30,889.0,96.0,3.0,27.0,723.0,1020.4,746.36
2017,9,28,13,45,881.0,94.5,3.1,27.0,695.5,1017.54,746.36
2017,9,28,14,0,873.0,93.0,3.2,27.0,668.0,1010.73,743.97
2017,9,28,14,15,861.0,91.0,3.2,26.5,634.0,995.43,736.8
2017,9,28,14,30,849.0,89.0,3.2,26.0,600.0,976.45,727.31
2017,9,28,14,45,834.5,86.0,3.2,26.0,560.0,961.68,719.28
2017,9,28,15,0,820.0,83.0,3.2,26.0,520.0,931.9,701.11
2017,9,28,15,15,798.0,80.0,3.15,25.5,475.0,891.86,676.89
2017,9,28,15,30,776.0,77.0,3.1,25.0,430.0,849.33,650.57
2017,9,28,15,45,748.5,73.0,3.05,25.0,382.0,798.39,616.5
2017,9,28,16,0,721.0,69.0,3.0,25.0,334.0,745.98,580.58
2017,9,28,16,15,677.5,64.0,2.95,24.5,283.5,677.83,533.06
2017,9,28,16,30,634.0,59.0,2.9,24.0,233.0,616.18,488.41
2017,9,28,16,45,571.5,51.5,2.85,23.5,183.5,532.82,424.89
2017,9,28,17,0,509.0,44.0,2.8,23.0,134.0,453.26,361.04
2017,9,28,17,15,399.0,34.0,2.8,22.0,90.0,343.77,269.11
2017,9,28,17,30,289.0,24.0,2.8,21.0,46.0,240.69,150.37
2017,9,28,17,45,144.5,12.0,2.85,20.5,23.0,90.46,0.0
2017,9,28,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,129.0,12.5,3.0,15.5,22.5,10.67,0.0
2017,9,29,6,30,258.0,25.0,3.0,16.0,45.0,20.55,8.98
2017,9,29,6,45,362.0,36.0,3.0,16.5,87.5,29.22,19.37
2017,9,29,7,0,466.0,47.0,3.0,17.0,130.0,37.73,27.37
2017,9,29,7,15,368.5,73.5,2.85,17.0,152.5,54.92,42.82
2017,9,29,7,30,271.0,100.0,2.7,17.0,175.0,73.94,59.73
2017,9,29,7,45,288.5,117.5,2.55,17.5,211.5,85.56,69.79
2017,9,29,8,0,306.0,135.0,2.4,18.0,248.0,97.58,79.97
2017,9,29,8,15,395.0,138.5,2.45,18.0,305.5,129.98,88.69
2017,9,29,8,30,484.0,142.0,2.5,18.0,363.0,177.05,119.75
2017,9,29,8,45,482.0,160.0,2.65,18.5,398.5,227.07,161.27
2017,9,29,9,0,480.0,178.0,2.8,19.0,434.0,276.98,204.2
2017,9,29,9,15,404.5,214.0,2.8,19.0,440.5,315.75,240.15
2017,9,29,9,30,329.0,250.0,2.8,19.0,447.0,342.55,264.9
2017,9,29,9,45,412.0,239.5,2.85,19.0,501.0,402.16,312.57
2017,9,29,10,0,495.0,229.0,2.9,19.0,555.0,467.19,364.29
2017,9,29,10,15,672.0,165.5,2.95,19.0,627.0,551.27,430.9
2017,9,29,10,30,849.0,102.0,3.0,19.0,699.0,639.9,500.68
2017,9,29,10,45,855.5,102.5,3.05,19.5,718.0,690.02,538.2
2017,9,29,11,0,862.0,103.0,3.1,20.0,737.0,738.28,573.36
2017,9,29,11,15,865.0,103.5,3.15,20.0,748.5,781.76,603.9
2017,9,29,11,30,868.0,104.0,3.2,20.0,760.0,822.65,632.45
2017,9,29,11,45,872.0,103.0,3.25,20.5,764.5,860.09,657.2
2017,9,29,12,0,876.0,102.0,3.3,21.0,769.0,894.6,679.78
2017,9,29,12,15,874.5,101.5,3.4,21.0,764.5,921.51,698.73
2017,9,29,12,30,873.0,101.0,3.5,21.0,760.0,944.88,715.4
2017,9,29,12,45,856.0,107.0,3.6,21.0,744.5,956.82,724.41
2017,9,29,13,0,839.0,113.0,3.7,21.0,729.0,976.59,739.01
2017,9,29,13,15,832.5,111.5,3.85,21.0,709.0,982.9,744.85
2017,9,29,13,30,826.0,110.0,4.0,21.0,689.0,985.33,748.29
2017,9,29,13,45,821.5,106.5,4.2,21.0,663.5,983.53,749.31
2017,9,29,14,0,817.0,103.0,4.4,21.0,638.0,977.9,747.82
2017,9,29,14,15,804.5,100.5,4.5,21.0,604.5,961.64,738.73
2017,9,29,14,30,792.0,98.0,4.6,21.0,571.0,941.82,727.38
2017,9,29,14,45,776.5,95.0,4.7,21.0,532.0,915.03,711.06
2017,9,29,15,0,761.0,92.0,4.8,21.0,493.0,885.16,692.41
2017,9,29,15,15,737.0,88.5,4.75,20.5,449.5,843.67,665.48
2017,9,29,15,30,713.0,85.0,4.7,20.0,406.0,805.4,640.51
2017,9,29,15,45,485.0,111.5,4.7,20.0,319.0,603.94,490.39
2017,9,29,16,0,257.0,138.0,4.7,20.0,232.0,406.43,333.37
2017,9,29,16,15,237.5,119.0,4.7,19.5,195.5,359.96,297.35
2017,9,29,16,30,218.0,100.0,4.7,19.0,159.0,313.91,260.01
2017,9,29,16,45,322.5,73.5,4.7,18.5,139.5,367.96,304.76
2017,9,29,17,0,427.0,47.0,4.7,18.0,120.0,398.53,327.11
2017,9,29,17,15,315.5,35.5,4.65,17.5,79.0,290.29,231.48
2017,9,29,17,30,204.0,24.0,4.6,17.0,38.0,186.09,105.44
2017,9,29,17,45,102.0,12.0,4.55,17.0,19.0,66.74,0.0
2017,9,29,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,90.5,14.0,5.4,14.0,21.0,11.95,0.0
2017,9,30,6,30,181.0,28.0,5.4,14.0,42.0,21.72,9.24
2017,9,30,6,45,293.5,41.5,5.45,14.5,84.0,32.04,21.88
2017,9,30,7,0,406.0,55.0,5.5,15.0,126.0,44.36,33.37
2017,9,30,7,15,478.5,64.0,5.35,15.5,175.0,50.57,39.21
2017,9,30,7,30,551.0,73.0,5.2,16.0,224.0,56.7,44.75
2017,9,30,7,45,599.5,79.0,5.05,16.5,273.5,60.17,47.77
2017,9,30,8,0,648.0,85.0,4.9,17.0,323.0,65.99,52.72
2017,9,30,8,15,682.0,90.0,4.7,17.5,370.5,119.7,69.96
2017,9,30,8,30,716.0,95.0,4.5,18.0,418.0,177.77,110.52
2017,9,30,8,45,741.5,98.0,4.3,18.5,462.5,236.53,159.25
2017,9,30,9,0,767.0,101.0,4.1,19.0,507.0,301.21,215.4
2017,9,30,9,15,784.5,104.0,3.85,19.5,546.5,361.69,268.6
2017,9,30,9,30,802.0,107.0,3.6,20.0,586.0,423.28,321.53
2017,9,30,9,45,822.5,106.0,3.4,20.5,621.5,483.46,371.76
2017,9,30,10,0,843.0,105.0,3.2,21.0,657.0,544.34,420.7
2017,9,30,10,15,852.0,106.5,3.15,21.0,684.0,601.34,466.2
2017,9,30,10,30,861.0,108.0,3.1,21.0,711.0,653.8,507.1
2017,9,30,10,45,867.0,109.5,3.05,21.5,730.5,705.2,544.95
2017,9,30,11,0,873.0,111.0,3.0,22.0,750.0,754.68,580.2
2017,9,30,11,15,876.5,111.5,3.05,22.0,761.5,799.12,611.01
2017,9,30,11,30,880.0,112.0,3.1,22.0,773.0,840.98,639.83
2017,9,30,11,45,882.0,112.0,3.15,22.5,777.0,878.27,664.11
