Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,12,0,884.0,112.0,3.2,23.0,781.0,912.49,686.15
2017,9,30,12,15,883.0,111.5,3.3,23.0,777.0,940.21,705.44
2017,9,30,12,30,882.0,111.0,3.4,23.0,773.0,964.39,722.47
2017,9,30,12,45,871.0,114.0,3.5,23.5,759.0,979.07,731.82
2017,9,30,13,0,860.0,117.0,3.6,24.0,745.0,1001.96,746.86
2017,9,30,13,15,854.0,116.0,3.8,24.0,725.0,1009.62,753.91
2017,9,30,13,30,848.0,115.0,4.0,24.0,705.0,1013.32,758.56
2017,9,30,13,45,838.0,113.0,4.25,24.0,677.0,1007.85,757.48
2017,9,30,14,0,828.0,111.0,4.5,24.0,649.0,998.46,753.79
2017,9,30,14,15,814.5,109.0,4.65,24.0,615.0,981.73,745.15
2017,9,30,14,30,801.0,107.0,4.8,24.0,581.0,961.39,734.02
2017,9,30,14,45,783.0,104.0,5.0,24.0,541.0,931.95,716.8
2017,9,30,15,0,765.0,101.0,5.2,24.0,501.0,899.41,697.1
2017,9,30,15,15,740.0,97.0,5.3,23.5,456.0,862.61,674.71
2017,9,30,15,30,715.0,93.0,5.4,23.0,411.0,817.51,645.72
2017,9,30,15,45,681.5,88.0,5.5,23.0,363.0,761.68,606.73
2017,9,30,16,0,648.0,83.0,5.6,23.0,315.0,705.0,566.02
2017,9,30,16,15,598.5,76.5,5.65,22.0,265.0,632.66,513.72
2017,9,30,16,30,549.0,70.0,5.7,21.0,215.0,561.58,459.97
2017,9,30,16,45,474.5,60.5,5.8,20.5,166.5,470.0,386.35
2017,9,30,17,0,400.0,51.0,5.9,20.0,118.0,383.16,312.46
2017,9,30,17,15,282.0,37.5,5.9,19.5,76.5,267.75,210.98
2017,9,30,17,30,164.0,24.0,5.9,19.0,35.0,158.04,73.15
2017,9,30,17,45,82.0,12.0,5.95,18.5,17.5,55.56,0.0
2017,9,30,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,154.5,11.5,4.25,14.5,22.5,9.82,0.0
2017,10,1,6,30,309.0,23.0,4.3,15.0,45.0,19.02,6.62
2017,10,1,6,45,427.5,32.0,4.4,15.5,90.5,26.17,16.7
2017,10,1,7,0,546.0,41.0,4.5,16.0,136.0,33.3,23.54
2017,10,1,7,15,612.0,47.0,4.55,16.5,186.0,41.02,30.63
2017,10,1,7,30,678.0,53.0,4.6,17.0,236.0,45.78,34.94
2017,10,1,7,45,720.5,57.0,4.65,17.5,287.0,48.68,37.46
2017,10,1,8,0,763.0,61.0,4.7,18.0,338.0,55.19,43.05
2017,10,1,8,15,791.5,64.0,4.65,18.5,386.5,113.61,60.44
2017,10,1,8,30,820.0,67.0,4.6,19.0,435.0,175.5,103.74
2017,10,1,8,45,840.0,69.5,4.6,19.5,479.5,242.21,159.59
2017,10,1,9,0,860.0,72.0,4.6,20.0,524.0,306.16,216.17
2017,10,1,9,15,874.0,74.0,4.55,20.5,563.5,369.07,272.33
2017,10,1,9,30,888.0,76.0,4.5,21.0,603.0,432.38,327.65
2017,10,1,9,45,890.0,81.0,4.45,21.5,634.5,493.03,379.25
2017,10,1,10,0,892.0,86.0,4.4,22.0,666.0,552.22,427.81
2017,10,1,10,15,899.5,87.0,4.4,22.0,692.5,609.15,474.01
2017,10,1,10,30,907.0,88.0,4.4,22.0,719.0,664.66,517.81
2017,10,1,10,45,911.0,89.5,4.4,22.5,738.0,716.61,556.73
2017,10,1,11,0,915.0,91.0,4.4,23.0,757.0,766.33,592.03
2017,10,1,11,15,917.5,91.5,4.4,23.0,768.0,811.43,623.51
2017,10,1,11,30,920.0,92.0,4.4,23.0,779.0,853.72,652.77
2017,10,1,11,45,918.5,93.0,4.4,23.5,782.0,890.14,676.46
2017,10,1,12,0,917.0,94.0,4.4,24.0,785.0,923.14,697.65
2017,10,1,12,15,915.5,93.5,4.45,24.0,780.0,950.97,716.87
2017,10,1,12,30,914.0,93.0,4.5,24.0,775.0,975.1,733.63
2017,10,1,12,45,910.0,93.0,4.6,24.0,762.5,993.6,747.3
2017,10,1,13,0,906.0,93.0,4.7,24.0,750.0,1008.18,758.51
2017,10,1,13,15,900.0,92.0,4.8,24.0,729.5,1015.65,765.09
2017,10,1,13,30,894.0,91.0,4.9,24.0,709.0,1019.09,769.16
2017,10,1,13,45,884.0,90.0,5.0,24.0,681.0,1014.49,767.93
2017,10,1,14,0,874.0,89.0,5.1,24.0,653.0,1005.96,764.19
2017,10,1,14,15,862.0,87.5,5.15,23.5,618.5,990.99,757.26
2017,10,1,14,30,850.0,86.0,5.2,23.0,584.0,972.38,747.86
2017,10,1,14,45,832.5,84.0,5.3,23.0,544.0,955.58,738.63
2017,10,1,15,0,815.0,82.0,5.4,23.0,504.0,924.01,718.85
2017,10,1,15,15,793.0,79.0,5.45,22.5,459.0,883.92,693.8
2017,10,1,15,30,771.0,76.0,5.5,22.0,414.0,841.38,666.46
2017,10,1,15,45,735.5,73.0,5.6,22.0,365.5,784.53,626.7
2017,10,1,16,0,700.0,70.0,5.7,22.0,317.0,726.66,585.04
2017,10,1,16,15,653.5,64.5,5.75,21.5,267.0,662.09,537.64
2017,10,1,16,30,607.0,59.0,5.8,21.0,217.0,593.08,484.62
2017,10,1,16,45,527.0,52.5,5.85,20.5,167.5,499.23,409.21
2017,10,1,17,0,447.0,46.0,5.9,20.0,118.0,410.44,334.01
2017,10,1,17,15,321.0,34.0,5.85,19.0,76.0,291.62,228.62
2017,10,1,17,30,195.0,22.0,5.8,18.0,34.0,173.03,57.0
2017,10,1,17,45,97.5,11.0,5.75,17.0,17.0,63.15,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,168.5,11.0,4.7,14.5,22.5,9.39,0.0
2017,10,2,6,30,337.0,22.0,4.8,15.0,45.0,18.26,5.26
2017,10,2,6,45,453.5,31.5,4.95,15.5,91.0,25.89,16.39
2017,10,2,7,0,570.0,41.0,5.1,16.0,137.0,36.45,26.25
2017,10,2,7,15,636.5,47.0,5.05,16.5,189.0,41.23,30.79
2017,10,2,7,30,703.0,53.0,5.0,17.0,241.0,46.03,35.15
2017,10,2,7,45,745.5,57.0,5.0,17.5,292.5,48.96,37.7
2017,10,2,8,0,788.0,61.0,5.0,18.0,344.0,56.6,44.29
2017,10,2,8,15,817.0,64.0,4.9,18.5,394.0,116.74,61.89
2017,10,2,8,30,846.0,67.0,4.8,19.0,444.0,184.77,110.25
2017,10,2,8,45,866.5,69.5,4.7,19.5,489.5,248.83,164.03
2017,10,2,9,0,887.0,72.0,4.6,20.0,535.0,314.62,222.2
2017,10,2,9,15,902.0,73.5,4.45,20.0,575.5,379.11,280.15
2017,10,2,9,30,917.0,75.0,4.3,20.0,616.0,444.07,337.35
2017,10,2,9,45,922.5,78.5,4.2,20.5,649.0,506.65,390.49
2017,10,2,10,0,928.0,82.0,4.1,21.0,682.0,568.08,440.78
2017,10,2,10,15,935.5,83.5,4.05,21.0,709.5,627.36,488.63
2017,10,2,10,30,943.0,85.0,4.0,21.0,737.0,685.15,533.9
2017,10,2,10,45,947.5,85.5,3.95,21.5,756.5,738.16,573.32
2017,10,2,11,0,952.0,86.0,3.9,22.0,776.0,788.84,608.64
2017,10,2,11,15,954.5,86.5,3.95,22.0,787.0,835.41,641.08
2017,10,2,11,30,957.0,87.0,4.0,22.0,798.0,879.06,671.28
2017,10,2,11,45,957.0,87.5,4.05,22.5,801.0,917.45,696.35
2017,10,2,12,0,957.0,88.0,4.1,23.0,804.0,952.37,718.91
2017,10,2,12,15,955.0,88.0,4.2,23.0,799.0,981.3,739.05
2017,10,2,12,30,953.0,88.0,4.3,23.0,794.0,1006.37,756.69
2017,10,2,12,45,941.5,91.0,4.45,23.0,778.5,1021.74,768.21
2017,10,2,13,0,930.0,94.0,4.6,23.0,763.0,1032.85,777.44
2017,10,2,13,15,923.5,93.0,4.7,23.0,742.0,1040.08,783.96
2017,10,2,13,30,917.0,92.0,4.8,23.0,721.0,1043.19,787.89
2017,10,2,13,45,905.5,91.5,4.95,23.0,692.0,1037.74,786.62
2017,10,2,14,0,894.0,91.0,5.1,23.0,663.0,1028.27,782.76
2017,10,2,14,15,881.5,89.0,5.2,22.5,627.5,1012.08,775.48
2017,10,2,14,30,869.0,87.0,5.3,22.0,592.0,992.15,765.62
2017,10,2,14,45,850.0,85.0,5.4,22.0,550.5,973.62,755.2
2017,10,2,15,0,831.0,83.0,5.5,22.0,509.0,940.25,734.14
2017,10,2,15,15,755.0,85.0,5.6,21.5,445.0,854.66,676.17
2017,10,2,15,30,679.0,87.0,5.7,21.0,381.0,774.99,621.01
2017,10,2,15,45,628.0,88.5,5.8,21.0,336.0,713.01,576.37
2017,10,2,16,0,577.0,90.0,5.9,21.0,291.0,650.75,530.13
2017,10,2,16,15,597.5,75.0,5.9,20.0,254.0,628.74,515.54
2017,10,2,16,30,618.0,60.0,5.9,19.0,217.0,602.55,495.99
2017,10,2,16,45,537.5,52.5,5.95,18.5,166.5,506.55,417.93
2017,10,2,17,0,457.0,45.0,6.0,18.0,116.0,415.76,340.25
2017,10,2,17,15,322.5,33.0,5.9,17.0,73.5,291.19,227.71
2017,10,2,17,30,188.0,21.0,5.8,16.0,31.0,165.14,20.97
2017,10,2,17,45,94.0,10.5,5.75,15.5,15.5,60.69,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,83.0,12.5,3.4,11.5,18.0,10.67,0.0
2017,10,3,6,30,166.0,25.0,3.4,12.0,36.0,19.43,4.95
2017,10,3,6,45,286.5,38.5,3.45,12.5,77.5,29.81,19.91
2017,10,3,7,0,407.0,52.0,3.5,13.0,119.0,42.12,31.57
2017,10,3,7,15,482.5,60.5,3.4,13.5,168.0,48.01,37.21
2017,10,3,7,30,558.0,69.0,3.3,14.0,217.0,53.87,42.59
2017,10,3,7,45,611.5,75.0,3.2,14.5,267.5,57.52,45.81
2017,10,3,8,0,665.0,81.0,3.1,15.0,318.0,66.18,53.34
2017,10,3,8,15,699.5,85.5,3.05,15.5,366.0,120.7,70.09
2017,10,3,8,30,734.0,90.0,3.0,16.0,414.0,179.57,111.95
2017,10,3,8,45,761.5,93.0,2.95,16.5,459.5,243.48,165.28
2017,10,3,9,0,789.0,96.0,2.9,17.0,505.0,306.04,220.05
2017,10,3,9,15,807.0,98.5,2.7,17.5,544.5,367.52,274.2
2017,10,3,9,30,825.0,101.0,2.5,18.0,584.0,430.09,327.85
2017,10,3,9,45,848.5,99.0,2.35,18.5,620.5,491.88,379.13
2017,10,3,10,0,872.0,97.0,2.2,19.0,657.0,553.45,428.3
2017,10,3,10,15,881.5,98.5,2.1,19.5,684.5,611.0,472.71
2017,10,3,10,30,891.0,100.0,2.0,20.0,712.0,667.4,514.5
2017,10,3,10,45,898.5,100.5,1.9,20.5,732.5,720.05,552.04
2017,10,3,11,0,906.0,101.0,1.8,21.0,753.0,770.8,586.29
2017,10,3,11,15,909.5,101.5,1.85,21.0,764.5,816.31,617.13
2017,10,3,11,30,913.0,102.0,1.9,21.0,776.0,859.12,645.95
2017,10,3,11,45,915.0,102.0,2.0,21.5,780.0,897.23,670.72
2017,10,3,12,0,917.0,102.0,2.1,22.0,784.0,932.15,693.27
2017,10,3,12,15,915.5,102.0,2.3,22.0,779.5,960.5,713.86
2017,10,3,12,30,914.0,102.0,2.5,22.0,775.0,985.17,732.15
2017,10,3,12,45,910.5,101.0,2.75,22.5,762.5,1003.04,745.1
2017,10,3,13,0,907.0,100.0,3.0,23.0,750.0,1016.95,755.51
2017,10,3,13,15,901.0,99.0,3.15,23.0,729.0,1024.4,762.37
2017,10,3,13,30,895.0,98.0,3.3,23.0,708.0,1027.82,766.76
2017,10,3,13,45,886.5,96.5,3.5,23.0,680.0,1024.13,766.96
2017,10,3,14,0,878.0,95.0,3.7,23.0,652.0,1016.49,764.64
2017,10,3,14,15,865.0,93.0,3.75,22.5,617.0,1011.76,764.82
2017,10,3,14,30,852.0,91.0,3.8,22.0,582.0,991.29,754.37
2017,10,3,14,45,835.5,88.0,3.9,22.0,541.5,962.5,737.14
2017,10,3,15,0,819.0,85.0,4.0,22.0,501.0,930.46,717.52
2017,10,3,15,15,794.5,81.5,4.1,21.5,455.0,887.16,690.98
2017,10,3,15,30,770.0,78.0,4.2,21.0,409.0,841.5,662.11
2017,10,3,15,45,737.0,73.5,4.35,21.0,359.5,784.94,623.33
2017,10,3,16,0,704.0,69.0,4.5,21.0,310.0,727.27,582.74
2017,10,3,16,15,653.5,63.5,4.6,20.0,259.5,659.51,534.64
2017,10,3,16,30,603.0,58.0,4.7,19.0,209.0,587.41,480.46
2017,10,3,16,45,525.5,50.0,4.85,18.5,159.5,493.82,405.29
2017,10,3,17,0,448.0,42.0,5.0,18.0,110.0,405.46,330.04
2017,10,3,17,15,314.5,30.0,4.9,17.5,68.5,282.5,217.03
2017,10,3,17,30,181.0,18.0,4.8,17.0,27.0,155.65,0.0
2017,10,3,17,45,90.5,9.0,4.75,16.5,13.5,57.38,0.0
2017,10,3,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.5,10.5,0.9,12.5,18.5,8.96,0.0
2017,10,4,6,30,247.0,21.0,0.9,13.0,37.0,17.32,2.5
2017,10,4,6,45,370.5,32.0,0.95,13.5,80.5,26.16,16.67
2017,10,4,7,0,494.0,43.0,1.0,14.0,124.0,34.91,25.13
2017,10,4,7,15,566.0,50.0,0.95,14.5,173.5,39.99,29.99
2017,10,4,7,30,638.0,57.0,0.9,15.0,223.0,45.06,34.63
2017,10,4,7,45,686.0,61.5,0.85,15.5,274.0,52.24,40.98
2017,10,4,8,0,734.0,66.0,0.8,16.0,325.0,61.64,49.14
2017,10,4,8,15,765.5,69.5,0.75,16.5,373.5,118.9,65.49
2017,10,4,8,30,797.0,73.0,0.7,17.0,422.0,180.06,108.45
2017,10,4,8,45,820.5,75.5,0.7,17.5,467.5,242.27,159.85
2017,10,4,9,0,844.0,78.0,0.7,18.0,513.0,306.75,215.37
2017,10,4,9,15,860.0,80.0,0.75,18.5,553.0,372.17,271.71
2017,10,4,9,30,876.0,82.0,0.8,19.0,593.0,435.47,325.04
2017,10,4,9,45,886.0,84.5,0.9,20.0,626.5,496.8,374.78
2017,10,4,10,0,896.0,87.0,1.0,21.0,660.0,557.54,422.11
2017,10,4,10,15,904.5,88.5,1.05,21.5,687.0,615.6,466.18
2017,10,4,10,30,913.0,90.0,1.1,22.0,714.0,672.34,507.77
2017,10,4,10,45,920.5,90.0,1.2,22.5,734.0,725.34,546.01
2017,10,4,11,0,928.0,90.0,1.3,23.0,754.0,776.36,580.9
2017,10,4,11,15,931.0,90.5,1.35,23.0,765.5,822.18,611.28
2017,10,4,11,30,934.0,91.0,1.4,23.0,777.0,865.18,639.62
2017,10,4,11,45,936.0,90.5,1.45,23.5,781.0,903.25,663.32
2017,10,4,12,0,938.0,90.0,1.5,24.0,785.0,938.03,684.77
2017,10,4,12,15,937.0,90.0,1.6,24.0,780.0,967.16,704.6
2017,10,4,12,30,936.0,90.0,1.7,24.0,775.0,992.56,722.17
2017,10,4,12,45,929.0,91.5,1.8,24.0,761.0,1010.06,734.85
2017,10,4,13,0,922.0,93.0,1.9,24.0,747.0,1023.49,745.16
2017,10,4,13,15,916.0,92.0,1.95,24.0,726.5,1030.93,751.19
2017,10,4,13,30,910.0,91.0,2.0,24.0,706.0,1034.29,754.84
2017,10,4,13,45,902.0,89.0,2.15,24.0,678.0,1030.36,755.28
2017,10,4,14,0,894.0,87.0,2.3,24.0,650.0,1022.41,753.22
2017,10,4,14,15,881.5,85.0,2.4,24.0,615.0,1006.01,745.15
2017,10,4,14,30,869.0,83.0,2.5,24.0,580.0,985.89,734.69
2017,10,4,14,45,852.5,80.5,2.6,24.0,539.0,968.88,726.28
2017,10,4,15,0,836.0,78.0,2.7,24.0,498.0,937.15,707.8
2017,10,4,15,15,812.5,75.0,2.75,23.5,452.0,895.08,682.96
2017,10,4,15,30,789.0,72.0,2.8,23.0,406.0,850.59,655.84
2017,10,4,15,45,755.0,68.5,2.9,23.0,357.0,793.94,618.28
2017,10,4,16,0,721.0,65.0,3.0,23.0,308.0,736.21,578.64
2017,10,4,16,15,671.5,59.5,3.05,22.0,257.0,662.49,527.26
2017,10,4,16,30,622.0,54.0,3.1,21.0,206.0,596.31,478.75
2017,10,4,16,45,543.0,46.5,3.15,20.5,156.5,501.69,404.27
2017,10,4,17,0,464.0,39.0,3.2,20.0,107.0,412.53,329.84
2017,10,4,17,15,329.0,27.5,3.25,19.0,66.0,288.85,215.74
2017,10,4,17,30,194.0,16.0,3.3,18.0,25.0,158.96,0.0
2017,10,4,17,45,97.0,8.0,3.35,17.5,12.5,60.0,0.0
2017,10,4,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,135.5,10.0,0.7,12.5,18.0,8.54,0.0
2017,10,5,6,30,271.0,20.0,0.7,13.0,36.0,16.53,0.58
2017,10,5,6,45,395.0,30.0,0.75,13.5,79.5,24.58,15.23
2017,10,5,7,0,519.0,40.0,0.8,14.0,123.0,32.58,23.06
2017,10,5,7,15,590.0,46.5,0.75,14.0,173.5,40.69,30.66
2017,10,5,7,30,661.0,53.0,0.7,14.0,224.0,45.88,35.51
2017,10,5,7,45,705.5,58.0,0.7,14.5,274.5,49.58,38.8
2017,10,5,8,0,750.0,63.0,0.7,15.0,325.0,60.47,40.46
2017,10,5,8,15,781.0,66.5,0.7,15.5,374.0,118.71,64.83
2017,10,5,8,30,812.0,70.0,0.7,16.0,423.0,180.77,108.83
2017,10,5,8,45,833.5,73.0,0.7,17.0,468.0,243.88,161.06
2017,10,5,9,0,855.0,76.0,0.7,18.0,513.0,311.74,219.06
2017,10,5,9,15,871.0,78.0,0.75,18.5,553.0,375.02,273.79
2017,10,5,9,30,887.0,80.0,0.8,19.0,593.0,438.91,327.63
2017,10,5,9,45,896.0,82.5,0.9,20.0,626.0,500.36,377.47
2017,10,5,10,0,905.0,85.0,1.0,21.0,659.0,561.06,424.78
2017,10,5,10,15,913.0,86.5,1.1,21.5,686.0,619.24,469.34
2017,10,5,10,30,921.0,88.0,1.2,22.0,713.0,676.02,511.46
2017,10,5,10,45,926.0,89.0,1.35,22.5,732.5,728.6,549.91
2017,10,5,11,0,931.0,90.0,1.5,23.0,752.0,778.97,584.88
2017,10,5,11,15,934.5,90.5,1.55,23.0,763.5,825.23,615.71
2017,10,5,11,30,938.0,91.0,1.6,23.0,775.0,868.7,644.49
2017,10,5,11,45,938.5,91.0,1.7,23.5,778.5,906.09,668.43
2017,10,5,12,0,939.0,91.0,1.8,24.0,782.0,940.09,690.1
2017,10,5,12,15,938.0,91.0,1.9,24.0,777.0,969.19,709.94
2017,10,5,12,30,937.0,91.0,2.0,24.0,772.0,994.55,727.5
2017,10,5,12,45,936.5,89.0,2.1,24.5,760.0,1014.26,740.14
2017,10,5,13,0,936.0,87.0,2.2,25.0,748.0,1030.01,750.37
2017,10,5,13,15,930.5,86.0,2.3,25.0,727.0,1037.94,757.23
2017,10,5,13,30,925.0,85.0,2.4,25.0,706.0,1041.74,761.67
2017,10,5,13,45,916.5,83.5,2.55,25.0,677.5,1037.79,761.85
2017,10,5,14,0,908.0,82.0,2.7,25.0,649.0,1029.78,759.52
2017,10,5,14,15,895.5,80.5,2.75,25.0,614.0,1013.81,751.08
2017,10,5,14,30,883.0,79.0,2.8,25.0,579.0,994.08,740.29
2017,10,5,14,45,866.5,77.0,2.9,25.0,538.0,966.21,724.49
2017,10,5,15,0,850.0,75.0,3.0,25.0,497.0,945.97,713.73
2017,10,5,15,15,826.5,72.0,3.05,24.5,451.0,903.57,688.53
2017,10,5,15,30,803.0,69.0,3.1,24.0,405.0,858.73,661.12
2017,10,5,15,45,770.0,65.5,3.15,24.0,355.5,802.62,623.58
2017,10,5,16,0,737.0,62.0,3.2,24.0,306.0,745.35,583.99
2017,10,5,16,15,688.0,56.5,3.2,23.0,255.0,671.58,532.42
2017,10,5,16,30,639.0,51.0,3.2,22.0,204.0,598.8,478.79
2017,10,5,16,45,559.0,44.0,3.25,21.0,154.0,509.61,409.28
2017,10,5,17,0,479.0,37.0,3.3,20.0,104.0,420.01,334.88
2017,10,5,17,15,339.0,26.0,3.25,19.5,63.0,293.44,213.46
2017,10,5,17,30,199.0,15.0,3.2,19.0,22.0,131.47,0.0
2017,10,5,17,45,99.5,7.5,3.2,18.5,11.0,6.4,0.0
2017,10,5,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,133.0,9.5,1.2,13.5,17.0,8.11,0.0
2017,10,6,6,30,266.0,19.0,1.3,14.0,34.0,15.7,0.0
2017,10,6,6,45,395.0,29.5,1.4,14.5,78.0,24.22,14.7
2017,10,6,7,0,524.0,40.0,1.5,15.0,122.0,32.66,22.96
2017,10,6,7,15,596.0,46.5,1.45,15.5,172.5,40.79,30.5
2017,10,6,7,30,668.0,53.0,1.4,16.0,223.0,46.0,35.28
2017,10,6,7,45,714.0,58.0,1.35,16.5,274.5,49.72,38.57
2017,10,6,8,0,760.0,63.0,1.3,17.0,326.0,61.58,40.4
2017,10,6,8,15,791.0,66.5,1.2,17.5,375.0,120.5,65.31
2017,10,6,8,30,822.0,70.0,1.1,18.0,424.0,183.21,109.79
2017,10,6,8,45,843.5,73.0,1.05,19.0,469.5,246.96,162.45
2017,10,6,9,0,865.0,76.0,1.0,20.0,515.0,315.37,220.75
2017,10,6,9,15,881.0,78.0,1.0,20.5,555.0,379.24,275.72
2017,10,6,9,30,897.0,80.0,1.0,21.0,595.0,443.71,329.66
2017,10,6,9,45,901.0,84.5,1.0,22.0,627.5,505.21,378.78
2017,10,6,10,0,905.0,89.0,1.0,23.0,660.0,565.44,424.69
2017,10,6,10,15,913.5,90.5,1.05,23.5,687.0,623.92,468.64
2017,10,6,10,30,922.0,92.0,1.1,24.0,714.0,681.06,510.09
2017,10,6,10,45,927.0,93.0,1.15,25.0,733.5,733.69,546.07
2017,10,6,11,0,932.0,94.0,1.2,26.0,753.0,784.11,578.45
2017,10,6,11,15,935.5,94.5,1.2,26.0,764.5,830.41,608.04
2017,10,6,11,30,939.0,95.0,1.2,26.0,776.0,873.92,635.52
2017,10,6,11,45,941.0,95.0,1.3,26.5,780.0,912.62,659.86
2017,10,6,12,0,943.0,95.0,1.4,27.0,784.0,948.02,682.03
2017,10,6,12,15,941.5,94.5,1.5,27.0,779.0,976.22,701.0
2017,10,6,12,30,940.0,94.0,1.6,27.0,774.0,1000.62,717.75
2017,10,6,12,45,940.5,92.0,1.75,27.5,761.5,1021.34,731.6
2017,10,6,13,0,941.0,90.0,1.9,28.0,749.0,1038.12,743.06
2017,10,6,13,15,934.5,89.0,2.05,28.0,727.5,1045.1,749.98
2017,10,6,13,30,928.0,88.0,2.2,28.0,706.0,1047.91,754.48
2017,10,6,13,45,918.5,86.5,2.4,28.0,677.0,1042.96,754.76
2017,10,6,14,0,909.0,85.0,2.6,28.0,648.0,1033.94,752.46
2017,10,6,14,15,896.0,83.5,2.75,27.5,612.5,1017.45,746.31
2017,10,6,14,30,883.0,82.0,2.9,27.0,577.0,997.23,737.68
2017,10,6,14,45,733.5,106.5,3.05,27.0,498.0,889.29,668.37
2017,10,6,15,0,584.0,131.0,3.2,27.0,419.0,763.69,584.61
2017,10,6,15,15,606.0,112.0,3.3,26.5,386.0,750.9,579.57
2017,10,6,15,30,628.0,93.0,3.4,26.0,353.0,733.5,570.22
2017,10,6,15,45,587.5,89.5,3.5,25.5,309.0,675.67,530.93
2017,10,6,16,0,547.0,86.0,3.6,25.0,265.0,617.54,490.16
2017,10,6,16,15,507.0,76.0,3.6,24.0,220.0,552.41,442.88
2017,10,6,16,30,467.0,66.0,3.6,23.0,175.0,488.26,393.96
2017,10,6,16,45,462.5,51.5,3.65,22.0,137.0,447.06,360.18
2017,10,6,17,0,458.0,37.0,3.7,21.0,99.0,404.96,321.51
2017,10,6,17,15,312.5,25.5,3.65,20.0,59.0,275.71,193.55
2017,10,6,17,30,167.0,14.0,3.6,19.0,19.0,111.3,0.0
2017,10,6,17,45,83.5,7.0,3.6,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,114.5,9.0,0.7,15.0,15.5,7.68,0.0
2017,10,7,6,30,229.0,18.0,0.8,15.0,31.0,14.8,0.0
2017,10,7,6,45,355.5,29.0,0.95,15.5,73.0,23.73,14.09
2017,10,7,7,0,482.0,40.0,1.1,16.0,115.0,32.54,22.72
2017,10,7,7,15,556.0,47.5,1.25,16.5,164.0,38.11,27.99
2017,10,7,7,30,630.0,55.0,1.4,17.0,213.0,43.63,33.03
2017,10,7,7,45,676.0,60.5,1.55,17.5,263.0,51.53,40.0
2017,10,7,8,0,722.0,66.0,1.7,18.0,313.0,64.13,42.14
2017,10,7,8,15,754.5,69.5,1.75,18.5,361.5,120.7,66.5
2017,10,7,8,30,787.0,73.0,1.8,19.0,410.0,181.28,109.63
2017,10,7,8,45,810.5,76.0,1.85,19.5,454.5,243.23,161.28
2017,10,7,9,0,834.0,79.0,1.9,20.0,499.0,307.45,217.13
2017,10,7,9,15,850.5,81.0,1.95,20.5,538.5,370.35,272.09
2017,10,7,9,30,867.0,83.0,2.0,21.0,578.0,434.92,327.03
2017,10,7,9,45,875.5,86.5,2.1,22.0,611.0,495.81,376.96
2017,10,7,10,0,884.0,90.0,2.2,23.0,644.0,555.97,424.39
2017,10,7,10,15,893.0,91.0,2.3,23.5,670.5,613.06,468.72
2017,10,7,10,30,902.0,92.0,2.4,24.0,697.0,668.88,510.73
2017,10,7,10,45,906.0,93.5,2.55,24.5,716.0,720.26,548.6
2017,10,7,11,0,910.0,95.0,2.7,25.0,735.0,769.39,583.16
2017,10,7,11,15,913.5,95.5,2.85,25.0,746.0,814.66,614.58
2017,10,7,11,30,917.0,96.0,3.0,25.0,757.0,857.21,644.03
2017,10,7,11,45,916.5,97.0,3.2,25.5,760.0,893.96,668.51
2017,10,7,12,0,916.0,98.0,3.4,26.0,763.0,927.36,690.68
2017,10,7,12,15,914.5,97.5,3.65,26.0,757.5,954.72,710.51
2017,10,7,12,30,913.0,97.0,3.9,26.0,752.0,978.39,728.01
2017,10,7,12,45,908.0,97.0,4.15,26.0,738.5,995.49,741.24
2017,10,7,13,0,903.0,97.0,4.4,26.0,725.0,1008.63,752.0
2017,10,7,13,15,896.0,96.0,4.65,25.5,704.0,1014.67,759.95
2017,10,7,13,30,889.0,95.0,4.9,25.0,683.0,1016.68,765.94
2017,10,7,13,45,877.5,93.5,5.15,25.0,654.0,1009.6,764.25
2017,10,7,14,0,866.0,92.0,5.4,25.0,625.0,998.61,759.93
2017,10,7,14,15,851.5,90.5,5.6,24.5,589.5,992.62,760.26
2017,10,7,14,30,837.0,89.0,5.8,24.0,554.0,971.14,749.68
2017,10,7,14,45,816.5,86.5,6.0,24.0,512.5,939.03,729.93
2017,10,7,15,0,796.0,84.0,6.2,24.0,471.0,903.87,707.69
2017,10,7,15,15,768.5,80.5,6.3,23.5,425.5,858.06,678.08
2017,10,7,15,30,741.0,77.0,6.4,23.0,380.0,810.15,646.17
2017,10,7,15,45,700.0,73.5,6.5,22.5,331.0,754.37,607.31
2017,10,7,16,0,659.0,70.0,6.6,22.0,282.0,692.94,562.68
2017,10,7,16,15,602.5,64.0,6.5,21.0,232.0,615.55,504.19
2017,10,7,16,30,546.0,58.0,6.4,20.0,182.0,540.11,444.56
2017,10,7,16,45,449.5,49.5,6.3,19.5,134.5,434.51,356.93
2017,10,7,17,0,353.0,41.0,6.2,19.0,87.0,335.78,270.06
2017,10,7,17,15,211.0,27.0,6.05,18.0,51.0,206.63,139.08
2017,10,7,17,30,69.0,13.0,5.9,17.0,15.0,52.05,0.0
2017,10,7,17,45,34.5,6.5,5.75,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,79.0,9.5,4.1,12.5,13.5,8.11,0.0
2017,10,8,6,30,158.0,19.0,4.1,13.0,27.0,14.85,0.0
2017,10,8,6,45,302.0,31.0,4.2,14.0,68.5,25.39,15.36
2017,10,8,7,0,446.0,43.0,4.3,15.0,110.0,35.02,24.88
2017,10,8,7,15,526.0,51.0,4.3,15.5,159.5,40.87,30.48
2017,10,8,7,30,606.0,59.0,4.3,16.0,209.0,46.69,35.83
2017,10,8,7,45,665.0,63.0,4.35,16.5,260.5,49.22,38.09
2017,10,8,8,0,724.0,67.0,4.4,17.0,312.0,65.86,43.24
2017,10,8,8,15,758.0,70.5,4.4,17.5,361.0,122.69,68.29
2017,10,8,8,30,792.0,74.0,4.4,18.0,410.0,183.75,112.37
2017,10,8,8,45,822.5,75.0,4.4,18.5,456.5,245.82,164.68
2017,10,8,9,0,853.0,76.0,4.4,19.0,503.0,310.98,222.17
2017,10,8,9,15,870.5,78.5,4.35,19.5,543.5,377.5,281.16
2017,10,8,9,30,888.0,81.0,4.3,20.0,584.0,442.32,337.53
2017,10,8,9,45,896.5,84.0,4.3,20.5,617.0,503.92,389.87
2017,10,8,10,0,905.0,87.0,4.3,21.0,650.0,564.73,439.75
2017,10,8,10,15,914.0,88.5,4.25,21.5,677.5,623.34,486.19
2017,10,8,10,30,923.0,90.0,4.2,22.0,705.0,680.64,530.07
2017,10,8,10,45,929.0,91.0,4.2,22.5,724.5,733.83,569.73
2017,10,8,11,0,935.0,92.0,4.2,23.0,744.0,784.88,605.68
2017,10,8,11,15,938.5,92.5,4.25,23.0,756.0,831.12,637.96
2017,10,8,11,30,942.0,93.0,4.3,23.0,768.0,874.54,668.09
2017,10,8,11,45,943.0,93.5,4.4,23.5,771.5,912.83,693.42
2017,10,8,12,0,944.0,94.0,4.5,24.0,775.0,947.76,716.33
2017,10,8,12,15,943.0,94.0,4.55,24.0,770.0,976.81,736.48
2017,10,8,12,30,942.0,94.0,4.6,24.0,765.0,1002.1,754.2
2017,10,8,12,45,930.0,97.0,4.7,24.0,750.0,1016.38,765.04
2017,10,8,13,0,918.0,100.0,4.8,24.0,735.0,1026.43,773.27
2017,10,8,13,15,912.0,99.0,4.85,24.0,714.0,1033.64,779.34
2017,10,8,13,30,906.0,98.0,4.9,24.0,693.0,1036.79,782.86
2017,10,8,13,45,895.0,97.5,4.95,24.0,664.0,1031.48,780.84
2017,10,8,14,0,884.0,97.0,5.0,24.0,635.0,1034.24,784.55
2017,10,8,14,15,870.5,94.5,5.0,24.0,599.5,1016.06,773.59
2017,10,8,14,30,857.0,92.0,5.0,24.0,564.0,994.11,760.24
2017,10,8,14,45,781.5,93.0,5.05,24.0,499.5,912.02,704.97
2017,10,8,15,0,706.0,94.0,5.1,24.0,435.0,834.66,652.14
2017,10,8,15,15,701.5,84.5,5.0,23.5,395.5,804.56,633.11
2017,10,8,15,30,697.0,75.0,4.9,23.0,356.0,766.3,607.43
2017,10,8,15,45,589.5,88.0,4.8,23.0,304.5,674.35,539.74
2017,10,8,16,0,482.0,101.0,4.7,23.0,253.0,572.46,462.7
2017,10,8,16,15,485.0,84.0,4.45,22.5,214.5,537.19,435.59
2017,10,8,16,30,488.0,67.0,4.2,22.0,176.0,504.23,408.42
2017,10,8,16,45,326.5,55.5,4.0,21.5,120.5,346.79,280.28
2017,10,8,17,0,165.0,44.0,3.8,21.0,65.0,192.42,150.8
2017,10,8,17,15,92.5,24.5,3.7,20.5,35.5,108.54,64.69
2017,10,8,17,30,20.0,5.0,3.6,20.0,6.0,16.11,0.0
2017,10,8,17,45,10.0,2.5,3.5,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,17.5,5.0,2.8,13.5,5.5,4.27,0.0
2017,10,9,6,30,35.0,10.0,2.8,14.0,11.0,8.18,0.0
2017,10,9,6,45,92.0,30.5,2.85,14.5,42.0,23.93,13.94
2017,10,9,7,0,149.0,51.0,2.9,15.0,73.0,39.13,28.42
2017,10,9,7,15,203.5,73.0,2.9,15.5,115.5,54.93,42.81
2017,10,9,7,30,258.0,95.0,2.9,16.0,158.0,70.29,56.62
2017,10,9,7,45,306.0,113.0,2.95,16.5,204.0,82.66,67.53
2017,10,9,8,0,354.0,131.0,3.0,17.0,250.0,100.5,75.58
2017,10,9,8,15,390.0,145.5,2.9,17.5,294.5,141.36,97.72
2017,10,9,8,30,426.0,160.0,2.8,18.0,339.0,189.05,132.45
2017,10,9,8,45,464.0,169.0,2.7,19.0,383.0,237.77,171.19
2017,10,9,9,0,502.0,178.0,2.6,20.0,427.0,291.1,214.95
2017,10,9,9,15,524.0,186.5,2.5,20.5,464.5,342.88,258.36
2017,10,9,9,30,546.0,195.0,2.4,21.0,502.0,396.8,302.65
2017,10,9,9,45,606.0,185.0,2.3,22.0,544.5,454.57,347.95
2017,10,9,10,0,666.0,175.0,2.2,23.0,587.0,521.72,398.96
2017,10,9,10,15,677.5,178.5,2.2,23.0,612.5,573.82,439.31
2017,10,9,10,30,689.0,182.0,2.2,23.0,638.0,625.55,478.41
2017,10,9,10,45,668.0,196.5,2.25,23.5,649.0,664.52,506.3
2017,10,9,11,0,647.0,211.0,2.3,24.0,660.0,699.64,530.74
2017,10,9,11,15,651.0,212.5,2.4,24.0,670.0,738.43,559.06
2017,10,9,11,30,655.0,214.0,2.5,24.0,680.0,775.28,585.66
2017,10,9,11,45,629.0,226.5,2.7,24.5,676.0,794.7,598.84
2017,10,9,12,0,603.0,239.0,2.9,25.0,672.0,805.68,606.25
2017,10,9,12,15,600.5,238.5,2.95,25.0,666.5,825.95,620.89
2017,10,9,12,30,598.0,238.0,3.0,25.0,661.0,843.47,633.57
2017,10,9,12,45,622.0,222.5,3.1,25.0,655.5,873.42,655.77
2017,10,9,13,0,646.0,207.0,3.2,25.0,650.0,896.52,673.12
2017,10,9,13,15,636.5,204.0,3.2,25.0,630.0,896.11,673.36
2017,10,9,13,30,627.0,201.0,3.2,25.0,610.0,892.24,671.59
2017,10,9,13,45,585.5,207.0,3.25,25.0,576.0,856.3,648.1
2017,10,9,14,0,544.0,213.0,3.3,25.0,542.0,824.75,627.07
2017,10,9,14,15,525.0,206.5,3.25,24.5,509.0,798.96,611.31
2017,10,9,14,30,506.0,200.0,3.2,24.0,476.0,770.79,593.67
2017,10,9,14,45,477.5,192.0,3.2,24.0,437.0,729.47,565.44
2017,10,9,15,0,449.0,184.0,3.2,24.0,398.0,686.63,535.79
2017,10,9,15,15,416.0,172.5,3.05,23.5,355.5,634.39,499.18
2017,10,9,15,30,383.0,161.0,2.9,23.0,313.0,563.66,448.42
2017,10,9,15,45,356.5,143.5,2.8,23.0,271.0,510.49,408.89
2017,10,9,16,0,330.0,126.0,2.7,23.0,229.0,457.56,368.38
2017,10,9,16,15,275.0,108.0,2.4,22.0,183.5,381.2,308.67
2017,10,9,16,30,220.0,90.0,2.1,21.0,138.0,308.25,249.66
2017,10,9,16,45,169.5,68.0,1.85,20.5,99.0,235.76,188.96
2017,10,9,17,0,119.0,46.0,1.6,20.0,60.0,166.13,128.51
2017,10,9,17,15,61.5,25.0,1.5,19.5,32.0,89.61,46.44
2017,10,9,17,30,4.0,4.0,1.4,19.0,4.0,5.78,0.0
2017,10,9,17,45,2.0,2.0,1.3,18.5,2.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,6.5,3.5,2.1,14.0,3.5,2.99,0.0
2017,10,10,6,30,13.0,7.0,2.3,14.0,7.0,6.05,0.0
2017,10,10,6,45,49.5,28.0,2.55,14.5,34.0,22.6,12.63
2017,10,10,7,0,86.0,49.0,2.8,15.0,61.0,38.33,27.66
2017,10,10,7,15,129.5,74.5,2.8,15.5,101.0,56.52,44.16
2017,10,10,7,30,173.0,100.0,2.8,16.0,141.0,72.85,58.84
2017,10,10,7,45,215.5,122.0,2.8,16.5,185.5,87.51,71.76
2017,10,10,8,0,258.0,144.0,2.8,17.0,230.0,106.8,81.63
2017,10,10,8,15,292.0,162.0,2.75,17.5,272.5,145.3,104.68
2017,10,10,8,30,326.0,180.0,2.7,18.0,315.0,188.5,136.38
2017,10,10,8,45,357.5,193.0,2.65,19.0,356.0,232.06,170.77
2017,10,10,9,0,389.0,206.0,2.6,20.0,397.0,279.49,209.24
2017,10,10,9,15,411.0,217.0,2.6,20.5,433.5,325.76,247.55
2017,10,10,9,30,433.0,228.0,2.6,21.0,470.0,378.3,290.18
2017,10,10,9,45,549.5,197.5,2.6,21.5,523.0,439.51,338.36
2017,10,10,10,0,666.0,167.0,2.6,22.0,576.0,515.29,397.28
2017,10,10,10,15,678.0,170.5,2.6,22.0,602.0,567.5,438.17
2017,10,10,10,30,690.0,174.0,2.6,22.0,628.0,619.38,477.88
2017,10,10,10,45,660.0,185.5,2.6,22.5,630.0,649.43,499.52
2017,10,10,11,0,630.0,197.0,2.6,23.0,632.0,674.81,517.19
2017,10,10,11,15,661.5,193.5,2.6,23.0,656.0,729.11,556.77
2017,10,10,11,30,693.0,190.0,2.6,23.0,680.0,783.55,595.6
2017,10,10,11,45,656.5,201.0,2.65,23.5,667.0,794.12,601.57
2017,10,10,12,0,620.0,212.0,2.7,24.0,654.0,799.58,604.21
2017,10,10,12,15,605.0,215.0,2.7,24.0,644.0,812.1,613.05
2017,10,10,12,30,590.0,218.0,2.7,24.0,634.0,814.63,615.13
2017,10,10,12,45,542.0,230.5,2.75,24.0,607.0,799.26,604.32
2017,10,10,13,0,494.0,243.0,2.8,24.0,580.0,779.67,590.66
2017,10,10,13,15,498.0,233.5,2.85,23.5,564.5,783.98,596.31
