Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,502.0,224.0,2.9,23.0,549.0,785.69,600.09
2017,10,10,13,45,445.0,231.0,2.95,23.0,509.5,742.03,569.27
2017,10,10,14,0,388.0,238.0,3.0,23.0,470.0,674.67,521.82
2017,10,10,14,15,371.5,226.0,3.1,22.5,438.0,646.02,503.84
2017,10,10,14,30,355.0,214.0,3.2,22.0,406.0,615.74,484.08
2017,10,10,14,45,395.0,188.0,3.3,22.0,386.5,643.75,507.42
2017,10,10,15,0,435.0,162.0,3.4,22.0,367.0,646.84,512.59
2017,10,10,15,15,328.5,160.0,3.45,21.5,306.0,515.92,414.51
2017,10,10,15,30,222.0,158.0,3.5,21.0,245.0,412.23,333.85
2017,10,10,15,45,186.5,144.5,3.6,20.5,211.0,342.99,280.24
2017,10,10,16,0,151.0,131.0,3.7,20.0,177.0,295.42,242.04
2017,10,10,16,15,125.0,108.5,3.75,19.5,142.0,243.94,199.92
2017,10,10,16,30,99.0,86.0,3.8,19.0,107.0,193.46,157.47
2017,10,10,16,45,65.0,63.0,3.85,18.5,75.5,137.06,109.01
2017,10,10,17,0,31.0,40.0,3.9,18.0,44.0,69.47,50.84
2017,10,10,17,15,15.5,20.0,3.95,17.5,22.0,30.57,9.43
2017,10,10,17,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,4.95,12.0,4.0,3.41,0.0
2017,10,11,6,30,13.0,8.0,5.1,12.0,8.0,6.86,0.0
2017,10,11,6,45,55.0,30.5,5.25,12.5,37.5,24.31,13.83
2017,10,11,7,0,97.0,53.0,5.4,13.0,67.0,40.89,30.04
2017,10,11,7,15,143.5,79.0,5.45,13.0,108.5,59.22,46.94
2017,10,11,7,30,190.0,105.0,5.5,13.0,150.0,76.09,62.4
2017,10,11,7,45,243.5,125.0,5.55,13.5,196.5,89.56,74.47
2017,10,11,8,0,297.0,145.0,5.6,14.0,243.0,108.67,83.67
2017,10,11,8,15,318.5,163.5,5.55,14.5,282.5,149.09,108.28
2017,10,11,8,30,340.0,182.0,5.5,15.0,322.0,192.55,141.3
2017,10,11,8,45,422.0,168.0,5.45,15.5,361.0,229.04,169.14
2017,10,11,9,0,504.0,154.0,5.4,16.0,400.0,273.97,206.28
2017,10,11,9,15,477.5,176.0,5.25,16.5,424.5,319.53,247.39
2017,10,11,9,30,451.0,198.0,5.1,17.0,449.0,361.78,284.44
2017,10,11,9,45,488.0,198.5,4.95,17.5,484.0,412.19,326.28
2017,10,11,10,0,525.0,199.0,4.8,18.0,519.0,465.79,369.78
2017,10,11,10,15,502.5,217.5,4.7,18.0,534.5,503.88,400.74
2017,10,11,10,30,480.0,236.0,4.6,18.0,550.0,538.8,428.31
2017,10,11,10,45,521.0,227.5,4.6,18.5,577.0,589.05,467.25
2017,10,11,11,0,562.0,219.0,4.6,19.0,604.0,641.13,506.85
2017,10,11,11,15,475.0,256.5,4.6,19.0,585.5,640.31,504.83
2017,10,11,11,30,388.0,294.0,4.6,19.0,567.0,617.61,486.52
2017,10,11,11,45,376.0,299.0,4.65,19.5,564.5,632.32,496.92
2017,10,11,12,0,364.0,304.0,4.7,20.0,562.0,644.9,505.45
2017,10,11,12,15,297.0,316.0,4.75,20.0,525.5,612.71,480.32
2017,10,11,12,30,230.0,328.0,4.8,20.0,489.0,556.81,437.57
2017,10,11,12,45,232.0,321.0,4.85,20.0,481.0,560.72,441.46
2017,10,11,13,0,234.0,314.0,4.9,20.0,473.0,563.58,444.39
2017,10,11,13,15,267.5,297.5,4.95,20.0,474.0,606.98,478.59
2017,10,11,13,30,301.0,281.0,5.0,20.0,475.0,628.52,496.61
2017,10,11,13,45,313.0,265.0,5.05,20.0,459.0,627.64,497.47
2017,10,11,14,0,325.0,249.0,5.1,20.0,443.0,624.95,497.17
2017,10,11,14,15,305.0,237.0,5.1,20.0,410.5,593.31,473.96
2017,10,11,14,30,285.0,225.0,5.1,20.0,378.0,560.4,449.7
2017,10,11,14,45,221.5,223.0,5.2,20.0,336.0,475.66,384.14
2017,10,11,15,0,158.0,221.0,5.3,20.0,294.0,414.95,335.79
2017,10,11,15,15,188.5,196.5,5.4,19.5,275.5,414.05,338.14
2017,10,11,15,30,219.0,172.0,5.5,19.0,257.0,410.55,338.1
2017,10,11,15,45,181.5,144.5,5.65,18.5,209.0,339.41,281.29
2017,10,11,16,0,144.0,117.0,5.8,18.0,161.0,269.1,223.75
2017,10,11,16,15,118.0,90.5,5.95,17.0,122.0,210.8,175.37
2017,10,11,16,30,92.0,64.0,6.1,16.0,83.0,152.85,126.0
2017,10,11,16,45,64.5,42.0,6.25,15.5,53.5,101.26,80.84
2017,10,11,17,0,37.0,20.0,6.4,15.0,24.0,50.22,35.83
2017,10,11,17,15,18.5,10.0,6.4,14.5,12.0,23.54,3.02
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,10.5,8.5,6.4,0.0
2017,10,12,6,30,76.0,15.0,4.6,11.0,17.0,12.8,0.0
2017,10,12,6,45,198.0,32.5,4.7,11.5,55.5,25.14,14.2
2017,10,12,7,0,320.0,50.0,4.8,12.0,94.0,38.41,27.94
2017,10,12,7,15,404.5,62.5,4.9,12.5,141.5,47.65,36.75
2017,10,12,7,30,489.0,75.0,5.0,13.0,189.0,59.61,47.72
2017,10,12,7,45,546.5,84.0,5.15,13.5,239.0,65.38,52.97
2017,10,12,8,0,604.0,93.0,5.3,14.0,289.0,81.94,57.03
2017,10,12,8,15,644.0,99.5,5.15,14.5,337.0,134.65,83.24
2017,10,12,8,30,684.0,106.0,5.0,15.0,385.0,192.58,126.06
2017,10,12,8,45,712.0,111.0,4.9,15.5,430.0,251.55,176.2
2017,10,12,9,0,740.0,116.0,4.8,16.0,475.0,313.58,231.0
2017,10,12,9,15,760.5,120.0,4.65,16.0,514.5,374.89,285.95
2017,10,12,9,30,781.0,124.0,4.5,16.0,554.0,437.68,341.13
2017,10,12,9,45,773.0,135.5,4.35,16.5,582.5,495.12,390.05
2017,10,12,10,0,765.0,147.0,4.2,17.0,611.0,550.4,435.28
2017,10,12,10,15,776.0,149.5,4.1,17.5,637.5,606.06,479.48
2017,10,12,10,30,787.0,152.0,4.0,18.0,664.0,660.99,521.68
2017,10,12,10,45,776.5,161.5,3.9,18.5,678.5,707.04,555.73
2017,10,12,11,0,766.0,171.0,3.8,19.0,693.0,749.99,586.48
2017,10,12,11,15,770.5,172.0,3.75,19.0,703.5,792.99,618.13
2017,10,12,11,30,775.0,173.0,3.7,19.0,714.0,833.7,647.57
2017,10,12,11,45,749.0,185.0,3.65,19.5,709.5,857.15,662.24
2017,10,12,12,0,723.0,197.0,3.6,20.0,705.0,875.95,673.72
2017,10,12,12,15,720.0,197.0,3.65,20.0,700.0,899.24,690.28
2017,10,12,12,30,717.0,197.0,3.7,20.0,695.0,919.24,704.6
2017,10,12,12,45,755.0,176.5,3.75,20.5,692.0,953.79,727.75
2017,10,12,13,0,793.0,156.0,3.8,21.0,689.0,985.01,748.45
2017,10,12,13,15,666.5,180.5,3.9,21.0,619.0,900.5,691.13
2017,10,12,13,30,540.0,205.0,4.0,21.0,549.0,801.94,622.5
2017,10,12,13,45,545.5,193.0,4.15,21.0,527.5,799.34,623.38
2017,10,12,14,0,551.0,181.0,4.3,21.0,506.0,793.86,621.4
2017,10,12,14,15,596.5,170.0,4.4,21.0,503.0,826.61,646.81
2017,10,12,14,30,642.0,159.0,4.5,21.0,500.0,863.92,675.56
2017,10,12,14,45,587.0,160.0,4.6,21.0,453.5,797.6,629.5
2017,10,12,15,0,532.0,161.0,4.7,21.0,407.0,738.34,588.26
2017,10,12,15,15,497.5,151.0,4.7,20.5,362.5,684.64,550.66
2017,10,12,15,30,463.0,141.0,4.7,20.0,318.0,630.32,511.37
2017,10,12,15,45,403.0,129.5,4.75,19.5,268.5,551.51,451.57
2017,10,12,16,0,343.0,118.0,4.8,19.0,219.0,458.31,378.71
2017,10,12,16,15,289.0,99.0,4.8,18.0,173.5,380.78,316.38
2017,10,12,16,30,235.0,80.0,4.8,17.0,128.0,306.28,254.1
2017,10,12,16,45,170.0,57.0,4.8,16.5,86.5,220.0,179.65
2017,10,12,17,0,105.0,34.0,4.8,16.0,45.0,136.5,104.73
2017,10,12,17,15,52.5,17.0,4.7,15.5,22.5,66.12,5.89
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,6,15,17.5,5.5,2.55,11.0,6.0,0.0,0.0
2017,10,13,6,30,35.0,11.0,2.6,11.0,12.0,9.39,0.0
2017,10,13,6,45,126.0,31.0,2.7,11.5,46.0,24.23,13.07
2017,10,13,7,0,217.0,51.0,2.8,12.0,80.0,38.77,28.2
2017,10,13,7,15,293.0,67.5,2.9,12.5,124.5,50.73,39.46
2017,10,13,7,30,369.0,84.0,3.0,13.0,169.0,62.41,50.2
2017,10,13,7,45,435.0,94.5,3.15,13.5,217.5,69.53,56.64
2017,10,13,8,0,501.0,105.0,3.3,14.0,266.0,86.34,61.72
2017,10,13,8,15,542.0,113.5,3.2,14.5,312.0,134.36,86.84
2017,10,13,8,30,583.0,122.0,3.1,15.0,358.0,190.55,128.54
2017,10,13,8,45,623.5,125.5,3.05,15.5,403.0,244.66,173.43
2017,10,13,9,0,664.0,129.0,3.0,16.0,448.0,303.53,224.17
2017,10,13,9,15,686.0,133.5,2.95,16.5,487.0,361.24,274.61
2017,10,13,9,30,708.0,138.0,2.9,17.0,526.0,420.76,325.48
2017,10,13,9,45,726.5,141.0,2.85,18.0,559.0,478.81,373.12
2017,10,13,10,0,745.0,144.0,2.8,19.0,592.0,537.62,419.59
2017,10,13,10,15,757.0,146.5,2.8,19.5,618.5,592.63,462.55
2017,10,13,10,30,769.0,149.0,2.8,20.0,645.0,647.07,503.75
2017,10,13,10,45,773.5,152.0,2.8,20.5,663.0,696.04,539.74
2017,10,13,11,0,778.0,155.0,2.8,21.0,681.0,743.21,573.46
2017,10,13,11,15,782.0,156.0,2.8,21.0,691.5,785.94,604.45
2017,10,13,11,30,786.0,157.0,2.8,21.0,702.0,826.32,632.67
2017,10,13,11,45,777.0,161.5,2.8,21.5,702.0,856.82,652.12
2017,10,13,12,0,768.0,166.0,2.8,22.0,702.0,883.82,669.15
2017,10,13,12,15,765.5,165.5,2.9,22.0,696.5,907.84,686.19
2017,10,13,12,30,763.0,165.0,3.0,22.0,691.0,928.49,701.08
2017,10,13,12,45,756.5,164.0,3.2,22.5,677.5,941.32,710.16
2017,10,13,13,0,750.0,163.0,3.4,23.0,664.0,950.5,716.92
2017,10,13,13,15,741.0,161.0,3.55,23.0,642.5,952.44,719.95
2017,10,13,13,30,732.0,159.0,3.7,23.0,621.0,950.69,720.65
2017,10,13,13,45,697.0,163.0,3.9,23.0,588.0,925.97,705.95
2017,10,13,14,0,662.0,167.0,4.1,23.0,555.0,897.45,688.6
2017,10,13,14,15,643.0,162.0,4.2,22.5,520.0,871.88,673.99
2017,10,13,14,30,624.0,157.0,4.3,22.0,485.0,843.26,656.99
2017,10,13,14,45,544.0,153.0,4.45,22.0,423.0,746.6,589.24
2017,10,13,15,0,464.0,149.0,4.6,22.0,361.0,658.08,525.69
2017,10,13,15,15,465.0,142.0,4.6,21.5,336.0,642.75,516.89
2017,10,13,15,30,466.0,135.0,4.6,21.0,311.0,625.36,505.8
2017,10,13,15,45,409.5,123.5,4.7,20.5,263.0,549.6,448.57
2017,10,13,16,0,353.0,112.0,4.8,20.0,215.0,475.72,390.95
2017,10,13,16,15,298.0,94.5,4.75,19.0,170.0,381.7,315.94
2017,10,13,16,30,243.0,77.0,4.7,18.0,125.0,308.35,254.67
2017,10,13,16,45,175.0,55.0,4.7,17.5,84.5,221.17,179.57
2017,10,13,17,0,107.0,33.0,4.7,17.0,44.0,137.25,103.55
2017,10,13,17,15,53.5,16.5,4.65,16.5,22.0,65.61,0.0
2017,10,13,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,65.0,6.5,3.55,11.5,8.5,0.0,0.0
2017,10,14,6,30,130.0,13.0,3.7,12.0,17.0,11.1,0.0
2017,10,14,6,45,277.5,26.0,3.85,12.5,55.5,21.41,10.34
2017,10,14,7,0,425.0,39.0,4.0,13.0,94.0,32.02,22.14
2017,10,14,7,15,510.0,48.0,4.15,13.5,143.0,38.81,28.73
2017,10,14,7,30,595.0,57.0,4.3,14.0,192.0,45.53,34.99
2017,10,14,7,45,648.0,63.0,4.45,14.5,242.0,49.55,38.68
2017,10,14,8,0,701.0,69.0,4.6,15.0,292.0,66.95,42.08
2017,10,14,8,15,737.5,73.5,4.45,15.5,340.5,127.86,73.33
2017,10,14,8,30,774.0,78.0,4.3,16.0,389.0,188.74,118.41
2017,10,14,8,45,798.5,82.0,4.2,16.5,433.5,250.81,171.54
2017,10,14,9,0,823.0,86.0,4.1,17.0,478.0,315.31,228.85
2017,10,14,9,15,842.0,89.0,3.95,17.5,518.5,379.12,285.67
2017,10,14,9,30,861.0,92.0,3.8,18.0,559.0,444.04,342.02
2017,10,14,9,45,862.0,98.5,3.65,18.5,590.0,504.63,393.3
2017,10,14,10,0,863.0,105.0,3.5,19.0,621.0,563.76,441.41
2017,10,14,10,15,873.5,106.5,3.4,19.5,648.0,621.88,487.09
2017,10,14,10,30,884.0,108.0,3.3,20.0,675.0,678.94,530.33
2017,10,14,10,45,876.0,115.5,3.2,20.5,690.5,728.08,566.13
2017,10,14,11,0,868.0,123.0,3.1,21.0,706.0,774.02,598.44
2017,10,14,11,15,872.0,123.5,2.95,21.0,717.0,818.8,628.92
2017,10,14,11,30,876.0,124.0,2.8,21.0,728.0,860.97,656.68
2017,10,14,11,45,858.5,132.5,2.7,21.5,726.0,890.42,674.4
2017,10,14,12,0,841.0,141.0,2.6,22.0,724.0,915.48,689.05
2017,10,14,12,15,839.0,140.5,2.55,22.0,718.5,941.05,705.76
2017,10,14,12,30,837.0,140.0,2.5,22.0,713.0,963.05,720.07
2017,10,14,12,45,849.5,132.0,2.5,22.5,704.0,987.26,735.0
2017,10,14,13,0,862.0,124.0,2.5,23.0,695.0,1007.92,747.6
2017,10,14,13,15,854.5,122.5,2.45,23.0,673.5,1012.51,750.69
2017,10,14,13,30,847.0,121.0,2.4,23.0,652.0,1013.08,751.48
2017,10,14,13,45,812.0,127.0,2.4,23.5,617.5,990.53,736.34
2017,10,14,14,0,777.0,133.0,2.4,24.0,583.0,973.2,724.99
2017,10,14,14,15,759.0,129.5,2.4,24.0,547.5,949.88,711.09
2017,10,14,14,30,741.0,126.0,2.4,24.0,512.0,923.22,694.97
2017,10,14,14,45,698.5,126.5,2.4,24.0,467.5,874.25,663.56
2017,10,14,15,0,656.0,127.0,2.4,24.0,423.0,822.85,630.11
2017,10,14,15,15,657.5,101.5,2.4,23.5,372.0,781.19,604.03
2017,10,14,15,30,659.0,76.0,2.4,23.0,321.0,734.0,573.12
2017,10,14,15,45,543.5,89.5,2.45,23.0,273.0,631.2,499.52
2017,10,14,16,0,428.0,103.0,2.5,23.0,225.0,527.73,422.41
2017,10,14,16,15,369.0,88.0,2.45,22.0,179.0,447.21,360.72
2017,10,14,16,30,310.0,73.0,2.4,21.0,133.0,370.06,298.63
2017,10,14,16,45,223.0,54.0,2.4,20.5,90.5,271.05,215.78
2017,10,14,17,0,136.0,35.0,2.4,20.0,48.0,163.18,120.02
2017,10,14,17,15,68.0,17.5,2.45,19.5,24.0,76.88,0.0
2017,10,14,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,25.0,5.0,4.7,12.0,5.5,0.0,0.0
2017,10,15,6,30,50.0,10.0,4.9,12.0,11.0,8.54,0.0
2017,10,15,6,45,160.0,27.5,5.1,12.5,45.5,21.28,9.64
2017,10,15,7,0,270.0,45.0,5.3,13.0,80.0,34.56,24.24
2017,10,15,7,15,354.5,59.0,5.2,13.5,125.5,44.92,34.07
2017,10,15,7,30,439.0,73.0,5.1,14.0,171.0,55.09,43.45
2017,10,15,7,45,495.0,83.0,5.05,14.5,218.5,64.66,52.09
2017,10,15,8,0,551.0,93.0,5.0,15.0,266.0,82.64,57.14
2017,10,15,8,15,494.5,110.5,4.8,15.5,284.5,128.86,83.79
2017,10,15,8,30,438.0,128.0,4.6,16.0,303.0,170.38,118.14
2017,10,15,8,45,447.5,143.0,4.4,17.0,339.0,217.53,157.86
2017,10,15,9,0,457.0,158.0,4.2,18.0,375.0,265.91,199.45
2017,10,15,9,15,597.5,142.5,3.95,18.5,450.0,339.19,258.23
2017,10,15,9,30,738.0,127.0,3.7,19.0,525.0,424.32,326.92
2017,10,15,9,45,752.5,131.0,3.5,20.0,557.5,482.85,374.79
2017,10,15,10,0,767.0,135.0,3.3,21.0,590.0,541.64,421.01
2017,10,15,10,15,778.0,137.0,3.1,22.0,616.0,596.48,462.4
2017,10,15,10,30,789.0,139.0,2.9,23.0,642.0,650.55,501.47
2017,10,15,10,45,789.5,144.0,2.7,24.0,658.5,699.44,535.03
2017,10,15,11,0,790.0,149.0,2.5,25.0,675.0,746.17,565.63
2017,10,15,11,15,794.0,150.0,2.25,25.5,686.0,789.14,593.27
2017,10,15,11,30,798.0,151.0,2.0,26.0,697.0,829.73,617.28
2017,10,15,11,45,789.0,155.0,1.75,26.5,697.0,859.93,633.26
2017,10,15,12,0,780.0,159.0,1.5,27.0,697.0,886.59,646.31
2017,10,15,12,15,778.0,158.5,1.25,27.0,691.5,911.15,658.62
2017,10,15,12,30,776.0,158.0,1.0,27.0,686.0,932.34,668.08
2017,10,15,12,45,798.5,145.0,0.8,27.5,679.0,959.32,680.07
2017,10,15,13,0,821.0,132.0,0.6,28.0,672.0,976.19,685.13
2017,10,15,13,15,812.5,130.5,0.55,28.0,650.5,979.26,686.39
2017,10,15,13,30,804.0,129.0,0.5,28.0,629.0,978.43,685.64
2017,10,15,13,45,773.5,133.0,0.45,28.5,596.5,966.55,677.04
2017,10,15,14,0,743.0,137.0,0.4,29.0,564.0,943.28,661.82
2017,10,15,14,15,724.5,133.0,0.5,28.5,528.5,918.99,651.96
2017,10,15,14,30,706.0,129.0,0.6,28.0,493.0,891.48,639.82
2017,10,15,14,45,651.0,121.0,0.75,28.0,436.0,820.77,599.03
2017,10,15,15,0,596.0,113.0,0.9,28.0,379.0,748.63,555.87
2017,10,15,15,15,566.5,105.5,1.0,27.5,337.5,700.2,527.4
2017,10,15,15,30,537.0,98.0,1.1,27.0,296.0,650.5,496.48
2017,10,15,15,45,447.0,101.5,1.25,26.5,250.5,553.64,430.36
2017,10,15,16,0,357.0,105.0,1.4,26.0,205.0,470.0,369.53
2017,10,15,16,15,333.0,87.0,1.4,25.0,166.0,416.67,329.93
2017,10,15,16,30,309.0,69.0,1.4,24.0,127.0,363.86,288.2
2017,10,15,16,45,219.0,50.5,1.45,23.5,85.0,263.31,205.69
2017,10,15,17,0,129.0,32.0,1.5,23.0,43.0,153.4,108.5
2017,10,15,17,15,64.5,16.0,1.55,22.5,21.5,71.39,0.0
2017,10,15,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,13.5,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,14.0,6.0,5.12,0.0
2017,10,16,6,45,58.0,26.0,2.3,14.5,33.0,20.81,8.49
2017,10,16,7,0,116.0,46.0,2.4,15.0,60.0,35.24,24.55
2017,10,16,7,15,161.5,66.0,2.45,15.5,96.0,49.71,37.95
2017,10,16,7,30,207.0,86.0,2.5,16.0,132.0,63.81,50.74
2017,10,16,7,45,247.5,104.0,2.65,16.5,172.0,76.23,61.81
2017,10,16,8,0,288.0,122.0,2.8,17.0,212.0,95.38,70.85
2017,10,16,8,15,334.5,129.5,2.65,17.5,249.5,129.19,89.56
2017,10,16,8,30,381.0,137.0,2.5,18.0,287.0,168.65,118.02
2017,10,16,8,45,409.0,149.0,2.4,18.5,326.5,214.11,155.13
2017,10,16,9,0,437.0,161.0,2.3,19.0,366.0,263.05,196.14
2017,10,16,9,15,595.0,141.5,2.2,19.5,445.5,337.94,254.86
2017,10,16,9,30,753.0,122.0,2.1,20.0,525.0,426.42,324.72
2017,10,16,9,45,729.5,126.0,2.05,21.0,535.5,467.88,359.28
2017,10,16,10,0,706.0,130.0,2.0,22.0,546.0,505.24,389.2
2017,10,16,10,15,596.5,177.0,1.9,22.5,539.0,528.42,406.76
2017,10,16,10,30,487.0,224.0,1.8,23.0,532.0,534.3,410.12
2017,10,16,10,45,522.0,217.5,1.75,23.5,556.5,582.02,445.1
2017,10,16,11,0,557.0,211.0,1.7,24.0,581.0,631.07,479.92
2017,10,16,11,15,537.5,222.5,1.55,24.5,583.5,656.91,495.99
2017,10,16,11,30,518.0,234.0,1.4,25.0,586.0,679.54,509.41
2017,10,16,11,45,582.5,211.5,1.25,26.0,609.0,735.49,545.83
2017,10,16,12,0,647.0,189.0,1.1,27.0,632.0,800.43,586.27
2017,10,16,12,15,594.5,206.0,0.95,27.0,610.0,793.01,578.08
2017,10,16,12,30,542.0,223.0,0.8,27.0,588.0,774.86,563.7
2017,10,16,12,45,594.5,199.0,0.65,27.5,593.0,822.09,592.88
2017,10,16,13,0,647.0,175.0,0.5,28.0,598.0,862.02,614.64
2017,10,16,13,15,587.0,188.5,0.55,28.0,563.0,828.6,594.48
2017,10,16,13,30,527.0,202.0,0.6,28.0,528.0,784.67,567.46
2017,10,16,13,45,624.5,173.0,0.7,28.5,541.5,862.45,620.31
2017,10,16,14,0,722.0,144.0,0.8,29.0,555.0,929.77,663.38
2017,10,16,14,15,641.0,145.5,0.95,28.5,494.5,849.73,616.74
2017,10,16,14,30,560.0,147.0,1.1,28.0,434.0,758.18,561.97
2017,10,16,14,45,631.5,116.0,1.25,28.0,414.5,795.09,590.88
2017,10,16,15,0,703.0,85.0,1.4,28.0,395.0,813.96,606.29
2017,10,16,15,15,542.0,104.0,1.55,27.5,328.0,674.86,514.49
2017,10,16,15,30,381.0,123.0,1.7,27.0,261.0,532.2,414.79
2017,10,16,15,45,316.0,117.0,1.9,26.5,220.5,439.28,347.71
2017,10,16,16,0,251.0,111.0,2.1,26.0,180.0,371.93,296.21
2017,10,16,16,15,211.5,91.0,2.1,24.5,141.5,308.15,246.86
2017,10,16,16,30,172.0,71.0,2.1,23.0,103.0,246.32,196.84
2017,10,16,16,45,111.5,50.0,2.15,22.0,68.5,169.41,132.14
2017,10,16,17,0,51.0,29.0,2.2,21.0,34.0,81.55,54.02
2017,10,16,17,15,25.5,14.5,2.1,20.5,17.0,28.43,0.0
2017,10,16,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.25,16.0,2.5,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.2,16.0,5.0,3.41,0.0
2017,10,17,6,45,78.0,22.0,0.2,16.0,31.0,17.47,5.45
2017,10,17,7,0,138.0,40.0,0.2,16.0,57.0,31.1,20.93
2017,10,17,7,15,197.5,61.5,0.15,16.5,97.5,46.82,35.34
2017,10,17,7,30,257.0,83.0,0.1,17.0,138.0,62.12,49.08
2017,10,17,7,45,301.0,101.0,0.1,17.5,181.5,74.69,60.12
2017,10,17,8,0,345.0,119.0,0.1,18.0,225.0,95.26,69.24
2017,10,17,8,15,349.5,138.0,0.2,18.0,260.0,136.79,94.37
2017,10,17,8,30,354.0,157.0,0.3,18.0,295.0,179.28,126.67
2017,10,17,8,45,374.5,172.5,0.45,18.5,333.5,223.55,162.3
2017,10,17,9,0,395.0,188.0,0.6,19.0,372.0,270.42,200.93
2017,10,17,9,15,451.5,180.0,0.75,19.5,407.0,316.76,238.52
2017,10,17,9,30,508.0,172.0,0.9,20.0,442.0,366.13,278.64
2017,10,17,9,45,503.5,185.5,1.1,21.0,466.5,410.98,314.83
2017,10,17,10,0,499.0,199.0,1.3,22.0,491.0,454.7,348.99
2017,10,17,10,15,486.0,213.5,1.45,22.5,508.0,493.15,378.65
2017,10,17,10,30,473.0,228.0,1.6,23.0,525.0,529.39,405.87
2017,10,17,10,45,519.0,217.5,1.75,23.5,552.0,580.2,443.92
2017,10,17,11,0,565.0,207.0,1.9,24.0,579.0,633.14,482.86
2017,10,17,11,15,445.5,251.5,1.95,24.0,548.0,614.36,467.69
2017,10,17,11,30,326.0,296.0,2.0,24.0,517.0,571.65,435.48
2017,10,17,11,45,268.0,308.0,2.05,24.5,490.0,552.46,420.34
2017,10,17,12,0,210.0,320.0,2.1,25.0,463.0,511.36,389.23
2017,10,17,12,15,263.0,307.5,2.1,25.0,485.0,575.14,436.89
2017,10,17,12,30,316.0,295.0,2.1,25.0,507.0,622.81,472.19
2017,10,17,12,45,281.5,295.5,2.1,25.5,481.5,602.25,456.01
2017,10,17,13,0,247.0,296.0,2.1,26.0,456.0,558.41,424.04
2017,10,17,13,15,277.0,280.0,2.1,26.0,454.0,598.33,454.08
2017,10,17,13,30,307.0,264.0,2.1,26.0,452.0,616.29,468.29
2017,10,17,13,45,404.5,226.5,2.15,26.0,462.5,695.63,527.77
2017,10,17,14,0,502.0,189.0,2.2,26.0,473.0,752.87,571.16
2017,10,17,14,15,441.0,190.0,2.25,25.5,428.5,694.16,530.96
2017,10,17,14,30,380.0,191.0,2.3,25.0,384.0,612.3,474.52
2017,10,17,14,45,340.0,190.5,2.4,25.0,352.5,572.28,446.46
2017,10,17,15,0,300.0,190.0,2.5,25.0,321.0,532.77,417.86
2017,10,17,15,15,281.5,171.5,2.55,24.0,284.0,489.73,388.39
2017,10,17,15,30,263.0,153.0,2.6,23.0,247.0,446.24,357.59
2017,10,17,15,45,246.0,132.5,2.65,22.5,210.5,400.99,323.74
2017,10,17,16,0,229.0,112.0,2.7,22.0,174.0,355.58,288.55
2017,10,17,16,15,190.0,91.0,2.65,21.0,135.5,291.66,237.11
2017,10,17,16,30,151.0,70.0,2.6,20.0,97.0,229.56,185.37
2017,10,17,16,45,102.5,48.5,2.6,19.0,64.5,161.39,126.8
2017,10,17,17,0,54.0,27.0,2.6,18.0,32.0,79.76,51.16
2017,10,17,17,15,27.0,13.5,2.65,17.5,16.0,28.49,0.0
2017,10,17,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,5.5,19.5,1.3,11.5,20.5,16.11,3.83
2017,10,18,7,0,11.0,39.0,1.2,12.0,41.0,31.07,21.11
2017,10,18,7,15,29.0,60.0,1.05,12.5,66.0,46.64,35.65
2017,10,18,7,30,47.0,81.0,0.9,13.0,91.0,61.9,49.62
2017,10,18,7,45,58.5,102.0,0.8,13.5,118.0,76.84,63.03
2017,10,18,8,0,70.0,123.0,0.7,14.0,145.0,93.94,73.45
2017,10,18,8,15,83.5,141.0,0.55,14.5,171.0,116.15,89.44
2017,10,18,8,30,97.0,159.0,0.4,15.0,197.0,140.33,107.93
2017,10,18,8,45,137.5,178.5,0.3,15.5,238.5,174.51,133.96
2017,10,18,9,0,178.0,198.0,0.2,16.0,280.0,214.33,164.77
2017,10,18,9,15,456.5,161.5,0.3,16.5,396.0,303.61,230.05
2017,10,18,9,30,735.0,125.0,0.4,17.0,512.0,422.45,319.67
2017,10,18,9,45,679.5,139.5,0.5,17.5,514.5,457.36,349.48
2017,10,18,10,0,624.0,154.0,0.6,18.0,517.0,484.84,372.88
2017,10,18,10,15,700.5,147.5,0.75,18.5,571.0,562.12,432.02
2017,10,18,10,30,777.0,141.0,0.9,19.0,625.0,645.31,493.62
2017,10,18,10,45,784.5,142.5,1.1,19.5,643.5,694.72,530.28
2017,10,18,11,0,792.0,144.0,1.3,20.0,662.0,742.51,565.4
2017,10,18,11,15,796.0,144.5,1.6,20.0,672.0,784.71,598.18
2017,10,18,11,30,800.0,145.0,1.9,20.0,682.0,824.52,627.88
2017,10,18,11,45,800.5,145.5,2.2,20.5,684.5,858.77,652.34
2017,10,18,12,0,801.0,146.0,2.5,21.0,687.0,890.02,674.67
2017,10,18,12,15,798.0,145.5,2.75,21.0,680.5,913.83,692.81
2017,10,18,12,30,795.0,145.0,3.0,21.0,674.0,934.18,708.73
2017,10,18,12,45,759.0,156.0,3.3,21.0,653.0,932.59,710.09
2017,10,18,13,0,723.0,167.0,3.6,21.0,632.0,926.12,708.23
2017,10,18,13,15,712.5,164.5,3.75,20.5,610.5,925.42,710.86
2017,10,18,13,30,702.0,162.0,3.9,20.0,589.0,921.11,711.04
2017,10,18,13,45,616.5,169.5,4.1,20.0,532.0,849.44,662.42
2017,10,18,14,0,531.0,177.0,4.3,20.0,475.0,767.15,605.26
2017,10,18,14,15,582.0,161.0,4.3,19.5,469.0,798.68,631.31
2017,10,18,14,30,633.0,145.0,4.3,19.0,463.0,835.29,660.46
2017,10,18,14,45,570.0,137.5,4.35,19.0,406.0,750.23,599.4
2017,10,18,15,0,507.0,130.0,4.4,19.0,349.0,673.46,543.88
2017,10,18,15,15,482.5,118.5,4.3,18.5,309.0,627.47,510.95
2017,10,18,15,30,458.0,107.0,4.2,18.0,269.0,580.51,476.33
2017,10,18,15,45,442.0,99.5,4.15,17.5,237.5,545.86,450.52
2017,10,18,16,0,426.0,92.0,4.1,17.0,206.0,510.69,423.05
2017,10,18,16,15,362.0,78.0,4.0,16.5,161.0,427.81,354.93
2017,10,18,16,30,298.0,64.0,3.9,16.0,116.0,348.88,287.63
2017,10,18,16,45,217.5,45.5,3.8,15.5,77.0,256.13,206.09
2017,10,18,17,0,137.0,27.0,3.7,15.0,38.0,164.7,106.02
2017,10,18,17,15,68.5,13.5,3.65,14.5,19.0,54.48,0.0
2017,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,14.0,19.0,2.5,12.5,21.0,15.76,2.45
2017,10,19,7,0,28.0,38.0,2.6,13.0,42.0,30.35,20.24
2017,10,19,7,15,45.5,58.0,2.55,13.0,66.5,45.3,34.31
2017,10,19,7,30,63.0,78.0,2.5,13.0,91.0,59.98,47.87
2017,10,19,7,45,72.0,98.0,2.5,13.5,117.0,74.36,60.85
2017,10,19,8,0,81.0,118.0,2.5,14.0,143.0,91.13,71.0
2017,10,19,8,15,87.5,137.5,2.45,14.0,168.0,114.2,88.12
2017,10,19,8,30,94.0,157.0,2.4,14.0,193.0,138.5,107.62
2017,10,19,8,45,108.0,177.0,2.4,14.5,223.0,166.99,130.7
2017,10,19,9,0,122.0,197.0,2.4,15.0,253.0,197.73,155.84
2017,10,19,9,15,64.0,185.5,2.35,15.0,215.5,176.92,140.76
2017,10,19,9,30,6.0,174.0,2.3,15.0,178.0,146.9,117.06
2017,10,19,9,45,6.5,181.5,2.3,15.5,186.0,154.63,123.02
2017,10,19,10,0,7.0,189.0,2.3,16.0,194.0,162.43,128.93
2017,10,19,10,15,15.0,211.5,2.35,16.0,221.0,187.72,149.31
2017,10,19,10,30,23.0,234.0,2.4,16.0,248.0,214.35,170.66
2017,10,19,10,45,15.5,221.0,2.45,16.5,231.0,199.71,158.33
2017,10,19,11,0,8.0,208.0,2.5,17.0,214.0,184.06,145.26
2017,10,19,11,15,79.5,261.5,2.6,17.0,315.0,302.25,240.99
2017,10,19,11,30,151.0,315.0,2.7,17.0,416.0,435.28,345.13
2017,10,19,11,45,153.5,315.0,2.85,17.0,418.0,447.6,354.41
2017,10,19,12,0,156.0,315.0,3.0,17.0,420.0,459.51,364.0
2017,10,19,12,15,496.0,210.0,3.1,17.0,539.0,700.61,554.27
2017,10,19,12,30,836.0,105.0,3.2,17.0,658.0,920.68,713.75
2017,10,19,12,45,556.0,195.5,3.3,17.0,560.0,772.95,607.12
2017,10,19,13,0,276.0,286.0,3.4,17.0,462.0,596.51,471.66
2017,10,19,13,15,278.5,274.5,3.4,17.0,447.5,593.95,471.68
2017,10,19,13,30,281.0,263.0,3.4,17.0,433.0,589.86,469.63
2017,10,19,13,45,176.5,251.5,3.4,17.0,357.0,456.12,366.03
2017,10,19,14,0,72.0,240.0,3.4,17.0,281.0,321.6,258.66
2017,10,19,14,15,47.0,213.0,3.35,17.0,239.5,267.65,215.77
2017,10,19,14,30,22.0,186.0,3.3,17.0,198.0,195.12,156.86
2017,10,19,14,45,120.5,181.0,3.3,17.0,234.0,326.96,267.73
2017,10,19,15,0,219.0,176.0,3.3,17.0,270.0,417.32,342.95
2017,10,19,15,15,211.0,158.0,3.35,16.5,240.5,386.79,319.69
2017,10,19,15,30,203.0,140.0,3.4,16.0,211.0,374.53,310.78
2017,10,19,15,45,190.0,120.5,3.45,16.0,179.5,335.49,279.32
2017,10,19,16,0,177.0,101.0,3.5,16.0,148.0,296.24,246.89
2017,10,19,16,15,156.5,81.5,3.5,15.5,116.5,250.89,208.55
2017,10,19,16,30,136.0,62.0,3.5,15.0,85.0,206.06,169.39
2017,10,19,16,45,92.0,43.5,3.5,15.0,56.5,146.68,115.81
2017,10,19,17,0,48.0,25.0,3.5,15.0,28.0,72.16,39.67
2017,10,19,17,15,24.0,12.5,3.5,14.5,14.0,25.69,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,6.5,18.5,1.5,12.5,19.5,15.32,0.84
2017,10,20,7,0,13.0,37.0,1.5,13.0,39.0,29.52,19.42
2017,10,20,7,15,31.0,57.5,1.6,13.0,63.5,44.77,33.81
2017,10,20,7,30,49.0,78.0,1.7,13.0,88.0,59.74,47.62
2017,10,20,7,45,61.5,98.5,1.8,13.5,114.5,74.41,60.87
2017,10,20,8,0,74.0,119.0,1.9,14.0,141.0,91.45,71.32
2017,10,20,8,15,85.0,137.5,2.05,14.0,166.5,113.94,87.98
2017,10,20,8,30,96.0,156.0,2.2,14.0,192.0,138.15,107.23
2017,10,20,8,45,289.0,150.5,2.4,14.5,277.5,188.45,141.42
2017,10,20,9,0,482.0,145.0,2.6,15.0,363.0,264.51,199.61
2017,10,20,9,15,632.5,121.5,2.7,15.0,433.5,335.22,257.37
2017,10,20,9,30,783.0,98.0,2.8,15.0,504.0,419.36,327.05
2017,10,20,9,45,662.0,138.5,2.95,15.5,496.5,448.72,354.9
2017,10,20,10,0,541.0,179.0,3.1,16.0,489.0,459.6,366.06
2017,10,20,10,15,547.0,186.0,3.25,16.0,511.0,504.05,402.83
2017,10,20,10,30,553.0,193.0,3.4,16.0,533.0,547.94,438.27
2017,10,20,10,45,512.0,215.5,3.55,16.5,537.5,574.0,457.92
2017,10,20,11,0,471.0,238.0,3.7,17.0,542.0,595.09,473.23
2017,10,20,11,15,426.5,256.0,3.85,17.0,535.0,604.43,480.2
