Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,30,382.0,274.0,4.0,17.0,528.0,595.16,473.22
2017,10,20,11,45,610.0,196.0,4.2,17.0,601.5,749.06,593.99
2017,10,20,12,0,838.0,118.0,4.4,17.0,675.0,885.96,695.38
2017,10,20,12,15,835.5,117.5,4.55,17.0,669.5,910.21,713.07
2017,10,20,12,30,833.0,117.0,4.7,17.0,664.0,930.93,729.18
2017,10,20,12,45,837.5,112.0,4.9,17.0,652.0,949.58,744.38
2017,10,20,13,0,842.0,107.0,5.1,17.0,640.0,964.64,757.19
2017,10,20,13,15,833.5,105.5,5.2,17.0,618.5,967.47,760.71
2017,10,20,13,30,825.0,104.0,5.3,17.0,597.0,966.43,761.7
2017,10,20,13,45,669.0,142.0,5.45,17.0,529.5,869.68,693.31
2017,10,20,14,0,513.0,180.0,5.6,17.0,462.0,752.07,607.32
2017,10,20,14,15,476.0,176.0,5.7,16.5,425.0,711.27,578.94
2017,10,20,14,30,439.0,172.0,5.8,16.0,388.0,668.7,548.29
2017,10,20,14,45,378.5,166.5,5.9,16.0,341.5,600.39,495.4
2017,10,20,15,0,318.0,161.0,6.0,16.0,295.0,511.64,425.63
2017,10,20,15,15,295.0,148.0,6.0,15.5,262.0,470.82,394.28
2017,10,20,15,30,272.0,135.0,6.0,15.0,229.0,430.03,362.04
2017,10,20,15,45,250.0,117.0,6.0,15.0,193.5,383.17,323.47
2017,10,20,16,0,228.0,99.0,6.0,15.0,158.0,336.6,284.12
2017,10,20,16,15,195.0,80.5,5.85,14.5,123.0,280.98,236.2
2017,10,20,16,30,162.0,62.0,5.7,14.0,88.0,226.99,188.29
2017,10,20,16,45,106.5,43.5,5.55,14.0,58.0,158.65,125.84
2017,10,20,17,0,51.0,25.0,5.4,14.0,28.0,74.74,36.12
2017,10,20,17,15,25.5,12.5,5.25,13.5,14.0,26.6,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,175.0,16.5,2.5,10.5,35.0,13.31,0.0
2017,10,21,7,0,350.0,33.0,2.5,11.0,70.0,27.15,17.41
2017,10,21,7,15,443.5,41.0,2.45,11.5,114.0,33.18,23.74
2017,10,21,7,30,537.0,49.0,2.4,12.0,158.0,39.24,29.52
2017,10,21,7,45,596.0,54.5,2.4,12.5,204.5,43.06,33.12
2017,10,21,8,0,655.0,60.0,2.4,13.0,251.0,62.42,37.45
2017,10,21,8,15,692.5,64.0,2.55,13.5,296.5,119.03,67.8
2017,10,21,8,30,730.0,68.0,2.7,14.0,342.0,176.35,111.01
2017,10,21,8,45,758.0,70.5,2.9,14.5,384.0,234.56,161.31
2017,10,21,9,0,786.0,73.0,3.1,15.0,426.0,295.57,216.06
2017,10,21,9,15,804.5,75.0,3.1,15.5,463.0,355.3,269.91
2017,10,21,9,30,823.0,77.0,3.1,16.0,500.0,416.05,323.41
2017,10,21,9,45,838.0,78.0,3.15,16.5,532.0,474.33,373.52
2017,10,21,10,0,853.0,79.0,3.2,17.0,564.0,532.32,421.8
2017,10,21,10,15,862.0,80.5,3.15,17.0,588.5,587.02,466.6
2017,10,21,10,30,871.0,82.0,3.1,17.0,613.0,640.51,509.15
2017,10,21,10,45,877.5,82.5,3.05,17.5,631.0,689.81,546.41
2017,10,21,11,0,884.0,83.0,3.0,18.0,649.0,737.13,580.09
2017,10,21,11,15,887.0,83.5,2.95,18.0,659.0,779.58,609.75
2017,10,21,11,30,890.0,84.0,2.9,18.0,669.0,819.35,637.25
2017,10,21,11,45,890.5,84.0,2.9,18.5,671.0,853.59,659.73
2017,10,21,12,0,891.0,84.0,2.9,19.0,673.0,884.62,679.87
2017,10,21,12,15,889.0,83.5,2.9,19.0,667.0,909.48,696.99
2017,10,21,12,30,887.0,83.0,2.9,19.0,661.0,930.76,711.76
2017,10,21,12,45,887.0,81.0,2.9,19.5,648.5,948.48,722.84
2017,10,21,13,0,887.0,79.0,2.9,20.0,636.0,962.49,731.51
2017,10,21,13,15,880.0,78.0,2.95,20.0,615.0,967.16,735.8
2017,10,21,13,30,873.0,77.0,3.0,20.0,594.0,967.95,737.72
2017,10,21,13,45,863.5,75.0,3.05,20.0,566.5,961.17,734.65
2017,10,21,14,0,854.0,73.0,3.1,20.0,539.0,950.64,729.18
2017,10,21,14,15,839.5,71.5,3.15,19.5,505.0,932.23,719.74
2017,10,21,14,30,825.0,70.0,3.2,19.0,471.0,910.48,707.96
2017,10,21,14,45,806.0,67.0,3.25,19.0,432.0,889.84,695.51
2017,10,21,15,0,787.0,64.0,3.3,19.0,393.0,855.47,673.03
2017,10,21,15,15,758.5,61.0,3.35,19.0,349.5,809.75,641.9
2017,10,21,15,30,730.0,58.0,3.4,19.0,306.0,762.21,608.57
2017,10,21,15,45,686.0,54.0,3.45,19.0,259.5,698.4,561.79
2017,10,21,16,0,642.0,50.0,3.5,19.0,213.0,634.54,513.02
2017,10,21,16,15,575.5,44.5,3.55,18.0,166.5,551.19,448.39
2017,10,21,16,30,509.0,39.0,3.6,17.0,120.0,478.43,388.22
2017,10,21,16,45,388.0,30.0,3.65,16.5,79.0,359.63,284.23
2017,10,21,17,0,267.0,21.0,3.7,16.0,38.0,239.34,103.3
2017,10,21,17,15,133.5,10.5,3.8,15.5,19.0,92.21,0.0
2017,10,21,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,11.5,35.5,11.69,0.0
2017,10,22,7,0,408.0,29.0,3.0,12.0,71.0,23.9,14.42
2017,10,22,7,15,500.5,36.5,3.1,12.5,116.5,29.74,20.55
2017,10,22,7,30,593.0,44.0,3.2,13.0,162.0,38.71,28.89
2017,10,22,7,45,649.0,49.0,3.35,13.5,209.5,42.62,32.56
2017,10,22,8,0,705.0,54.0,3.5,14.0,257.0,63.11,36.9
2017,10,22,8,15,741.5,58.0,3.45,14.5,303.5,118.87,65.41
2017,10,22,8,30,778.0,62.0,3.4,15.0,350.0,179.05,110.84
2017,10,22,8,45,805.0,64.0,3.35,16.0,393.5,239.47,162.8
2017,10,22,9,0,832.0,66.0,3.3,17.0,437.0,304.34,220.29
2017,10,22,9,15,850.5,68.5,3.25,17.5,475.0,366.42,275.92
2017,10,22,9,30,869.0,71.0,3.2,18.0,513.0,429.41,330.99
2017,10,22,9,45,875.5,74.5,3.2,18.5,544.5,488.38,381.39
2017,10,22,10,0,882.0,78.0,3.2,19.0,576.0,546.36,429.21
2017,10,22,10,15,892.0,79.5,3.15,19.0,601.5,603.11,475.19
2017,10,22,10,30,902.0,81.0,3.1,19.0,627.0,658.69,518.88
2017,10,22,10,45,910.5,81.0,3.05,19.5,646.0,710.23,557.37
2017,10,22,11,0,919.0,81.0,3.0,20.0,665.0,759.88,592.11
2017,10,22,11,15,922.5,81.0,2.95,20.5,675.0,803.56,621.02
2017,10,22,11,30,926.0,81.0,2.9,21.0,685.0,844.45,647.6
2017,10,22,11,45,928.5,80.5,2.9,21.5,688.0,880.97,671.18
2017,10,22,12,0,931.0,80.0,2.9,22.0,691.0,914.27,692.41
2017,10,22,12,15,929.5,80.0,2.95,22.0,685.5,941.17,710.97
2017,10,22,12,30,928.0,80.0,3.0,22.0,680.0,964.37,727.16
2017,10,22,12,45,921.5,80.5,3.15,22.0,666.0,979.67,738.98
2017,10,22,13,0,915.0,81.0,3.3,22.0,652.0,991.0,748.34
2017,10,22,13,15,908.5,80.0,3.4,22.0,630.5,996.5,753.57
2017,10,22,13,30,902.0,79.0,3.5,22.0,609.0,998.03,756.34
2017,10,22,13,45,892.0,77.5,3.6,22.0,581.0,991.54,753.83
2017,10,22,14,0,882.0,76.0,3.7,22.0,553.0,981.2,748.85
2017,10,22,14,15,867.5,74.0,3.8,22.0,518.0,962.05,737.89
2017,10,22,14,30,853.0,72.0,3.9,22.0,483.0,939.43,724.51
2017,10,22,14,45,832.5,69.5,4.0,22.0,442.5,917.72,711.65
2017,10,22,15,0,812.0,67.0,4.1,22.0,402.0,882.18,688.7
2017,10,22,15,15,782.5,63.5,4.1,21.5,357.0,834.32,657.19
2017,10,22,15,30,753.0,60.0,4.1,21.0,312.0,784.58,623.31
2017,10,22,15,45,709.5,56.0,4.15,21.0,264.5,720.51,576.37
2017,10,22,16,0,666.0,52.0,4.2,21.0,217.0,656.16,527.21
2017,10,22,16,15,595.5,45.5,4.1,20.0,169.0,567.43,458.21
2017,10,22,16,30,525.0,39.0,4.0,19.0,121.0,490.13,394.22
2017,10,22,16,45,401.0,29.5,3.9,18.5,78.5,368.1,286.5
2017,10,22,17,0,277.0,20.0,3.8,18.0,36.0,242.42,72.34
2017,10,22,17,15,138.5,10.0,3.8,17.5,18.0,94.74,0.0
2017,10,22,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,204.0,13.5,2.2,15.5,34.0,10.88,0.0
2017,10,23,7,0,408.0,27.0,2.3,16.0,68.0,24.23,14.22
2017,10,23,7,15,500.0,34.5,2.55,16.5,112.5,30.61,20.89
2017,10,23,7,30,592.0,42.0,2.8,17.0,157.0,36.99,26.86
2017,10,23,7,45,648.5,47.0,3.05,17.5,204.5,40.96,30.55
2017,10,23,8,0,705.0,52.0,3.3,18.0,252.0,61.75,35.0
2017,10,23,8,15,741.0,55.5,3.4,18.5,298.0,116.95,62.78
2017,10,23,8,30,777.0,59.0,3.5,19.0,344.0,176.48,107.13
2017,10,23,8,45,803.0,61.5,3.6,19.5,386.5,236.94,158.81
2017,10,23,9,0,829.0,64.0,3.7,20.0,429.0,301.72,216.1
2017,10,23,9,15,847.0,66.0,3.7,20.5,467.0,362.86,270.59
2017,10,23,9,30,865.0,68.0,3.7,21.0,505.0,424.82,324.54
2017,10,23,9,45,873.5,71.0,3.7,21.5,536.0,483.88,374.7
2017,10,23,10,0,882.0,74.0,3.7,22.0,567.0,542.17,422.5
2017,10,23,10,15,891.0,75.0,3.7,22.5,592.5,597.67,466.62
2017,10,23,10,30,900.0,76.0,3.7,23.0,618.0,651.89,508.32
2017,10,23,10,45,906.5,77.0,3.7,23.5,636.0,702.85,546.38
2017,10,23,11,0,913.0,78.0,3.7,24.0,654.0,751.79,580.66
2017,10,23,11,15,916.0,78.5,3.7,24.5,664.5,795.23,609.66
2017,10,23,11,30,919.0,79.0,3.7,25.0,675.0,835.9,636.42
2017,10,23,11,45,920.0,79.0,3.7,25.5,677.0,871.36,659.32
2017,10,23,12,0,921.0,79.0,3.7,26.0,679.0,903.55,679.86
2017,10,23,12,15,919.5,78.5,3.7,26.0,673.5,929.5,697.45
2017,10,23,12,30,918.0,78.0,3.7,26.0,668.0,951.77,712.67
2017,10,23,12,45,909.0,79.5,3.75,26.5,653.5,965.64,721.24
2017,10,23,13,0,900.0,81.0,3.8,27.0,639.0,975.53,727.32
2017,10,23,13,15,893.0,80.0,3.75,27.0,617.5,980.32,730.97
2017,10,23,13,30,886.0,79.0,3.7,27.0,596.0,981.21,732.2
2017,10,23,13,45,875.0,77.5,3.7,27.0,567.5,973.65,728.28
2017,10,23,14,0,864.0,76.0,3.7,27.0,539.0,962.32,722.0
2017,10,23,14,15,672.0,116.0,3.65,27.0,462.0,840.11,639.27
2017,10,23,14,30,480.0,156.0,3.6,27.0,385.0,688.14,532.98
2017,10,23,14,45,635.5,111.5,3.55,27.0,387.5,787.97,606.81
2017,10,23,15,0,791.0,67.0,3.5,27.0,390.0,861.28,658.82
2017,10,23,15,15,760.0,63.5,3.3,26.5,345.5,812.53,625.48
2017,10,23,15,30,729.0,60.0,3.1,26.0,301.0,762.04,590.88
2017,10,23,15,45,684.5,55.5,2.95,26.0,254.0,697.21,543.76
2017,10,23,16,0,640.0,51.0,2.8,26.0,207.0,632.29,494.81
2017,10,23,16,15,568.5,44.5,2.6,25.0,160.5,550.91,432.82
2017,10,23,16,30,497.0,38.0,2.4,24.0,114.0,467.06,365.39
2017,10,23,16,45,372.5,28.5,2.25,23.5,73.0,346.24,260.27
2017,10,23,17,0,248.0,19.0,2.1,23.0,32.0,219.48,24.93
2017,10,23,17,15,124.0,9.5,2.1,22.5,16.0,85.15,0.0
2017,10,23,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,14.0,3.5,16.5,32.5,11.33,0.0
2017,10,24,7,0,380.0,28.0,3.6,17.0,65.0,23.09,12.99
2017,10,24,7,15,476.5,36.5,3.7,17.5,109.5,29.76,20.0
2017,10,24,7,30,573.0,45.0,3.8,18.0,154.0,36.4,26.19
2017,10,24,7,45,629.5,50.5,3.9,18.5,201.0,43.91,32.97
2017,10,24,8,0,686.0,56.0,4.0,19.0,248.0,64.85,37.64
2017,10,24,8,15,724.0,60.0,3.95,19.5,294.0,119.45,65.27
2017,10,24,8,30,762.0,64.0,3.9,20.0,340.0,178.67,109.22
2017,10,24,8,45,786.5,67.5,3.85,21.0,382.5,238.79,160.11
2017,10,24,9,0,811.0,71.0,3.8,22.0,425.0,301.26,214.68
2017,10,24,9,15,829.5,73.0,3.75,22.5,463.0,362.28,268.49
2017,10,24,9,30,848.0,75.0,3.7,23.0,501.0,424.28,321.86
2017,10,24,9,45,865.5,75.5,3.65,23.5,533.5,484.33,372.16
2017,10,24,10,0,883.0,76.0,3.6,24.0,566.0,544.4,420.76
2017,10,24,10,15,892.0,77.0,3.55,24.5,591.0,599.93,464.35
2017,10,24,10,30,901.0,78.0,3.5,25.0,616.0,654.16,505.48
2017,10,24,10,45,906.0,79.0,3.45,26.0,633.5,704.12,541.16
2017,10,24,11,0,911.0,80.0,3.4,27.0,651.0,751.91,572.91
2017,10,24,11,15,914.0,80.5,3.3,27.5,661.5,795.24,600.86
2017,10,24,11,30,917.0,81.0,3.2,28.0,672.0,835.8,626.48
2017,10,24,11,45,916.5,81.5,3.1,28.5,673.5,870.47,647.75
2017,10,24,12,0,916.0,82.0,3.0,29.0,675.0,901.81,666.56
2017,10,24,12,15,914.0,82.0,2.9,29.0,669.0,927.75,682.99
2017,10,24,12,30,912.0,82.0,2.8,29.0,663.0,950.04,697.01
2017,10,24,12,45,907.5,81.5,2.7,29.5,649.5,965.64,705.26
2017,10,24,13,0,903.0,81.0,2.6,30.0,636.0,977.38,711.09
2017,10,24,13,15,895.5,80.0,2.5,30.0,614.5,981.69,713.64
2017,10,24,13,30,888.0,79.0,2.4,30.0,593.0,982.07,713.86
2017,10,24,13,45,877.0,77.5,2.35,30.5,564.5,974.51,708.18
2017,10,24,14,0,866.0,76.0,2.3,31.0,536.0,963.17,700.28
2017,10,24,14,15,689.0,111.5,2.2,30.5,462.5,850.31,627.99
2017,10,24,14,30,512.0,147.0,2.1,30.0,389.0,707.61,533.49
2017,10,24,14,45,622.0,108.5,2.05,30.0,377.0,770.55,579.03
2017,10,24,15,0,732.0,70.0,2.0,30.0,365.0,808.74,605.4
2017,10,24,15,15,690.0,70.0,1.95,29.5,323.0,755.64,570.58
2017,10,24,15,30,648.0,70.0,1.9,29.0,281.0,708.19,539.42
2017,10,24,15,45,608.0,63.5,1.85,28.5,237.0,647.31,497.31
2017,10,24,16,0,568.0,57.0,1.8,28.0,193.0,586.57,453.35
2017,10,24,16,15,499.5,49.0,1.9,27.0,148.5,501.82,390.59
2017,10,24,16,30,431.0,41.0,2.0,26.0,104.0,420.64,326.43
2017,10,24,16,45,215.5,34.5,2.1,25.5,66.0,240.37,176.53
2017,10,24,17,0,0.0,28.0,2.2,25.0,28.0,38.1,0.0
2017,10,24,17,15,0.0,14.0,2.2,24.5,14.0,11.95,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.5,16.5,31.0,10.94,0.0
2017,10,25,7,0,376.0,27.0,1.5,17.0,62.0,22.28,12.11
2017,10,25,7,15,474.5,35.5,1.65,17.5,106.5,28.98,19.3
2017,10,25,7,30,573.0,44.0,1.8,18.0,151.0,35.65,25.53
2017,10,25,7,45,632.0,49.5,2.0,18.5,198.5,43.13,32.29
2017,10,25,8,0,691.0,55.0,2.2,19.0,246.0,64.41,37.08
2017,10,25,8,15,729.5,59.0,2.15,19.5,292.5,119.32,64.85
2017,10,25,8,30,768.0,63.0,2.1,20.0,339.0,178.9,108.87
2017,10,25,8,45,594.5,106.0,2.05,21.0,335.0,226.78,157.07
2017,10,25,9,0,421.0,149.0,2.0,22.0,331.0,251.51,185.63
2017,10,25,9,15,640.5,111.0,2.0,22.5,416.0,329.59,245.27
2017,10,25,9,30,860.0,73.0,2.0,23.0,501.0,427.24,321.42
2017,10,25,9,45,871.5,75.0,2.0,23.5,532.5,486.4,370.08
2017,10,25,10,0,883.0,77.0,2.0,24.0,564.0,545.07,416.77
2017,10,25,10,15,892.5,78.5,2.0,24.5,589.5,601.34,460.01
2017,10,25,10,30,902.0,80.0,2.0,25.0,615.0,656.38,500.83
2017,10,25,10,45,908.0,81.0,2.0,26.0,633.0,707.03,536.18
2017,10,25,11,0,914.0,82.0,2.0,27.0,651.0,755.6,567.83
2017,10,25,11,15,917.5,82.5,2.0,27.5,661.0,799.41,595.7
2017,10,25,11,30,921.0,83.0,2.0,28.0,671.0,840.47,621.41
2017,10,25,11,45,922.0,83.0,2.05,28.5,673.0,875.96,643.62
2017,10,25,12,0,923.0,83.0,2.1,29.0,675.0,908.17,663.6
2017,10,25,12,15,921.0,82.5,2.1,29.0,669.5,933.69,680.06
2017,10,25,12,30,919.0,82.0,2.1,29.0,664.0,955.51,694.25
2017,10,25,12,45,903.0,86.0,2.15,29.5,647.5,965.79,700.27
2017,10,25,13,0,887.0,90.0,2.2,30.0,631.0,971.92,703.88
2017,10,25,13,15,879.0,89.0,2.25,30.0,609.5,975.71,707.58
2017,10,25,13,30,871.0,88.0,2.3,30.0,588.0,986.82,716.2
2017,10,25,13,45,859.5,86.0,2.35,30.0,559.5,978.3,712.25
2017,10,25,14,0,848.0,84.0,2.4,30.0,531.0,965.95,706.1
2017,10,25,14,15,831.5,82.0,2.45,29.5,496.0,945.02,695.81
2017,10,25,14,30,815.0,80.0,2.5,29.0,461.0,920.65,683.19
2017,10,25,14,45,791.5,77.0,2.65,29.0,420.5,885.06,662.25
2017,10,25,15,0,768.0,74.0,2.8,29.0,380.0,846.71,638.92
2017,10,25,15,15,734.5,70.0,2.85,28.0,335.5,795.47,607.63
2017,10,25,15,30,701.0,66.0,2.9,27.0,291.0,742.59,573.86
2017,10,25,15,45,651.5,61.0,2.95,26.5,244.0,680.63,530.65
2017,10,25,16,0,602.0,56.0,3.0,26.0,197.0,612.77,480.82
2017,10,25,16,15,523.0,48.5,2.9,25.0,150.5,519.26,409.27
2017,10,25,16,30,444.0,41.0,2.8,24.0,104.0,429.92,336.86
2017,10,25,16,45,222.0,33.5,2.7,23.0,65.0,244.07,178.71
2017,10,25,17,0,0.0,26.0,2.6,22.0,26.0,34.6,0.0
2017,10,25,17,15,0.0,13.0,2.5,21.5,13.0,11.1,0.0
2017,10,25,17,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,177.5,13.5,1.7,16.5,29.5,10.97,0.0
2017,10,26,7,0,355.0,27.0,1.8,17.0,59.0,22.3,11.8
2017,10,26,7,15,457.0,35.5,1.95,17.5,103.0,28.98,19.24
2017,10,26,7,30,559.0,44.0,2.1,18.0,147.0,35.64,25.49
2017,10,26,7,45,623.0,49.5,2.3,18.5,194.5,43.15,32.28
2017,10,26,8,0,687.0,55.0,2.5,19.0,242.0,64.52,37.15
2017,10,26,8,15,726.5,59.0,2.4,19.5,288.5,119.2,64.88
2017,10,26,8,30,766.0,63.0,2.3,20.0,335.0,178.69,108.86
2017,10,26,8,45,795.5,65.5,2.2,20.5,378.0,239.13,159.81
2017,10,26,9,0,825.0,68.0,2.1,21.0,421.0,302.49,214.98
2017,10,26,9,15,843.5,70.0,2.1,21.5,459.0,364.15,268.98
2017,10,26,9,30,862.0,72.0,2.1,22.0,497.0,426.88,322.48
2017,10,26,9,45,875.5,73.5,2.15,23.0,529.0,486.5,371.39
2017,10,26,10,0,889.0,75.0,2.2,24.0,561.0,545.83,418.18
2017,10,26,10,15,898.5,76.5,2.2,24.5,586.5,602.31,461.75
2017,10,26,10,30,908.0,78.0,2.2,25.0,612.0,657.54,502.9
2017,10,26,10,45,913.5,79.0,2.2,26.0,630.0,708.03,538.32
2017,10,26,11,0,919.0,80.0,2.2,27.0,648.0,756.38,569.93
2017,10,26,11,15,922.5,80.0,2.1,27.5,658.0,799.73,596.89
2017,10,26,11,30,926.0,80.0,2.0,28.0,668.0,840.32,621.49
2017,10,26,11,45,926.0,80.5,1.9,28.5,670.0,875.59,642.14
2017,10,26,12,0,926.0,81.0,1.8,29.0,672.0,907.52,660.3
2017,10,26,12,15,924.5,80.5,1.75,29.0,666.0,933.48,676.31
2017,10,26,12,30,923.0,80.0,1.7,29.0,660.0,955.76,690.0
2017,10,26,12,45,919.5,79.0,1.65,29.5,646.5,971.8,698.39
2017,10,26,13,0,916.0,78.0,1.6,30.0,633.0,983.94,704.43
2017,10,26,13,15,908.5,77.0,1.55,30.0,611.5,988.3,707.13
2017,10,26,13,30,901.0,76.0,1.5,30.0,590.0,988.68,707.57
2017,10,26,13,45,889.5,75.0,1.5,30.0,561.0,981.25,704.02
2017,10,26,14,0,878.0,74.0,1.5,30.0,532.0,970.02,698.28
2017,10,26,14,15,709.5,105.5,1.55,30.0,460.0,860.93,630.1
2017,10,26,14,30,541.0,137.0,1.6,30.0,388.0,722.07,539.96
2017,10,26,14,45,671.5,101.0,1.65,30.0,384.5,806.85,600.52
2017,10,26,15,0,802.0,65.0,1.7,30.0,381.0,865.59,640.66
2017,10,26,15,15,770.0,61.5,1.8,29.0,336.5,815.82,611.27
2017,10,26,15,30,738.0,58.0,1.9,28.0,292.0,764.35,580.24
2017,10,26,15,45,690.5,53.5,2.05,27.5,244.5,696.91,535.19
2017,10,26,16,0,643.0,49.0,2.2,27.0,197.0,629.53,487.42
2017,10,26,16,15,567.0,42.5,2.2,26.0,150.5,537.77,418.63
2017,10,26,16,30,491.0,36.0,2.2,25.0,104.0,458.52,354.6
2017,10,26,16,45,245.5,30.5,2.2,24.0,64.5,257.4,183.88
2017,10,26,17,0,0.0,25.0,2.2,23.0,25.0,33.64,0.0
2017,10,26,17,15,0.0,12.5,2.2,22.5,12.5,10.67,0.0
2017,10,26,17,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,174.0,13.0,0.75,16.0,28.0,11.1,0.0
2017,10,27,7,0,348.0,26.0,0.8,16.0,56.0,21.47,10.87
2017,10,27,7,15,451.5,35.0,0.85,16.5,100.0,28.6,18.98
2017,10,27,7,30,555.0,44.0,0.9,17.0,144.0,35.69,25.65
2017,10,27,7,45,617.0,49.5,0.95,17.5,191.0,43.18,32.47
2017,10,27,8,0,679.0,55.0,1.0,18.0,238.0,64.46,37.34
2017,10,27,8,15,719.0,59.0,0.9,18.5,284.0,118.61,64.83
2017,10,27,8,30,759.0,63.0,0.8,19.0,330.0,177.64,108.22
2017,10,27,8,45,587.5,104.5,0.75,19.5,326.5,224.22,155.23
2017,10,27,9,0,416.0,146.0,0.7,20.0,323.0,247.91,182.94
2017,10,27,9,15,635.0,110.0,0.6,21.0,407.5,326.84,241.88
2017,10,27,9,30,854.0,74.0,0.5,22.0,492.0,425.23,315.81
2017,10,27,9,45,860.0,78.0,0.45,23.0,522.0,484.18,361.56
2017,10,27,10,0,866.0,82.0,0.4,24.0,552.0,542.16,404.64
2017,10,27,10,15,876.0,83.5,0.45,24.5,577.5,595.98,444.77
2017,10,27,10,30,886.0,85.0,0.5,25.0,603.0,650.43,483.95
2017,10,27,10,45,892.0,86.0,0.55,25.5,620.5,700.26,518.76
2017,10,27,11,0,898.0,87.0,0.6,26.0,638.0,748.05,550.55
2017,10,27,11,15,901.5,87.5,0.75,26.0,648.0,791.14,580.21
2017,10,27,11,30,905.0,88.0,0.9,26.0,658.0,831.54,608.09
2017,10,27,11,45,905.0,88.5,1.05,26.5,660.0,866.16,630.96
2017,10,27,12,0,905.0,89.0,1.2,27.0,662.0,897.51,651.73
2017,10,27,12,15,903.0,88.5,1.3,27.0,656.0,922.54,669.03
2017,10,27,12,30,901.0,88.0,1.4,27.0,650.0,943.96,684.2
2017,10,27,12,45,885.0,91.5,1.55,27.5,633.5,953.3,691.14
2017,10,27,13,0,869.0,95.0,1.7,28.0,617.0,969.42,702.61
2017,10,27,13,15,861.0,94.0,1.7,28.0,596.0,973.28,705.71
2017,10,27,13,30,853.0,93.0,1.7,28.0,575.0,973.25,706.62
2017,10,27,13,45,841.0,91.0,1.75,28.0,546.5,964.2,702.58
2017,10,27,14,0,829.0,89.0,1.8,28.0,518.0,951.39,696.3
2017,10,27,14,15,811.5,86.5,1.8,28.0,483.0,928.95,683.21
2017,10,27,14,30,794.0,84.0,1.8,28.0,448.0,903.14,667.93
2017,10,27,14,45,770.0,80.5,1.8,28.0,408.0,866.73,645.44
2017,10,27,15,0,746.0,77.0,1.8,28.0,368.0,827.63,620.8
2017,10,27,15,15,710.5,73.0,1.85,27.5,323.5,781.76,592.49
2017,10,27,15,30,675.0,69.0,1.9,27.0,279.0,728.43,557.77
2017,10,27,15,45,623.5,63.0,1.95,26.5,232.5,657.79,508.92
2017,10,27,16,0,572.0,57.0,2.0,26.0,186.0,587.85,458.04
2017,10,27,16,15,489.0,48.5,1.95,25.0,140.5,491.16,384.55
2017,10,27,16,30,406.0,40.0,1.9,24.0,95.0,399.1,310.13
2017,10,27,16,45,268.5,27.5,1.9,23.0,57.5,270.71,189.39
2017,10,27,17,0,131.0,15.0,1.9,22.0,20.0,99.45,0.0
2017,10,27,17,15,65.5,7.5,1.9,21.5,10.0,6.4,0.0
2017,10,27,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.5,1.2,13.5,25.5,11.52,0.0
2017,10,28,7,0,288.0,27.0,1.2,14.0,51.0,22.3,11.13
2017,10,28,7,15,396.0,37.0,1.15,14.5,93.0,30.19,20.45
2017,10,28,7,30,504.0,47.0,1.1,15.0,135.0,38.01,27.87
2017,10,28,7,45,357.5,74.5,1.05,15.5,146.5,55.66,43.72
2017,10,28,8,0,211.0,102.0,1.0,16.0,158.0,81.49,59.89
2017,10,28,8,15,230.5,118.0,0.9,16.5,189.5,113.31,80.61
2017,10,28,8,30,250.0,134.0,0.8,17.0,221.0,147.88,107.02
2017,10,28,8,45,309.5,143.5,0.75,17.5,265.0,188.9,138.8
2017,10,28,9,0,369.0,153.0,0.7,18.0,309.0,240.35,179.98
2017,10,28,9,15,593.5,117.0,0.65,18.5,393.5,318.66,238.99
2017,10,28,9,30,818.0,81.0,0.6,19.0,478.0,417.12,314.51
2017,10,28,9,45,827.5,84.5,0.6,19.5,508.5,475.18,361.29
2017,10,28,10,0,837.0,88.0,0.6,20.0,539.0,532.71,406.15
2017,10,28,10,15,847.5,89.5,0.5,20.5,564.0,588.0,446.61
2017,10,28,10,30,858.0,91.0,0.4,21.0,589.0,642.27,484.44
2017,10,28,10,45,864.5,92.0,0.35,22.0,606.5,692.05,517.24
2017,10,28,11,0,871.0,93.0,0.3,23.0,624.0,734.26,543.44
2017,10,28,11,15,874.5,94.0,0.3,23.5,634.0,776.8,569.45
2017,10,28,11,30,878.0,95.0,0.3,24.0,644.0,816.76,593.4
2017,10,28,11,45,879.0,95.0,0.35,24.5,646.0,850.77,614.2
2017,10,28,12,0,880.0,95.0,0.4,25.0,648.0,881.67,633.03
2017,10,28,12,15,878.0,94.5,0.65,25.0,642.0,906.07,653.08
2017,10,28,12,30,876.0,94.0,0.9,25.0,636.0,926.95,670.99
2017,10,28,12,45,878.0,90.5,1.2,25.0,624.0,944.45,687.47
2017,10,28,13,0,880.0,87.0,1.5,25.0,612.0,958.31,701.35
2017,10,28,13,15,872.0,86.0,1.7,25.0,590.5,961.89,707.05
2017,10,28,13,30,864.0,85.0,1.9,25.0,569.0,972.69,717.57
2017,10,28,13,45,851.5,83.5,2.1,25.0,540.5,963.75,715.07
2017,10,28,14,0,839.0,82.0,2.3,25.0,512.0,951.04,710.15
2017,10,28,14,15,821.5,80.0,2.4,24.5,477.5,929.19,699.39
2017,10,28,14,30,804.0,78.0,2.5,24.0,443.0,903.98,686.21
2017,10,28,14,45,778.5,75.0,2.6,24.0,403.0,866.72,663.07
2017,10,28,15,0,753.0,72.0,2.7,24.0,363.0,826.82,637.59
2017,10,28,15,15,718.5,68.0,2.75,23.0,319.0,775.15,604.94
2017,10,28,15,30,684.0,64.0,2.8,22.0,275.0,728.53,574.55
2017,10,28,15,45,630.0,59.0,2.85,21.5,228.5,657.07,522.89
2017,10,28,16,0,576.0,54.0,2.9,21.0,182.0,586.5,469.37
2017,10,28,16,15,494.5,46.0,2.95,20.0,137.0,491.77,394.95
2017,10,28,16,30,413.0,38.0,3.0,19.0,92.0,401.64,319.24
2017,10,28,16,45,206.5,28.0,3.05,18.5,55.0,223.87,154.45
2017,10,28,17,0,0.0,18.0,3.1,18.0,18.0,15.36,0.0
2017,10,28,17,15,0.0,9.0,3.05,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,7.0,1.35,12.5,7.0,5.97,0.0
2017,10,29,7,0,0.0,14.0,1.3,13.0,14.0,11.52,2.74
2017,10,29,7,15,0.0,26.0,1.25,13.0,26.0,21.46,12.97
2017,10,29,7,30,0.0,38.0,1.2,13.0,38.0,31.42,22.26
2017,10,29,7,45,0.0,51.5,1.2,13.5,51.5,42.35,32.24
2017,10,29,8,0,0.0,65.0,1.2,14.0,65.0,53.13,39.97
2017,10,29,8,15,0.0,78.0,1.25,14.5,78.0,63.78,48.99
2017,10,29,8,30,0.0,91.0,1.3,15.0,91.0,74.56,57.98
2017,10,29,8,45,163.5,124.5,1.4,15.5,193.0,140.21,106.19
2017,10,29,9,0,327.0,158.0,1.5,16.0,295.0,229.34,174.93
2017,10,29,9,15,324.5,177.0,1.6,16.0,322.5,268.73,209.06
2017,10,29,9,30,322.0,196.0,1.7,16.0,350.0,307.95,242.62
2017,10,29,9,45,161.0,176.5,1.8,16.5,253.5,233.02,185.46
2017,10,29,10,0,0.0,157.0,1.9,17.0,157.0,132.02,103.8
2017,10,29,10,15,0.5,164.0,1.95,17.0,164.5,138.83,109.39
2017,10,29,10,30,1.0,171.0,2.0,17.0,172.0,145.78,114.88
2017,10,29,10,45,8.0,194.0,2.1,17.5,199.5,171.64,135.58
2017,10,29,11,0,15.0,217.0,2.2,18.0,227.0,198.8,157.11
2017,10,29,11,15,73.0,253.0,2.3,18.0,298.5,291.9,232.23
2017,10,29,11,30,131.0,289.0,2.4,18.0,370.0,396.24,314.22
2017,10,29,11,45,257.5,272.5,2.5,18.5,432.5,509.29,402.5
2017,10,29,12,0,384.0,256.0,2.6,19.0,495.0,613.92,482.47
2017,10,29,12,15,490.5,218.0,2.6,19.0,521.0,701.57,548.64
2017,10,29,12,30,597.0,180.0,2.6,19.0,547.0,781.72,608.58
2017,10,29,12,45,559.0,188.5,2.65,19.0,526.0,763.65,595.39
2017,10,29,13,0,521.0,197.0,2.7,19.0,505.0,749.95,585.85
2017,10,29,13,15,391.5,220.0,2.65,18.5,447.0,639.84,504.88
2017,10,29,13,30,262.0,243.0,2.6,18.0,389.0,549.09,435.9
2017,10,29,13,45,339.0,215.0,2.55,18.0,394.0,595.18,474.17
2017,10,29,14,0,416.0,187.0,2.5,18.0,399.0,661.22,525.5
2017,10,29,14,15,547.5,141.0,2.4,18.0,400.0,733.94,581.33
2017,10,29,14,30,679.0,95.0,2.3,18.0,401.0,810.72,636.69
2017,10,29,14,45,611.5,99.5,2.2,18.0,356.0,745.24,589.38
2017,10,29,15,0,544.0,104.0,2.1,18.0,311.0,678.07,541.19
2017,10,29,15,15,587.0,89.0,2.1,17.5,288.0,688.33,551.17
2017,10,29,15,30,630.0,74.0,2.1,17.0,265.0,693.55,556.2
2017,10,29,15,45,575.0,67.0,2.1,17.0,219.5,619.92,500.34
2017,10,29,16,0,520.0,60.0,2.1,17.0,174.0,547.25,443.38
2017,10,29,16,15,433.0,50.5,2.2,16.5,129.5,448.1,363.97
2017,10,29,16,30,346.0,41.0,2.3,16.0,85.0,353.87,283.44
2017,10,29,16,45,210.5,27.0,2.4,15.5,50.0,223.23,149.12
2017,10,29,17,0,75.0,13.0,2.5,15.0,15.0,60.54,0.0
2017,10,29,17,15,37.5,6.5,2.5,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,5.5,5.85,12.0,5.5,4.69,0.0
2017,10,30,7,0,0.0,11.0,5.8,12.0,11.0,9.04,0.61
2017,10,30,7,15,0.0,20.5,5.7,12.0,20.5,16.89,8.96
2017,10,30,7,30,0.0,30.0,5.6,12.0,30.0,24.76,16.34
2017,10,30,7,45,0.0,41.5,5.55,12.5,41.5,34.31,25.1
2017,10,30,8,0,0.0,53.0,5.5,13.0,53.0,43.88,32.14
2017,10,30,8,15,0.0,63.5,5.45,13.0,63.5,52.52,39.63
2017,10,30,8,30,0.0,74.0,5.4,13.0,74.0,61.13,47.0
2017,10,30,8,45,14.5,116.5,5.4,13.5,122.5,98.63,78.16
2017,10,30,9,0,29.0,159.0,5.4,14.0,171.0,140.27,112.59
2017,10,30,9,15,116.0,182.5,5.4,14.0,237.0,197.57,158.62
2017,10,30,9,30,203.0,206.0,5.4,14.0,303.0,263.39,212.58
2017,10,30,9,45,150.0,220.0,5.4,14.5,294.5,266.72,216.19
2017,10,30,10,0,97.0,234.0,5.4,15.0,286.0,256.79,208.11
2017,10,30,10,15,467.5,164.5,5.4,15.0,429.5,437.96,357.89
2017,10,30,10,30,838.0,95.0,5.4,15.0,573.0,632.75,515.71
2017,10,30,10,45,847.5,94.5,5.4,15.5,591.0,681.92,554.11
