Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,0,857.0,94.0,5.4,16.0,609.0,729.44,590.79
2017,10,30,11,15,860.0,94.5,5.35,16.0,618.0,771.21,621.57
2017,10,30,11,30,863.0,95.0,5.3,16.0,627.0,810.37,650.2
2017,10,30,11,45,645.5,168.5,5.3,16.0,567.0,746.76,601.5
2017,10,30,12,0,428.0,242.0,5.3,16.0,507.0,653.52,526.51
2017,10,30,12,15,645.0,167.5,5.25,16.0,563.0,792.53,637.23
2017,10,30,12,30,862.0,93.0,5.2,16.0,619.0,920.7,731.22
2017,10,30,12,45,608.5,167.5,5.2,16.0,535.0,794.56,637.83
2017,10,30,13,0,355.0,242.0,5.2,16.0,451.0,622.25,503.15
2017,10,30,13,15,590.0,167.5,5.2,16.0,499.5,800.05,644.88
2017,10,30,13,30,825.0,93.0,5.2,16.0,548.0,942.49,750.12
2017,10,30,13,45,815.5,90.0,5.2,16.0,521.0,934.51,744.62
2017,10,30,14,0,806.0,87.0,5.2,16.0,494.0,922.88,737.49
2017,10,30,14,15,789.0,85.0,5.2,15.5,460.5,901.71,724.82
2017,10,30,14,30,772.0,83.0,5.2,15.0,427.0,877.26,709.65
2017,10,30,14,45,751.5,79.0,5.2,15.0,388.5,843.93,686.24
2017,10,30,15,0,731.0,75.0,5.2,15.0,350.0,807.89,660.42
2017,10,30,15,15,695.5,71.0,5.15,14.5,307.0,762.63,627.85
2017,10,30,15,30,660.0,67.0,5.1,14.0,264.0,709.91,588.34
2017,10,30,15,45,607.0,61.0,5.05,14.0,219.0,638.72,531.6
2017,10,30,16,0,554.0,55.0,5.0,14.0,174.0,568.39,473.31
2017,10,30,16,15,468.0,47.0,4.85,13.5,130.0,471.05,391.17
2017,10,30,16,30,382.0,39.0,4.7,13.0,86.0,378.34,308.05
2017,10,30,16,45,191.0,27.5,4.6,13.0,51.0,209.17,133.6
2017,10,30,17,0,0.0,16.0,4.5,13.0,16.0,13.66,0.0
2017,10,30,17,15,0.0,8.0,4.45,13.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,96.5,13.5,1.55,12.5,20.5,11.52,0.0
2017,10,31,7,0,193.0,27.0,1.6,13.0,41.0,21.0,7.95
2017,10,31,7,15,300.5,40.0,1.7,13.0,81.0,32.83,22.57
2017,10,31,7,30,408.0,53.0,1.8,13.0,121.0,43.05,32.4
2017,10,31,7,45,478.0,61.5,1.9,13.5,165.0,49.03,38.09
2017,10,31,8,0,548.0,70.0,2.0,14.0,209.0,69.53,44.46
2017,10,31,8,15,594.0,76.5,2.05,14.0,253.0,118.37,71.04
2017,10,31,8,30,640.0,83.0,2.1,14.0,297.0,173.01,112.31
2017,10,31,8,45,675.5,86.5,2.15,14.5,339.0,228.25,159.34
2017,10,31,9,0,711.0,90.0,2.2,15.0,381.0,287.31,211.36
2017,10,31,9,15,734.0,93.5,2.15,15.5,417.5,345.57,262.98
2017,10,31,9,30,757.0,97.0,2.1,16.0,454.0,405.54,314.82
2017,10,31,9,45,777.5,97.5,2.05,16.5,486.0,463.4,363.52
2017,10,31,10,0,798.0,98.0,2.0,17.0,518.0,520.94,410.33
2017,10,31,10,15,809.0,100.0,1.85,17.0,542.0,574.92,453.2
2017,10,31,10,30,820.0,102.0,1.7,17.0,566.0,628.05,493.85
2017,10,31,10,45,830.0,101.5,1.6,17.5,584.0,676.81,529.29
2017,10,31,11,0,840.0,101.0,1.5,18.0,602.0,723.99,562.35
2017,10,31,11,15,844.0,101.5,1.3,18.0,611.5,765.9,589.22
2017,10,31,11,30,848.0,102.0,1.1,18.0,621.0,805.31,613.22
2017,10,31,11,45,850.5,101.5,0.95,18.5,623.5,839.68,632.53
2017,10,31,12,0,853.0,101.0,0.8,19.0,626.0,871.06,649.26
2017,10,31,12,15,850.5,100.5,0.8,19.0,620.0,894.85,664.61
2017,10,31,12,30,848.0,100.0,0.8,19.0,614.0,915.14,677.83
2017,10,31,12,45,840.0,100.0,0.8,19.5,599.5,927.3,684.62
2017,10,31,13,0,832.0,100.0,0.8,20.0,585.0,935.66,689.19
2017,10,31,13,15,823.0,98.5,0.95,20.0,564.0,937.49,693.91
2017,10,31,13,30,814.0,97.0,1.1,20.0,543.0,935.54,696.25
2017,10,31,13,45,800.5,95.5,1.3,20.0,515.0,925.51,694.02
2017,10,31,14,0,787.0,94.0,1.5,20.0,487.0,911.86,689.18
2017,10,31,14,15,768.0,91.0,1.65,19.5,453.0,887.6,677.49
2017,10,31,14,30,749.0,88.0,1.8,19.0,419.0,866.66,667.76
2017,10,31,14,45,721.5,84.5,2.0,19.0,379.5,828.05,644.38
2017,10,31,15,0,694.0,81.0,2.2,19.0,340.0,787.15,618.56
2017,10,31,15,15,657.0,76.5,2.35,18.5,297.5,734.37,583.67
2017,10,31,15,30,620.0,72.0,2.5,18.0,255.0,680.49,546.32
2017,10,31,15,45,563.0,65.5,2.65,18.0,210.0,606.29,490.52
2017,10,31,16,0,506.0,59.0,2.8,18.0,165.0,533.13,432.83
2017,10,31,16,15,421.5,49.0,3.0,17.0,122.0,436.18,354.84
2017,10,31,16,30,337.0,39.0,3.2,16.0,79.0,344.12,274.69
2017,10,31,16,45,205.0,25.0,3.4,15.5,45.5,214.12,125.16
2017,10,31,17,0,73.0,11.0,3.6,15.0,12.0,57.36,0.0
2017,10,31,17,15,36.5,5.5,3.7,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.5,1.5,11.5,18.5,10.67,0.0
2017,11,1,7,0,182.0,25.0,1.5,12.0,37.0,19.46,5.89
2017,11,1,7,15,288.0,38.0,1.5,12.5,76.0,31.12,21.04
2017,11,1,7,30,394.0,51.0,1.5,13.0,115.0,41.37,30.88
2017,11,1,7,45,464.5,59.5,1.5,13.5,158.5,47.39,36.62
2017,11,1,8,0,535.0,68.0,1.5,14.0,202.0,67.55,43.02
2017,11,1,8,15,581.5,74.5,1.45,14.5,245.5,115.52,68.99
2017,11,1,8,30,628.0,81.0,1.4,15.0,289.0,169.35,109.2
2017,11,1,8,45,662.5,85.0,1.35,15.5,330.0,223.94,155.25
2017,11,1,9,0,697.0,89.0,1.3,16.0,371.0,282.24,205.97
2017,11,1,9,15,720.0,92.5,1.3,16.5,407.5,339.55,256.13
2017,11,1,9,30,743.0,96.0,1.3,17.0,444.0,398.59,306.53
2017,11,1,9,45,767.5,96.0,1.35,17.5,476.5,456.89,355.05
2017,11,1,10,0,792.0,96.0,1.4,18.0,509.0,515.33,402.21
2017,11,1,10,15,803.0,98.0,1.4,18.0,533.0,568.89,444.79
2017,11,1,10,30,814.0,100.0,1.4,18.0,557.0,621.6,485.49
2017,11,1,10,45,820.5,101.0,1.45,18.5,574.0,669.17,520.81
2017,11,1,11,0,827.0,102.0,1.5,19.0,591.0,714.94,553.94
2017,11,1,11,15,831.0,102.5,1.55,19.0,601.0,756.26,583.11
2017,11,1,11,30,835.0,103.0,1.6,19.0,611.0,795.14,610.02
2017,11,1,11,45,834.5,103.5,1.7,19.5,612.5,827.64,631.78
2017,11,1,12,0,834.0,104.0,1.8,20.0,614.0,857.06,651.42
2017,11,1,12,15,832.0,103.5,1.85,20.0,608.0,880.78,667.95
2017,11,1,12,30,830.0,103.0,1.9,20.0,602.0,901.09,682.33
2017,11,1,12,45,814.0,106.0,2.0,20.0,586.5,908.93,688.98
2017,11,1,13,0,798.0,109.0,2.1,20.0,571.0,912.78,693.2
2017,11,1,13,15,788.5,107.5,2.15,20.0,550.0,913.78,695.15
2017,11,1,13,30,779.0,106.0,2.2,20.0,529.0,911.11,694.78
2017,11,1,13,45,768.5,102.5,2.3,20.0,502.0,901.53,690.31
2017,11,1,14,0,758.0,99.0,2.4,20.0,475.0,895.08,688.1
2017,11,1,14,15,738.5,96.0,2.4,19.5,441.0,870.87,673.95
2017,11,1,14,30,719.0,93.0,2.4,19.0,407.0,843.65,657.67
2017,11,1,14,45,695.0,88.5,2.45,19.0,369.0,807.44,633.85
2017,11,1,15,0,671.0,84.0,2.5,19.0,331.0,768.92,607.87
2017,11,1,15,15,633.0,78.5,2.5,18.5,288.5,714.42,570.14
2017,11,1,15,30,595.0,73.0,2.5,18.0,246.0,658.94,530.33
2017,11,1,15,45,542.5,65.5,2.55,18.0,202.5,588.1,476.26
2017,11,1,16,0,490.0,58.0,2.6,18.0,159.0,518.18,420.47
2017,11,1,16,15,404.0,48.0,2.55,17.5,116.5,420.8,340.81
2017,11,1,16,30,318.0,38.0,2.5,17.0,74.0,328.53,259.32
2017,11,1,16,45,190.5,23.5,2.5,16.5,42.0,198.12,102.99
2017,11,1,17,0,63.0,9.0,2.5,16.0,10.0,49.02,0.0
2017,11,1,17,15,31.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,80.5,12.5,0.75,12.0,17.5,10.67,0.0
2017,11,2,7,0,161.0,25.0,0.8,12.0,35.0,19.42,4.47
2017,11,2,7,15,266.0,38.0,0.85,12.5,72.5,29.38,19.44
2017,11,2,7,30,371.0,51.0,0.9,13.0,110.0,41.41,30.88
2017,11,2,7,45,441.5,60.0,0.95,13.5,153.0,47.82,36.98
2017,11,2,8,0,512.0,69.0,1.0,14.0,196.0,67.73,43.62
2017,11,2,8,15,559.0,75.5,1.05,14.0,238.5,114.22,68.93
2017,11,2,8,30,606.0,82.0,1.1,14.0,281.0,166.64,108.25
2017,11,2,8,45,641.5,86.5,1.15,14.5,321.5,220.45,153.66
2017,11,2,9,0,677.0,91.0,1.2,15.0,362.0,278.14,203.94
2017,11,2,9,15,700.5,94.5,1.2,15.5,398.0,334.39,253.25
2017,11,2,9,30,724.0,98.0,1.2,16.0,434.0,392.45,302.91
2017,11,2,9,45,733.5,103.0,1.3,16.5,463.0,447.05,348.94
2017,11,2,10,0,743.0,108.0,1.4,17.0,492.0,501.38,393.31
2017,11,2,10,15,755.0,110.0,1.45,17.0,516.0,553.6,435.32
2017,11,2,10,30,767.0,112.0,1.5,17.0,540.0,605.2,475.77
2017,11,2,10,45,777.5,112.5,1.55,17.5,557.5,651.43,510.46
2017,11,2,11,0,788.0,113.0,1.6,18.0,575.0,697.76,544.35
2017,11,2,11,15,792.0,113.5,1.65,18.0,585.0,737.61,573.38
2017,11,2,11,30,796.0,114.0,1.7,18.0,595.0,775.11,599.65
2017,11,2,11,45,801.5,112.5,1.8,18.5,597.5,809.19,622.76
2017,11,2,12,0,807.0,111.0,1.9,19.0,600.0,840.61,643.97
2017,11,2,12,15,804.5,110.5,1.95,19.0,594.5,863.21,659.87
2017,11,2,12,30,802.0,110.0,2.0,19.0,589.0,882.47,673.67
2017,11,2,12,45,792.0,110.5,2.1,19.0,574.5,892.46,681.79
2017,11,2,13,0,782.0,111.0,2.2,19.0,560.0,898.74,687.61
2017,11,2,13,15,772.5,109.5,2.2,19.0,539.5,899.56,688.91
2017,11,2,13,30,763.0,108.0,2.2,19.0,519.0,903.34,692.46
2017,11,2,13,45,751.5,104.5,2.25,19.0,492.0,892.97,686.85
2017,11,2,14,0,740.0,101.0,2.3,19.0,465.0,879.2,679.07
2017,11,2,14,15,720.0,98.0,2.35,19.0,431.5,854.63,663.76
2017,11,2,14,30,700.0,95.0,2.4,19.0,398.0,827.13,646.3
2017,11,2,14,45,673.0,90.5,2.45,19.0,360.0,788.4,620.48
2017,11,2,15,0,646.0,86.0,2.5,19.0,322.0,747.5,592.55
2017,11,2,15,15,606.5,80.5,2.55,18.5,280.0,692.19,554.18
2017,11,2,15,30,567.0,75.0,2.6,18.0,238.0,636.03,513.68
2017,11,2,15,45,505.0,68.0,2.65,18.0,194.5,558.47,453.93
2017,11,2,16,0,443.0,61.0,2.7,18.0,151.0,482.26,392.74
2017,11,2,16,15,357.0,50.0,2.65,17.5,110.0,385.34,312.81
2017,11,2,16,30,271.0,39.0,2.6,17.0,69.0,294.86,231.54
2017,11,2,16,45,135.5,19.5,2.55,17.0,34.5,149.93,65.32
2017,11,2,17,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,10.5,3.9,13.5,10.5,8.96,0.0
2017,11,3,7,0,0.0,21.0,4.0,14.0,21.0,17.08,1.55
2017,11,3,7,15,34.0,38.0,4.1,14.0,43.5,30.2,19.77
2017,11,3,7,30,68.0,55.0,4.2,14.0,66.0,42.5,31.58
2017,11,3,7,45,82.5,74.5,4.3,14.5,92.0,56.46,44.36
2017,11,3,8,0,97.0,94.0,4.4,15.0,118.0,73.7,55.46
2017,11,3,8,15,105.5,113.0,4.4,15.0,143.5,98.23,73.73
2017,11,3,8,30,114.0,132.0,4.4,15.0,169.0,124.33,94.9
2017,11,3,8,45,119.5,149.5,4.4,15.5,193.0,150.12,116.51
2017,11,3,9,0,125.0,167.0,4.4,16.0,217.0,176.9,139.15
2017,11,3,9,15,68.0,165.5,4.4,16.5,193.5,163.38,129.82
2017,11,3,9,30,11.0,164.0,4.4,17.0,170.0,141.54,112.57
2017,11,3,9,45,67.5,196.0,4.45,17.5,231.0,201.74,161.38
2017,11,3,10,0,124.0,228.0,4.5,18.0,292.0,273.4,219.14
2017,11,3,10,15,167.0,238.5,4.5,18.0,328.5,317.98,255.33
2017,11,3,10,30,210.0,249.0,4.5,18.0,365.0,366.89,294.9
2017,11,3,10,45,241.5,253.0,4.55,18.0,390.5,405.66,326.27
2017,11,3,11,0,273.0,257.0,4.6,18.0,416.0,459.59,369.12
2017,11,3,11,15,165.5,258.0,4.6,18.0,355.0,382.01,306.76
2017,11,3,11,30,58.0,259.0,4.6,18.0,294.0,293.23,234.27
2017,11,3,11,45,43.5,248.0,4.65,18.5,274.0,274.06,218.51
2017,11,3,12,0,29.0,237.0,4.7,19.0,254.0,253.54,201.46
2017,11,3,12,15,14.5,184.0,4.7,19.0,192.5,174.2,137.6
2017,11,3,12,30,0.0,131.0,4.7,19.0,131.0,111.73,86.49
2017,11,3,12,45,3.5,160.5,4.75,19.0,162.5,143.29,112.48
2017,11,3,13,0,7.0,190.0,4.8,19.0,194.0,176.91,139.97
2017,11,3,13,15,6.0,183.5,4.8,18.5,187.0,170.77,135.35
2017,11,3,13,30,5.0,177.0,4.8,18.0,180.0,164.67,130.8
2017,11,3,13,45,2.5,150.5,4.8,18.0,152.0,136.28,107.7
2017,11,3,14,0,0.0,124.0,4.8,18.0,124.0,108.13,84.61
2017,11,3,14,15,0.0,78.5,4.7,18.0,78.5,65.16,49.07
2017,11,3,14,30,0.0,33.0,4.6,18.0,33.0,27.26,17.37
2017,11,3,14,45,0.0,26.0,4.55,18.0,26.0,21.45,12.52
2017,11,3,15,0,0.0,19.0,4.5,18.0,19.0,15.65,7.63
2017,11,3,15,15,0.0,16.5,4.4,17.5,16.5,13.58,5.91
2017,11,3,15,30,0.0,14.0,4.3,17.0,14.0,11.52,4.16
2017,11,3,15,45,0.0,11.5,4.2,17.0,11.5,9.45,2.38
2017,11,3,16,0,0.0,9.0,4.1,17.0,9.0,7.39,0.58
2017,11,3,16,15,0.0,6.5,3.85,16.5,6.5,5.33,0.0
2017,11,3,16,30,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2017,11,3,16,45,0.0,2.0,3.4,15.5,2.0,1.64,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.0,4.35,13.0,3.0,2.56,0.0
2017,11,4,7,0,0.0,6.0,4.4,13.0,6.0,4.92,0.0
2017,11,4,7,15,0.0,13.5,4.35,13.0,13.5,11.1,3.66
2017,11,4,7,30,0.0,21.0,4.3,13.0,21.0,17.29,9.56
2017,11,4,7,45,0.0,29.5,4.3,13.0,29.5,24.33,16.07
2017,11,4,8,0,0.0,38.0,4.3,13.0,38.0,31.38,21.37
2017,11,4,8,15,0.0,46.5,4.2,13.0,46.5,38.44,27.53
2017,11,4,8,30,0.0,55.0,4.1,13.0,55.0,45.52,33.64
2017,11,4,8,45,0.0,63.0,4.1,13.5,63.0,52.19,39.24
2017,11,4,9,0,0.0,71.0,4.1,14.0,71.0,58.88,44.78
2017,11,4,9,15,0.0,89.5,4.0,14.0,89.5,74.28,57.76
2017,11,4,9,30,0.0,108.0,3.9,14.0,108.0,89.89,70.79
2017,11,4,9,45,7.5,146.5,3.8,14.5,150.5,126.33,100.95
2017,11,4,10,0,15.0,185.0,3.7,15.0,193.0,164.68,132.3
2017,11,4,10,15,7.5,165.5,3.65,15.5,169.5,144.6,115.28
2017,11,4,10,30,0.0,146.0,3.6,16.0,146.0,123.48,97.44
2017,11,4,10,45,0.0,136.5,3.55,16.5,136.5,115.31,90.44
2017,11,4,11,0,0.0,127.0,3.5,17.0,127.0,107.08,83.42
2017,11,4,11,15,1.0,152.5,3.55,17.0,153.5,130.86,102.9
2017,11,4,11,30,2.0,178.0,3.6,17.0,180.0,155.54,122.97
2017,11,4,11,45,2.0,179.0,3.65,17.0,181.0,157.08,124.17
2017,11,4,12,0,2.0,180.0,3.7,17.0,182.0,158.69,125.49
2017,11,4,12,15,430.0,135.5,3.85,17.0,389.0,552.63,450.19
2017,11,4,12,30,858.0,91.0,4.0,17.0,596.0,908.77,714.78
2017,11,4,12,45,856.5,89.0,4.2,17.0,583.5,924.53,724.9
2017,11,4,13,0,855.0,87.0,4.4,17.0,571.0,936.64,735.4
2017,11,4,13,15,596.5,151.5,4.55,17.0,483.0,784.78,626.74
2017,11,4,13,30,338.0,216.0,4.7,17.0,395.0,589.59,476.99
2017,11,4,13,45,580.0,147.5,4.85,17.0,435.5,775.75,625.54
2017,11,4,14,0,822.0,79.0,5.0,17.0,476.0,922.12,734.83
2017,11,4,14,15,804.5,76.5,5.0,16.5,442.5,899.87,720.39
2017,11,4,14,30,787.0,74.0,5.0,16.0,409.0,874.36,704.46
2017,11,4,14,45,766.0,70.5,5.05,16.0,370.5,841.22,681.51
2017,11,4,15,0,745.0,67.0,5.1,16.0,332.0,805.41,656.05
2017,11,4,15,15,708.5,63.0,5.05,15.5,289.5,752.6,617.5
2017,11,4,15,30,672.0,59.0,5.0,15.0,247.0,698.39,576.51
2017,11,4,15,45,621.0,53.0,4.95,14.5,202.5,635.97,527.16
2017,11,4,16,0,570.0,47.0,4.9,14.0,158.0,567.68,470.61
2017,11,4,16,15,479.0,39.0,4.75,13.5,115.0,467.09,384.78
2017,11,4,16,30,388.0,31.0,4.6,13.0,72.0,372.31,294.41
2017,11,4,16,45,194.0,15.5,4.45,12.5,36.0,186.64,43.77
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,45,113.0,10.0,3.8,9.5,16.0,8.54,0.0
2017,11,5,7,0,226.0,20.0,3.8,10.0,32.0,16.58,0.0
2017,11,5,7,15,349.5,30.5,3.9,10.5,71.5,25.08,15.4
2017,11,5,7,30,473.0,41.0,4.0,11.0,111.0,33.51,23.94
2017,11,5,7,45,544.5,48.0,4.15,11.5,155.5,38.69,28.99
2017,11,5,8,0,616.0,55.0,4.3,12.0,200.0,59.02,35.0
2017,11,5,8,15,662.5,60.0,4.2,12.0,244.5,110.46,62.33
2017,11,5,8,30,709.0,65.0,4.1,12.0,289.0,170.23,108.1
2017,11,5,8,45,741.0,68.5,4.1,12.5,330.5,227.81,158.23
2017,11,5,9,0,773.0,72.0,4.1,13.0,372.0,288.68,213.31
2017,11,5,9,15,795.0,74.5,4.0,13.0,409.0,348.17,268.1
2017,11,5,9,30,817.0,77.0,3.9,13.0,446.0,409.1,323.21
2017,11,5,9,45,833.0,79.0,3.8,13.5,477.5,467.92,374.66
2017,11,5,10,0,849.0,81.0,3.7,14.0,509.0,526.88,424.48
2017,11,5,10,15,859.5,82.0,3.6,14.0,533.5,581.52,470.16
2017,11,5,10,30,870.0,83.0,3.5,14.0,558.0,635.11,513.67
2017,11,5,10,45,877.0,84.0,3.45,14.5,575.5,680.49,549.02
2017,11,5,11,0,884.0,85.0,3.4,15.0,593.0,727.7,584.29
2017,11,5,11,15,887.5,85.5,3.3,15.0,602.5,769.63,614.13
2017,11,5,11,30,891.0,86.0,3.2,15.0,612.0,808.95,641.78
2017,11,5,11,45,891.5,86.0,3.15,15.5,614.0,842.45,664.04
2017,11,5,12,0,892.0,86.0,3.1,16.0,616.0,872.79,683.91
2017,11,5,12,15,889.5,85.5,3.1,16.0,609.5,896.63,700.74
2017,11,5,12,30,887.0,85.0,3.1,16.0,603.0,916.93,715.19
2017,11,5,12,45,878.5,85.5,3.1,16.0,588.5,929.29,724.21
2017,11,5,13,0,870.0,86.0,3.1,16.0,574.0,948.24,738.08
2017,11,5,13,15,861.0,84.5,3.1,16.0,553.0,950.32,740.21
2017,11,5,13,30,852.0,83.0,3.1,16.0,532.0,948.54,739.96
2017,11,5,13,45,839.5,81.0,3.1,16.0,504.0,938.97,734.41
2017,11,5,14,0,827.0,79.0,3.1,16.0,476.0,925.72,726.42
2017,11,5,14,15,808.0,77.0,3.1,15.5,441.5,902.69,712.86
2017,11,5,14,30,789.0,75.0,3.1,15.0,407.0,876.41,696.85
2017,11,5,14,45,763.0,71.5,3.15,15.0,368.0,838.6,671.19
2017,11,5,15,0,737.0,68.0,3.2,15.0,329.0,798.26,643.11
2017,11,5,15,15,698.5,64.0,3.2,14.5,285.5,743.85,604.45
2017,11,5,15,30,660.0,60.0,3.2,14.0,242.0,695.36,568.81
2017,11,5,15,45,603.0,54.5,3.25,14.0,197.5,622.26,511.4
2017,11,5,16,0,546.0,49.0,3.3,14.0,153.0,550.33,452.28
2017,11,5,16,15,452.0,40.5,3.15,13.5,110.5,447.64,365.82
2017,11,5,16,30,358.0,32.0,3.0,13.0,68.0,350.87,273.65
2017,11,5,16,45,179.0,16.0,2.95,12.5,34.0,175.7,14.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,103.0,9.5,1.2,11.0,14.5,8.11,0.0
2017,11,6,7,0,206.0,19.0,1.2,11.0,29.0,15.72,0.0
2017,11,6,7,15,332.0,29.5,1.3,11.5,67.0,24.24,14.44
2017,11,6,7,30,458.0,40.0,1.4,12.0,105.0,32.68,23.1
2017,11,6,7,45,537.5,46.0,1.55,12.5,150.0,37.08,27.45
2017,11,6,8,0,617.0,52.0,1.7,13.0,195.0,56.42,32.77
2017,11,6,8,15,663.5,56.5,1.8,13.0,239.0,110.29,61.89
2017,11,6,8,30,710.0,61.0,1.9,13.0,283.0,166.44,104.14
2017,11,6,8,45,746.0,63.5,2.0,13.5,324.5,223.88,153.47
2017,11,6,9,0,782.0,66.0,2.1,14.0,366.0,285.05,208.05
2017,11,6,9,15,804.0,68.5,2.05,14.0,403.0,344.87,262.33
2017,11,6,9,30,826.0,71.0,2.0,14.0,440.0,406.1,316.74
2017,11,6,9,45,835.0,75.0,2.0,14.5,470.5,464.05,366.62
2017,11,6,10,0,844.0,79.0,2.0,15.0,501.0,521.43,414.26
2017,11,6,10,15,855.5,80.0,1.95,15.0,526.0,576.25,458.94
2017,11,6,10,30,867.0,81.0,1.9,15.0,551.0,626.47,498.85
2017,11,6,10,45,873.0,82.5,1.9,15.5,568.0,675.19,535.71
2017,11,6,11,0,879.0,84.0,1.9,16.0,585.0,721.97,569.77
2017,11,6,11,15,883.5,84.5,1.95,16.0,595.5,764.37,599.84
2017,11,6,11,30,888.0,85.0,2.0,16.0,606.0,804.26,627.99
2017,11,6,11,45,890.5,85.0,2.05,16.0,608.5,839.24,652.58
2017,11,6,12,0,893.0,85.0,2.1,16.0,611.0,871.21,675.08
2017,11,6,12,15,891.5,84.5,2.15,16.0,605.5,895.91,692.58
2017,11,6,12,30,890.0,84.0,2.2,16.0,600.0,917.13,707.84
2017,11,6,12,45,894.0,80.0,2.25,16.5,588.5,935.55,719.99
2017,11,6,13,0,898.0,76.0,2.3,17.0,577.0,950.37,729.79
2017,11,6,13,15,890.5,75.0,2.3,17.0,556.0,954.41,733.24
2017,11,6,13,30,883.0,74.0,2.3,17.0,535.0,954.63,734.36
2017,11,6,13,45,873.0,72.0,2.3,17.0,507.5,947.37,730.52
2017,11,6,14,0,863.0,70.0,2.3,17.0,480.0,936.43,724.32
2017,11,6,14,15,846.0,68.0,2.25,16.5,446.0,925.81,719.26
2017,11,6,14,30,829.0,66.0,2.2,16.0,412.0,901.17,704.35
2017,11,6,14,45,805.0,63.5,2.2,16.0,373.0,866.15,681.14
2017,11,6,15,0,781.0,61.0,2.2,16.0,334.0,828.46,655.55
2017,11,6,15,15,745.5,57.5,2.25,15.5,290.5,776.73,620.46
2017,11,6,15,30,710.0,54.0,2.3,15.0,247.0,723.52,582.68
2017,11,6,15,45,654.0,49.0,2.4,15.0,201.5,650.0,526.64
2017,11,6,16,0,598.0,44.0,2.5,15.0,156.0,577.03,468.03
2017,11,6,16,15,505.5,36.5,2.55,14.5,112.5,483.46,390.16
2017,11,6,16,30,413.0,29.0,2.6,14.0,69.0,387.89,296.81
2017,11,6,16,45,206.5,14.5,2.65,13.5,34.5,190.96,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,102.5,9.0,3.7,7.5,13.5,7.68,0.0
2017,11,7,7,0,205.0,18.0,3.8,8.0,27.0,14.9,0.0
2017,11,7,7,15,328.5,29.5,3.8,8.5,65.5,24.32,14.41
2017,11,7,7,30,452.0,41.0,3.8,9.0,104.0,33.62,24.13
2017,11,7,7,45,517.5,50.0,3.85,9.5,147.5,40.39,30.7
2017,11,7,8,0,583.0,59.0,3.9,10.0,191.0,61.02,37.84
2017,11,7,8,15,631.5,64.5,3.8,10.5,235.5,110.87,64.42
2017,11,7,8,30,680.0,70.0,3.7,11.0,280.0,166.68,106.74
2017,11,7,8,45,709.5,75.5,3.65,12.0,321.0,224.08,156.47
2017,11,7,9,0,739.0,81.0,3.6,13.0,362.0,284.55,210.62
2017,11,7,9,15,763.0,84.0,3.45,13.5,399.0,345.01,265.21
2017,11,7,9,30,787.0,87.0,3.3,14.0,436.0,405.36,318.64
2017,11,7,9,45,800.0,90.5,3.15,14.5,467.0,462.63,368.17
2017,11,7,10,0,813.0,94.0,3.0,15.0,498.0,519.82,415.86
2017,11,7,10,15,825.0,96.0,2.65,15.0,523.0,574.58,460.15
2017,11,7,10,30,837.0,98.0,2.3,15.0,548.0,628.57,501.94
2017,11,7,10,45,846.0,98.5,1.95,15.5,566.0,677.96,537.41
2017,11,7,11,0,855.0,99.0,1.6,16.0,584.0,725.69,569.65
2017,11,7,11,15,859.5,100.0,1.45,16.0,594.0,768.72,598.5
2017,11,7,11,30,864.0,101.0,1.3,16.0,604.0,809.28,624.43
2017,11,7,11,45,868.5,99.5,1.15,16.5,606.5,844.37,644.77
2017,11,7,12,0,873.0,98.0,1.0,17.0,609.0,876.54,662.55
2017,11,7,12,15,871.0,98.0,0.95,17.0,603.5,901.65,678.17
2017,11,7,12,30,869.0,98.0,0.9,17.0,598.0,923.25,691.52
2017,11,7,12,45,886.0,89.5,0.9,17.5,589.0,948.5,706.95
2017,11,7,13,0,903.0,81.0,0.9,18.0,580.0,960.0,713.39
2017,11,7,13,15,895.5,79.5,0.9,18.0,559.0,963.58,716.37
2017,11,7,13,30,888.0,78.0,0.9,18.0,538.0,963.31,717.11
2017,11,7,13,45,879.0,75.5,0.95,18.0,510.5,956.5,714.78
2017,11,7,14,0,870.0,73.0,1.0,18.0,483.0,956.6,717.15
2017,11,7,14,15,852.0,71.0,1.1,18.0,448.5,934.41,705.61
2017,11,7,14,30,834.0,69.0,1.2,18.0,414.0,908.81,691.76
2017,11,7,14,45,812.5,65.5,1.3,18.0,374.5,874.75,671.67
2017,11,7,15,0,791.0,62.0,1.4,18.0,335.0,837.91,648.92
2017,11,7,15,15,753.0,58.0,1.3,17.5,291.0,783.12,611.26
2017,11,7,15,30,715.0,54.0,1.2,17.0,247.0,726.94,571.27
2017,11,7,15,45,659.5,48.5,1.2,17.0,201.0,653.17,516.49
2017,11,7,16,0,604.0,43.0,1.2,17.0,155.0,580.0,459.28
2017,11,7,16,15,507.5,35.5,1.15,16.5,111.0,474.15,374.1
2017,11,7,16,30,411.0,28.0,1.1,16.0,67.0,385.0,285.36
2017,11,7,16,45,205.5,14.0,1.1,16.0,33.5,188.14,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.5,3.3,12.5,2.5,2.13,0.0
2017,11,8,7,0,0.0,5.0,3.4,13.0,5.0,4.1,0.0
2017,11,8,7,15,0.0,12.0,3.6,13.0,12.0,9.86,2.22
2017,11,8,7,30,0.0,19.0,3.8,13.0,19.0,15.64,8.0
2017,11,8,7,45,0.0,27.5,4.05,13.5,27.5,22.68,14.48
2017,11,8,8,0,0.0,36.0,4.3,14.0,36.0,29.72,19.8
2017,11,8,8,15,0.0,44.5,4.4,14.0,44.5,36.78,25.96
2017,11,8,8,30,0.0,53.0,4.5,14.0,53.0,43.86,32.07
2017,11,8,8,45,0.0,61.0,4.65,14.5,61.0,50.52,37.68
2017,11,8,9,0,0.0,69.0,4.8,15.0,69.0,57.2,43.22
2017,11,8,9,15,2.5,110.5,4.9,15.0,111.5,92.64,73.04
2017,11,8,9,30,5.0,152.0,5.0,15.0,154.0,129.27,103.57
2017,11,8,9,45,10.5,166.5,5.1,15.0,171.5,145.24,116.67
2017,11,8,10,0,16.0,181.0,5.2,15.0,189.0,162.06,130.51
2017,11,8,10,15,8.0,133.0,5.25,15.0,137.0,116.51,92.52
2017,11,8,10,30,0.0,85.0,5.3,15.0,85.0,70.63,53.98
2017,11,8,10,45,23.0,159.5,5.4,15.5,173.0,158.5,127.37
2017,11,8,11,0,46.0,234.0,5.5,16.0,261.0,250.88,202.89
2017,11,8,11,15,23.0,152.5,5.6,16.0,166.0,155.63,124.6
2017,11,8,11,30,0.0,71.0,5.7,16.0,71.0,58.96,43.82
2017,11,8,11,45,3.5,132.0,5.8,16.5,134.0,115.08,90.47
2017,11,8,12,0,7.0,193.0,5.9,17.0,197.0,176.12,140.44
2017,11,8,12,15,7.0,191.0,6.0,17.0,195.0,175.22,139.7
2017,11,8,12,30,7.0,189.0,6.1,17.0,193.0,174.37,139.1
2017,11,8,12,45,3.5,144.0,6.25,17.0,146.0,127.95,101.0
2017,11,8,13,0,0.0,99.0,6.4,17.0,99.0,82.98,63.76
2017,11,8,13,15,0.0,74.0,6.45,17.0,74.0,61.43,45.89
2017,11,8,13,30,0.0,49.0,6.5,17.0,49.0,40.58,28.5
2017,11,8,13,45,0.0,48.5,6.6,17.0,48.5,40.15,28.2
2017,11,8,14,0,0.0,48.0,6.7,17.0,48.0,39.73,27.9
2017,11,8,14,15,0.0,30.5,6.65,17.0,30.5,25.19,15.68
2017,11,8,14,30,0.0,13.0,6.6,17.0,13.0,10.71,3.44
2017,11,8,14,45,0.0,11.5,6.6,17.0,11.5,9.47,2.4
2017,11,8,15,0,0.0,10.0,6.6,17.0,10.0,8.23,1.35
2017,11,8,15,15,0.0,8.5,6.5,17.0,8.5,6.99,0.3
2017,11,8,15,30,0.0,7.0,6.4,17.0,7.0,5.75,0.0
2017,11,8,15,45,0.0,5.5,6.3,17.0,5.5,4.51,0.0
2017,11,8,16,0,0.0,4.0,6.2,17.0,4.0,3.28,0.0
2017,11,8,16,15,0.0,3.0,6.1,16.5,3.0,2.46,0.0
2017,11,8,16,30,0.0,2.0,6.0,16.0,2.0,1.64,0.0
2017,11,8,16,45,0.0,1.0,5.95,16.0,1.0,0.82,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,4.5,1.55,13.5,4.5,3.84,0.0
2017,11,9,7,0,0.0,9.0,1.5,14.0,9.0,7.4,0.0
2017,11,9,7,15,0.0,24.0,1.55,14.5,24.0,19.76,9.73
2017,11,9,7,30,0.0,39.0,1.6,15.0,39.0,31.61,21.66
2017,11,9,7,45,0.0,56.0,1.7,15.5,56.0,44.76,33.7
2017,11,9,8,0,0.0,73.0,1.8,16.0,73.0,58.08,43.57
2017,11,9,8,15,2.5,89.5,1.8,16.0,90.5,72.08,55.5
2017,11,9,8,30,5.0,106.0,1.8,16.0,108.0,86.66,67.72
2017,11,9,8,45,8.5,120.5,1.85,16.5,124.0,100.41,78.93
2017,11,9,9,0,12.0,135.0,1.9,17.0,140.0,114.73,90.53
2017,11,9,9,15,14.5,148.0,1.95,17.0,154.5,128.04,101.42
2017,11,9,9,30,17.0,161.0,2.0,17.0,169.0,141.78,112.62
2017,11,9,9,45,8.5,144.5,2.1,17.5,148.5,125.32,98.86
2017,11,9,10,0,0.0,128.0,2.2,18.0,128.0,107.5,83.92
2017,11,9,10,15,174.5,170.5,2.25,18.0,263.0,257.72,207.28
2017,11,9,10,30,349.0,213.0,2.3,18.0,398.0,426.99,341.47
2017,11,9,10,45,185.5,212.5,2.4,18.5,311.5,328.27,262.43
2017,11,9,11,0,22.0,212.0,2.5,19.0,225.0,200.91,158.65
2017,11,9,11,15,103.0,237.5,2.55,19.0,297.0,301.24,240.49
2017,11,9,11,30,184.0,263.0,2.6,19.0,369.0,413.03,328.76
2017,11,9,11,45,182.0,265.0,2.7,19.0,370.0,423.97,336.98
2017,11,9,12,0,180.0,267.0,2.8,19.0,371.0,434.29,345.2
2017,11,9,12,15,406.5,209.0,2.85,19.0,440.5,612.47,485.85
2017,11,9,12,30,633.0,151.0,2.9,19.0,510.0,774.44,608.0
2017,11,9,12,45,597.0,158.0,3.0,19.0,490.5,764.86,600.77
2017,11,9,13,0,561.0,165.0,3.1,19.0,471.0,743.55,586.42
2017,11,9,13,15,536.0,166.0,3.1,19.0,449.5,731.15,578.19
2017,11,9,13,30,511.0,167.0,3.1,19.0,428.0,715.95,567.59
2017,11,9,13,45,535.0,150.5,3.15,19.0,410.5,723.89,574.98
2017,11,9,14,0,559.0,134.0,3.2,19.0,393.0,728.84,579.79
2017,11,9,14,15,540.5,126.5,3.2,18.5,362.0,701.81,561.85
2017,11,9,14,30,522.0,119.0,3.2,18.0,331.0,672.61,542.23
2017,11,9,14,45,495.0,113.0,3.2,18.0,298.0,635.65,515.32
2017,11,9,15,0,468.0,107.0,3.2,18.0,265.0,597.48,486.97
2017,11,9,15,15,443.5,95.0,3.15,17.5,229.0,552.55,453.3
2017,11,9,15,30,419.0,83.0,3.1,17.0,193.0,506.9,417.85
2017,11,9,15,45,378.0,70.5,3.05,17.0,156.0,446.38,368.31
2017,11,9,16,0,337.0,58.0,3.0,17.0,119.0,387.13,317.82
