Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,16,15,269.0,44.5,2.75,16.5,83.5,307.47,248.22
2017,11,9,16,30,201.0,31.0,2.5,16.0,48.0,233.16,169.62
2017,11,9,16,45,100.5,15.5,2.3,15.5,24.0,111.81,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,2.2,13.5,6.5,5.55,0.0
2017,11,10,7,0,0.0,13.0,2.2,14.0,13.0,11.1,0.0
2017,11,10,7,15,41.0,29.5,2.3,14.0,34.5,23.39,12.09
2017,11,10,7,30,82.0,46.0,2.4,14.0,56.0,35.89,25.35
2017,11,10,7,45,101.0,64.5,2.55,14.5,82.5,49.38,37.82
2017,11,10,8,0,120.0,83.0,2.7,15.0,109.0,66.05,48.66
2017,11,10,8,15,132.0,101.0,2.7,15.0,135.5,91.45,66.9
2017,11,10,8,30,144.0,119.0,2.7,15.0,162.0,118.8,88.81
2017,11,10,8,45,152.5,136.0,2.7,15.5,187.0,146.47,112.01
2017,11,10,9,0,161.0,153.0,2.7,16.0,212.0,175.47,136.63
2017,11,10,9,15,256.0,158.0,2.7,16.0,263.0,228.68,179.43
2017,11,10,9,30,351.0,163.0,2.7,16.0,314.0,289.42,229.2
2017,11,10,9,45,219.5,186.5,2.75,16.5,283.5,268.87,215.15
2017,11,10,10,0,88.0,210.0,2.8,17.0,253.0,231.84,185.82
2017,11,10,10,15,98.5,222.0,2.85,17.0,272.5,255.9,205.6
2017,11,10,10,30,109.0,234.0,2.9,17.0,292.0,281.18,226.1
2017,11,10,10,45,54.5,200.0,2.95,17.5,229.0,218.78,175.09
2017,11,10,11,0,0.0,166.0,3.0,18.0,166.0,142.61,112.08
2017,11,10,11,15,19.0,199.5,3.05,18.0,210.5,188.62,149.94
2017,11,10,11,30,38.0,233.0,3.1,18.0,255.0,252.11,201.19
2017,11,10,11,45,19.5,203.5,3.15,18.0,215.0,195.87,155.58
2017,11,10,12,0,1.0,174.0,3.2,18.0,175.0,152.92,120.39
2017,11,10,12,15,0.5,98.5,3.15,18.0,99.0,82.78,63.16
2017,11,10,12,30,0.0,23.0,3.1,18.0,23.0,19.02,10.28
2017,11,10,12,45,5.5,107.0,3.1,18.0,110.0,95.24,73.87
2017,11,10,13,0,11.0,191.0,3.1,18.0,197.0,183.39,145.99
2017,11,10,13,15,150.5,201.5,3.0,18.0,278.0,366.18,296.95
2017,11,10,13,30,290.0,212.0,2.9,18.0,359.0,538.15,432.98
2017,11,10,13,45,232.0,206.0,2.85,18.0,319.5,459.98,371.58
2017,11,10,14,0,174.0,200.0,2.8,18.0,280.0,401.74,325.57
2017,11,10,14,15,143.0,185.0,2.65,17.5,247.5,356.82,290.64
2017,11,10,14,30,112.0,170.0,2.5,17.0,215.0,311.66,254.83
2017,11,10,14,45,108.0,154.5,2.45,17.0,194.0,291.07,238.83
2017,11,10,15,0,104.0,139.0,2.4,17.0,173.0,270.19,222.24
2017,11,10,15,15,369.0,98.0,2.25,17.0,197.0,489.95,404.2
2017,11,10,15,30,634.0,57.0,2.1,17.0,221.0,664.94,535.71
2017,11,10,15,45,579.0,50.5,2.0,17.0,178.5,593.48,477.67
2017,11,10,16,0,524.0,44.0,1.9,17.0,136.0,523.31,420.06
2017,11,10,16,15,423.0,35.5,1.75,16.0,95.5,417.11,332.13
2017,11,10,16,30,322.0,27.0,1.6,15.0,55.0,318.11,226.96
2017,11,10,16,45,161.0,13.5,1.45,14.5,27.5,122.6,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,10.0,0.7,12.0,10.0,0.0,0.0
2017,11,11,7,0,0.0,20.0,0.7,12.0,20.0,17.07,0.0
2017,11,11,7,15,234.0,27.0,0.7,12.0,56.0,22.24,10.8
2017,11,11,7,30,468.0,34.0,0.7,12.0,92.0,27.98,18.69
2017,11,11,7,45,544.0,40.5,0.7,12.5,135.0,32.94,23.64
2017,11,11,8,0,620.0,47.0,0.7,13.0,178.0,53.97,31.69
2017,11,11,8,15,668.0,51.5,0.7,13.5,221.5,104.25,56.8
2017,11,11,8,30,716.0,56.0,0.7,14.0,265.0,160.37,98.0
2017,11,11,8,45,747.0,59.5,0.7,14.5,306.0,217.49,146.4
2017,11,11,9,0,778.0,63.0,0.7,15.0,347.0,277.73,199.3
2017,11,11,9,15,800.5,65.0,0.65,15.0,383.0,336.5,251.45
2017,11,11,9,30,823.0,67.0,0.6,15.0,419.0,396.73,303.54
2017,11,11,9,45,824.5,73.5,0.6,15.5,447.5,453.27,350.95
2017,11,11,10,0,826.0,80.0,0.6,16.0,476.0,508.5,395.44
2017,11,11,10,15,837.0,81.5,0.6,16.0,500.5,562.31,437.98
2017,11,11,10,30,848.0,83.0,0.6,16.0,525.0,615.21,478.47
2017,11,11,10,45,855.0,84.0,0.65,16.5,542.0,663.77,514.35
2017,11,11,11,0,862.0,85.0,0.7,17.0,559.0,710.51,548.0
2017,11,11,11,15,865.5,85.5,0.75,17.0,568.5,752.07,576.88
2017,11,11,11,30,869.0,86.0,0.8,17.0,578.0,791.08,603.63
2017,11,11,11,45,751.5,118.5,0.9,17.5,545.0,769.21,588.31
2017,11,11,12,0,634.0,151.0,1.0,18.0,512.0,733.09,563.77
2017,11,11,12,15,614.5,155.5,1.1,18.0,502.5,742.25,571.95
2017,11,11,12,30,595.0,160.0,1.2,18.0,493.0,747.83,577.17
2017,11,11,12,45,725.0,121.5,1.35,18.0,518.0,839.23,642.69
2017,11,11,13,0,855.0,83.0,1.5,18.0,543.0,922.31,700.65
2017,11,11,13,15,845.5,82.0,1.65,18.0,522.0,924.45,703.87
2017,11,11,13,30,836.0,81.0,1.8,18.0,501.0,922.83,705.59
2017,11,11,13,45,822.5,79.0,1.95,18.0,473.5,912.42,701.32
2017,11,11,14,0,809.0,77.0,2.1,18.0,446.0,898.44,694.56
2017,11,11,14,15,789.5,74.5,2.25,17.5,412.5,874.67,682.1
2017,11,11,14,30,770.0,72.0,2.4,17.0,379.0,847.75,667.04
2017,11,11,14,45,742.5,68.5,2.55,17.0,341.0,809.21,641.78
2017,11,11,15,0,715.0,65.0,2.7,17.0,303.0,768.27,613.95
2017,11,11,15,15,674.5,61.0,2.8,16.5,261.0,713.06,575.1
2017,11,11,15,30,634.0,57.0,2.9,16.0,219.0,664.31,539.32
2017,11,11,15,45,574.0,51.0,3.0,16.0,176.0,589.49,480.33
2017,11,11,16,0,514.0,45.0,3.1,16.0,133.0,516.17,419.64
2017,11,11,16,15,412.5,36.0,2.95,15.5,92.5,409.39,328.68
2017,11,11,16,30,311.0,27.0,2.8,15.0,52.0,308.24,216.11
2017,11,11,16,45,155.5,13.5,2.65,14.5,26.0,118.68,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,76.0,6.5,1.6,11.5,8.5,0.0,0.0
2017,11,12,7,0,152.0,13.0,1.6,12.0,17.0,11.1,0.0
2017,11,12,7,15,291.5,23.5,1.65,12.5,52.0,19.33,7.97
2017,11,12,7,30,431.0,34.0,1.7,13.0,87.0,27.92,18.43
2017,11,12,7,45,514.0,40.5,1.75,13.5,129.5,32.86,23.38
2017,11,12,8,0,597.0,47.0,1.8,14.0,172.0,53.0,31.3
2017,11,12,8,15,646.5,52.0,1.85,14.0,215.0,102.3,56.06
2017,11,12,8,30,696.0,57.0,1.9,14.0,258.0,157.66,96.99
2017,11,12,8,45,731.5,59.5,1.95,14.5,298.5,213.49,144.6
2017,11,12,9,0,767.0,62.0,2.0,15.0,339.0,272.97,197.51
2017,11,12,9,15,789.5,64.5,2.0,15.0,375.0,331.46,250.63
2017,11,12,9,30,812.0,67.0,2.0,15.0,411.0,391.45,304.1
2017,11,12,9,45,823.5,70.5,2.05,15.5,441.0,448.73,353.68
2017,11,12,10,0,835.0,74.0,2.1,16.0,471.0,505.75,401.38
2017,11,12,10,15,566.5,145.5,2.1,16.0,421.0,469.88,375.85
2017,11,12,10,30,298.0,217.0,2.1,16.0,371.0,399.34,320.61
2017,11,12,10,45,334.0,217.5,2.15,16.5,395.5,441.75,354.58
2017,11,12,11,0,370.0,218.0,2.2,17.0,420.0,486.43,389.24
2017,11,12,11,15,621.0,149.5,2.25,17.0,495.5,642.0,510.97
2017,11,12,11,30,872.0,81.0,2.3,17.0,571.0,779.4,612.51
2017,11,12,11,45,873.0,81.0,2.4,17.0,573.0,812.35,635.38
2017,11,12,12,0,874.0,81.0,2.5,17.0,575.0,842.29,657.09
2017,11,12,12,15,871.0,80.5,2.5,17.0,569.0,865.01,673.0
2017,11,12,12,30,868.0,80.0,2.5,17.0,563.0,884.28,686.63
2017,11,12,12,45,848.0,84.0,2.55,17.5,547.0,899.88,696.94
2017,11,12,13,0,828.0,88.0,2.6,18.0,531.0,902.11,698.09
2017,11,12,13,15,690.5,119.0,2.6,18.0,478.5,828.72,647.16
2017,11,12,13,30,553.0,150.0,2.6,18.0,426.0,733.23,579.84
2017,11,12,13,45,671.0,114.5,2.65,18.0,431.0,817.67,642.98
2017,11,12,14,0,789.0,79.0,2.7,18.0,436.0,880.76,688.61
2017,11,12,14,15,768.5,76.5,2.65,17.5,403.0,856.2,672.69
2017,11,12,14,30,748.0,74.0,2.6,17.0,370.0,828.56,655.14
2017,11,12,14,45,724.5,69.5,2.6,17.0,333.0,792.79,630.48
2017,11,12,15,0,701.0,65.0,2.6,17.0,296.0,754.59,603.45
2017,11,12,15,15,659.5,60.5,2.6,16.5,254.5,704.86,567.98
2017,11,12,15,30,618.0,56.0,2.6,16.0,213.0,648.42,525.85
2017,11,12,15,45,561.5,49.5,2.6,16.0,171.0,576.4,468.71
2017,11,12,16,0,505.0,43.0,2.6,16.0,129.0,505.85,409.97
2017,11,12,16,15,402.5,34.5,2.5,15.5,89.5,399.55,319.47
2017,11,12,16,30,300.0,26.0,2.4,15.0,50.0,297.27,202.21
2017,11,12,16,45,150.0,13.0,2.3,14.5,25.0,114.36,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,49.5,6.0,3.15,13.0,7.5,0.0,0.0
2017,11,13,7,0,99.0,12.0,3.2,13.0,15.0,10.24,0.0
2017,11,13,7,15,232.0,24.0,3.3,13.5,47.0,19.73,7.36
2017,11,13,7,30,365.0,36.0,3.4,14.0,79.0,29.52,19.58
2017,11,13,7,45,445.5,44.0,3.5,14.5,119.0,35.55,25.56
2017,11,13,8,0,526.0,52.0,3.6,15.0,159.0,51.93,31.48
2017,11,13,8,15,578.0,57.0,3.45,15.0,200.5,97.42,54.53
2017,11,13,8,30,630.0,62.0,3.3,15.0,242.0,149.24,92.7
2017,11,13,8,45,354.5,104.0,3.2,15.5,208.0,167.29,121.24
2017,11,13,9,0,79.0,146.0,3.1,16.0,174.0,144.13,113.31
2017,11,13,9,15,215.5,151.5,3.05,16.0,239.5,209.11,164.53
2017,11,13,9,30,352.0,157.0,3.0,16.0,305.0,283.55,224.73
2017,11,13,9,45,331.5,173.5,2.95,16.5,321.0,313.2,250.34
2017,11,13,10,0,311.0,190.0,2.9,17.0,337.0,340.47,273.18
2017,11,13,10,15,282.5,205.5,2.85,17.0,344.5,360.05,289.6
2017,11,13,10,30,254.0,221.0,2.8,17.0,352.0,376.56,302.97
2017,11,13,10,45,540.5,151.5,2.75,17.5,441.5,521.74,419.37
2017,11,13,11,0,827.0,82.0,2.7,18.0,531.0,680.19,541.6
2017,11,13,11,15,624.5,147.5,2.7,18.0,489.5,641.59,509.54
2017,11,13,11,30,422.0,213.0,2.7,18.0,448.0,573.89,456.05
2017,11,13,11,45,442.0,208.5,2.7,18.5,456.0,605.16,479.92
2017,11,13,12,0,462.0,204.0,2.7,19.0,464.0,635.83,502.45
2017,11,13,12,15,649.5,143.0,2.65,19.0,504.0,757.28,594.43
2017,11,13,12,30,837.0,82.0,2.6,19.0,544.0,866.94,671.34
2017,11,13,12,45,542.0,157.0,2.6,19.0,453.5,701.16,552.23
2017,11,13,13,0,247.0,232.0,2.6,19.0,363.0,507.93,403.25
2017,11,13,13,15,132.5,208.0,2.55,19.0,278.0,357.78,286.84
2017,11,13,13,30,18.0,184.0,2.5,19.0,193.0,187.42,148.77
2017,11,13,13,45,9.0,122.0,2.5,19.0,126.5,115.05,90.25
2017,11,13,14,0,0.0,60.0,2.5,19.0,60.0,49.71,36.02
2017,11,13,14,15,0.0,82.5,2.4,18.5,82.5,69.03,52.36
2017,11,13,14,30,0.0,105.0,2.3,18.0,105.0,92.69,72.28
2017,11,13,14,45,0.0,94.0,2.25,18.0,94.0,82.65,64.0
2017,11,13,15,0,0.0,83.0,2.2,18.0,83.0,72.63,55.7
2017,11,13,15,15,0.0,71.5,2.1,17.5,71.5,62.07,46.93
2017,11,13,15,30,0.0,60.0,2.0,17.0,60.0,51.48,38.01
2017,11,13,15,45,0.0,47.5,1.95,17.0,47.5,39.69,27.87
2017,11,13,16,0,0.0,35.0,1.9,17.0,35.0,28.92,18.53
2017,11,13,16,15,0.0,24.0,1.75,16.5,24.0,19.8,10.52
2017,11,13,16,30,0.0,13.0,1.6,16.0,13.0,10.7,1.53
2017,11,13,16,45,0.0,6.5,1.5,15.5,6.5,5.55,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,47.5,6.0,2.4,11.0,7.0,0.0,0.0
2017,11,14,7,0,95.0,12.0,2.4,11.0,14.0,10.24,0.0
2017,11,14,7,15,243.0,24.0,2.45,11.5,47.0,19.84,6.51
2017,11,14,7,30,391.0,36.0,2.5,12.0,80.0,29.72,19.83
2017,11,14,7,45,485.0,43.0,2.55,12.5,123.0,34.98,25.26
2017,11,14,8,0,579.0,50.0,2.6,13.0,166.0,51.03,30.62
2017,11,14,8,15,420.0,78.0,2.5,13.5,173.0,98.58,62.09
2017,11,14,8,30,261.0,106.0,2.4,14.0,180.0,126.66,90.46
2017,11,14,8,45,282.5,119.0,2.3,14.5,210.0,161.69,119.77
2017,11,14,9,0,304.0,132.0,2.2,15.0,240.0,199.36,152.14
2017,11,14,9,15,560.0,100.5,2.0,15.0,324.5,286.45,219.75
2017,11,14,9,30,816.0,69.0,1.8,15.0,409.0,392.95,304.86
2017,11,14,9,45,835.0,70.5,1.65,15.5,440.5,451.67,354.54
2017,11,14,10,0,854.0,72.0,1.5,16.0,472.0,510.84,402.79
2017,11,14,10,15,865.0,73.0,1.4,16.5,496.5,562.46,443.7
2017,11,14,10,30,876.0,74.0,1.3,17.0,521.0,615.03,483.58
2017,11,14,10,45,883.5,75.0,1.25,17.5,538.5,664.08,519.7
2017,11,14,11,0,891.0,76.0,1.2,18.0,556.0,711.31,553.21
2017,11,14,11,15,895.0,76.5,1.3,18.0,565.5,753.36,583.02
2017,11,14,11,30,899.0,77.0,1.4,18.0,575.0,792.87,610.98
2017,11,14,11,45,900.5,76.5,1.5,18.0,577.5,826.46,634.81
2017,11,14,12,0,902.0,76.0,1.6,18.0,580.0,856.97,656.59
2017,11,14,12,15,899.5,76.0,1.65,18.0,574.0,881.41,673.73
2017,11,14,12,30,897.0,76.0,1.7,18.0,568.0,902.35,688.64
2017,11,14,12,45,890.5,75.5,1.8,18.0,554.5,915.46,699.0
2017,11,14,13,0,884.0,75.0,1.9,18.0,541.0,924.84,707.05
2017,11,14,13,15,875.0,74.0,1.9,18.0,520.0,927.5,709.55
2017,11,14,13,30,866.0,73.0,1.9,18.0,499.0,926.44,709.73
2017,11,14,13,45,761.5,87.5,1.95,18.0,447.0,861.42,666.49
2017,11,14,14,0,657.0,102.0,2.0,18.0,395.0,788.83,617.55
2017,11,14,14,15,729.5,83.5,2.0,18.0,386.0,832.15,650.1
2017,11,14,14,30,802.0,65.0,2.0,18.0,377.0,865.19,674.01
2017,11,14,14,45,774.5,62.0,2.0,18.0,338.5,827.19,647.8
2017,11,14,15,0,747.0,59.0,2.0,18.0,300.0,786.75,619.87
2017,11,14,15,15,707.0,55.5,2.0,17.5,258.0,732.45,581.93
2017,11,14,15,30,667.0,52.0,2.0,17.0,216.0,676.91,541.35
2017,11,14,15,45,604.0,46.5,2.0,16.5,173.0,598.96,481.56
2017,11,14,16,0,541.0,41.0,2.0,16.0,130.0,531.23,426.34
2017,11,14,16,15,436.0,32.5,2.0,15.5,89.5,422.22,333.8
2017,11,14,16,30,331.0,24.0,2.0,15.0,49.0,314.23,197.91
2017,11,14,16,45,165.5,12.0,2.0,15.0,24.5,123.97,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,2.55,12.0,0.5,0.41,0.0
2017,11,15,7,30,0.0,1.0,2.8,12.0,1.0,0.82,0.0
2017,11,15,7,45,0.0,1.5,3.05,12.0,1.5,1.23,0.0
2017,11,15,8,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2017,11,15,8,15,0.0,3.0,3.35,12.5,3.0,2.46,0.0
2017,11,15,8,30,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2017,11,15,8,45,0.0,5.0,3.5,13.5,5.0,4.11,0.0
2017,11,15,9,0,0.0,6.0,3.6,14.0,6.0,4.93,0.0
2017,11,15,9,15,0.0,51.0,3.7,14.0,51.0,42.19,30.59
2017,11,15,9,30,0.0,96.0,3.8,14.0,96.0,79.93,62.61
2017,11,15,9,45,29.5,145.0,3.95,14.5,159.0,139.73,112.41
2017,11,15,10,0,59.0,194.0,4.1,15.0,222.0,202.82,164.36
2017,11,15,10,15,29.5,149.5,4.2,15.5,163.5,149.05,119.63
2017,11,15,10,30,0.0,105.0,4.3,16.0,105.0,87.9,68.27
2017,11,15,10,45,96.0,173.0,4.45,16.5,224.0,230.23,187.14
2017,11,15,11,0,192.0,241.0,4.6,17.0,343.0,373.46,303.12
2017,11,15,11,15,132.5,241.5,4.8,17.0,312.5,341.8,276.77
2017,11,15,11,30,73.0,242.0,5.0,17.0,282.0,290.4,234.57
2017,11,15,11,45,178.5,241.5,5.25,17.5,340.0,395.55,321.23
2017,11,15,12,0,284.0,241.0,5.5,18.0,398.0,509.55,412.87
2017,11,15,12,15,309.0,233.5,5.75,18.0,403.5,534.92,433.89
2017,11,15,12,30,334.0,226.0,6.0,18.0,409.0,560.12,455.13
2017,11,15,12,45,180.0,214.5,6.25,18.0,313.0,398.03,324.75
2017,11,15,13,0,26.0,203.0,6.5,18.0,217.0,211.38,169.92
2017,11,15,13,15,84.0,210.0,6.55,18.0,252.0,295.82,241.21
2017,11,15,13,30,142.0,217.0,6.6,18.0,287.0,384.25,314.55
2017,11,15,13,45,294.0,184.0,6.7,18.0,318.0,511.31,421.38
2017,11,15,14,0,446.0,151.0,6.8,18.0,349.0,638.86,526.49
2017,11,15,14,15,300.0,157.0,6.75,17.5,285.5,488.67,405.7
2017,11,15,14,30,154.0,163.0,6.7,17.0,222.0,343.31,285.38
2017,11,15,14,45,146.5,147.0,6.65,17.0,199.0,318.13,265.27
2017,11,15,15,0,139.0,131.0,6.6,17.0,176.0,292.54,244.3
2017,11,15,15,15,128.5,113.5,6.5,16.5,150.5,261.64,218.84
2017,11,15,15,30,118.0,96.0,6.4,16.0,125.0,230.54,192.59
2017,11,15,15,45,102.0,77.5,6.3,16.0,99.0,192.95,159.75
2017,11,15,16,0,86.0,59.0,6.2,16.0,73.0,155.27,126.23
2017,11,15,16,15,52.5,42.0,6.25,16.0,49.5,106.91,82.46
2017,11,15,16,30,19.0,25.0,6.3,16.0,26.0,44.28,22.01
2017,11,15,16,45,9.5,12.5,6.4,16.0,13.0,17.19,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,9.0,1.7,14.0,9.0,7.39,0.0
2017,11,16,7,30,0.0,18.0,1.8,14.0,18.0,14.83,6.85
2017,11,16,7,45,0.0,28.5,1.95,14.0,28.5,23.52,14.99
2017,11,16,8,0,0.0,39.0,2.1,14.0,39.0,32.24,21.82
2017,11,16,8,15,0.0,50.0,2.25,14.0,50.0,41.39,29.83
2017,11,16,8,30,0.0,61.0,2.4,14.0,61.0,50.43,37.68
2017,11,16,8,45,0.0,71.0,2.55,14.0,71.0,58.73,44.79
2017,11,16,9,0,0.0,81.0,2.7,14.0,81.0,67.12,51.91
2017,11,16,9,15,12.0,118.0,2.75,14.0,123.0,102.2,81.25
2017,11,16,9,30,24.0,155.0,2.8,14.0,165.0,139.73,112.48
2017,11,16,9,45,12.0,84.5,2.85,14.0,89.5,75.53,58.66
2017,11,16,10,0,0.0,14.0,2.9,14.0,14.0,11.55,4.24
2017,11,16,10,15,0.0,55.0,2.8,14.0,55.0,45.56,33.24
2017,11,16,10,30,0.0,96.0,2.7,14.0,96.0,80.09,62.33
2017,11,16,10,45,0.0,81.0,2.65,14.5,81.0,67.27,51.33
2017,11,16,11,0,0.0,66.0,2.6,15.0,66.0,54.75,40.67
2017,11,16,11,15,0.0,102.5,2.5,15.0,102.5,85.83,66.67
2017,11,16,11,30,0.0,139.0,2.4,15.0,139.0,118.87,94.02
2017,11,16,11,45,0.0,139.5,2.35,15.0,139.5,119.59,94.54
2017,11,16,12,0,0.0,140.0,2.3,15.0,140.0,120.36,95.17
2017,11,16,12,15,0.0,90.0,2.25,15.0,90.0,74.86,57.4
2017,11,16,12,30,0.0,40.0,2.2,15.0,40.0,33.12,22.41
2017,11,16,12,45,0.0,66.5,2.15,15.0,66.5,55.17,41.05
2017,11,16,13,0,0.0,93.0,2.1,15.0,93.0,77.72,59.99
2017,11,16,13,15,0.0,56.5,2.1,15.0,56.5,46.82,34.07
2017,11,16,13,30,0.0,20.0,2.1,15.0,20.0,16.51,8.43
2017,11,16,13,45,0.0,33.5,2.1,15.0,33.5,27.69,17.98
2017,11,16,14,0,0.0,47.0,2.1,15.0,47.0,38.88,27.54
2017,11,16,14,15,0.0,68.5,2.15,14.5,68.5,56.79,42.88
2017,11,16,14,30,0.0,90.0,2.2,14.0,90.0,77.42,60.57
2017,11,16,14,45,0.0,80.5,2.25,14.0,80.5,68.82,53.32
2017,11,16,15,0,0.0,71.0,2.3,14.0,71.0,60.22,46.06
2017,11,16,15,15,0.0,60.5,2.4,14.0,60.5,50.59,37.81
2017,11,16,15,30,0.0,50.0,2.5,14.0,50.0,41.38,29.84
2017,11,16,15,45,0.0,39.5,2.7,14.0,39.5,32.65,22.2
2017,11,16,16,0,0.0,29.0,2.9,14.0,29.0,23.93,14.52
2017,11,16,16,15,0.0,19.5,2.8,14.0,19.5,16.07,7.46
2017,11,16,16,30,0.0,10.0,2.7,14.0,10.0,8.22,0.0
2017,11,16,16,45,0.0,5.0,2.6,14.0,5.0,4.27,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.0,14.5,3.4,10.5,38.5,11.69,0.0
2017,11,17,7,30,458.0,29.0,3.5,11.0,77.0,26.2,16.46
2017,11,17,7,45,548.5,35.5,3.6,11.5,120.0,31.74,22.35
2017,11,17,8,0,639.0,42.0,3.7,12.0,163.0,46.75,27.62
2017,11,17,8,15,691.5,46.0,3.75,12.0,207.0,97.48,51.32
2017,11,17,8,30,744.0,50.0,3.8,12.0,251.0,154.51,93.1
2017,11,17,8,45,780.5,52.5,3.85,12.5,293.0,212.88,143.32
2017,11,17,9,0,817.0,55.0,3.9,13.0,335.0,274.93,199.5
2017,11,17,9,15,840.0,57.5,3.9,13.0,372.0,336.31,256.46
2017,11,17,9,30,863.0,60.0,3.9,13.0,409.0,398.16,313.14
2017,11,17,9,45,872.0,63.5,3.9,13.5,439.5,456.01,364.82
2017,11,17,10,0,881.0,67.0,3.9,14.0,470.0,513.19,414.25
2017,11,17,10,15,892.5,68.5,3.8,14.0,495.0,568.7,461.37
2017,11,17,10,30,904.0,70.0,3.7,14.0,520.0,623.23,506.31
2017,11,17,10,45,911.0,71.0,3.6,14.5,537.5,673.07,545.38
2017,11,17,11,0,918.0,72.0,3.5,15.0,555.0,720.99,581.73
2017,11,17,11,15,922.0,72.0,3.4,15.0,565.0,763.42,612.17
2017,11,17,11,30,926.0,72.0,3.3,15.0,575.0,803.23,640.37
2017,11,17,11,45,927.0,72.5,3.2,15.5,577.5,838.42,663.72
2017,11,17,12,0,928.0,73.0,3.1,16.0,580.0,870.46,684.56
2017,11,17,12,15,926.0,72.5,3.05,16.0,574.5,895.41,701.86
2017,11,17,12,30,924.0,72.0,3.0,16.0,569.0,916.78,716.71
2017,11,17,12,45,911.5,74.0,3.0,16.0,554.5,928.2,725.05
2017,11,17,13,0,899.0,76.0,3.0,16.0,540.0,935.69,730.85
2017,11,17,13,15,890.0,75.0,3.05,16.0,519.5,938.7,734.1
2017,11,17,13,30,881.0,74.0,3.1,16.0,499.0,937.94,734.88
2017,11,17,13,45,868.5,72.0,3.15,16.5,471.5,939.17,735.84
2017,11,17,14,0,856.0,70.0,3.2,17.0,444.0,926.42,726.98
2017,11,17,14,15,837.0,68.0,3.25,16.5,410.5,904.0,714.01
2017,11,17,14,30,818.0,66.0,3.3,16.0,377.0,878.28,698.45
2017,11,17,14,45,791.5,62.5,3.35,16.0,338.5,840.58,672.42
2017,11,17,15,0,765.0,59.0,3.4,16.0,300.0,800.34,643.78
2017,11,17,15,15,724.0,55.0,3.35,15.5,257.5,744.42,602.93
2017,11,17,15,30,683.0,51.0,3.3,15.0,215.0,687.26,559.36
2017,11,17,15,45,620.0,45.5,3.25,15.0,171.0,609.19,496.38
2017,11,17,16,0,557.0,40.0,3.2,15.0,127.0,531.93,430.97
2017,11,17,16,15,444.5,31.5,3.2,14.0,86.0,426.89,338.46
2017,11,17,16,30,332.0,23.0,3.2,13.0,45.0,309.24,166.17
2017,11,17,16,45,166.0,11.5,3.25,12.5,22.5,123.64,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,15.0,3.35,7.5,37.0,12.13,0.0
2017,11,18,7,30,439.0,30.0,3.5,8.0,74.0,24.93,15.43
2017,11,18,7,45,527.5,37.0,3.7,8.5,116.5,33.11,23.82
2017,11,18,8,0,616.0,44.0,3.9,9.0,159.0,47.49,29.31
2017,11,18,8,15,669.5,49.0,3.85,9.5,203.0,97.63,52.97
2017,11,18,8,30,723.0,54.0,3.8,10.0,247.0,154.27,94.54
2017,11,18,8,45,756.5,58.0,3.8,10.5,288.0,212.12,144.63
2017,11,18,9,0,790.0,62.0,3.8,11.0,329.0,273.4,200.39
2017,11,18,9,15,813.5,64.5,3.7,11.5,366.0,333.1,255.58
2017,11,18,9,30,837.0,67.0,3.6,12.0,403.0,394.37,311.16
2017,11,18,9,45,857.5,68.0,3.5,12.5,435.0,454.07,364.02
2017,11,18,10,0,878.0,69.0,3.4,13.0,467.0,512.4,414.13
2017,11,18,10,15,889.0,70.5,3.3,13.5,492.0,567.47,459.98
2017,11,18,10,30,900.0,72.0,3.2,14.0,517.0,621.52,503.42
2017,11,18,10,45,907.0,73.0,3.15,14.5,534.5,671.18,542.27
2017,11,18,11,0,914.0,74.0,3.1,15.0,552.0,718.93,578.52
2017,11,18,11,15,917.5,74.0,3.0,15.0,562.0,760.87,608.46
2017,11,18,11,30,921.0,74.0,2.9,15.0,572.0,800.15,636.03
2017,11,18,11,45,920.5,74.5,2.8,15.5,574.0,834.0,658.18
2017,11,18,12,0,920.0,75.0,2.7,16.0,576.0,864.64,677.8
2017,11,18,12,15,917.5,75.0,2.65,16.0,570.5,889.61,694.96
2017,11,18,12,30,915.0,75.0,2.6,16.0,565.0,911.04,709.68
2017,11,18,12,45,909.0,74.5,2.55,16.5,551.5,925.08,717.98
2017,11,18,13,0,903.0,74.0,2.5,17.0,538.0,935.35,723.8
2017,11,18,13,15,893.5,73.0,2.45,17.0,517.0,937.96,725.83
2017,11,18,13,30,884.0,72.0,2.4,17.0,496.0,936.78,725.43
2017,11,18,13,45,869.5,70.5,2.4,17.0,468.5,926.52,719.37
2017,11,18,14,0,855.0,69.0,2.4,17.0,441.0,922.91,718.1
2017,11,18,14,15,672.0,91.5,2.35,16.5,370.0,785.03,622.04
2017,11,18,14,30,489.0,114.0,2.3,16.0,299.0,630.35,510.37
2017,11,18,14,45,468.0,106.0,2.25,16.0,268.0,597.3,486.79
2017,11,18,15,0,447.0,98.0,2.2,16.0,237.0,562.94,460.68
2017,11,18,15,15,422.5,86.5,2.1,15.5,203.0,519.62,427.42
2017,11,18,15,30,398.0,75.0,2.0,15.0,169.0,475.71,392.45
2017,11,18,15,45,352.5,63.0,1.95,15.0,134.0,413.51,340.82
2017,11,18,16,0,307.0,51.0,1.9,15.0,99.0,353.05,288.3
2017,11,18,16,15,240.0,37.0,1.95,14.5,66.5,275.4,217.64
2017,11,18,16,30,173.0,23.0,2.0,14.0,34.0,190.27,92.42
2017,11,18,16,45,86.5,11.5,2.1,13.5,17.0,69.09,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,197.5,14.5,1.95,8.5,34.0,11.71,0.0
2017,11,19,7,30,395.0,29.0,2.0,9.0,68.0,23.99,14.37
2017,11,19,7,45,485.0,37.0,2.05,9.5,109.5,30.28,21.19
2017,11,19,8,0,575.0,45.0,2.1,10.0,151.0,43.95,27.01
2017,11,19,8,15,630.5,50.5,1.95,10.0,193.5,95.1,52.34
2017,11,19,8,30,686.0,56.0,1.8,10.0,236.0,149.95,92.3
2017,11,19,8,45,722.0,59.5,1.7,10.5,276.5,205.5,139.76
2017,11,19,9,0,758.0,63.0,1.6,11.0,317.0,264.8,192.87
2017,11,19,9,15,783.0,66.0,1.45,11.5,353.5,323.51,245.97
2017,11,19,9,30,808.0,69.0,1.3,12.0,390.0,384.05,299.31
2017,11,19,9,45,709.0,92.5,1.15,13.0,390.0,412.08,325.83
2017,11,19,10,0,610.0,116.0,1.0,14.0,390.0,428.76,340.97
2017,11,19,10,15,711.5,104.0,1.15,14.5,440.5,507.85,404.46
2017,11,19,10,30,813.0,92.0,1.3,15.0,491.0,593.28,471.06
2017,11,19,10,45,731.5,110.5,1.45,15.5,479.0,603.87,479.7
2017,11,19,11,0,650.0,129.0,1.6,16.0,467.0,603.83,480.23
2017,11,19,11,15,745.5,112.0,1.5,16.0,506.5,685.67,541.91
2017,11,19,11,30,841.0,95.0,1.4,16.0,546.0,768.29,599.83
2017,11,19,11,45,842.0,94.5,1.35,16.0,548.0,800.52,620.82
2017,11,19,12,0,843.0,94.0,1.3,16.0,550.0,829.8,640.17
2017,11,19,12,15,839.5,93.5,1.2,16.0,544.0,852.12,653.96
2017,11,19,12,30,836.0,93.0,1.1,16.0,538.0,871.04,665.37
2017,11,19,12,45,628.5,141.0,1.05,16.5,471.0,764.86,590.53
2017,11,19,13,0,421.0,189.0,1.0,17.0,404.0,634.68,495.55
2017,11,19,13,15,412.0,184.5,1.2,17.0,388.0,629.91,495.97
2017,11,19,13,30,403.0,180.0,1.4,17.0,372.0,623.01,493.23
2017,11,19,13,45,459.0,156.0,1.6,17.0,363.0,652.12,518.64
2017,11,19,14,0,515.0,132.0,1.8,17.0,354.0,677.97,540.47
2017,11,19,14,15,504.5,122.5,1.95,17.0,326.0,656.67,526.33
2017,11,19,14,30,494.0,113.0,2.1,17.0,298.0,633.18,510.62
2017,11,19,14,45,467.5,105.5,2.3,17.0,266.5,595.77,484.05
2017,11,19,15,0,441.0,98.0,2.5,17.0,235.0,557.23,455.75
2017,11,19,15,15,412.5,87.0,2.3,16.5,200.5,511.32,420.06
2017,11,19,15,30,384.0,76.0,2.1,16.0,166.0,465.08,382.91
2017,11,19,15,45,345.5,62.5,1.95,15.5,131.0,406.95,334.87
2017,11,19,16,0,307.0,49.0,1.8,15.0,96.0,349.88,285.41
2017,11,19,16,15,232.0,35.5,1.6,14.5,64.0,266.85,209.71
2017,11,19,16,30,157.0,22.0,1.4,14.0,32.0,175.95,76.88
2017,11,19,16,45,78.5,11.0,1.25,14.0,16.0,63.15,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
