Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,7.0,2.95,13.5,7.0,5.75,0.0
2017,11,20,7,30,0.0,14.0,3.0,14.0,14.0,11.52,3.66
2017,11,20,7,45,0.0,23.0,3.15,14.5,23.0,18.96,10.82
2017,11,20,8,0,0.0,32.0,3.3,15.0,32.0,26.42,16.69
2017,11,20,8,15,0.0,42.0,3.25,15.0,42.0,34.72,23.96
2017,11,20,8,30,0.0,52.0,3.2,15.0,52.0,43.04,31.18
2017,11,20,8,45,0.0,61.0,3.15,15.0,61.0,50.54,37.63
2017,11,20,9,0,0.0,70.0,3.1,15.0,70.0,58.02,43.99
2017,11,20,9,15,0.0,90.0,3.0,15.0,90.0,74.8,58.17
2017,11,20,9,30,0.0,110.0,2.9,15.0,110.0,91.95,72.52
2017,11,20,9,45,0.0,108.5,2.85,15.5,108.5,90.84,71.3
2017,11,20,10,0,0.0,107.0,2.8,16.0,107.0,89.64,70.04
2017,11,20,10,15,0.0,110.5,2.75,16.0,110.5,92.77,72.54
2017,11,20,10,30,0.0,114.0,2.7,16.0,114.0,95.93,75.06
2017,11,20,10,45,0.0,124.0,2.7,16.5,124.0,104.92,82.27
2017,11,20,11,0,0.0,134.0,2.7,17.0,134.0,114.1,89.58
2017,11,20,11,15,3.5,157.5,2.7,17.0,159.5,138.61,109.73
2017,11,20,11,30,7.0,181.0,2.7,17.0,185.0,164.33,130.72
2017,11,20,11,45,22.0,199.5,2.7,17.5,211.5,195.53,156.16
2017,11,20,12,0,37.0,218.0,2.7,18.0,238.0,244.57,195.6
2017,11,20,12,15,89.5,228.5,2.65,18.0,276.0,305.11,245.35
2017,11,20,12,30,142.0,239.0,2.6,18.0,314.0,386.91,310.8
2017,11,20,12,45,132.5,233.0,2.6,18.5,301.5,378.09,303.1
2017,11,20,13,0,123.0,227.0,2.6,19.0,289.0,368.45,295.18
2017,11,20,13,15,91.5,213.0,2.55,19.0,258.5,308.25,247.63
2017,11,20,13,30,60.0,199.0,2.5,19.0,228.0,265.86,213.52
2017,11,20,13,45,76.5,191.0,2.45,19.0,225.5,275.87,222.62
2017,11,20,14,0,93.0,183.0,2.4,19.0,223.0,286.01,231.67
2017,11,20,14,15,59.0,162.5,2.25,19.0,187.0,231.37,187.01
2017,11,20,14,30,25.0,142.0,2.1,19.0,151.0,160.29,128.47
2017,11,20,14,45,21.5,128.0,2.0,19.0,135.0,144.09,115.35
2017,11,20,15,0,18.0,114.0,1.9,19.0,119.0,128.02,102.06
2017,11,20,15,15,12.0,98.0,1.75,18.5,101.5,107.23,84.74
2017,11,20,15,30,6.0,82.0,1.6,18.0,84.0,86.59,67.27
2017,11,20,15,45,3.0,65.0,1.5,18.0,66.0,67.06,50.49
2017,11,20,16,0,0.0,48.0,1.4,18.0,48.0,47.14,33.27
2017,11,20,16,15,0.0,32.0,1.3,17.5,32.0,30.24,18.36
2017,11,20,16,30,0.0,16.0,1.2,17.0,16.0,13.2,0.0
2017,11,20,16,45,0.0,8.0,1.2,17.0,8.0,6.83,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,149.5,14.0,3.6,12.5,27.5,11.3,0.0
2017,11,21,7,30,299.0,28.0,3.7,13.0,55.0,23.0,12.71
2017,11,21,7,45,377.5,38.0,3.85,13.5,91.5,30.87,21.17
2017,11,21,8,0,456.0,48.0,4.0,14.0,128.0,43.42,27.87
2017,11,21,8,15,504.0,56.0,3.9,14.0,166.5,85.93,48.81
2017,11,21,8,30,552.0,64.0,3.8,14.0,205.0,134.36,83.98
2017,11,21,8,45,591.5,68.0,3.75,14.5,242.0,183.24,124.96
2017,11,21,9,0,631.0,72.0,3.7,15.0,279.0,236.42,171.97
2017,11,21,9,15,455.0,113.0,3.5,15.0,271.0,254.92,196.85
2017,11,21,9,30,279.0,154.0,3.3,15.0,263.0,250.05,199.22
2017,11,21,9,45,298.0,164.5,3.15,15.5,289.0,287.32,230.91
2017,11,21,10,0,317.0,175.0,3.0,16.0,315.0,326.4,263.37
2017,11,21,10,15,444.0,157.0,2.8,16.0,365.5,407.49,329.43
2017,11,21,10,30,571.0,139.0,2.6,16.0,416.0,496.62,400.75
2017,11,21,10,45,559.5,148.5,2.4,16.5,427.5,524.14,421.57
2017,11,21,11,0,548.0,158.0,2.2,17.0,439.0,555.07,444.33
2017,11,21,11,15,689.5,120.0,2.05,17.5,480.5,651.39,517.5
2017,11,21,11,30,831.0,82.0,1.9,18.0,522.0,742.88,582.44
2017,11,21,11,45,833.5,81.5,1.75,18.5,525.0,775.67,602.34
2017,11,21,12,0,836.0,81.0,1.6,19.0,528.0,805.67,620.38
2017,11,21,12,15,834.5,80.5,1.5,19.0,523.0,829.31,635.46
2017,11,21,12,30,833.0,80.0,1.4,19.0,518.0,849.71,648.24
2017,11,21,12,45,830.0,79.0,1.3,19.5,506.5,864.82,656.14
2017,11,21,13,0,827.0,78.0,1.2,20.0,495.0,876.48,661.72
2017,11,21,13,15,657.5,117.0,1.15,20.0,440.0,785.93,599.99
2017,11,21,13,30,488.0,156.0,1.1,20.0,385.0,673.02,521.7
2017,11,21,13,45,509.0,141.5,1.05,20.0,369.0,680.08,528.64
2017,11,21,14,0,530.0,127.0,1.0,20.0,353.0,684.44,531.94
2017,11,21,14,15,558.5,110.5,0.95,20.0,332.0,699.38,542.75
2017,11,21,14,30,587.0,94.0,0.9,20.0,311.0,703.12,545.39
2017,11,21,14,45,561.5,87.5,0.85,20.0,278.0,665.95,518.94
2017,11,21,15,0,536.0,81.0,0.8,20.0,245.0,626.96,491.0
2017,11,21,15,15,501.5,73.0,0.7,19.5,209.0,576.8,454.35
2017,11,21,15,30,467.0,65.0,0.6,19.0,173.0,525.93,415.81
2017,11,21,15,45,419.0,54.5,0.55,19.0,136.0,460.87,364.54
2017,11,21,16,0,371.0,44.0,0.5,19.0,99.0,397.13,311.87
2017,11,21,16,15,282.0,32.5,0.45,18.5,65.5,303.62,229.97
2017,11,21,16,30,193.0,21.0,0.4,18.0,32.0,201.53,65.83
2017,11,21,16,45,96.5,10.5,0.4,17.5,16.0,75.0,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,161.0,14.0,2.3,12.5,28.0,11.36,0.0
2017,11,22,7,30,322.0,28.0,2.4,13.0,56.0,23.15,12.48
2017,11,22,7,45,418.5,37.0,2.5,13.5,95.5,30.25,20.58
2017,11,22,8,0,515.0,46.0,2.6,14.0,135.0,41.91,31.35
2017,11,22,8,15,574.0,51.5,2.5,14.5,176.0,86.63,46.89
2017,11,22,8,30,633.0,57.0,2.4,15.0,217.0,138.51,83.42
2017,11,22,8,45,576.5,75.0,2.35,15.5,239.5,185.68,126.73
2017,11,22,9,0,520.0,93.0,2.3,16.0,262.0,225.81,165.63
2017,11,22,9,15,548.0,97.5,2.1,16.5,293.5,273.65,207.78
2017,11,22,9,30,576.0,102.0,1.9,17.0,325.0,324.07,251.41
2017,11,22,9,45,614.5,101.5,1.75,17.5,356.5,376.58,295.62
2017,11,22,10,0,653.0,101.0,1.6,18.0,388.0,431.98,340.83
2017,11,22,10,15,669.5,103.5,1.55,18.5,411.5,481.13,380.22
2017,11,22,10,30,686.0,106.0,1.5,19.0,435.0,530.4,418.43
2017,11,22,10,45,682.0,113.5,1.45,19.5,451.0,571.79,449.39
2017,11,22,11,0,678.0,121.0,1.4,20.0,467.0,611.05,477.83
2017,11,22,11,15,764.0,102.0,1.3,20.0,498.5,680.94,529.39
2017,11,22,11,30,850.0,83.0,1.2,20.0,530.0,756.96,581.29
2017,11,22,11,45,637.5,141.0,1.15,20.5,477.5,689.43,530.83
2017,11,22,12,0,425.0,199.0,1.1,21.0,425.0,593.43,458.39
2017,11,22,12,15,419.5,199.5,1.0,21.0,420.5,605.53,467.54
2017,11,22,12,30,414.0,200.0,0.9,21.0,416.0,615.61,474.07
2017,11,22,12,45,207.0,161.5,0.85,21.5,269.5,377.58,296.48
2017,11,22,13,0,0.0,123.0,0.8,22.0,123.0,106.2,80.62
2017,11,22,13,15,0.0,79.0,0.8,21.5,79.0,65.58,48.54
2017,11,22,13,30,0.0,35.0,0.8,21.0,35.0,28.93,18.49
2017,11,22,13,45,0.0,57.0,0.8,21.0,57.0,47.21,33.74
2017,11,22,14,0,0.0,79.0,0.8,21.0,79.0,65.68,49.05
2017,11,22,14,15,282.5,88.0,0.85,20.5,192.0,401.04,325.81
2017,11,22,14,30,565.0,97.0,0.9,20.0,305.0,685.66,536.71
2017,11,22,14,45,536.0,91.5,1.0,20.0,272.0,646.78,507.06
2017,11,22,15,0,507.0,86.0,1.1,20.0,239.0,606.15,478.99
2017,11,22,15,15,473.0,77.5,1.05,19.5,204.0,556.39,442.6
2017,11,22,15,30,439.0,69.0,1.0,19.0,169.0,505.88,404.17
2017,11,22,15,45,390.5,57.5,1.0,19.0,132.5,440.13,351.82
2017,11,22,16,0,342.0,46.0,1.0,19.0,96.0,375.77,298.07
2017,11,22,16,15,257.5,33.5,1.0,18.5,63.5,283.59,215.74
2017,11,22,16,30,173.0,21.0,1.0,18.0,31.0,183.89,49.72
2017,11,22,16,45,86.5,10.5,1.0,17.5,15.5,68.14,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,27.0,14.5,0.9,14.5,17.0,12.38,0.0
2017,11,23,7,30,54.0,29.0,0.9,15.0,34.0,23.1,11.91
2017,11,23,7,45,85.0,46.0,0.95,15.5,58.5,35.85,25.16
2017,11,23,8,0,116.0,63.0,1.0,16.0,83.0,49.47,37.65
2017,11,23,8,15,131.0,80.5,1.0,16.0,109.0,73.86,52.0
2017,11,23,8,30,146.0,98.0,1.0,16.0,135.0,100.6,72.89
2017,11,23,8,45,156.5,114.5,1.0,16.5,160.0,127.9,95.5
2017,11,23,9,0,167.0,131.0,1.0,17.0,185.0,156.74,119.84
2017,11,23,9,15,174.0,145.5,1.1,17.5,207.0,184.23,143.23
2017,11,23,9,30,181.0,160.0,1.2,18.0,229.0,212.65,167.15
2017,11,23,9,45,184.5,173.5,1.35,18.5,249.0,239.52,189.56
2017,11,23,10,0,188.0,187.0,1.5,19.0,269.0,266.82,211.91
2017,11,23,10,15,187.0,199.0,1.55,19.0,284.5,290.64,231.42
2017,11,23,10,30,186.0,211.0,1.6,19.0,300.0,314.31,250.5
2017,11,23,10,45,190.0,218.5,1.7,19.5,312.5,336.34,267.74
2017,11,23,11,0,194.0,226.0,1.8,20.0,325.0,358.49,284.84
2017,11,23,11,15,195.0,230.5,1.85,20.0,331.0,375.3,298.11
2017,11,23,11,30,196.0,235.0,1.9,20.0,337.0,391.8,311.07
2017,11,23,11,45,195.5,236.5,1.95,20.5,339.0,403.4,319.63
2017,11,23,12,0,195.0,238.0,2.0,21.0,341.0,414.46,327.75
2017,11,23,12,15,97.5,193.5,2.05,21.0,245.0,288.83,229.22
2017,11,23,12,30,0.0,149.0,2.1,21.0,149.0,130.56,101.08
2017,11,23,12,45,0.0,145.5,2.15,21.0,145.5,127.78,99.2
2017,11,23,13,0,0.0,142.0,2.2,21.0,142.0,125.07,97.11
2017,11,23,13,15,0.0,136.0,2.2,21.0,136.0,119.91,93.04
2017,11,23,13,30,0.0,130.0,2.2,21.0,130.0,114.8,89.02
2017,11,23,13,45,0.0,122.5,2.25,21.0,122.5,108.2,83.79
2017,11,23,14,0,0.0,115.0,2.3,21.0,115.0,101.66,78.59
2017,11,23,14,15,1.5,121.5,2.3,20.5,122.0,111.86,87.34
2017,11,23,14,30,3.0,128.0,2.3,20.0,129.0,123.7,97.42
2017,11,23,14,45,1.5,114.5,2.3,20.0,115.0,109.83,86.04
2017,11,23,15,0,0.0,101.0,2.3,20.0,101.0,96.05,74.63
2017,11,23,15,15,0.0,85.5,2.2,19.5,85.5,81.08,62.29
2017,11,23,15,30,0.0,70.0,2.1,19.0,70.0,65.96,49.62
2017,11,23,15,45,0.0,55.0,2.05,19.0,55.0,51.25,37.03
2017,11,23,16,0,0.0,40.0,2.0,19.0,40.0,36.11,24.0
2017,11,23,16,15,0.0,26.0,2.0,18.5,26.0,21.61,11.23
2017,11,23,16,30,0.0,12.0,2.0,18.0,12.0,9.88,0.0
2017,11,23,16,45,0.0,6.0,2.05,17.5,6.0,5.12,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,137.5,12.5,3.7,13.5,23.5,10.67,0.0
2017,11,24,7,30,275.0,25.0,3.8,14.0,47.0,20.52,9.5
2017,11,24,7,45,341.0,36.5,3.95,14.5,81.5,29.7,19.85
2017,11,24,8,0,407.0,48.0,4.1,15.0,116.0,41.17,30.47
2017,11,24,8,15,450.5,57.0,4.0,15.0,152.0,80.86,46.73
2017,11,24,8,30,494.0,66.0,3.9,15.0,188.0,125.96,79.17
2017,11,24,8,45,515.0,75.5,3.8,15.5,222.0,172.36,118.35
2017,11,24,9,0,536.0,85.0,3.7,16.0,256.0,221.09,161.54
2017,11,24,9,15,552.0,93.0,3.55,16.0,286.5,269.01,205.0
2017,11,24,9,30,568.0,101.0,3.4,16.0,317.0,318.22,249.12
2017,11,24,9,45,570.0,110.5,3.25,16.5,342.5,363.91,289.13
2017,11,24,10,0,572.0,120.0,3.1,17.0,368.0,408.94,327.32
2017,11,24,10,15,612.5,116.5,2.95,17.0,395.0,461.26,370.81
2017,11,24,10,30,653.0,113.0,2.8,17.0,422.0,515.88,415.1
2017,11,24,10,45,751.0,93.5,2.7,17.5,461.5,589.67,472.92
2017,11,24,11,0,849.0,74.0,2.6,18.0,501.0,665.31,530.71
2017,11,24,11,15,854.0,74.5,2.5,18.5,511.0,706.17,559.18
2017,11,24,11,30,859.0,75.0,2.4,19.0,521.0,744.76,584.94
2017,11,24,11,45,861.5,74.5,2.3,19.5,524.5,777.73,606.29
2017,11,24,12,0,864.0,74.0,2.2,20.0,528.0,807.88,625.4
2017,11,24,12,15,863.0,73.5,2.2,20.0,523.5,832.12,642.23
2017,11,24,12,30,862.0,73.0,2.2,20.0,519.0,853.12,656.9
2017,11,24,12,45,477.5,145.5,2.25,20.5,392.0,620.96,489.48
2017,11,24,13,0,93.0,218.0,2.3,21.0,265.0,311.86,247.13
2017,11,24,13,15,217.5,200.0,2.35,21.0,302.5,427.83,342.47
2017,11,24,13,30,342.0,182.0,2.4,21.0,340.0,546.54,435.63
2017,11,24,13,45,203.0,178.0,2.45,21.0,270.5,397.2,318.9
2017,11,24,14,0,64.0,174.0,2.5,21.0,201.0,247.93,198.5
2017,11,24,14,15,124.5,162.0,2.5,21.0,209.0,311.97,252.27
2017,11,24,14,30,185.0,150.0,2.5,21.0,217.0,355.86,289.02
2017,11,24,14,45,180.0,134.5,2.55,21.0,194.0,333.1,271.27
2017,11,24,15,0,175.0,119.0,2.6,21.0,171.0,309.72,252.91
2017,11,24,15,15,165.5,102.5,2.5,20.0,146.0,280.24,229.81
2017,11,24,15,30,156.0,86.0,2.4,19.0,121.0,267.36,219.02
2017,11,24,15,45,139.5,68.5,2.3,18.5,95.0,228.88,186.33
2017,11,24,16,0,123.0,51.0,2.2,18.0,69.0,190.17,152.37
2017,11,24,16,15,79.0,35.5,2.2,17.5,45.5,134.51,100.52
2017,11,24,16,30,35.0,20.0,2.2,17.0,22.0,57.2,4.77
2017,11,24,16,45,17.5,10.0,2.2,16.5,11.0,20.5,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,35.5,13.5,4.15,12.5,16.0,11.52,0.0
2017,11,25,7,30,71.0,27.0,4.3,13.0,32.0,21.15,9.42
2017,11,25,7,45,102.0,43.5,4.5,13.5,57.0,33.42,23.04
2017,11,25,8,0,133.0,60.0,4.7,14.0,82.0,46.18,34.93
2017,11,25,8,15,149.0,77.0,4.5,14.5,108.5,72.2,50.33
2017,11,25,8,30,165.0,94.0,4.3,15.0,135.0,100.67,72.52
2017,11,25,8,45,175.0,110.5,4.15,15.5,160.0,127.73,95.26
2017,11,25,9,0,185.0,127.0,4.0,16.0,185.0,157.44,120.85
2017,11,25,9,15,192.0,141.5,3.85,16.5,208.0,185.88,145.57
2017,11,25,9,30,199.0,156.0,3.7,17.0,231.0,215.24,170.78
2017,11,25,9,45,142.0,169.5,3.55,18.0,225.5,217.26,173.52
2017,11,25,10,0,85.0,183.0,3.4,19.0,220.0,205.72,164.22
2017,11,25,10,15,191.0,188.0,3.55,19.5,276.5,281.55,225.84
2017,11,25,10,30,297.0,193.0,3.7,20.0,333.0,370.53,297.23
2017,11,25,10,45,384.0,183.5,3.85,20.5,371.0,433.13,347.34
2017,11,25,11,0,471.0,174.0,4.0,21.0,409.0,515.84,412.19
2017,11,25,11,15,490.0,173.0,4.15,21.0,422.5,552.38,441.1
2017,11,25,11,30,509.0,172.0,4.3,21.0,436.0,588.71,469.81
2017,11,25,11,45,543.0,162.5,4.5,21.0,445.0,627.12,500.7
2017,11,25,12,0,577.0,153.0,4.7,21.0,454.0,665.28,531.32
2017,11,25,12,15,312.0,183.5,4.7,21.0,346.0,476.29,383.02
2017,11,25,12,30,47.0,214.0,4.7,21.0,238.0,256.94,204.33
2017,11,25,12,45,110.5,217.0,4.75,21.0,272.0,339.42,272.45
2017,11,25,13,0,174.0,220.0,4.8,21.0,306.0,406.76,327.45
2017,11,25,13,15,87.0,175.5,4.7,20.5,218.5,258.31,208.47
2017,11,25,13,30,0.0,131.0,4.6,20.0,131.0,116.05,90.48
2017,11,25,13,45,0.0,81.5,4.55,20.0,81.5,67.84,50.95
2017,11,25,14,0,0.0,32.0,4.5,20.0,32.0,26.42,16.52
2017,11,25,14,15,0.0,53.0,4.35,19.5,53.0,43.86,31.24
2017,11,25,14,30,0.0,74.0,4.2,19.0,74.0,61.94,46.52
2017,11,25,14,45,0.0,66.0,4.05,19.0,66.0,54.73,40.51
2017,11,25,15,0,0.0,58.0,3.9,19.0,58.0,48.03,34.89
2017,11,25,15,15,0.0,49.5,3.65,18.5,49.5,40.95,28.95
2017,11,25,15,30,0.0,41.0,3.4,18.0,41.0,33.89,22.94
2017,11,25,15,45,0.0,32.0,3.2,18.0,32.0,26.41,16.46
2017,11,25,16,0,0.0,23.0,3.0,18.0,23.0,18.96,9.96
2017,11,25,16,15,0.0,15.0,2.95,17.5,15.0,12.34,3.94
2017,11,25,16,30,0.0,7.0,2.9,17.0,7.0,5.75,0.0
2017,11,25,16,45,0.0,3.5,2.85,17.0,3.5,2.99,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,6.0,6.6,15.0,6.0,5.12,0.0
2017,11,26,7,30,0.0,12.0,6.6,15.0,12.0,9.87,0.98
2017,11,26,7,45,0.0,22.5,6.6,15.5,22.5,18.56,10.11
2017,11,26,8,0,0.0,33.0,6.6,16.0,33.0,27.26,18.13
2017,11,26,8,15,0.0,44.5,6.6,16.0,44.5,36.82,25.48
2017,11,26,8,30,0.0,56.0,6.6,16.0,56.0,46.25,33.68
2017,11,26,8,45,0.0,66.5,6.65,16.0,66.5,54.99,41.2
2017,11,26,9,0,0.0,77.0,6.7,16.0,77.0,63.82,48.73
2017,11,26,9,15,0.0,87.0,6.55,16.0,87.0,72.34,55.92
2017,11,26,9,30,0.0,97.0,6.4,16.0,97.0,80.97,63.13
2017,11,26,9,45,0.0,62.5,6.3,16.5,62.5,51.78,38.29
2017,11,26,10,0,0.0,28.0,6.2,17.0,28.0,23.11,13.95
2017,11,26,10,15,0.0,58.5,6.25,17.0,58.5,48.46,35.31
2017,11,26,10,30,0.0,89.0,6.3,17.0,89.0,74.14,56.79
2017,11,26,10,45,0.0,116.0,6.35,17.0,116.0,97.98,76.61
2017,11,26,11,0,0.0,143.0,6.4,17.0,143.0,122.73,97.07
2017,11,26,11,15,0.0,94.0,6.35,17.0,94.0,78.48,60.21
2017,11,26,11,30,0.0,45.0,6.3,17.0,45.0,37.26,25.71
2017,11,26,11,45,0.0,27.5,6.25,17.5,27.5,22.73,13.47
2017,11,26,12,0,0.0,10.0,6.2,18.0,10.0,8.25,1.28
2017,11,26,12,15,0.0,72.0,6.05,17.5,72.0,59.75,44.48
2017,11,26,12,30,0.0,134.0,5.9,17.0,134.0,116.16,91.53
2017,11,26,12,45,0.0,82.5,5.75,17.0,82.5,68.52,51.92
2017,11,26,13,0,0.0,31.0,5.6,17.0,31.0,25.62,15.98
2017,11,26,13,15,0.0,19.5,5.35,17.0,19.5,16.1,7.96
2017,11,26,13,30,0.0,8.0,5.1,17.0,8.0,6.59,0.0
2017,11,26,13,45,1.0,75.0,4.95,17.0,75.5,63.16,47.77
2017,11,26,14,0,2.0,142.0,4.8,17.0,143.0,133.55,106.69
2017,11,26,14,15,1.0,125.5,4.65,16.5,126.0,116.43,92.66
2017,11,26,14,30,0.0,109.0,4.5,16.0,109.0,99.29,78.55
2017,11,26,14,45,0.0,97.5,4.35,16.0,97.5,88.77,69.78
2017,11,26,15,0,0.0,86.0,4.2,16.0,86.0,78.29,60.95
2017,11,26,15,15,0.0,73.0,4.0,16.0,73.0,66.04,50.51
2017,11,26,15,30,0.0,60.0,3.8,16.0,60.0,53.7,39.88
2017,11,26,15,45,0.0,46.5,3.6,16.0,46.5,40.57,28.5
2017,11,26,16,0,0.0,33.0,3.4,16.0,33.0,27.28,16.94
2017,11,26,16,15,0.0,21.5,3.25,15.5,21.5,17.74,8.17
2017,11,26,16,30,0.0,10.0,3.1,15.0,10.0,8.23,0.0
2017,11,26,16,45,0.0,5.0,3.0,15.0,5.0,4.27,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,59.0,15.5,2.45,10.5,19.5,13.23,0.0
2017,11,27,7,30,118.0,31.0,2.4,11.0,39.0,23.99,9.75
2017,11,27,7,45,240.0,43.5,2.4,11.5,75.5,33.41,23.04
2017,11,27,8,0,362.0,56.0,2.4,12.0,112.0,43.32,32.63
2017,11,27,8,15,433.5,64.5,2.45,12.0,152.0,84.2,51.21
2017,11,27,8,30,505.0,73.0,2.5,12.0,192.0,131.13,83.88
2017,11,27,8,45,565.0,76.5,2.6,12.5,232.5,180.19,123.65
2017,11,27,9,0,625.0,80.0,2.7,13.0,273.0,236.08,171.93
2017,11,27,9,15,657.5,84.0,2.85,13.0,308.5,290.4,221.28
2017,11,27,9,30,690.0,88.0,3.0,13.0,344.0,347.65,272.94
2017,11,27,9,45,732.5,85.5,3.2,13.5,377.5,405.32,323.69
2017,11,27,10,0,775.0,83.0,3.4,14.0,411.0,465.72,375.65
2017,11,27,10,15,789.5,85.0,3.55,14.0,435.5,518.57,421.22
2017,11,27,10,30,804.0,87.0,3.7,14.0,460.0,571.05,465.46
2017,11,27,10,45,815.0,87.5,3.9,14.5,478.0,619.11,504.56
2017,11,27,11,0,826.0,88.0,4.1,15.0,496.0,665.88,541.8
2017,11,27,11,15,831.0,89.0,4.15,15.0,506.5,707.41,574.82
2017,11,27,11,30,836.0,90.0,4.2,15.0,517.0,746.73,604.12
2017,11,27,11,45,840.5,89.0,4.3,15.0,520.5,780.96,629.94
2017,11,27,12,0,845.0,88.0,4.4,15.0,524.0,812.51,653.81
2017,11,27,12,15,521.5,157.5,4.4,15.0,426.0,641.51,523.16
2017,11,27,12,30,198.0,227.0,4.4,15.0,328.0,421.55,345.08
2017,11,27,12,45,441.0,168.0,4.4,15.5,386.0,612.87,501.71
2017,11,27,13,0,684.0,109.0,4.4,16.0,444.0,783.18,631.85
2017,11,27,13,15,613.0,123.5,4.3,16.0,414.5,746.62,603.43
2017,11,27,13,30,542.0,138.0,4.2,16.0,385.0,697.12,566.46
2017,11,27,13,45,670.0,105.5,4.15,16.0,394.0,791.23,638.3
2017,11,27,14,0,798.0,73.0,4.1,16.0,403.0,865.08,693.02
2017,11,27,14,15,776.5,70.5,4.05,15.5,371.0,840.8,676.6
2017,11,27,14,30,755.0,68.0,4.0,15.0,339.0,813.44,658.3
2017,11,27,14,45,727.5,64.5,4.0,15.0,302.5,776.54,631.35
2017,11,27,15,0,700.0,61.0,4.0,15.0,266.0,737.25,601.83
2017,11,27,15,15,654.5,56.5,3.85,14.5,225.5,686.41,562.83
2017,11,27,15,30,609.0,52.0,3.7,14.0,185.0,628.26,516.45
2017,11,27,15,45,543.0,45.0,3.55,14.0,144.5,549.74,450.97
2017,11,27,16,0,477.0,38.0,3.4,14.0,104.0,473.21,383.85
2017,11,27,16,15,356.0,28.5,3.25,13.5,67.5,355.15,271.9
2017,11,27,16,30,235.0,19.0,3.1,13.0,31.0,225.2,0.0
2017,11,27,16,45,117.5,9.5,3.0,12.5,15.5,88.48,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.0,11.5,2.3,9.5,21.0,9.82,0.0
2017,11,28,7,30,280.0,23.0,2.4,10.0,42.0,19.05,5.65
2017,11,28,7,45,384.5,32.0,2.55,10.5,79.0,26.26,16.88
2017,11,28,8,0,489.0,41.0,2.7,11.0,116.0,33.42,23.98
2017,11,28,8,15,553.0,47.0,2.85,11.5,156.0,76.15,40.58
2017,11,28,8,30,617.0,53.0,3.0,12.0,196.0,126.95,75.42
2017,11,28,8,45,660.0,56.5,3.2,12.5,235.0,180.79,120.15
2017,11,28,9,0,703.0,60.0,3.4,13.0,274.0,237.16,170.23
2017,11,28,9,15,730.5,63.0,3.45,13.0,309.5,292.64,221.48
2017,11,28,9,30,758.0,66.0,3.5,13.0,345.0,350.32,274.34
2017,11,28,9,45,778.0,68.0,3.6,13.5,375.0,405.74,324.07
2017,11,28,10,0,798.0,70.0,3.7,14.0,405.0,461.89,373.08
2017,11,28,10,15,746.0,84.0,3.7,14.0,412.0,493.15,401.57
2017,11,28,10,30,694.0,98.0,3.7,14.0,419.0,519.04,424.47
2017,11,28,10,45,767.0,87.0,3.75,14.5,454.0,587.13,479.61
2017,11,28,11,0,840.0,76.0,3.8,15.0,489.0,660.31,537.31
2017,11,28,11,15,844.5,76.5,3.85,15.0,499.0,701.25,569.28
2017,11,28,11,30,849.0,77.0,3.9,15.0,509.0,739.9,598.07
2017,11,28,11,45,849.0,77.5,3.95,15.5,512.0,772.56,621.12
2017,11,28,12,0,849.0,78.0,4.0,16.0,515.0,802.31,641.94
2017,11,28,12,15,846.5,78.0,4.1,16.0,510.0,826.29,659.94
2017,11,28,12,30,844.0,78.0,4.2,16.0,505.0,846.99,675.68
2017,11,28,12,45,662.5,121.5,4.35,16.0,452.0,763.61,615.04
2017,11,28,13,0,481.0,165.0,4.5,16.0,399.0,655.76,533.78
2017,11,28,13,15,632.5,123.5,4.6,16.0,418.5,763.54,618.69
2017,11,28,13,30,784.0,82.0,4.7,16.0,438.0,854.69,687.49
2017,11,28,13,45,720.0,87.0,4.85,16.0,400.0,813.04,657.72
2017,11,28,14,0,656.0,92.0,5.0,16.0,362.0,763.02,621.88
2017,11,28,14,15,534.5,105.5,5.0,16.0,314.0,666.56,548.78
2017,11,28,14,30,413.0,119.0,5.0,16.0,266.0,562.8,467.88
2017,11,28,14,45,386.5,110.5,5.0,16.0,236.5,525.9,438.96
2017,11,28,15,0,360.0,102.0,5.0,16.0,207.0,488.13,408.38
2017,11,28,15,15,449.5,79.5,4.8,15.5,190.5,531.33,443.64
2017,11,28,15,30,539.0,57.0,4.6,15.0,174.0,575.26,476.62
2017,11,28,15,45,463.5,49.5,4.45,14.5,135.0,490.0,405.22
2017,11,28,16,0,388.0,42.0,4.3,14.0,96.0,407.17,333.16
2017,11,28,16,15,194.0,35.0,4.15,13.5,62.0,240.56,183.3
2017,11,28,16,30,0.0,28.0,4.0,13.0,28.0,39.29,0.0
2017,11,28,16,45,0.0,14.0,3.9,13.0,14.0,11.95,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,179.5,10.5,3.55,8.5,22.0,8.96,0.0
2017,11,29,7,30,359.0,21.0,3.7,9.0,44.0,19.07,4.5
2017,11,29,7,45,465.5,29.0,3.9,9.5,83.5,26.13,16.72
2017,11,29,8,0,572.0,37.0,4.1,10.0,123.0,33.18,23.8
2017,11,29,8,15,634.5,42.0,4.2,10.5,165.0,78.4,40.18
2017,11,29,8,30,697.0,47.0,4.3,11.0,207.0,132.53,76.99
2017,11,29,8,45,737.5,50.5,4.45,11.5,247.5,188.43,123.81
2017,11,29,9,0,778.0,54.0,4.6,12.0,288.0,248.6,177.96
2017,11,29,9,15,805.0,56.5,4.5,12.0,325.0,307.62,233.09
2017,11,29,9,30,832.0,59.0,4.4,12.0,362.0,368.67,289.61
2017,11,29,9,45,852.0,60.5,4.35,12.5,394.0,426.35,341.89
2017,11,29,10,0,872.0,62.0,4.3,13.0,426.0,485.01,393.41
2017,11,29,10,15,885.0,63.5,4.2,13.5,451.0,540.26,440.46
2017,11,29,10,30,898.0,65.0,4.1,14.0,476.0,594.78,485.35
2017,11,29,10,45,905.5,66.0,4.05,14.5,494.5,644.3,525.19
2017,11,29,11,0,913.0,67.0,4.0,15.0,513.0,692.05,562.51
2017,11,29,11,15,918.0,67.5,3.95,15.0,524.0,735.44,595.39
2017,11,29,11,30,923.0,68.0,3.9,15.0,535.0,776.4,625.27
2017,11,29,11,45,923.5,68.5,3.85,15.5,538.0,811.23,649.19
2017,11,29,12,0,924.0,69.0,3.8,16.0,541.0,842.97,670.69
2017,11,29,12,15,922.0,68.5,3.8,16.0,536.5,868.15,688.88
2017,11,29,12,30,920.0,68.0,3.8,16.0,532.0,889.85,704.65
2017,11,29,12,45,916.5,67.0,3.85,16.0,520.0,906.04,716.85
2017,11,29,13,0,913.0,66.0,3.9,16.0,508.0,918.56,726.6
2017,11,29,13,15,841.0,72.0,3.9,16.0,466.5,883.92,702.21
2017,11,29,13,30,769.0,78.0,3.9,16.0,425.0,834.77,667.41
2017,11,29,13,45,670.5,95.0,3.9,16.0,385.0,776.84,625.76
2017,11,29,14,0,572.0,112.0,3.9,16.0,345.0,708.58,575.68
2017,11,29,14,15,566.0,102.5,3.85,16.0,318.5,691.64,563.83
2017,11,29,14,30,560.0,93.0,3.8,16.0,292.0,672.03,549.44
2017,11,29,14,45,541.0,85.5,3.75,16.0,260.5,640.53,525.56
2017,11,29,15,0,522.0,78.0,3.7,16.0,229.0,607.09,499.59
2017,11,29,15,15,603.5,61.5,3.5,15.5,211.5,648.26,531.02
2017,11,29,15,30,685.0,45.0,3.3,15.0,194.0,675.34,549.23
2017,11,29,15,45,617.5,39.5,3.1,14.5,151.5,595.21,483.37
2017,11,29,16,0,550.0,34.0,2.9,14.0,109.0,516.3,415.23
2017,11,29,16,15,431.5,25.5,2.9,13.5,71.0,398.43,300.96
2017,11,29,16,30,313.0,17.0,2.9,13.0,33.0,271.21,0.0
2017,11,29,16,45,156.5,8.5,2.9,12.5,16.5,114.34,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
