Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,116.5,11.0,3.0,8.5,18.5,9.39,0.0
2017,11,30,7,30,233.0,22.0,3.0,9.0,37.0,18.21,2.64
2017,11,30,7,45,342.0,32.5,3.05,9.5,73.0,26.71,17.09
2017,11,30,8,0,451.0,43.0,3.1,10.0,109.0,35.13,25.5
2017,11,30,8,15,517.5,50.0,3.05,10.0,149.0,74.66,41.27
2017,11,30,8,30,584.0,57.0,3.0,10.0,189.0,124.26,75.24
2017,11,30,8,45,630.0,61.5,3.0,10.5,228.5,175.72,117.8
2017,11,30,9,0,676.0,66.0,3.0,11.0,268.0,232.24,167.86
2017,11,30,9,15,706.0,69.5,3.05,11.5,303.5,287.72,218.67
2017,11,30,9,30,736.0,73.0,3.1,12.0,339.0,346.37,271.78
2017,11,30,9,45,768.0,72.5,3.15,13.0,371.5,403.15,321.8
2017,11,30,10,0,800.0,72.0,3.2,14.0,404.0,461.85,371.95
2017,11,30,10,15,813.5,74.0,3.2,14.5,428.5,515.13,416.98
2017,11,30,10,30,827.0,76.0,3.2,15.0,453.0,567.92,460.22
2017,11,30,10,45,835.5,77.0,3.25,15.5,470.5,615.74,498.56
2017,11,30,11,0,844.0,78.0,3.3,16.0,488.0,662.06,534.74
2017,11,30,11,15,849.0,78.5,3.3,16.0,498.5,703.59,567.06
2017,11,30,11,30,854.0,79.0,3.3,16.0,509.0,742.87,595.77
2017,11,30,11,45,857.0,78.5,3.3,16.5,512.5,776.96,619.33
2017,11,30,12,0,860.0,78.0,3.3,17.0,516.0,808.26,640.73
2017,11,30,12,15,857.5,78.0,3.3,17.0,511.5,832.65,658.27
2017,11,30,12,30,855.0,78.0,3.3,17.0,507.0,853.73,673.53
2017,11,30,12,45,673.5,119.5,3.3,17.0,452.5,768.89,612.06
2017,11,30,13,0,492.0,161.0,3.3,17.0,398.0,659.59,530.83
2017,11,30,13,15,579.0,131.5,3.25,17.0,400.0,721.73,579.43
2017,11,30,13,30,666.0,102.0,3.2,17.0,402.0,775.09,618.94
2017,11,30,13,45,650.0,99.5,3.2,17.5,378.5,762.78,609.12
2017,11,30,14,0,634.0,97.0,3.2,18.0,355.0,747.53,597.65
2017,11,30,14,15,694.0,81.0,3.15,17.5,343.0,782.16,625.02
2017,11,30,14,30,754.0,65.0,3.1,17.0,331.0,806.52,644.26
2017,11,30,14,45,724.5,62.0,3.05,17.0,295.0,768.82,616.49
2017,11,30,15,0,695.0,59.0,3.0,17.0,259.0,728.79,586.68
2017,11,30,15,15,651.0,54.5,2.85,16.5,220.0,672.29,543.89
2017,11,30,15,30,607.0,50.0,2.7,16.0,181.0,622.98,504.83
2017,11,30,15,45,540.0,43.5,2.55,15.5,141.0,544.75,441.29
2017,11,30,16,0,473.0,37.0,2.4,15.0,101.0,468.56,375.81
2017,11,30,16,15,236.5,33.0,2.4,14.5,65.0,269.46,202.21
2017,11,30,16,30,0.0,29.0,2.4,14.0,29.0,42.93,0.0
2017,11,30,16,45,0.0,14.5,2.45,13.5,14.5,12.38,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,7,15,25.5,10.5,2.55,10.0,12.0,8.96,0.0
2017,12,1,7,30,51.0,21.0,2.5,10.0,24.0,16.57,0.32
2017,12,1,7,45,103.5,37.0,2.45,10.5,49.5,28.65,18.48
2017,12,1,8,0,156.0,53.0,2.4,11.0,75.0,40.5,30.07
2017,12,1,8,15,181.0,69.5,2.4,11.0,103.5,66.62,45.47
2017,12,1,8,30,206.0,86.0,2.4,11.0,132.0,97.43,68.92
2017,12,1,8,45,226.0,100.5,2.45,11.5,160.0,129.07,95.28
2017,12,1,9,0,246.0,115.0,2.5,12.0,188.0,163.28,124.9
2017,12,1,9,15,263.0,127.0,2.5,12.5,213.5,196.83,154.42
2017,12,1,9,30,280.0,139.0,2.5,13.0,239.0,232.29,185.4
2017,12,1,9,45,397.0,132.0,2.5,13.5,287.5,300.35,241.61
2017,12,1,10,0,514.0,125.0,2.5,14.0,336.0,374.04,302.38
2017,12,1,10,15,597.0,112.5,2.6,14.5,372.0,441.03,357.59
2017,12,1,10,30,680.0,100.0,2.7,15.0,408.0,509.15,413.01
2017,12,1,10,45,685.5,103.0,2.8,15.5,424.0,551.33,446.88
2017,12,1,11,0,691.0,106.0,2.9,16.0,440.0,592.2,479.07
2017,12,1,11,15,764.0,95.0,3.0,16.0,471.5,660.6,533.29
2017,12,1,11,30,837.0,84.0,3.1,16.0,503.0,734.51,589.05
2017,12,1,11,45,836.5,85.0,3.25,16.0,506.0,767.19,613.22
2017,12,1,12,0,836.0,86.0,3.4,16.0,509.0,796.98,635.58
2017,12,1,12,15,834.5,85.5,3.4,16.0,505.0,821.13,653.11
2017,12,1,12,30,833.0,85.0,3.4,16.0,501.0,842.07,668.39
2017,12,1,12,45,834.5,82.5,3.45,16.5,491.0,859.91,680.56
2017,12,1,13,0,836.0,80.0,3.5,17.0,481.0,874.44,690.44
2017,12,1,13,15,826.5,78.5,3.45,17.0,462.5,876.86,692.45
2017,12,1,13,30,817.0,77.0,3.4,17.0,444.0,875.66,692.07
2017,12,1,13,45,729.0,86.0,3.35,17.0,399.5,817.48,650.5
2017,12,1,14,0,641.0,95.0,3.3,17.0,355.0,750.81,602.48
2017,12,1,14,15,519.0,107.5,3.25,16.5,307.0,644.36,524.42
2017,12,1,14,30,397.0,120.0,3.2,16.0,259.0,548.57,451.67
2017,12,1,14,45,374.5,111.0,3.15,16.0,231.0,515.06,425.9
2017,12,1,15,0,352.0,102.0,3.1,16.0,203.0,480.58,398.37
2017,12,1,15,15,474.5,77.0,2.95,15.5,191.5,553.6,456.62
2017,12,1,15,30,597.0,52.0,2.8,15.0,180.0,617.16,503.4
2017,12,1,15,45,528.5,45.0,2.7,15.0,140.0,537.29,436.77
2017,12,1,16,0,460.0,38.0,2.6,15.0,100.0,459.5,369.17
2017,12,1,16,15,230.0,33.5,2.55,14.5,64.5,265.8,198.8
2017,12,1,16,30,0.0,29.0,2.5,14.0,29.0,43.28,0.0
2017,12,1,16,45,0.0,14.5,2.45,13.5,14.5,12.38,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,59.5,10.5,1.4,9.0,14.0,8.96,0.0
2017,12,2,7,30,119.0,21.0,1.3,9.0,28.0,16.31,0.0
2017,12,2,7,45,192.0,35.0,1.25,9.5,57.5,26.95,16.99
2017,12,2,8,0,265.0,49.0,1.2,10.0,87.0,37.41,27.45
2017,12,2,8,15,304.0,63.0,1.05,10.0,120.0,68.83,43.68
2017,12,2,8,30,343.0,77.0,0.9,10.0,153.0,107.67,71.72
2017,12,2,8,45,371.5,88.5,0.8,10.5,185.0,147.4,104.4
2017,12,2,9,0,400.0,100.0,0.7,11.0,217.0,190.51,141.6
2017,12,2,9,15,432.0,105.5,0.65,11.0,246.5,232.53,178.62
2017,12,2,9,30,464.0,111.0,0.6,11.0,276.0,277.71,218.14
2017,12,2,9,45,456.0,127.0,0.55,11.5,301.0,319.24,254.06
2017,12,2,10,0,448.0,143.0,0.5,12.0,326.0,359.48,287.57
2017,12,2,10,15,440.5,151.0,0.6,12.0,340.0,390.96,314.54
2017,12,2,10,30,433.0,159.0,0.7,12.0,354.0,420.85,339.68
2017,12,2,10,45,451.5,162.0,0.8,12.5,372.5,460.12,371.05
2017,12,2,11,0,470.0,165.0,0.9,13.0,391.0,499.85,402.14
2017,12,2,11,15,531.5,152.5,0.95,13.0,413.5,553.61,444.5
2017,12,2,11,30,593.0,140.0,1.0,13.0,436.0,617.08,493.18
2017,12,2,11,45,710.5,115.0,1.1,13.5,472.0,706.1,559.68
2017,12,2,12,0,828.0,90.0,1.2,14.0,508.0,793.75,621.19
2017,12,2,12,15,618.5,138.5,1.2,14.0,449.5,704.78,556.73
2017,12,2,12,30,409.0,187.0,1.2,14.0,391.0,590.4,470.64
2017,12,2,12,45,390.0,186.0,1.25,14.0,376.5,566.32,454.87
2017,12,2,13,0,371.0,185.0,1.3,14.0,362.0,558.45,449.74
2017,12,2,13,15,358.5,182.0,1.3,14.0,348.0,552.08,445.43
2017,12,2,13,30,346.0,179.0,1.3,14.0,334.0,544.15,439.89
2017,12,2,13,45,424.0,151.5,1.3,14.0,330.5,607.31,489.94
2017,12,2,14,0,502.0,124.0,1.3,14.0,327.0,648.54,522.09
2017,12,2,14,15,413.5,126.5,1.2,14.0,285.0,571.7,463.32
2017,12,2,14,30,325.0,129.0,1.1,14.0,243.0,473.75,387.82
2017,12,2,14,45,303.0,119.0,1.0,14.0,216.5,441.09,362.75
2017,12,2,15,0,281.0,109.0,0.9,14.0,190.0,408.06,336.25
2017,12,2,15,15,259.5,94.5,0.85,13.5,160.5,368.36,304.73
2017,12,2,15,30,238.0,80.0,0.8,13.0,131.0,328.53,272.02
2017,12,2,15,45,208.0,64.0,0.8,13.0,101.5,279.2,229.96
2017,12,2,16,0,178.0,48.0,0.8,13.0,72.0,230.42,186.64
2017,12,2,16,15,89.0,34.0,0.95,13.0,46.0,142.33,104.46
2017,12,2,16,30,0.0,20.0,1.1,13.0,20.0,21.07,0.0
2017,12,2,16,45,0.0,10.0,1.25,13.0,10.0,8.54,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,116.0,10.5,4.55,8.5,16.5,8.96,0.0
2017,12,3,7,30,232.0,21.0,4.6,9.0,33.0,17.52,0.0
2017,12,3,7,45,354.5,30.5,4.7,10.0,69.5,25.21,15.24
2017,12,3,8,0,477.0,40.0,4.8,11.0,106.0,32.88,23.24
2017,12,3,8,15,548.5,46.0,4.9,11.0,146.5,70.16,37.14
2017,12,3,8,30,620.0,52.0,5.0,11.0,187.0,120.85,70.66
2017,12,3,8,45,667.5,56.0,5.1,11.5,227.0,175.55,115.58
2017,12,3,9,0,715.0,60.0,5.2,12.0,267.0,233.4,166.94
2017,12,3,9,15,745.0,63.0,5.1,12.0,303.5,289.97,219.63
2017,12,3,9,30,775.0,66.0,5.0,12.0,340.0,349.04,274.39
2017,12,3,9,45,798.5,67.5,4.95,12.5,371.5,406.1,326.26
2017,12,3,10,0,822.0,69.0,4.9,13.0,403.0,464.24,377.66
2017,12,3,10,15,836.0,70.5,4.85,13.0,428.0,518.25,425.11
2017,12,3,10,30,850.0,72.0,4.8,13.0,453.0,571.76,470.88
2017,12,3,10,45,859.5,73.0,4.8,13.5,471.5,621.19,511.49
2017,12,3,11,0,869.0,74.0,4.8,14.0,490.0,669.15,549.86
2017,12,3,11,15,874.0,75.0,4.8,14.0,501.0,706.65,580.05
2017,12,3,11,30,879.0,76.0,4.8,14.0,512.0,746.78,610.3
2017,12,3,11,45,880.5,76.0,4.8,14.0,515.5,780.57,635.57
2017,12,3,12,0,882.0,76.0,4.8,14.0,519.0,811.5,658.65
2017,12,3,12,15,880.5,76.0,4.8,14.0,515.0,836.93,677.63
2017,12,3,12,30,879.0,76.0,4.8,14.0,511.0,859.1,694.26
2017,12,3,12,45,859.0,80.0,4.8,14.5,497.0,875.83,705.6
2017,12,3,13,0,839.0,84.0,4.8,15.0,483.0,879.74,707.59
2017,12,3,13,15,829.0,82.5,4.75,15.0,464.5,881.97,709.55
2017,12,3,13,30,819.0,81.0,4.7,15.0,446.0,880.54,708.94
2017,12,3,13,45,805.0,78.5,4.7,15.0,420.5,870.62,702.5
2017,12,3,14,0,791.0,76.0,4.7,15.0,395.0,857.2,693.52
2017,12,3,14,15,769.0,73.5,4.7,14.5,363.5,833.07,677.75
2017,12,3,14,30,747.0,71.0,4.7,14.0,332.0,805.83,659.34
2017,12,3,14,45,718.5,67.0,4.7,14.0,296.0,768.04,631.11
2017,12,3,15,0,690.0,63.0,4.7,14.0,260.0,735.51,606.12
2017,12,3,15,15,642.5,58.0,4.55,13.5,220.0,676.31,559.66
2017,12,3,15,30,595.0,53.0,4.4,13.0,180.0,616.53,510.99
2017,12,3,15,45,527.0,46.0,4.25,12.5,140.0,537.25,444.56
2017,12,3,16,0,459.0,39.0,4.1,12.0,100.0,459.87,376.01
2017,12,3,16,15,229.5,33.5,4.05,11.5,64.0,265.89,200.83
2017,12,3,16,30,0.0,28.0,4.0,11.0,28.0,40.88,0.0
2017,12,3,16,45,0.0,14.0,4.0,10.5,14.0,11.95,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,6.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,15,179.0,8.5,6.3,6.5,17.5,7.26,0.0
2017,12,4,7,30,358.0,17.0,6.4,7.0,35.0,15.44,0.0
2017,12,4,7,45,477.5,25.0,6.5,7.5,74.5,22.64,13.07
2017,12,4,8,0,597.0,33.0,6.6,8.0,114.0,29.84,20.8
2017,12,4,8,15,662.5,38.0,6.75,8.5,157.0,70.63,34.76
2017,12,4,8,30,728.0,43.0,6.9,9.0,200.0,126.04,71.01
2017,12,4,8,45,769.5,46.5,7.05,9.5,241.5,183.4,118.75
2017,12,4,9,0,811.0,50.0,7.2,10.0,283.0,245.13,174.81
2017,12,4,9,15,838.5,52.5,7.1,10.5,320.5,305.99,232.25
2017,12,4,9,30,866.0,55.0,7.0,11.0,358.0,368.1,290.6
2017,12,4,9,45,881.0,58.0,6.95,11.5,390.0,427.31,345.75
2017,12,4,10,0,896.0,61.0,6.9,12.0,422.0,486.57,399.43
2017,12,4,10,15,908.5,62.5,6.9,12.0,448.0,542.7,449.94
2017,12,4,10,30,921.0,64.0,6.9,12.0,474.0,598.01,498.52
2017,12,4,10,45,929.0,65.0,6.95,12.5,493.0,648.93,541.54
2017,12,4,11,0,937.0,66.0,7.0,13.0,512.0,698.09,582.08
2017,12,4,11,15,941.5,66.5,7.1,13.5,523.0,742.22,616.91
2017,12,4,11,30,946.0,67.0,7.2,14.0,534.0,783.85,648.14
2017,12,4,11,45,945.0,68.0,7.35,14.5,537.5,819.15,674.45
2017,12,4,12,0,944.0,69.0,7.5,15.0,541.0,851.24,698.23
2017,12,4,12,15,942.0,68.5,7.7,15.0,537.0,877.3,718.93
2017,12,4,12,30,940.0,68.0,7.9,15.0,533.0,899.85,737.09
2017,12,4,12,45,930.5,69.0,8.1,15.5,520.0,914.18,747.7
2017,12,4,13,0,921.0,70.0,8.3,16.0,507.0,924.67,755.52
2017,12,4,13,15,912.0,69.0,8.4,16.0,488.0,929.17,760.0
2017,12,4,13,30,903.0,68.0,8.5,16.0,469.0,929.89,761.74
2017,12,4,13,45,885.5,67.0,8.6,16.0,442.0,919.09,754.74
2017,12,4,14,0,868.0,66.0,8.7,16.0,415.0,914.45,752.52
2017,12,4,14,15,847.5,64.0,8.6,16.0,382.5,892.3,736.04
2017,12,4,14,30,827.0,62.0,8.5,16.0,350.0,866.82,716.78
2017,12,4,14,45,796.0,59.0,8.45,16.0,312.0,827.46,686.37
2017,12,4,15,0,765.0,56.0,8.4,16.0,274.0,785.56,653.17
2017,12,4,15,15,721.0,52.0,8.15,15.5,233.0,728.91,607.74
2017,12,4,15,30,677.0,48.0,7.9,15.0,192.0,670.93,559.41
2017,12,4,15,45,610.0,42.0,7.7,14.5,150.0,590.96,491.11
2017,12,4,16,0,543.0,36.0,7.5,14.0,108.0,511.78,419.53
2017,12,4,16,15,416.0,27.0,7.45,13.5,69.5,387.08,292.65
2017,12,4,16,30,289.0,18.0,7.4,13.0,31.0,261.01,0.0
2017,12,4,16,45,144.5,9.0,7.4,12.5,15.5,106.76,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,178.0,8.5,3.8,6.5,17.0,7.26,0.0
2017,12,5,7,30,356.0,17.0,3.7,7.0,34.0,15.49,0.0
2017,12,5,7,45,474.0,24.5,3.6,7.5,72.5,22.2,12.51
2017,12,5,8,0,592.0,32.0,3.5,8.0,111.0,28.94,19.98
2017,12,5,8,15,658.0,37.0,3.35,8.5,153.5,68.23,33.28
2017,12,5,8,30,724.0,42.0,3.2,9.0,196.0,123.25,68.73
2017,12,5,8,45,764.5,45.5,3.05,9.5,237.0,180.07,115.47
2017,12,5,9,0,805.0,49.0,2.9,10.0,278.0,241.14,170.13
2017,12,5,9,15,832.0,51.5,2.8,10.5,315.5,301.42,225.98
2017,12,5,9,30,859.0,54.0,2.7,11.0,353.0,362.89,282.38
2017,12,5,9,45,866.5,59.0,2.6,12.0,383.5,420.71,334.14
2017,12,5,10,0,874.0,64.0,2.5,13.0,414.0,477.86,383.3
2017,12,5,10,15,887.5,65.5,2.45,13.5,440.0,533.41,430.14
2017,12,5,10,30,901.0,67.0,2.4,14.0,466.0,588.31,474.79
2017,12,5,10,45,909.0,68.0,2.35,14.5,484.5,638.37,514.26
2017,12,5,11,0,917.0,69.0,2.3,15.0,503.0,686.72,551.17
2017,12,5,11,15,922.0,69.5,2.15,15.0,515.0,730.47,583.33
2017,12,5,11,30,927.0,70.0,2.0,15.0,527.0,771.82,611.59
2017,12,5,11,45,928.5,70.0,1.85,15.5,530.5,807.28,633.93
2017,12,5,12,0,930.0,70.0,1.7,16.0,534.0,839.72,653.67
2017,12,5,12,15,928.0,70.0,1.65,16.0,530.0,866.11,671.23
2017,12,5,12,30,926.0,70.0,1.6,16.0,526.0,889.05,686.42
2017,12,5,12,45,892.0,77.5,1.6,16.5,508.5,899.09,692.14
2017,12,5,13,0,858.0,85.0,1.6,17.0,491.0,895.64,688.89
2017,12,5,13,15,847.5,83.5,1.6,17.0,472.0,897.86,691.11
2017,12,5,13,30,837.0,82.0,1.6,17.0,453.0,896.35,690.82
2017,12,5,13,45,822.0,80.0,1.6,17.0,427.0,886.43,684.86
2017,12,5,14,0,807.0,78.0,1.6,17.0,401.0,872.92,676.52
2017,12,5,14,15,784.0,75.5,1.5,16.5,369.0,848.01,660.21
2017,12,5,14,30,761.0,73.0,1.4,16.0,337.0,819.9,641.45
2017,12,5,14,45,729.5,69.0,1.35,16.0,300.0,786.95,618.21
2017,12,5,15,0,698.0,65.0,1.3,16.0,263.0,744.82,587.7
2017,12,5,15,15,649.0,60.0,1.2,15.5,222.5,684.33,543.24
2017,12,5,15,30,600.0,55.0,1.1,15.0,182.0,623.18,496.5
2017,12,5,15,45,525.5,47.5,1.05,15.0,141.0,537.85,428.85
2017,12,5,16,0,451.0,40.0,1.0,15.0,100.0,454.67,359.09
2017,12,5,16,15,322.5,29.0,0.95,14.5,63.5,330.7,242.23
2017,12,5,16,30,194.0,18.0,0.9,14.0,27.0,192.3,0.0
2017,12,5,16,45,97.0,9.0,0.9,14.0,13.5,74.23,0.0
2017,12,5,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,91.0,9.0,3.75,6.5,13.0,7.68,0.0
2017,12,6,7,30,182.0,18.0,3.8,7.0,26.0,14.91,0.0
2017,12,6,7,45,306.5,29.0,3.85,7.5,61.0,23.96,13.66
2017,12,6,8,0,431.0,40.0,3.9,8.0,96.0,32.92,23.43
2017,12,6,8,15,506.0,47.5,3.9,8.5,136.5,66.12,36.38
2017,12,6,8,30,581.0,55.0,3.9,9.0,177.0,115.5,68.49
2017,12,6,8,45,630.0,60.0,3.95,9.5,217.0,167.08,110.38
2017,12,6,9,0,679.0,65.0,4.0,10.0,257.0,224.1,160.72
2017,12,6,9,15,711.5,69.0,4.0,10.5,293.5,280.51,212.61
2017,12,6,9,30,744.0,73.0,4.0,11.0,330.0,340.34,267.23
2017,12,6,9,45,791.0,70.0,4.0,12.0,365.5,400.77,320.75
2017,12,6,10,0,838.0,67.0,4.0,13.0,401.0,464.56,375.69
2017,12,6,10,15,852.5,69.0,4.0,13.0,427.0,520.1,424.15
2017,12,6,10,30,867.0,71.0,4.0,13.0,453.0,575.2,470.97
2017,12,6,10,45,877.0,71.5,4.0,13.5,472.0,625.17,511.7
2017,12,6,11,0,887.0,72.0,4.0,14.0,491.0,668.89,546.63
2017,12,6,11,15,892.5,72.5,3.9,14.0,502.5,711.84,580.36
2017,12,6,11,30,898.0,73.0,3.8,14.0,514.0,752.52,610.14
2017,12,6,11,45,901.0,73.0,3.75,14.5,518.0,788.23,634.98
2017,12,6,12,0,904.0,73.0,3.7,15.0,522.0,821.12,657.53
2017,12,6,12,15,902.5,73.0,3.55,15.0,518.5,847.32,675.77
2017,12,6,12,30,901.0,73.0,3.4,15.0,515.0,870.2,691.56
2017,12,6,12,45,899.0,71.5,3.3,15.5,504.5,887.32,702.18
2017,12,6,13,0,897.0,70.0,3.2,16.0,494.0,900.92,710.32
2017,12,6,13,15,888.0,69.0,3.2,16.0,475.0,905.3,714.0
2017,12,6,13,30,879.0,68.0,3.2,16.0,456.0,906.01,715.26
2017,12,6,13,45,865.0,66.5,3.2,16.0,430.5,907.65,717.31
2017,12,6,14,0,851.0,65.0,3.2,16.0,405.0,895.91,709.81
2017,12,6,14,15,831.5,63.0,3.2,16.0,373.5,874.95,695.68
2017,12,6,14,30,812.0,61.0,3.2,16.0,342.0,850.73,678.99
2017,12,6,14,45,782.0,58.5,3.25,16.0,305.0,813.34,652.47
2017,12,6,15,0,752.0,56.0,3.3,16.0,268.0,773.42,623.22
2017,12,6,15,15,708.5,51.5,3.15,15.0,228.0,717.03,581.55
2017,12,6,15,30,665.0,47.0,3.0,14.0,188.0,659.42,536.92
2017,12,6,15,45,593.0,41.5,2.95,13.5,146.0,576.46,469.57
2017,12,6,16,0,521.0,36.0,2.9,13.0,104.0,494.42,398.74
2017,12,6,16,15,400.5,26.5,2.95,12.5,67.0,387.17,288.44
2017,12,6,16,30,280.0,17.0,3.0,12.0,30.0,246.01,0.0
2017,12,6,16,45,140.0,8.5,3.15,11.5,15.0,103.38,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,129.0,8.0,5.2,7.5,13.5,6.83,0.0
2017,12,7,7,30,258.0,16.0,5.2,8.0,27.0,13.26,0.0
2017,12,7,7,45,368.0,27.0,5.2,8.5,63.0,22.4,12.03
2017,12,7,8,0,478.0,38.0,5.2,9.0,99.0,31.42,21.94
2017,12,7,8,15,551.5,45.5,5.1,9.5,140.5,65.63,34.88
2017,12,7,8,30,625.0,53.0,5.0,10.0,182.0,117.43,68.07
2017,12,7,8,45,655.5,60.5,4.95,11.0,220.5,170.61,111.66
2017,12,7,9,0,686.0,68.0,4.9,12.0,259.0,227.1,161.87
2017,12,7,9,15,718.0,72.0,4.75,12.5,296.0,283.8,213.78
2017,12,7,9,30,750.0,76.0,4.6,13.0,333.0,343.32,267.91
2017,12,7,9,45,765.0,81.0,4.5,13.5,364.0,399.52,318.68
2017,12,7,10,0,780.0,86.0,4.4,14.0,395.0,456.11,368.29
2017,12,7,10,15,796.0,88.0,4.2,14.5,420.5,509.23,413.37
2017,12,7,10,30,812.0,90.0,4.0,15.0,446.0,562.76,457.33
2017,12,7,10,45,811.0,95.0,3.8,15.5,463.0,608.59,493.85
2017,12,7,11,0,810.0,100.0,3.6,16.0,480.0,655.04,529.5
2017,12,7,11,15,816.0,101.0,3.35,16.5,491.5,694.21,558.6
2017,12,7,11,30,822.0,102.0,3.1,17.0,503.0,734.14,586.86
2017,12,7,11,45,813.0,105.0,2.9,17.5,505.0,766.92,608.28
2017,12,7,12,0,804.0,108.0,2.7,18.0,507.0,792.61,624.22
2017,12,7,12,15,802.0,108.0,2.6,18.0,503.0,817.18,641.04
2017,12,7,12,30,800.0,108.0,2.5,18.0,499.0,838.64,655.59
2017,12,7,12,45,625.0,145.0,2.45,18.0,446.5,747.05,589.63
2017,12,7,13,0,450.0,182.0,2.4,18.0,394.0,641.65,510.64
2017,12,7,13,15,480.0,160.0,2.35,18.0,378.0,653.04,521.47
2017,12,7,13,30,510.0,138.0,2.3,18.0,362.0,661.67,529.15
2017,12,7,13,45,506.0,130.0,2.25,18.5,342.0,653.92,522.71
2017,12,7,14,0,502.0,122.0,2.2,19.0,322.0,643.83,514.69
2017,12,7,14,15,447.0,127.5,2.0,18.5,295.5,602.24,483.96
2017,12,7,14,30,392.0,133.0,1.8,18.0,269.0,559.04,450.87
2017,12,7,14,45,365.0,121.5,1.65,17.5,237.5,519.02,420.88
2017,12,7,15,0,338.0,110.0,1.5,17.0,206.0,478.02,389.32
2017,12,7,15,15,306.0,96.0,1.5,16.5,173.0,411.44,337.81
2017,12,7,15,30,274.0,82.0,1.5,16.0,140.0,362.94,298.53
2017,12,7,15,45,224.0,66.0,1.55,15.5,106.5,296.75,243.25
2017,12,7,16,0,174.0,50.0,1.6,15.0,73.0,232.29,187.26
2017,12,7,16,15,87.0,33.5,1.65,14.5,45.0,140.54,101.85
2017,12,7,16,30,0.0,17.0,1.7,14.0,17.0,15.58,0.0
2017,12,7,16,45,0.0,8.5,1.75,13.5,8.5,7.26,0.0
2017,12,7,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,3.25,8.5,7.5,6.4,0.0
2017,12,8,7,30,0.0,15.0,3.2,9.0,15.0,12.31,0.0
2017,12,8,7,45,83.0,30.5,3.2,9.5,41.0,23.75,12.69
2017,12,8,8,0,166.0,46.0,3.2,10.0,67.0,35.46,25.32
2017,12,8,8,15,200.5,62.5,3.3,10.5,97.5,59.29,39.41
2017,12,8,8,30,235.0,79.0,3.4,11.0,128.0,91.85,62.95
2017,12,8,8,45,265.0,93.0,3.55,11.5,158.0,126.11,90.78
2017,12,8,9,0,295.0,107.0,3.7,12.0,188.0,164.07,123.38
2017,12,8,9,15,329.5,113.0,3.75,12.5,215.5,204.37,158.57
2017,12,8,9,30,364.0,119.0,3.8,13.0,243.0,244.84,194.15
2017,12,8,9,45,532.0,98.5,3.85,13.5,298.5,321.59,257.8
2017,12,8,10,0,700.0,78.0,3.9,14.0,354.0,409.91,331.42
2017,12,8,10,15,691.5,86.0,3.85,14.0,373.0,453.6,369.87
2017,12,8,10,30,683.0,94.0,3.8,14.0,392.0,495.09,405.5
2017,12,8,10,45,596.0,122.0,3.8,14.5,390.0,507.41,415.68
2017,12,8,11,0,509.0,150.0,3.8,15.0,388.0,504.21,412.82
2017,12,8,11,15,437.5,170.0,3.7,15.0,378.0,501.15,410.13
2017,12,8,11,30,366.0,190.0,3.6,15.0,368.0,477.05,390.68
2017,12,8,11,45,396.0,185.5,3.55,15.5,379.5,527.03,429.85
2017,12,8,12,0,426.0,181.0,3.5,16.0,391.0,563.25,457.8
2017,12,8,12,15,472.0,169.0,3.5,16.0,400.5,604.38,490.77
2017,12,8,12,30,518.0,157.0,3.5,16.0,410.0,645.5,523.5
2017,12,8,12,45,573.5,138.0,3.5,16.5,412.5,694.07,560.39
2017,12,8,13,0,629.0,119.0,3.5,17.0,415.0,735.51,590.45
2017,12,8,13,15,536.5,135.0,3.45,17.0,380.5,673.23,543.79
2017,12,8,13,30,444.0,151.0,3.4,17.0,346.0,616.88,500.6
2017,12,8,13,45,460.5,138.5,3.4,17.0,331.0,622.4,506.52
2017,12,8,14,0,477.0,126.0,3.4,17.0,316.0,625.63,510.0
2017,12,8,14,15,442.5,125.0,3.3,16.5,290.5,594.64,487.16
2017,12,8,14,30,408.0,124.0,3.2,16.0,265.0,562.12,462.57
2017,12,8,14,45,397.0,111.5,3.1,16.0,236.5,534.84,441.54
2017,12,8,15,0,386.0,99.0,3.0,16.0,208.0,505.98,418.66
2017,12,8,15,15,353.0,88.0,2.9,15.0,176.0,458.78,381.44
2017,12,8,15,30,320.0,77.0,2.8,14.0,144.0,411.62,342.82
2017,12,8,15,45,286.0,62.0,2.7,13.5,112.0,358.33,297.08
2017,12,8,16,0,252.0,47.0,2.6,13.0,80.0,305.85,249.57
2017,12,8,16,15,126.0,34.5,2.65,12.5,51.0,172.73,127.71
2017,12,8,16,30,0.0,22.0,2.7,12.0,22.0,25.72,0.0
2017,12,8,16,45,0.0,11.0,2.8,11.5,11.0,9.39,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,4.7,6.5,8.5,7.26,0.0
2017,12,9,7,30,0.0,17.0,4.8,7.0,17.0,14.51,0.0
2017,12,9,7,45,104.0,30.5,4.95,7.5,43.0,23.77,12.41
2017,12,9,8,0,208.0,44.0,5.1,8.0,69.0,33.61,23.83
2017,12,9,8,15,244.0,58.5,5.1,8.5,99.5,57.97,37.55
2017,12,9,8,30,280.0,73.0,5.1,9.0,130.0,92.61,62.19
2017,12,9,8,45,305.0,85.5,5.2,9.5,159.5,128.31,91.63
2017,12,9,9,0,330.0,98.0,5.3,10.0,189.0,167.05,125.64
2017,12,9,9,15,352.0,107.5,5.3,10.5,216.5,205.2,160.1
2017,12,9,9,30,374.0,117.0,5.3,11.0,244.0,245.65,196.61
2017,12,9,9,45,454.5,115.0,5.35,12.0,283.5,300.76,243.91
2017,12,9,10,0,535.0,113.0,5.4,13.0,323.0,363.52,297.41
2017,12,9,10,15,559.0,116.0,5.3,13.5,348.0,415.37,341.87
2017,12,9,10,30,583.0,119.0,5.2,14.0,373.0,463.65,382.53
2017,12,9,10,45,642.0,108.5,5.1,14.5,399.0,520.22,429.32
2017,12,9,11,0,701.0,98.0,5.0,15.0,425.0,579.35,477.24
2017,12,9,11,15,725.0,95.0,4.8,15.5,440.0,625.1,512.99
2017,12,9,11,30,749.0,92.0,4.6,16.0,455.0,667.5,545.17
2017,12,9,11,45,763.5,89.5,4.45,16.5,462.0,705.11,571.76
2017,12,9,12,0,778.0,87.0,4.3,17.0,469.0,740.96,596.6
2017,12,9,12,15,775.0,87.0,4.15,17.0,465.5,763.34,612.54
2017,12,9,12,30,772.0,87.0,4.0,17.0,462.0,782.7,626.37
2017,12,9,12,45,745.5,91.0,3.9,17.0,447.0,783.25,626.55
2017,12,9,13,0,719.0,95.0,3.8,17.0,432.0,785.46,628.2
2017,12,9,13,15,588.5,121.5,3.7,17.0,390.5,712.38,573.92
2017,12,9,13,30,458.0,148.0,3.6,17.0,349.0,625.56,507.96
2017,12,9,13,45,451.5,140.0,3.5,17.5,329.0,615.62,500.46
2017,12,9,14,0,445.0,132.0,3.4,18.0,309.0,603.53,490.85
2017,12,9,14,15,429.0,125.0,3.2,17.5,284.5,582.01,475.24
2017,12,9,14,30,413.0,118.0,3.0,17.0,260.0,558.76,458.05
2017,12,9,14,45,400.0,106.5,2.9,17.0,232.0,530.8,436.47
2017,12,9,15,0,387.0,95.0,2.8,17.0,204.0,501.34,413.16
2017,12,9,15,15,361.0,83.5,2.65,16.0,173.5,459.38,380.28
2017,12,9,15,30,335.0,72.0,2.5,15.0,143.0,417.07,345.78
2017,12,9,15,45,294.5,59.0,2.45,14.5,111.0,360.72,297.76
2017,12,9,16,0,254.0,46.0,2.4,14.0,79.0,305.8,248.48
2017,12,9,16,15,127.0,34.5,2.55,13.0,51.0,173.5,128.12
2017,12,9,16,30,0.0,23.0,2.7,12.0,23.0,28.0,0.0
2017,12,9,16,45,0.0,11.5,2.9,11.5,11.5,9.82,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
