Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,123.0,7.0,5.6,6.5,11.5,5.97,0.0
2017,12,10,7,30,246.0,14.0,5.7,7.0,23.0,11.95,0.0
2017,12,10,7,45,377.5,23.5,5.85,7.5,59.0,21.24,10.06
2017,12,10,8,0,509.0,33.0,6.0,8.0,95.0,29.81,20.43
2017,12,10,8,15,583.0,39.5,6.0,8.5,136.5,60.73,31.32
2017,12,10,8,30,657.0,46.0,6.0,9.0,178.0,112.66,63.23
2017,12,10,8,45,700.0,51.0,6.05,9.5,218.5,166.85,106.93
2017,12,10,9,0,743.0,56.0,6.1,10.0,259.0,225.73,159.43
2017,12,10,9,15,774.0,59.0,6.0,10.5,296.0,283.68,213.51
2017,12,10,9,30,805.0,62.0,5.9,11.0,333.0,344.24,269.91
2017,12,10,9,45,826.5,64.5,5.85,12.0,365.0,402.82,323.43
2017,12,10,10,0,848.0,67.0,5.8,13.0,397.0,462.3,376.14
2017,12,10,10,15,862.5,68.5,5.6,13.5,423.5,517.8,424.53
2017,12,10,10,30,877.0,70.0,5.4,14.0,450.0,572.85,470.94
2017,12,10,10,45,882.5,72.5,5.25,14.5,468.5,622.89,511.95
2017,12,10,11,0,888.0,75.0,5.1,15.0,487.0,671.15,550.25
2017,12,10,11,15,893.5,75.5,4.8,15.5,499.0,715.11,583.48
2017,12,10,11,30,899.0,76.0,4.5,16.0,511.0,750.63,607.56
2017,12,10,11,45,897.0,77.5,4.25,16.5,514.5,791.49,635.01
2017,12,10,12,0,895.0,79.0,4.0,17.0,518.0,823.07,655.72
2017,12,10,12,15,893.5,79.0,3.85,17.0,515.0,850.0,674.5
2017,12,10,12,30,892.0,79.0,3.7,17.0,512.0,873.59,690.8
2017,12,10,12,45,891.0,77.0,3.55,17.5,501.5,891.67,701.79
2017,12,10,13,0,890.0,75.0,3.4,18.0,491.0,906.21,710.25
2017,12,10,13,15,881.0,74.0,3.35,18.0,473.0,911.26,714.04
2017,12,10,13,30,872.0,73.0,3.3,18.0,455.0,912.55,715.34
2017,12,10,13,45,858.0,71.5,3.25,18.0,429.5,904.9,710.41
2017,12,10,14,0,844.0,70.0,3.2,18.0,404.0,893.61,702.98
2017,12,10,14,15,823.5,67.5,3.05,17.5,372.5,871.54,688.41
2017,12,10,14,30,803.0,65.0,2.9,17.0,341.0,846.19,671.27
2017,12,10,14,45,775.0,61.5,2.8,17.0,305.0,809.77,644.71
2017,12,10,15,0,747.0,58.0,2.7,17.0,269.0,770.74,615.55
2017,12,10,15,15,703.0,53.5,2.6,16.0,228.5,714.33,574.51
2017,12,10,15,30,659.0,49.0,2.5,15.0,188.0,656.57,530.45
2017,12,10,15,45,593.0,42.5,2.45,14.5,147.0,577.75,466.98
2017,12,10,16,0,527.0,36.0,2.4,14.0,106.0,499.76,399.98
2017,12,10,16,15,263.5,33.5,2.55,13.5,68.5,289.45,215.38
2017,12,10,16,30,0.0,31.0,2.7,13.0,31.0,50.15,0.0
2017,12,10,16,45,0.0,15.5,2.85,12.5,15.5,13.23,0.0
2017,12,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.5,5.3,6.5,5.5,4.69,0.0
2017,12,11,7,30,0.0,11.0,5.4,7.0,11.0,9.39,0.0
2017,12,11,7,45,99.0,27.0,5.5,7.5,39.0,21.2,9.56
2017,12,11,8,0,198.0,43.0,5.6,8.0,67.0,32.86,23.02
2017,12,11,8,15,251.5,58.5,5.7,8.5,101.0,57.1,36.97
2017,12,11,8,30,305.0,74.0,5.8,9.0,135.0,94.67,62.97
2017,12,11,8,45,350.5,86.5,5.9,9.5,170.5,135.16,95.38
2017,12,11,9,0,396.0,99.0,6.0,10.0,206.0,181.1,134.89
2017,12,11,9,15,468.0,94.5,5.85,10.5,238.0,224.61,172.86
2017,12,11,9,30,540.0,90.0,5.7,11.0,270.0,279.25,221.19
2017,12,11,9,45,579.5,92.5,5.6,11.5,302.5,331.23,267.95
2017,12,11,10,0,619.0,95.0,5.5,12.0,335.0,386.51,316.75
2017,12,11,10,15,631.5,98.5,5.35,12.5,357.5,432.24,356.81
2017,12,11,10,30,644.0,102.0,5.2,13.0,380.0,477.89,395.69
2017,12,11,10,45,739.5,96.0,5.1,13.5,428.0,562.77,465.29
2017,12,11,11,0,835.0,90.0,5.0,14.0,476.0,651.85,536.52
2017,12,11,11,15,841.5,91.0,4.75,14.5,488.0,695.21,569.49
2017,12,11,11,30,848.0,92.0,4.5,15.0,500.0,736.52,599.36
2017,12,11,11,45,847.0,93.0,4.3,15.5,504.0,769.89,621.78
2017,12,11,12,0,846.0,94.0,4.1,16.0,508.0,800.31,642.02
2017,12,11,12,15,844.0,93.5,3.9,16.0,504.5,825.17,659.31
2017,12,11,12,30,842.0,93.0,3.7,16.0,501.0,846.78,674.15
2017,12,11,12,45,830.0,94.0,3.5,16.5,489.0,858.1,680.19
2017,12,11,13,0,818.0,95.0,3.3,17.0,477.0,865.66,683.57
2017,12,11,13,15,791.5,85.5,3.15,17.0,443.5,844.27,667.79
2017,12,11,13,30,765.0,76.0,3.0,17.0,410.0,818.38,649.0
2017,12,11,13,45,717.0,87.0,2.9,17.0,386.5,800.93,636.69
2017,12,11,14,0,669.0,98.0,2.8,17.0,363.0,774.71,617.86
2017,12,11,14,15,645.5,94.5,2.6,16.5,334.0,749.45,600.17
2017,12,11,14,30,622.0,91.0,2.4,16.0,305.0,721.46,580.14
2017,12,11,14,45,593.0,85.0,2.25,16.0,271.5,683.11,551.18
2017,12,11,15,0,564.0,79.0,2.1,16.0,238.0,642.76,520.08
2017,12,11,15,15,515.5,73.0,2.0,15.0,201.5,583.74,475.83
2017,12,11,15,30,467.0,67.0,1.9,14.0,165.0,523.88,429.11
2017,12,11,15,45,410.5,55.5,1.85,13.5,128.0,452.25,370.33
2017,12,11,16,0,354.0,44.0,1.8,13.0,91.0,382.2,309.54
2017,12,11,16,15,177.0,34.5,1.85,12.5,58.0,228.86,170.18
2017,12,11,16,30,0.0,25.0,1.9,12.0,25.0,32.71,0.0
2017,12,11,16,45,0.0,12.5,1.95,12.0,12.5,10.67,0.0
2017,12,11,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,102.0,6.5,4.15,5.5,9.5,5.55,0.0
2017,12,12,7,30,204.0,13.0,4.1,6.0,19.0,11.1,0.0
2017,12,12,7,45,331.5,24.0,4.05,6.5,54.0,19.91,8.2
2017,12,12,8,0,459.0,35.0,4.0,7.0,89.0,29.02,19.72
2017,12,12,8,15,536.5,43.0,4.05,7.5,130.0,57.16,30.55
2017,12,12,8,30,614.0,51.0,4.1,8.0,171.0,108.04,61.56
2017,12,12,8,45,655.5,57.0,4.15,9.0,211.0,160.57,103.38
2017,12,12,9,0,697.0,63.0,4.2,10.0,251.0,217.7,153.55
2017,12,12,9,15,731.0,67.0,4.2,10.5,288.5,276.05,207.08
2017,12,12,9,30,765.0,71.0,4.2,11.0,326.0,336.19,262.25
2017,12,12,9,45,658.5,89.0,4.2,11.5,323.5,357.64,287.03
2017,12,12,10,0,552.0,107.0,4.2,12.0,321.0,366.83,299.33
2017,12,12,10,15,702.5,93.5,4.2,12.5,383.5,461.29,378.2
2017,12,12,10,30,853.0,80.0,4.2,13.0,446.0,566.99,464.56
2017,12,12,10,45,861.0,82.0,4.25,13.5,465.5,617.1,505.54
2017,12,12,11,0,869.0,84.0,4.3,14.0,485.0,665.69,544.49
2017,12,12,11,15,875.5,85.0,4.2,14.5,497.5,710.41,578.77
2017,12,12,11,30,882.0,86.0,4.1,15.0,510.0,752.99,609.8
2017,12,12,11,45,882.5,87.0,4.0,15.5,514.5,788.7,634.44
2017,12,12,12,0,883.0,88.0,3.9,16.0,519.0,821.47,656.68
2017,12,12,12,15,882.0,87.5,3.8,16.0,516.0,848.2,675.58
2017,12,12,12,30,881.0,87.0,3.7,16.0,513.0,871.62,692.08
2017,12,12,12,45,869.0,88.5,3.65,16.5,501.0,884.49,699.96
2017,12,12,13,0,857.0,90.0,3.6,17.0,489.0,893.48,705.21
2017,12,12,13,15,847.0,88.5,3.55,17.0,470.5,896.91,707.92
2017,12,12,13,30,837.0,87.0,3.5,17.0,452.0,896.6,708.11
2017,12,12,13,45,819.0,85.5,3.45,17.0,426.5,885.28,700.51
2017,12,12,14,0,801.0,84.0,3.4,17.0,401.0,870.29,690.34
2017,12,12,14,15,779.0,81.0,3.2,16.5,369.5,853.99,679.53
2017,12,12,14,30,757.0,78.0,3.0,16.0,338.0,827.55,661.05
2017,12,12,14,45,722.0,74.0,2.85,16.0,301.0,785.24,629.63
2017,12,12,15,0,687.0,70.0,2.7,16.0,264.0,740.7,595.86
2017,12,12,15,15,640.5,64.5,2.55,15.0,224.0,682.42,552.73
2017,12,12,15,30,594.0,59.0,2.4,14.0,184.0,623.18,506.89
2017,12,12,15,45,520.0,50.5,2.25,13.5,142.5,537.47,437.33
2017,12,12,16,0,446.0,42.0,2.1,13.0,101.0,453.7,365.58
2017,12,12,16,15,330.5,30.0,2.05,12.5,64.5,338.8,253.58
2017,12,12,16,30,215.0,18.0,2.0,12.0,28.0,209.17,0.0
2017,12,12,16,45,107.5,9.0,1.95,12.0,14.0,81.9,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,15,69.5,6.0,3.75,5.5,8.0,0.0,0.0
2017,12,13,7,30,139.0,12.0,3.8,6.0,16.0,10.24,0.0
2017,12,13,7,45,267.5,24.5,3.9,6.5,49.0,20.27,7.88
2017,12,13,8,0,396.0,37.0,4.0,7.0,82.0,30.64,21.05
2017,12,13,8,15,474.5,46.5,4.0,7.5,122.5,56.72,32.11
2017,12,13,8,30,553.0,56.0,4.0,8.0,163.0,105.12,61.77
2017,12,13,8,45,607.0,62.0,4.05,8.5,203.5,155.96,101.73
2017,12,13,9,0,661.0,68.0,4.1,9.0,244.0,212.95,151.31
2017,12,13,9,15,696.0,72.5,3.95,9.5,281.5,269.12,202.75
2017,12,13,9,30,731.0,77.0,3.8,10.0,319.0,328.54,257.08
2017,12,13,9,45,753.5,81.0,3.7,10.5,351.0,385.53,308.85
2017,12,13,10,0,776.0,85.0,3.6,11.0,383.0,443.76,360.27
2017,12,13,10,15,792.5,87.5,3.55,11.5,409.0,497.34,406.61
2017,12,13,10,30,809.0,90.0,3.5,12.0,435.0,551.49,451.94
2017,12,13,10,45,822.5,90.5,3.5,13.0,455.0,601.48,491.93
2017,12,13,11,0,836.0,91.0,3.5,14.0,475.0,650.48,529.88
2017,12,13,11,15,841.0,92.0,3.5,14.0,487.0,692.98,563.8
2017,12,13,11,30,846.0,93.0,3.5,14.0,499.0,733.32,595.03
2017,12,13,11,45,849.5,93.0,3.5,14.5,503.5,769.08,620.17
2017,12,13,12,0,853.0,93.0,3.5,15.0,508.0,802.18,643.16
2017,12,13,12,15,850.0,92.5,3.5,15.0,504.5,826.58,660.89
2017,12,13,12,30,847.0,92.0,3.5,15.0,501.0,847.66,676.31
2017,12,13,12,45,826.0,95.0,3.5,15.5,487.0,853.8,679.68
2017,12,13,13,0,805.0,98.0,3.5,16.0,473.0,855.77,680.27
2017,12,13,13,15,665.0,116.0,3.5,16.0,418.0,772.29,619.59
2017,12,13,13,30,525.0,134.0,3.5,16.0,363.0,667.48,542.11
2017,12,13,13,45,642.5,110.5,3.55,16.0,375.5,761.0,614.16
2017,12,13,14,0,760.0,87.0,3.6,16.0,388.0,843.33,675.41
2017,12,13,14,15,736.5,84.0,3.45,15.5,356.5,818.8,657.97
2017,12,13,14,30,713.0,81.0,3.3,15.0,325.0,791.31,638.84
2017,12,13,14,45,686.0,75.5,3.15,15.0,290.0,754.74,611.29
2017,12,13,15,0,659.0,70.0,3.0,15.0,255.0,715.9,581.37
2017,12,13,15,15,611.5,64.0,2.75,14.5,216.0,656.71,535.48
2017,12,13,15,30,564.0,58.0,2.5,14.0,177.0,596.77,487.38
2017,12,13,15,45,497.0,49.5,2.3,13.5,137.5,517.68,422.46
2017,12,13,16,0,430.0,41.0,2.1,13.0,98.0,440.34,355.49
2017,12,13,16,15,215.0,34.5,2.05,12.5,63.0,257.74,193.18
2017,12,13,16,30,0.0,28.0,2.0,12.0,28.0,40.35,0.0
2017,12,13,16,45,0.0,14.0,2.0,12.0,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,15,99.5,6.0,2.55,7.5,8.5,0.0,0.0
2017,12,14,7,30,199.0,12.0,2.6,8.0,17.0,10.24,0.0
2017,12,14,7,45,339.0,21.5,2.65,8.5,51.0,19.41,6.61
2017,12,14,8,0,479.0,31.0,2.7,9.0,85.0,28.0,18.53
2017,12,14,8,15,556.0,37.5,2.9,9.5,125.5,53.05,27.42
2017,12,14,8,30,633.0,44.0,3.1,10.0,166.0,102.96,56.27
2017,12,14,8,45,683.0,48.5,3.3,10.5,206.5,155.93,97.41
2017,12,14,9,0,733.0,53.0,3.5,11.0,247.0,214.45,148.28
2017,12,14,9,15,765.0,56.0,3.6,11.5,284.0,271.79,201.0
2017,12,14,9,30,797.0,59.0,3.7,12.0,321.0,331.9,256.26
2017,12,14,9,45,817.0,61.5,3.8,12.5,353.0,389.28,308.76
2017,12,14,10,0,837.0,64.0,3.9,13.0,385.0,447.46,360.59
2017,12,14,10,15,852.0,66.0,3.85,13.5,411.5,503.13,408.74
2017,12,14,10,30,867.0,68.0,3.8,14.0,438.0,558.47,455.09
2017,12,14,10,45,879.5,68.5,3.75,14.5,458.0,606.21,494.23
2017,12,14,11,0,892.0,69.0,3.7,15.0,478.0,655.88,533.6
2017,12,14,11,15,898.0,69.5,3.55,15.5,490.5,699.7,567.05
2017,12,14,11,30,904.0,70.0,3.4,16.0,503.0,741.34,596.16
2017,12,14,11,45,907.5,70.0,3.3,16.5,508.0,778.1,621.23
2017,12,14,12,0,911.0,70.0,3.2,17.0,513.0,812.1,643.99
2017,12,14,12,15,910.0,70.0,3.2,17.0,510.5,839.52,663.62
2017,12,14,12,30,909.0,70.0,3.2,17.0,508.0,863.67,680.96
2017,12,14,12,45,894.0,72.5,3.2,17.5,495.5,875.58,688.33
2017,12,14,13,0,879.0,75.0,3.2,18.0,483.0,892.76,699.64
2017,12,14,13,15,693.5,106.0,3.2,18.0,421.0,785.4,622.77
2017,12,14,13,30,508.0,137.0,3.2,18.0,359.0,655.37,527.73
2017,12,14,13,45,671.5,103.0,3.2,18.0,379.0,778.21,620.71
2017,12,14,14,0,835.0,69.0,3.2,18.0,399.0,882.15,695.91
2017,12,14,14,15,814.5,66.5,3.1,17.5,368.0,860.57,680.98
2017,12,14,14,30,794.0,64.0,3.0,17.0,337.0,835.75,664.47
2017,12,14,14,45,764.5,61.0,2.9,17.0,301.5,799.16,637.7
2017,12,14,15,0,735.0,58.0,2.8,17.0,266.0,760.02,608.37
2017,12,14,15,15,691.0,53.5,2.65,16.0,226.0,704.2,567.38
2017,12,14,15,30,647.0,49.0,2.5,15.0,186.0,647.07,523.48
2017,12,14,15,45,577.5,43.0,2.45,14.5,145.5,566.45,458.64
2017,12,14,16,0,508.0,37.0,2.4,14.0,105.0,498.02,399.23
2017,12,14,16,15,387.0,27.5,2.45,13.5,68.0,379.72,284.62
2017,12,14,16,30,266.0,18.0,2.5,13.0,31.0,247.38,0.0
2017,12,14,16,45,133.0,9.0,2.55,12.5,15.5,99.73,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,3.05,6.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,2.9,7.0,12.0,10.24,0.0
2017,12,15,7,45,125.0,25.0,2.75,7.5,38.5,19.34,5.93
2017,12,15,8,0,250.0,38.0,2.6,8.0,65.0,29.34,19.69
2017,12,15,8,15,301.5,51.0,2.55,8.5,98.0,50.46,31.19
2017,12,15,8,30,353.0,64.0,2.5,9.0,131.0,88.19,55.63
2017,12,15,8,45,384.0,75.5,2.45,9.5,163.5,127.84,87.2
2017,12,15,9,0,415.0,87.0,2.4,10.0,196.0,171.18,124.69
2017,12,15,9,15,436.5,97.5,2.35,10.5,227.0,214.58,163.74
2017,12,15,9,30,458.0,108.0,2.3,11.0,258.0,260.2,204.69
2017,12,15,9,45,488.0,110.0,2.25,11.5,284.0,303.12,242.82
2017,12,15,10,0,518.0,112.0,2.2,12.0,310.0,348.39,282.22
2017,12,15,10,15,441.0,136.0,2.2,12.0,312.5,364.81,298.25
2017,12,15,10,30,364.0,160.0,2.2,12.0,315.0,362.72,298.2
2017,12,15,10,45,316.5,176.0,2.2,12.5,315.0,371.8,305.75
2017,12,15,11,0,269.0,192.0,2.2,13.0,315.0,376.27,308.86
2017,12,15,11,15,398.0,171.5,2.3,13.0,359.0,470.13,385.82
2017,12,15,11,30,527.0,151.0,2.4,13.0,403.0,560.9,458.95
2017,12,15,11,45,508.5,161.5,2.55,13.5,406.5,581.34,474.03
2017,12,15,12,0,490.0,172.0,2.7,14.0,410.0,598.96,487.17
2017,12,15,12,15,475.0,174.5,2.6,14.0,404.0,607.94,493.82
2017,12,15,12,30,460.0,177.0,2.5,14.0,398.0,614.33,498.45
2017,12,15,12,45,471.5,166.5,2.45,14.0,389.0,626.43,508.44
2017,12,15,13,0,483.0,156.0,2.4,14.0,380.0,636.61,516.94
2017,12,15,13,15,374.0,168.5,2.35,14.0,338.0,544.4,445.07
2017,12,15,13,30,265.0,181.0,2.3,14.0,296.0,469.7,385.28
2017,12,15,13,45,225.0,174.0,2.25,14.0,268.0,430.25,354.22
2017,12,15,14,0,185.0,167.0,2.2,14.0,240.0,370.4,306.55
2017,12,15,14,15,173.0,156.5,2.25,13.5,221.0,350.05,291.32
2017,12,15,14,30,161.0,146.0,2.3,13.0,202.0,329.34,275.28
2017,12,15,14,45,153.0,131.0,2.35,13.0,179.5,305.15,255.8
2017,12,15,15,0,145.0,116.0,2.4,13.0,157.0,280.53,235.54
2017,12,15,15,15,131.5,100.0,2.45,12.5,133.0,249.16,209.43
2017,12,15,15,30,118.0,84.0,2.5,12.0,109.0,217.7,182.52
2017,12,15,15,45,97.5,66.5,2.55,12.0,84.5,177.6,147.13
2017,12,15,16,0,77.0,49.0,2.6,12.0,60.0,137.31,110.83
2017,12,15,16,15,38.5,33.0,2.55,11.5,38.5,85.98,62.08
2017,12,15,16,30,0.0,17.0,2.5,11.0,17.0,14.95,0.0
2017,12,15,16,45,0.0,8.5,2.5,11.0,8.5,7.26,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,12,16,7,15,100.0,5.5,9.0,10.0,7.5,0.0,0.0
2017,12,16,7,30,200.0,11.0,9.2,10.0,15.0,9.39,0.0
2017,12,16,7,45,344.0,20.0,9.4,10.5,48.5,18.04,4.31
2017,12,16,8,0,488.0,29.0,9.6,11.0,82.0,26.2,16.62
2017,12,16,8,15,565.5,35.0,9.7,11.0,122.0,48.65,24.47
2017,12,16,8,30,643.0,41.0,9.8,11.0,162.0,98.4,52.22
2017,12,16,8,45,691.5,45.0,9.95,11.5,202.0,151.02,92.81
2017,12,16,9,0,740.0,49.0,10.1,12.0,242.0,208.99,143.55
2017,12,16,9,15,771.0,51.5,10.05,12.5,278.5,265.77,196.58
2017,12,16,9,30,802.0,54.0,10.0,13.0,315.0,325.19,252.43
2017,12,16,9,45,818.5,57.5,9.95,13.5,346.5,382.4,306.2
2017,12,16,10,0,835.0,61.0,9.9,14.0,378.0,440.08,359.21
2017,12,16,10,15,849.5,62.5,9.85,14.0,404.0,492.52,407.42
2017,12,16,10,30,864.0,64.0,9.8,14.0,430.0,546.15,455.47
2017,12,16,10,45,780.0,81.0,9.8,14.5,422.5,561.99,470.14
2017,12,16,11,0,696.0,98.0,9.8,15.0,415.0,567.19,474.93
2017,12,16,11,15,699.0,100.5,9.8,15.0,426.5,604.83,507.11
2017,12,16,11,30,702.0,103.0,9.8,15.0,438.0,640.67,537.3
2017,12,16,11,45,627.5,125.5,9.85,15.5,427.0,638.32,534.01
2017,12,16,12,0,553.0,148.0,9.9,16.0,416.0,621.1,518.66
2017,12,16,12,15,462.0,167.5,9.9,16.0,391.0,588.97,491.54
2017,12,16,12,30,371.0,187.0,9.9,16.0,366.0,532.77,444.94
2017,12,16,12,45,419.0,173.0,9.9,16.0,371.0,588.0,491.17
2017,12,16,13,0,467.0,159.0,9.9,16.0,376.0,625.55,523.24
2017,12,16,13,15,460.0,155.0,9.85,16.0,362.5,624.81,523.16
2017,12,16,13,30,453.0,151.0,9.8,16.0,349.0,621.89,521.42
2017,12,16,13,45,642.5,108.0,9.8,16.0,371.5,756.92,631.82
2017,12,16,14,0,832.0,65.0,9.8,16.0,394.0,873.37,724.35
2017,12,16,14,15,811.5,63.0,9.65,16.0,363.5,852.69,708.28
2017,12,16,14,30,791.0,61.0,9.5,16.0,333.0,828.81,689.83
2017,12,16,14,45,762.5,58.0,9.35,16.0,297.5,793.42,661.88
2017,12,16,15,0,734.0,55.0,9.2,16.0,262.0,755.52,631.23
2017,12,16,15,15,690.5,51.0,9.0,15.5,223.0,701.09,587.32
2017,12,16,15,30,647.0,47.0,8.8,15.0,184.0,645.39,540.66
2017,12,16,15,45,581.0,41.0,8.65,14.5,144.0,568.04,474.3
2017,12,16,16,0,515.0,35.0,8.5,14.0,104.0,491.62,405.25
2017,12,16,16,15,399.0,26.5,8.45,13.5,68.0,388.04,298.94
2017,12,16,16,30,283.0,18.0,8.4,13.0,32.0,261.2,0.0
2017,12,16,16,45,141.5,9.0,8.4,13.0,16.0,105.86,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,17,7,15,108.0,5.0,4.35,7.5,7.0,0.0,0.0
2017,12,17,7,30,216.0,10.0,4.4,8.0,14.0,8.54,0.0
2017,12,17,7,45,356.0,18.5,4.5,8.5,47.0,16.65,2.94
2017,12,17,8,0,496.0,27.0,4.6,9.0,80.0,24.37,15.17
2017,12,17,8,15,571.5,32.5,4.7,9.5,119.5,45.32,22.33
2017,12,17,8,30,647.0,38.0,4.8,10.0,159.0,94.6,49.19
2017,12,17,8,45,693.5,42.0,4.95,10.5,198.5,147.01,89.36
2017,12,17,9,0,740.0,46.0,5.1,11.0,238.0,204.52,139.49
2017,12,17,9,15,770.5,48.5,5.05,11.5,274.5,261.04,191.88
2017,12,17,9,30,801.0,51.0,5.0,12.0,311.0,319.91,246.68
2017,12,17,9,45,810.5,56.0,5.0,12.5,341.0,376.12,298.99
2017,12,17,10,0,820.0,61.0,5.0,13.0,371.0,431.89,349.54
2017,12,17,10,15,835.0,62.5,4.95,13.0,397.0,486.1,397.98
2017,12,17,10,30,850.0,64.0,4.9,13.0,423.0,537.03,442.57
2017,12,17,10,45,859.0,65.0,4.85,13.5,442.5,585.58,483.18
2017,12,17,11,0,868.0,66.0,4.8,14.0,462.0,632.74,521.48
2017,12,17,11,15,873.5,66.5,4.55,14.0,474.0,675.33,555.42
2017,12,17,11,30,879.0,67.0,4.3,14.0,486.0,715.79,585.18
2017,12,17,11,45,880.0,67.5,4.1,14.5,490.5,750.55,609.03
2017,12,17,12,0,881.0,68.0,3.9,15.0,495.0,782.51,630.69
2017,12,17,12,15,880.0,68.0,3.65,15.0,492.5,809.3,649.21
2017,12,17,12,30,879.0,68.0,3.4,15.0,490.0,832.93,665.22
2017,12,17,12,45,685.5,111.0,3.15,15.5,436.5,754.07,604.78
2017,12,17,13,0,492.0,154.0,2.9,16.0,383.0,641.21,518.07
2017,12,17,13,15,492.0,147.5,2.7,16.0,369.0,644.07,521.03
2017,12,17,13,30,492.0,141.0,2.5,16.0,355.0,644.71,521.47
2017,12,17,13,45,659.0,102.0,2.4,16.0,372.5,764.49,610.77
2017,12,17,14,0,826.0,63.0,2.3,16.0,390.0,864.86,682.14
2017,12,17,14,15,807.0,61.0,2.2,16.0,360.5,845.67,667.34
2017,12,17,14,30,788.0,59.0,2.1,16.0,331.0,823.3,651.27
2017,12,17,14,45,756.5,57.0,2.05,16.0,295.5,786.73,625.01
2017,12,17,15,0,725.0,55.0,2.0,16.0,260.0,747.69,596.31
2017,12,17,15,15,682.5,51.0,1.8,15.5,222.0,694.38,555.91
2017,12,17,15,30,640.0,47.0,1.6,15.0,184.0,639.77,512.95
2017,12,17,15,45,571.0,41.5,1.45,14.5,144.0,560.71,449.79
2017,12,17,16,0,502.0,36.0,1.3,14.0,104.0,492.88,391.67
2017,12,17,16,15,388.0,27.0,1.25,13.5,68.0,380.58,285.84
2017,12,17,16,30,274.0,18.0,1.2,13.0,32.0,255.43,0.0
2017,12,17,16,45,137.0,9.0,1.2,13.0,16.0,102.88,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,18,7,15,56.5,4.5,2.9,7.0,6.0,0.0,0.0
2017,12,18,7,30,113.0,9.0,2.9,7.0,12.0,7.68,0.0
2017,12,18,7,45,249.0,20.5,2.95,7.5,42.0,16.88,2.34
2017,12,18,8,0,385.0,32.0,3.0,8.0,72.0,26.42,16.93
2017,12,18,8,15,467.0,39.5,3.0,8.5,110.0,45.15,24.75
2017,12,18,8,30,549.0,47.0,3.0,9.0,148.0,90.74,50.23
2017,12,18,8,45,599.5,52.5,3.05,9.5,187.0,139.64,87.46
2017,12,18,9,0,650.0,58.0,3.1,10.0,226.0,194.27,134.4
2017,12,18,9,15,685.0,61.5,3.0,10.5,262.0,249.28,184.44
2017,12,18,9,30,720.0,65.0,2.9,11.0,298.0,306.23,236.44
2017,12,18,9,45,746.0,67.5,2.85,11.5,329.5,361.7,286.8
2017,12,18,10,0,772.0,70.0,2.8,12.0,361.0,418.78,337.23
2017,12,18,10,15,788.5,72.0,2.7,12.5,387.0,472.0,383.07
2017,12,18,10,30,805.0,74.0,2.6,13.0,413.0,525.2,427.36
2017,12,18,10,45,819.0,74.5,2.55,13.5,433.5,575.02,467.76
2017,12,18,11,0,833.0,75.0,2.5,14.0,454.0,623.98,506.25
2017,12,18,11,15,840.0,76.0,2.3,14.0,466.5,667.67,539.82
2017,12,18,11,30,847.0,77.0,2.1,14.0,479.0,709.44,570.17
2017,12,18,11,45,850.5,77.0,1.95,14.5,484.5,745.28,593.72
2017,12,18,12,0,854.0,77.0,1.8,15.0,490.0,778.51,614.91
2017,12,18,12,15,853.0,77.0,1.75,15.0,488.0,805.35,633.3
2017,12,18,12,30,852.0,77.0,1.7,15.0,486.0,829.05,649.45
2017,12,18,12,45,848.0,76.0,1.65,15.5,476.5,845.7,659.43
2017,12,18,13,0,844.0,75.0,1.6,16.0,467.0,858.91,667.1
2017,12,18,13,15,835.5,74.0,1.5,16.0,450.0,864.65,670.27
2017,12,18,13,30,827.0,73.0,1.4,16.0,433.0,866.82,671.09
2017,12,18,13,45,811.5,71.5,1.35,16.0,409.5,858.45,665.35
2017,12,18,14,0,796.0,70.0,1.3,16.0,386.0,846.59,657.34
2017,12,18,14,15,776.0,68.0,1.25,16.0,356.5,826.62,643.66
2017,12,18,14,30,756.0,66.0,1.2,16.0,327.0,803.52,627.66
2017,12,18,14,45,724.5,63.0,1.15,16.0,292.0,765.87,601.01
2017,12,18,15,0,693.0,60.0,1.1,16.0,257.0,725.79,572.02
2017,12,18,15,15,649.0,55.5,1.05,15.5,219.0,678.54,537.76
2017,12,18,15,30,605.0,51.0,1.0,15.0,181.0,623.57,496.17
2017,12,18,15,45,536.5,44.5,1.0,14.5,141.5,545.3,435.38
2017,12,18,16,0,468.0,38.0,1.0,14.0,102.0,468.78,372.25
2017,12,18,16,15,355.5,28.5,1.0,13.5,67.0,357.92,269.84
2017,12,18,16,30,243.0,19.0,1.0,13.0,32.0,234.71,13.8
2017,12,18,16,45,121.5,9.5,1.0,13.0,16.0,92.65,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,45,68.5,18.0,1.05,8.5,25.0,14.4,0.45
2017,12,19,8,0,137.0,36.0,1.1,9.0,50.0,28.06,18.2
2017,12,19,8,15,170.5,52.0,1.15,9.5,77.5,45.02,29.87
2017,12,19,8,30,204.0,68.0,1.2,10.0,105.0,74.16,49.84
2017,12,19,8,45,228.0,82.5,1.3,10.5,133.5,105.14,74.41
2017,12,19,9,0,252.0,97.0,1.4,11.0,162.0,139.21,103.33
2017,12,19,9,15,264.5,111.0,1.45,11.5,188.0,172.77,133.03
2017,12,19,9,30,277.0,125.0,1.5,12.0,214.0,207.86,164.03
2017,12,19,9,45,291.0,135.0,1.55,12.5,237.0,241.15,193.2
2017,12,19,10,0,305.0,145.0,1.6,13.0,260.0,275.74,222.98
2017,12,19,10,15,388.5,141.5,1.65,13.0,298.5,340.94,277.18
2017,12,19,10,30,472.0,138.0,1.7,13.0,337.0,406.03,330.86
2017,12,19,10,45,426.0,154.5,1.75,13.5,340.5,422.47,344.24
2017,12,19,11,0,380.0,171.0,1.8,14.0,344.0,421.71,343.86
2017,12,19,11,15,509.0,145.0,1.85,14.0,383.0,514.15,418.47
2017,12,19,11,30,638.0,119.0,1.9,14.0,422.0,609.41,493.35
2017,12,19,11,45,659.5,114.5,1.95,14.5,431.0,647.55,521.81
2017,12,19,12,0,681.0,110.0,2.0,15.0,440.0,684.64,548.93
2017,12,19,12,15,611.5,129.5,2.05,15.0,424.5,673.61,540.74
2017,12,19,12,30,542.0,149.0,2.1,15.0,409.0,648.93,522.15
2017,12,19,12,45,529.0,151.0,2.15,15.0,401.0,655.85,528.17
2017,12,19,13,0,516.0,153.0,2.2,15.0,393.0,660.2,532.01
2017,12,19,13,15,511.0,148.0,2.25,15.0,378.5,660.87,533.5
2017,12,19,13,30,506.0,143.0,2.3,15.0,364.0,659.19,533.28
2017,12,19,13,45,499.0,136.0,2.35,15.0,344.0,650.91,527.98
2017,12,19,14,0,492.0,129.0,2.4,15.0,324.0,640.33,520.92
2017,12,19,14,15,480.5,120.5,2.35,14.5,299.0,621.53,508.0
2017,12,19,14,30,469.0,112.0,2.3,14.0,274.0,600.66,493.31
2017,12,19,14,45,450.5,102.0,2.3,14.0,245.0,569.61,469.69
2017,12,19,15,0,432.0,92.0,2.3,14.0,216.0,537.02,444.32
2017,12,19,15,15,400.0,82.0,2.25,13.5,183.5,491.5,408.46
2017,12,19,15,30,368.0,72.0,2.2,13.0,151.0,445.71,371.1
2017,12,19,15,45,329.5,59.0,2.2,12.5,118.5,390.23,324.31
2017,12,19,16,0,291.0,46.0,2.2,12.0,86.0,335.65,275.72
2017,12,19,16,15,211.5,33.0,2.25,11.5,56.5,251.48,194.45
2017,12,19,16,30,132.0,20.0,2.3,11.0,27.0,153.1,17.25
2017,12,19,16,45,66.0,10.0,2.35,10.5,13.5,54.53,0.0
2017,12,19,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,20,7,45,207.5,15.5,5.75,8.5,37.0,12.49,0.0
2017,12,20,8,0,415.0,31.0,5.9,9.0,74.0,25.71,16.05
2017,12,20,8,15,501.5,38.0,6.05,9.0,113.0,42.55,23.07
2017,12,20,8,30,588.0,45.0,6.2,9.0,152.0,89.82,48.35
2017,12,20,8,45,637.5,50.0,6.4,9.5,191.5,141.94,87.87
2017,12,20,9,0,687.0,55.0,6.6,10.0,231.0,197.59,136.0
2017,12,20,9,15,721.5,58.5,6.55,10.0,267.5,253.16,187.69
2017,12,20,9,30,756.0,62.0,6.5,10.0,304.0,311.89,242.95
2017,12,20,9,45,779.5,64.5,6.5,10.5,336.0,368.35,295.8
2017,12,20,10,0,803.0,67.0,6.5,11.0,368.0,426.08,348.66
