Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,10,15,819.5,69.0,6.4,11.0,395.0,480.9,398.47
2017,12,20,10,30,836.0,71.0,6.3,11.0,422.0,535.65,446.99
2017,12,20,10,45,846.0,72.0,6.2,11.5,441.5,585.18,489.21
2017,12,20,11,0,856.0,73.0,6.1,12.0,461.0,633.45,529.22
2017,12,20,11,15,862.5,74.0,6.0,12.0,474.0,677.87,566.16
2017,12,20,11,30,869.0,75.0,5.9,12.0,487.0,720.29,599.95
2017,12,20,11,45,868.0,76.5,5.85,12.0,492.0,755.48,626.88
2017,12,20,12,0,867.0,78.0,5.8,12.0,497.0,787.77,651.47
2017,12,20,12,15,866.0,78.0,5.8,12.0,495.0,815.21,672.51
2017,12,20,12,30,865.0,78.0,5.8,12.0,493.0,839.47,691.17
2017,12,20,12,45,857.5,78.0,5.8,12.5,483.0,854.89,701.83
2017,12,20,13,0,850.0,78.0,5.8,13.0,473.0,866.73,709.88
2017,12,20,13,15,841.5,77.0,5.85,13.0,456.5,872.82,715.31
2017,12,20,13,30,833.0,76.0,5.9,13.0,440.0,875.3,718.15
2017,12,20,13,45,813.5,75.5,5.95,13.0,415.5,864.85,711.22
2017,12,20,14,0,794.0,75.0,6.0,13.0,391.0,850.8,701.61
2017,12,20,14,15,773.0,73.0,6.0,12.5,361.0,830.1,687.85
2017,12,20,14,30,752.0,71.0,6.0,12.0,331.0,806.19,671.34
2017,12,20,14,45,720.5,67.5,6.05,12.0,296.5,768.04,642.15
2017,12,20,15,0,689.0,64.0,6.1,12.0,262.0,735.27,616.45
2017,12,20,15,15,643.5,59.5,5.9,11.5,223.5,679.99,572.0
2017,12,20,15,30,598.0,55.0,5.7,11.0,185.0,623.77,525.2
2017,12,20,15,45,531.5,48.0,5.55,10.5,145.5,546.55,459.43
2017,12,20,16,0,465.0,41.0,5.4,10.0,106.0,470.75,391.69
2017,12,20,16,15,347.0,31.5,5.25,9.5,70.0,355.28,280.82
2017,12,20,16,30,229.0,22.0,5.1,9.0,34.0,228.89,43.6
2017,12,20,16,45,114.5,11.0,5.0,9.0,17.0,89.32,0.0
2017,12,20,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.0,4.95,5.5,38.5,12.28,0.0
2017,12,21,8,0,481.0,28.0,5.0,6.0,77.0,25.39,15.93
2017,12,21,8,15,563.5,35.0,4.95,6.5,117.5,42.49,23.07
2017,12,21,8,30,646.0,42.0,4.9,7.0,158.0,92.64,49.11
2017,12,21,8,45,697.0,46.0,4.9,7.5,199.5,145.35,88.65
2017,12,21,9,0,748.0,50.0,4.9,8.0,241.0,203.77,139.3
2017,12,21,9,15,781.5,53.5,4.85,8.5,279.0,262.5,193.81
2017,12,21,9,30,815.0,57.0,4.8,9.0,317.0,324.23,251.48
2017,12,21,9,45,836.0,59.5,4.8,9.5,350.0,382.92,306.32
2017,12,21,10,0,857.0,62.0,4.8,10.0,383.0,442.55,360.64
2017,12,21,10,15,872.5,63.5,4.7,10.5,410.5,496.89,409.04
2017,12,21,10,30,888.0,65.0,4.6,11.0,438.0,552.41,456.76
2017,12,21,10,45,898.0,66.5,4.55,11.5,458.5,604.16,500.08
2017,12,21,11,0,908.0,68.0,4.5,12.0,479.0,654.56,541.01
2017,12,21,11,15,914.0,68.5,4.45,12.0,492.0,699.53,577.67
2017,12,21,11,30,920.0,69.0,4.4,12.0,505.0,742.3,610.43
2017,12,21,11,45,921.5,69.5,4.4,12.5,510.5,779.33,636.95
2017,12,21,12,0,923.0,70.0,4.4,13.0,516.0,813.48,661.1
2017,12,21,12,15,922.0,70.0,4.35,13.0,514.5,841.97,681.83
2017,12,21,12,30,921.0,70.0,4.3,13.0,513.0,867.16,700.11
2017,12,21,12,45,898.0,75.0,4.25,13.0,500.0,876.49,706.74
2017,12,21,13,0,875.0,80.0,4.2,13.0,487.0,890.57,717.09
2017,12,21,13,15,866.0,79.0,4.1,13.0,469.5,896.73,721.64
2017,12,21,13,30,857.0,78.0,4.0,13.0,452.0,899.17,723.56
2017,12,21,13,45,845.0,76.0,3.9,13.0,428.5,893.95,719.97
2017,12,21,14,0,833.0,74.0,3.8,13.0,405.0,885.09,713.79
2017,12,21,14,15,812.5,71.5,3.6,13.0,374.5,864.31,698.24
2017,12,21,14,30,792.0,69.0,3.4,13.0,344.0,840.21,680.11
2017,12,21,14,45,763.5,65.5,3.25,13.0,308.5,804.56,653.32
2017,12,21,15,0,735.0,62.0,3.1,13.0,273.0,766.23,623.9
2017,12,21,15,15,691.0,57.5,2.8,12.5,233.5,710.84,580.85
2017,12,21,15,30,647.0,53.0,2.5,12.0,194.0,663.15,542.09
2017,12,21,15,45,577.5,47.0,2.25,11.5,153.0,583.71,477.06
2017,12,21,16,0,508.0,41.0,2.0,11.0,112.0,505.58,409.93
2017,12,21,16,15,389.0,31.5,2.0,10.5,74.5,387.97,301.66
2017,12,21,16,30,270.0,22.0,2.0,10.0,37.0,260.25,64.88
2017,12,21,16,45,135.0,11.0,2.0,10.0,18.5,103.78,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,22,7,45,194.0,15.5,2.75,6.0,34.5,12.5,0.0
2017,12,22,8,0,388.0,31.0,2.9,6.0,69.0,25.7,16.13
2017,12,22,8,15,475.0,38.5,3.1,6.5,108.0,40.21,23.03
2017,12,22,8,30,562.0,46.0,3.3,7.0,147.0,86.03,46.95
2017,12,22,8,45,616.0,51.5,3.5,7.5,186.5,135.83,84.04
2017,12,22,9,0,670.0,57.0,3.7,8.0,226.0,191.77,131.93
2017,12,22,9,15,705.5,60.5,3.55,8.5,263.0,247.94,183.34
2017,12,22,9,30,741.0,64.0,3.4,9.0,300.0,306.05,236.96
2017,12,22,9,45,578.5,95.5,3.25,9.5,291.5,320.19,257.03
2017,12,22,10,0,416.0,127.0,3.1,10.0,283.0,311.74,255.18
2017,12,22,10,15,472.5,126.0,2.85,10.5,315.0,363.84,299.68
2017,12,22,10,30,529.0,125.0,2.6,11.0,347.0,420.52,346.81
2017,12,22,10,45,597.5,114.5,2.4,11.5,376.0,484.84,399.05
2017,12,22,11,0,666.0,104.0,2.2,12.0,405.0,547.87,449.0
2017,12,22,11,15,601.0,126.0,1.85,12.0,403.5,559.72,456.72
2017,12,22,11,30,536.0,148.0,1.5,12.0,402.0,558.17,453.67
2017,12,22,11,45,489.0,161.0,1.15,12.0,394.5,560.93,453.44
2017,12,22,12,0,442.0,174.0,0.8,12.0,387.0,558.94,448.73
2017,12,22,12,15,508.0,157.0,0.8,12.0,401.5,610.83,489.24
2017,12,22,12,30,574.0,140.0,0.8,12.0,416.0,670.93,534.39
2017,12,22,12,45,498.5,154.5,0.85,12.5,390.5,632.31,504.42
2017,12,22,13,0,423.0,169.0,0.9,13.0,365.0,596.04,476.71
2017,12,22,13,15,520.0,140.5,0.9,13.0,373.5,658.8,526.22
2017,12,22,13,30,617.0,112.0,0.9,13.0,382.0,730.03,577.6
2017,12,22,13,45,594.5,110.5,0.95,13.0,359.5,714.66,566.91
2017,12,22,14,0,572.0,109.0,1.0,13.0,337.0,696.33,555.1
2017,12,22,14,15,550.0,105.5,1.15,12.5,311.5,673.43,541.83
2017,12,22,14,30,528.0,102.0,1.3,12.0,286.0,647.97,526.09
2017,12,22,14,45,502.0,95.0,1.5,12.0,255.5,606.49,496.87
2017,12,22,15,0,476.0,88.0,1.7,12.0,225.0,570.72,470.91
2017,12,22,15,15,443.0,79.0,1.7,11.5,192.5,524.96,435.61
2017,12,22,15,30,410.0,70.0,1.7,11.0,160.0,478.83,398.6
2017,12,22,15,45,362.5,58.5,1.75,10.5,126.0,417.02,347.4
2017,12,22,16,0,315.0,47.0,1.8,10.0,92.0,356.66,294.8
2017,12,22,16,15,236.0,34.0,1.85,9.5,61.0,271.8,214.29
2017,12,22,16,30,157.0,21.0,1.9,9.0,30.0,175.24,52.56
2017,12,22,16,45,78.5,10.5,1.95,9.0,15.0,63.94,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,45,104.5,16.5,2.15,6.5,26.5,12.83,0.0
2017,12,23,8,0,209.0,33.0,2.2,7.0,53.0,25.5,15.81
2017,12,23,8,15,257.0,47.0,2.3,7.0,84.0,40.59,26.3
2017,12,23,8,30,305.0,61.0,2.4,7.0,115.0,75.24,47.77
2017,12,23,8,45,337.5,73.0,2.55,7.5,146.5,112.11,76.29
2017,12,23,9,0,370.0,85.0,2.7,8.0,178.0,152.93,111.19
2017,12,23,9,15,388.5,96.5,2.7,8.5,207.5,193.51,147.88
2017,12,23,9,30,407.0,108.0,2.7,9.0,237.0,236.09,186.52
2017,12,23,9,45,427.0,115.0,2.7,9.5,262.5,276.88,223.32
2017,12,23,10,0,447.0,122.0,2.7,10.0,288.0,319.32,260.88
2017,12,23,10,15,447.0,132.0,2.65,10.0,308.5,356.56,293.92
2017,12,23,10,30,447.0,142.0,2.6,10.0,329.0,393.12,325.56
2017,12,23,10,45,370.5,163.5,2.6,10.5,323.5,385.14,319.59
2017,12,23,11,0,294.0,185.0,2.6,11.0,318.0,380.31,315.23
2017,12,23,11,15,462.0,153.0,2.5,11.0,369.0,487.97,404.16
2017,12,23,11,30,630.0,121.0,2.4,11.0,420.0,602.14,495.56
2017,12,23,11,45,507.0,153.5,2.35,11.5,396.0,565.49,464.26
2017,12,23,12,0,384.0,186.0,2.3,12.0,372.0,510.42,419.21
2017,12,23,12,15,419.0,178.0,2.15,12.0,380.0,561.67,459.66
2017,12,23,12,30,454.0,170.0,2.0,12.0,388.0,597.24,487.13
2017,12,23,12,45,397.0,177.5,1.9,12.5,365.5,571.13,464.92
2017,12,23,13,0,340.0,185.0,1.8,13.0,343.0,523.34,426.87
2017,12,23,13,15,348.0,176.5,1.7,13.0,333.5,528.94,432.01
2017,12,23,13,30,356.0,168.0,1.6,13.0,324.0,533.22,435.71
2017,12,23,13,45,407.0,149.5,1.55,13.0,319.5,582.96,474.99
2017,12,23,14,0,458.0,131.0,1.5,13.0,315.0,611.32,497.78
2017,12,23,14,15,440.0,125.5,1.45,13.0,291.5,590.75,482.06
2017,12,23,14,30,422.0,120.0,1.4,13.0,268.0,568.41,465.23
2017,12,23,14,45,409.5,108.5,1.35,13.0,240.5,541.64,444.98
2017,12,23,15,0,397.0,97.0,1.3,13.0,213.0,513.23,422.98
2017,12,23,15,15,370.0,86.0,1.25,12.5,182.0,471.51,390.3
2017,12,23,15,30,343.0,75.0,1.2,12.0,151.0,429.32,356.1
2017,12,23,15,45,308.0,61.5,1.2,11.5,119.5,376.72,312.22
2017,12,23,16,0,273.0,48.0,1.2,11.0,88.0,324.76,266.72
2017,12,23,16,15,203.0,34.5,1.35,10.5,58.5,247.18,194.28
2017,12,23,16,30,133.0,21.0,1.5,10.0,29.0,158.14,55.17
2017,12,23,16,45,66.5,10.5,1.7,10.0,14.5,55.62,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,8.5,16.5,3.25,7.0,17.5,13.72,0.0
2017,12,24,8,0,17.0,33.0,3.4,7.0,35.0,26.4,16.46
2017,12,24,8,15,35.0,49.5,3.15,7.5,55.0,39.57,27.74
2017,12,24,8,30,53.0,66.0,2.9,8.0,75.0,57.41,41.94
2017,12,24,8,45,62.0,82.5,2.65,8.5,96.0,76.68,58.09
2017,12,24,9,0,71.0,99.0,2.4,9.0,117.0,97.42,75.92
2017,12,24,9,15,76.5,114.5,2.1,9.5,136.5,117.83,93.74
2017,12,24,9,30,82.0,130.0,1.8,10.0,156.0,139.17,112.25
2017,12,24,9,45,85.5,143.0,1.55,10.5,172.5,158.36,128.76
2017,12,24,10,0,89.0,156.0,1.3,11.0,189.0,178.11,145.43
2017,12,24,10,15,49.0,153.5,1.25,11.5,172.0,162.38,132.47
2017,12,24,10,30,9.0,151.0,1.2,12.0,155.0,135.37,109.57
2017,12,24,10,45,126.5,171.5,1.15,12.5,228.5,241.88,198.56
2017,12,24,11,0,244.0,192.0,1.1,13.0,302.0,356.09,290.63
2017,12,24,11,15,343.5,180.5,1.1,13.0,340.5,423.99,345.14
2017,12,24,11,30,443.0,169.0,1.1,13.0,379.0,513.33,415.2
2017,12,24,11,45,437.5,173.5,1.15,13.0,383.0,534.73,431.43
2017,12,24,12,0,432.0,178.0,1.2,13.0,387.0,554.33,446.76
2017,12,24,12,15,216.0,106.5,1.2,12.5,211.0,297.04,245.85
2017,12,24,12,30,0.0,35.0,1.2,12.0,35.0,28.94,19.13
2017,12,24,12,45,0.0,80.0,1.3,12.0,80.0,66.42,51.35
2017,12,24,13,0,0.0,125.0,1.4,12.0,125.0,109.07,87.41
2017,12,24,13,15,0.0,122.5,1.55,12.0,122.5,107.25,85.88
2017,12,24,13,30,0.0,120.0,1.7,12.0,120.0,105.54,84.55
2017,12,24,13,45,46.0,145.0,1.9,12.0,163.5,190.15,157.58
2017,12,24,14,0,92.0,170.0,2.1,12.0,207.0,269.58,224.82
2017,12,24,14,15,88.0,158.0,2.25,11.5,191.5,254.74,213.08
2017,12,24,14,30,84.0,146.0,2.4,11.0,176.0,239.78,201.39
2017,12,24,14,45,79.0,131.5,2.6,11.0,157.5,220.09,185.17
2017,12,24,15,0,74.0,117.0,2.8,11.0,139.0,200.29,168.56
2017,12,24,15,15,66.0,101.0,2.8,10.5,118.5,175.37,147.4
2017,12,24,15,30,58.0,85.0,2.8,10.0,98.0,150.39,125.73
2017,12,24,15,45,46.0,68.5,2.85,10.0,77.5,121.1,99.59
2017,12,24,16,0,34.0,52.0,2.9,10.0,57.0,91.64,72.99
2017,12,24,16,15,17.0,35.5,2.9,10.0,38.0,57.55,41.55
2017,12,24,16,30,0.0,19.0,2.9,10.0,19.0,16.38,1.36
2017,12,24,16,45,0.0,9.5,2.95,10.0,9.5,8.11,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,91.5,16.0,1.95,8.5,24.5,12.43,0.0
2017,12,25,8,0,183.0,32.0,1.9,9.0,49.0,24.68,14.81
2017,12,25,8,15,223.5,46.5,1.95,9.0,78.0,38.42,25.22
2017,12,25,8,30,264.0,61.0,2.0,9.0,107.0,70.69,45.31
2017,12,25,8,45,288.0,74.5,2.05,9.5,136.5,105.08,71.92
2017,12,25,9,0,312.0,88.0,2.1,10.0,166.0,142.51,103.75
2017,12,25,9,15,326.0,101.0,2.05,10.0,193.5,179.88,137.35
2017,12,25,9,30,340.0,114.0,2.0,10.0,221.0,218.84,172.59
2017,12,25,9,45,347.5,126.0,2.0,10.5,245.5,255.97,205.81
2017,12,25,10,0,355.0,138.0,2.0,11.0,270.0,286.23,232.78
2017,12,25,10,15,362.0,147.0,2.15,11.0,290.0,320.14,262.76
2017,12,25,10,30,369.0,156.0,2.3,11.0,310.0,354.28,292.38
2017,12,25,10,45,391.0,160.5,2.45,11.5,330.5,403.48,332.99
2017,12,25,11,0,413.0,165.0,2.6,12.0,351.0,444.11,366.18
2017,12,25,11,15,304.0,187.0,2.65,12.0,326.5,404.23,333.85
2017,12,25,11,30,195.0,209.0,2.7,12.0,302.0,354.0,292.4
2017,12,25,11,45,146.5,211.5,2.8,12.5,282.0,331.09,272.99
2017,12,25,12,0,98.0,214.0,2.9,13.0,262.0,289.52,238.11
2017,12,25,12,15,74.0,207.5,2.8,13.0,243.5,267.91,220.11
2017,12,25,12,30,50.0,201.0,2.7,13.0,225.0,244.67,200.57
2017,12,25,12,45,50.0,197.5,2.6,13.5,221.5,244.3,200.08
2017,12,25,13,0,50.0,194.0,2.5,14.0,218.0,243.96,199.58
2017,12,25,13,15,147.0,190.5,2.4,14.0,256.0,348.24,287.24
2017,12,25,13,30,244.0,187.0,2.3,14.0,294.0,456.27,375.12
2017,12,25,13,45,244.5,176.0,2.25,14.0,279.0,448.76,369.2
2017,12,25,14,0,245.0,165.0,2.2,14.0,264.0,440.09,363.03
2017,12,25,14,15,240.5,153.5,2.15,14.0,244.5,425.05,351.65
2017,12,25,14,30,236.0,142.0,2.1,14.0,225.0,408.98,339.33
2017,12,25,14,45,229.5,128.0,2.1,14.0,202.5,386.54,321.81
2017,12,25,15,0,223.0,114.0,2.1,14.0,180.0,363.16,303.18
2017,12,25,15,15,210.0,99.5,2.0,13.5,154.5,332.53,278.32
2017,12,25,15,30,197.0,85.0,1.9,13.0,129.0,301.48,252.35
2017,12,25,15,45,178.5,69.0,1.85,12.5,102.5,262.97,219.26
2017,12,25,16,0,160.0,53.0,1.8,12.0,76.0,224.31,184.81
2017,12,25,16,15,115.5,38.0,1.8,12.0,51.5,167.57,131.49
2017,12,25,16,30,71.0,23.0,1.8,12.0,27.0,102.6,43.62
2017,12,25,16,45,35.5,11.5,1.8,12.0,13.5,34.81,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,207.0,13.5,1.5,9.5,33.0,10.87,0.0
2017,12,26,8,0,414.0,27.0,1.5,10.0,66.0,24.37,14.42
2017,12,26,8,15,500.0,34.0,1.6,10.5,105.0,34.72,24.91
2017,12,26,8,30,586.0,41.0,1.7,11.0,144.0,80.48,41.71
2017,12,26,8,45,637.0,45.5,1.85,11.5,183.0,129.6,76.49
2017,12,26,9,0,688.0,50.0,2.0,12.0,222.0,184.53,122.26
2017,12,26,9,15,723.0,53.5,2.05,12.0,259.0,239.95,172.33
2017,12,26,9,30,758.0,57.0,2.1,12.0,296.0,298.67,226.04
2017,12,26,9,45,601.0,89.5,2.2,12.5,291.5,318.19,250.6
2017,12,26,10,0,444.0,122.0,2.3,13.0,287.0,315.37,253.94
2017,12,26,10,15,631.5,96.0,2.25,13.5,349.5,411.32,332.63
2017,12,26,10,30,819.0,70.0,2.2,14.0,412.0,517.28,417.89
2017,12,26,10,45,830.0,71.5,2.2,14.5,432.5,567.44,458.26
2017,12,26,11,0,841.0,73.0,2.2,15.0,453.0,616.55,496.91
2017,12,26,11,15,848.0,74.0,2.2,15.0,466.5,661.12,532.06
2017,12,26,11,30,855.0,75.0,2.2,15.0,480.0,703.81,564.64
2017,12,26,11,45,761.0,96.5,2.2,15.5,460.5,696.32,557.43
2017,12,26,12,0,667.0,118.0,2.2,16.0,441.0,677.32,542.25
2017,12,26,12,15,674.0,114.0,2.25,16.0,440.0,702.31,561.18
2017,12,26,12,30,681.0,110.0,2.3,16.0,439.0,725.01,578.09
2017,12,26,12,45,676.5,110.0,2.35,16.0,432.0,740.22,589.61
2017,12,26,13,0,672.0,110.0,2.4,16.0,425.0,752.57,599.2
2017,12,26,13,15,758.5,90.0,2.45,16.0,434.0,812.63,643.56
2017,12,26,13,30,845.0,70.0,2.5,16.0,443.0,876.96,690.09
2017,12,26,13,45,831.0,69.0,2.6,16.0,420.0,871.66,687.28
2017,12,26,14,0,817.0,68.0,2.7,16.0,397.0,862.8,682.6
2017,12,26,14,15,798.0,66.0,2.8,15.5,368.0,844.61,672.38
2017,12,26,14,30,779.0,64.0,2.9,15.0,339.0,823.19,659.57
2017,12,26,14,45,744.0,62.5,3.05,15.0,304.0,784.93,632.93
2017,12,26,15,0,709.0,61.0,3.2,15.0,269.0,744.11,603.52
2017,12,26,15,15,667.5,56.5,3.25,14.5,231.0,691.77,564.75
2017,12,26,15,30,626.0,52.0,3.3,14.0,193.0,646.21,529.42
2017,12,26,15,45,561.0,46.0,3.4,13.5,153.5,571.14,469.09
2017,12,26,16,0,496.0,40.0,3.5,13.0,114.0,497.36,406.59
2017,12,26,16,15,390.0,31.0,3.45,12.5,77.5,390.33,309.9
2017,12,26,16,30,284.0,22.0,3.4,12.0,41.0,277.71,138.7
2017,12,26,16,45,142.0,11.0,3.35,11.5,20.5,109.56,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,7,45,99.5,16.0,2.0,8.5,25.0,12.44,0.0
2017,12,27,8,0,199.0,32.0,2.0,9.0,50.0,24.73,14.71
2017,12,27,8,15,244.5,45.5,2.0,9.0,80.0,36.68,26.76
2017,12,27,8,30,290.0,59.0,2.0,9.0,110.0,69.6,43.71
2017,12,27,8,45,311.0,73.0,2.0,9.5,140.0,105.45,71.21
2017,12,27,9,0,332.0,87.0,2.0,10.0,170.0,144.0,104.01
2017,12,27,9,15,349.0,99.5,1.95,10.0,198.5,182.81,138.79
2017,12,27,9,30,366.0,112.0,1.9,10.0,227.0,223.54,175.56
2017,12,27,9,45,375.5,121.5,1.9,10.5,250.5,260.55,208.84
2017,12,27,10,0,385.0,131.0,1.9,11.0,274.0,298.24,242.02
2017,12,27,10,15,428.0,134.0,1.9,11.5,304.0,346.08,282.53
2017,12,27,10,30,471.0,137.0,1.9,12.0,334.0,397.46,325.17
2017,12,27,10,45,444.5,150.0,1.9,12.5,343.0,422.31,345.6
2017,12,27,11,0,418.0,163.0,1.9,13.0,352.0,443.82,362.73
2017,12,27,11,15,416.5,169.0,1.9,13.0,362.0,471.53,385.19
2017,12,27,11,30,415.0,175.0,1.9,13.0,372.0,497.99,406.25
2017,12,27,11,45,331.5,192.5,1.95,13.5,351.0,460.39,375.69
2017,12,27,12,0,248.0,210.0,2.0,14.0,330.0,430.8,350.87
2017,12,27,12,15,280.5,204.5,1.95,14.0,340.0,462.17,376.53
2017,12,27,12,30,313.0,199.0,1.9,14.0,350.0,494.25,402.19
2017,12,27,12,45,264.0,201.5,1.9,14.5,327.5,466.74,379.3
2017,12,27,13,0,215.0,204.0,1.9,15.0,305.0,418.1,340.47
2017,12,27,13,15,411.0,160.5,1.95,15.0,345.0,584.35,474.06
2017,12,27,13,30,607.0,117.0,2.0,15.0,385.0,726.02,581.64
2017,12,27,13,45,549.0,122.0,2.05,15.5,355.5,677.58,544.45
2017,12,27,14,0,491.0,127.0,2.1,16.0,326.0,636.26,513.91
2017,12,27,14,15,478.5,120.0,2.1,16.0,302.5,618.93,501.79
2017,12,27,14,30,466.0,113.0,2.1,16.0,279.0,599.59,487.77
2017,12,27,14,45,453.5,103.0,2.1,16.0,251.5,574.38,468.98
2017,12,27,15,0,441.0,93.0,2.1,16.0,224.0,547.44,448.4
2017,12,27,15,15,536.5,71.5,1.95,15.0,208.5,604.72,492.97
2017,12,27,15,30,632.0,50.0,1.8,14.0,193.0,641.54,519.49
2017,12,27,15,45,573.0,44.0,1.7,13.5,154.5,578.74,468.44
2017,12,27,16,0,514.0,38.0,1.6,13.0,116.0,509.64,410.57
2017,12,27,16,15,411.0,30.0,1.6,12.5,79.5,405.68,319.17
2017,12,27,16,30,308.0,22.0,1.6,12.0,43.0,297.09,158.7
2017,12,27,16,45,154.0,11.0,1.65,12.0,21.5,118.24,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,182.5,15.0,2.1,8.5,32.0,12.14,0.0
2017,12,28,8,0,365.0,30.0,2.1,9.0,64.0,24.9,14.78
2017,12,28,8,15,456.0,38.0,2.2,9.0,102.5,33.24,23.72
2017,12,28,8,30,547.0,46.0,2.3,9.0,141.0,77.64,41.64
2017,12,28,8,45,616.0,49.5,2.4,9.5,182.0,126.17,75.2
2017,12,28,9,0,685.0,53.0,2.5,10.0,223.0,184.05,122.79
2017,12,28,9,15,721.0,56.5,2.5,10.5,260.5,239.57,172.88
2017,12,28,9,30,757.0,60.0,2.5,11.0,298.0,298.51,226.71
2017,12,28,9,45,612.0,89.0,2.5,11.5,294.5,319.43,252.37
2017,12,28,10,0,467.0,118.0,2.5,12.0,291.0,319.45,258.01
2017,12,28,10,15,653.5,93.5,2.45,12.5,355.0,417.02,338.44
2017,12,28,10,30,840.0,69.0,2.4,13.0,419.0,524.67,425.5
2017,12,28,10,45,670.5,107.5,2.4,13.5,396.0,513.59,417.75
2017,12,28,11,0,501.0,146.0,2.4,14.0,373.0,477.09,389.15
2017,12,28,11,15,687.0,110.0,2.4,14.0,431.0,594.77,483.74
2017,12,28,11,30,873.0,74.0,2.4,14.0,489.0,713.39,575.62
2017,12,28,11,45,874.0,75.0,2.45,14.5,495.5,750.38,600.91
2017,12,28,12,0,875.0,76.0,2.5,15.0,502.0,784.62,624.68
2017,12,28,12,15,700.0,115.5,2.55,15.0,456.0,723.81,580.03
2017,12,28,12,30,525.0,155.0,2.6,15.0,410.0,637.21,514.85
2017,12,28,12,45,506.5,156.0,2.65,15.5,398.5,638.63,516.12
2017,12,28,13,0,488.0,157.0,2.7,16.0,387.0,637.29,514.64
2017,12,28,13,15,649.0,121.0,2.7,16.0,415.5,757.94,606.25
2017,12,28,13,30,810.0,85.0,2.7,16.0,444.0,864.21,682.97
2017,12,28,13,45,752.5,84.0,2.7,16.0,405.0,819.21,650.34
2017,12,28,14,0,695.0,83.0,2.7,16.0,366.0,776.69,620.51
2017,12,28,14,15,574.0,98.5,2.6,16.0,321.0,688.11,555.36
2017,12,28,14,30,453.0,114.0,2.5,16.0,276.0,589.18,481.08
2017,12,28,14,45,419.0,109.5,2.45,16.0,248.0,552.09,453.23
2017,12,28,15,0,385.0,105.0,2.4,16.0,220.0,514.03,423.19
2017,12,28,15,15,358.0,94.0,2.25,15.0,189.0,472.85,391.42
2017,12,28,15,30,331.0,83.0,2.1,14.0,158.0,431.21,358.06
2017,12,28,15,45,291.5,69.0,1.95,13.5,126.0,374.83,310.71
2017,12,28,16,0,252.0,55.0,1.8,13.0,94.0,319.36,262.42
2017,12,28,16,15,185.5,40.5,1.8,12.5,64.0,243.77,193.98
2017,12,28,16,30,119.0,26.0,1.8,12.0,34.0,161.97,90.69
2017,12,28,16,45,59.5,13.0,1.85,12.0,17.0,53.24,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,121.5,16.0,3.95,7.5,27.5,12.48,0.0
2017,12,29,8,0,243.0,32.0,4.0,8.0,55.0,24.86,14.73
2017,12,29,8,15,308.5,44.5,3.9,8.5,88.5,35.06,25.33
2017,12,29,8,30,374.0,57.0,3.8,9.0,122.0,72.2,43.32
2017,12,29,8,45,422.5,66.0,3.75,9.5,157.0,112.34,72.19
2017,12,29,9,0,471.0,75.0,3.7,10.0,192.0,161.04,112.59
2017,12,29,9,15,499.0,83.5,3.6,10.5,225.0,207.3,154.0
2017,12,29,9,30,527.0,92.0,3.5,11.0,258.0,256.47,198.53
2017,12,29,9,45,556.5,96.5,3.45,11.5,288.0,305.23,242.5
2017,12,29,10,0,586.0,101.0,3.4,12.0,318.0,356.45,287.79
2017,12,29,10,15,610.5,101.0,3.3,12.5,342.5,403.16,328.49
2017,12,29,10,30,635.0,101.0,3.2,13.0,367.0,450.98,369.06
2017,12,29,10,45,594.5,118.0,3.1,13.5,376.5,479.82,393.04
2017,12,29,11,0,554.0,135.0,3.0,14.0,386.0,497.58,407.4
2017,12,29,11,15,602.0,126.0,2.85,14.0,406.0,554.46,453.11
2017,12,29,11,30,650.0,117.0,2.7,14.0,426.0,607.18,494.66
2017,12,29,11,45,570.5,140.5,2.55,14.5,415.0,594.3,482.76
2017,12,29,12,0,491.0,164.0,2.4,15.0,404.0,582.27,471.32
2017,12,29,12,15,556.0,146.0,2.35,15.0,417.0,633.37,511.89
2017,12,29,12,30,621.0,128.0,2.3,15.0,430.0,694.19,557.92
2017,12,29,12,45,518.0,151.0,2.3,15.5,400.0,642.34,517.1
2017,12,29,13,0,415.0,174.0,2.3,16.0,370.0,592.8,477.55
2017,12,29,13,15,460.5,158.0,2.3,16.0,369.0,625.16,504.15
2017,12,29,13,30,506.0,142.0,2.3,16.0,368.0,656.05,528.96
2017,12,29,13,45,571.5,119.5,2.3,16.0,362.5,703.73,564.89
2017,12,29,14,0,637.0,97.0,2.3,16.0,357.0,741.96,593.39
2017,12,29,14,15,608.0,95.0,2.25,16.0,329.0,715.23,573.74
2017,12,29,14,30,579.0,93.0,2.2,16.0,301.0,685.83,552.45
2017,12,29,14,45,546.0,90.5,2.2,16.0,271.0,649.8,526.11
2017,12,29,15,0,513.0,88.0,2.2,16.0,241.0,611.56,497.49
2017,12,29,15,15,580.0,71.5,2.1,15.5,222.5,643.92,522.14
2017,12,29,15,30,647.0,55.0,2.0,15.0,204.0,670.2,540.2
2017,12,29,15,45,584.5,49.0,1.95,14.5,163.5,596.63,481.85
2017,12,29,16,0,522.0,43.0,1.9,14.0,123.0,523.93,421.94
2017,12,29,16,15,417.0,34.0,1.9,13.5,85.0,416.34,329.02
2017,12,29,16,30,312.0,25.0,1.9,13.0,47.0,306.45,183.67
2017,12,29,16,45,156.0,12.5,1.95,12.5,23.5,121.38,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,118.5,16.0,2.5,8.5,26.5,12.48,0.0
2017,12,30,8,0,237.0,32.0,2.6,9.0,53.0,24.85,14.61
2017,12,30,8,15,294.0,45.0,2.65,9.0,86.0,34.63,24.91
2017,12,30,8,30,351.0,58.0,2.7,9.0,119.0,70.66,43.01
2017,12,30,8,45,393.0,68.0,2.8,9.5,152.5,109.4,70.99
2017,12,30,9,0,435.0,78.0,2.9,10.0,186.0,153.12,107.25
2017,12,30,9,15,459.0,87.5,2.85,10.0,217.5,196.83,146.62
2017,12,30,9,30,483.0,97.0,2.8,10.0,249.0,243.07,188.85
2017,12,30,9,45,512.0,101.0,2.75,10.5,277.5,288.27,229.64
2017,12,30,10,0,541.0,105.0,2.7,11.0,306.0,340.49,275.52
2017,12,30,10,15,558.5,110.5,2.65,11.5,331.5,386.91,315.79
2017,12,30,10,30,576.0,116.0,2.6,12.0,357.0,434.09,355.61
2017,12,30,10,45,511.0,137.5,2.55,12.5,359.0,445.37,365.5
2017,12,30,11,0,446.0,159.0,2.5,13.0,361.0,455.05,373.14
2017,12,30,11,15,531.0,143.0,2.4,13.5,390.5,518.13,423.76
2017,12,30,11,30,616.0,127.0,2.3,14.0,420.0,593.15,481.99
2017,12,30,11,45,591.0,136.5,2.2,14.5,421.0,611.66,494.59
2017,12,30,12,0,566.0,146.0,2.1,15.0,422.0,619.73,499.53
2017,12,30,12,15,608.5,133.0,2.05,15.0,429.5,668.53,537.02
2017,12,30,12,30,651.0,120.0,2.0,15.0,437.0,709.91,567.28
2017,12,30,12,45,591.0,134.5,1.95,15.5,418.5,693.39,553.56
2017,12,30,13,0,531.0,149.0,1.9,16.0,400.0,665.02,531.46
2017,12,30,13,15,519.5,148.0,1.85,16.0,387.0,665.68,532.37
2017,12,30,13,30,508.0,147.0,1.8,16.0,374.0,663.88,531.22
2017,12,30,13,45,592.0,118.0,1.75,16.0,370.0,720.87,573.56
2017,12,30,14,0,676.0,89.0,1.7,16.0,366.0,767.64,607.14
2017,12,30,14,15,669.5,83.5,1.65,15.5,341.5,757.08,600.43
2017,12,30,14,30,663.0,78.0,1.6,15.0,317.0,743.63,592.11
2017,12,30,14,45,622.5,78.5,1.55,15.0,285.5,704.7,563.84
2017,12,30,15,0,582.0,79.0,1.5,15.0,254.0,663.45,533.45
2017,12,30,15,15,547.0,72.0,1.45,14.5,219.5,616.11,498.52
2017,12,30,15,30,512.0,65.0,1.4,14.0,185.0,567.59,461.3
2017,12,30,15,45,456.5,57.0,1.35,14.0,148.5,499.99,406.84
2017,12,30,16,0,401.0,49.0,1.3,14.0,112.0,433.1,350.72
2017,12,30,16,15,320.0,37.5,1.3,13.5,77.5,344.74,273.95
2017,12,30,16,30,239.0,26.0,1.3,13.0,43.0,254.64,159.23
2017,12,30,16,45,119.5,13.0,1.35,13.0,21.5,96.08,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,7,45,51.0,16.0,1.9,9.5,21.0,12.79,0.0
2017,12,31,8,0,102.0,32.0,2.0,10.0,42.0,24.97,14.6
2017,12,31,8,15,137.5,48.0,2.2,10.0,68.0,36.83,26.73
2017,12,31,8,30,173.0,64.0,2.4,10.0,94.0,62.83,42.34
2017,12,31,8,45,195.5,80.0,2.65,10.5,122.0,92.35,65.04
2017,12,31,9,0,218.0,96.0,2.9,11.0,150.0,124.94,92.29
2017,12,31,9,15,230.5,110.5,3.05,11.0,176.0,156.75,120.53
2017,12,31,9,30,243.0,125.0,3.2,11.0,202.0,190.16,150.51
2017,12,31,9,45,255.0,136.5,3.35,11.5,224.5,222.12,178.91
2017,12,31,10,0,267.0,148.0,3.5,12.0,247.0,255.32,208.0
2017,12,31,10,15,151.5,157.5,3.4,12.0,214.5,220.41,180.98
2017,12,31,10,30,36.0,167.0,3.3,12.0,182.0,171.47,140.32
2017,12,31,10,45,173.5,175.5,3.2,12.5,253.5,270.6,223.76
2017,12,31,11,0,311.0,184.0,3.1,13.0,325.0,385.48,318.16
2017,12,31,11,15,416.5,168.5,2.75,13.0,363.5,468.61,385.37
2017,12,31,11,30,522.0,153.0,2.4,13.0,402.0,547.48,447.92
2017,12,31,11,45,477.0,166.0,2.1,13.5,396.0,552.07,448.93
2017,12,31,12,0,432.0,179.0,1.8,14.0,390.0,552.01,446.38
2017,12,31,12,15,274.0,198.5,1.6,14.0,332.0,448.52,363.81
2017,12,31,12,30,116.0,218.0,1.4,14.0,274.0,335.04,271.54
2017,12,31,12,45,161.0,213.0,1.2,14.0,290.0,373.85,303.81
2017,12,31,13,0,206.0,208.0,1.0,14.0,306.0,414.11,335.72
2017,12,31,13,15,214.5,200.5,0.95,14.0,299.5,419.63,340.18
2017,12,31,13,30,223.0,193.0,0.9,14.0,293.0,424.59,344.51
2017,12,31,13,45,198.5,184.5,0.85,14.5,270.5,397.54,322.66
2017,12,31,14,0,174.0,176.0,0.8,15.0,248.0,369.5,300.17
2017,12,31,14,15,139.0,164.0,0.8,15.0,219.0,326.27,266.04
2017,12,31,14,30,104.0,152.0,0.8,15.0,190.0,282.64,231.03
2017,12,31,14,45,99.0,138.0,0.8,15.0,171.5,263.28,215.99
2017,12,31,15,0,94.0,124.0,0.8,15.0,153.0,243.66,200.29
2017,12,31,15,15,86.5,108.0,0.8,15.0,132.0,218.44,179.64
2017,12,31,15,30,79.0,92.0,0.8,15.0,111.0,193.01,158.36
2017,12,31,15,45,288.0,68.0,1.6,12.5,117.5,370.68,309.68
2017,12,31,16,0,497.0,44.0,2.4,10.0,124.0,506.24,418.53
2017,12,31,16,15,397.5,35.0,2.6,9.5,86.5,403.39,327.47
2017,12,31,16,30,298.0,26.0,2.8,9.0,49.0,300.84,200.32
2017,12,31,16,45,149.0,13.0,3.0,8.5,24.5,117.29,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
